Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  22:00:00,100.707648312,7.01326768894,13.1447978021,0.0,36.1807251679,36.8228455648,12.5121540372,0.935857226472,0.0,11.5762968108
 01/14  23:00:00,76.1791925955,6.62259909302,10.3265954322,0.0,31.0351095914,20.6438685092,18.8305593,1.38795645408,0.0,17.4426028459
 01/14  24:00:00,50.5271747662,6.25205086056,7.59967264709,0.0,17.4250845679,11.7056064465,7.44796755732,1.6566183561,0.0,5.79134920122
 01/15  01:00:00,43.2434248956,6.13794591393,6.5388891252,0.0,12.925468867,10.100111941,7.68707701232,1.91750576859,0.0,5.76957124373
 01/15  02:00:00,42.4102652072,6.06322497766,5.78170154041,0.0,12.925468867,10.100111941,8.441934458,2.6795828046,0.0,5.76235165341
 01/15  03:00:00,36.8047248594,5.9579013892,4.90052368628,0.0,8.34152022915,10.0650221343,9.01957776369,3.25717568785,0.0,5.76240207584
 01/15  04:00:00,36.3799686932,5.91479100147,4.51887997102,0.0,8.34152022915,10.0650221343,3.46982351972,3.44982351972,0.0,0.02
 01/15  05:00:00,37.7698826805,5.88962056532,4.32721617337,0.0,8.34152022915,11.6705166398,9.37921750806,3.60947969817,0.0,5.76973780989
 01/15  06:00:00,41.7479375151,5.8606305813,4.17582097369,0.0,8.80141237637,15.3678112995,15.2561432441,3.72270711895,0.0,11.5334361252
 01/15  07:00:00,63.1081020577,6.00782879922,5.41192542419,0.0,18.5082010057,25.6353820695,9.85276724577,4.06126806634,0.0,5.79149917943
 01/15  08:00:00,80.7317976373,6.35231028794,8.11969785158,0.0,19.4926561212,41.1001056674,21.8266306032,4.38274661905,0.0,17.4438839842
 01/15  09:00:00,104.105579517,6.7934364256,12.9464708478,0.0,26.3286599382,57.9988325916,42.4840321393,0.848225959272,0.0,41.63580618
 01/15  10:00:00,88.4077902905,6.48342427186,12.8327657031,0.0,26.2443270014,42.8153538416,48.2605672916,0.684731709745,18.025,29.5508355819
 01/15  11:00:00,60.9691414662,6.04062388365,9.71192881282,0.0,21.7447113004,23.4437158914,49.0816189743,1.61622437205,18.025,29.4403946022
 01/15  12:00:00,57.8882226583,5.97176535384,9.10216743079,0.0,19.3449162599,23.4437158914,48.8671831889,1.47815384455,18.025,29.3640293443
 01/15  13:00:00,57.64119541,5.94255061975,8.742455687,0.0,19.190480192,23.7425572507,43.730921596,2.27416152019,18.025,23.4317600758
 01/15  14:00:00,57.5702105631,5.94887246533,8.63902426817,0.0,19.260583323,23.698576057,41.6624725622,0.201690487388,18.025,23.4357820748
 01/15  15:00:00,57.6288655585,5.96696477019,8.67958651281,0.0,19.260583323,23.698576057,47.6029993094,0.290482573567,18.025,29.2875167358
 01/15  16:00:00,56.8529651798,5.92675495152,8.23385024152,0.0,19.260583323,23.4086260847,43.5958690657,2.14955155172,18.025,23.4213175139
 01/15  17:00:00,59.0667575469,5.81241498081,6.1106456271,0.0,19.260583323,27.8781056672,29.7380200934,5.94378490772,18.025,5.76923518568
 01/15  18:00:00,73.3842508547,5.87687845899,4.20506565148,0.0,18.1807569449,37.5792895564,16.1945274315,10.4177559798,0.0,5.77677145172
 01/15  19:00:00,88.8236055879,6.09095408646,5.53663419649,0.0,32.6059821062,37.0465235296,20.7899414062,15.0060008042,0.0,5.78394060208
 01/15  20:00:00,90.0566439727,6.23287734554,6.39639115651,0.0,36.8143715336,33.066984531,27.7616271977,16.1844158182,0.0,11.5772113795
 01/15  21:00:00,96.6580803737,6.41051053029,7.46069230639,0.0,36.43363367,38.8072253906,29.3287799084,17.7549011343,0.0,11.5738787741
 01/15  22:00:00,94.0589071205,6.40130238533,7.22743902952,0.0,36.0963922311,36.7877557581,30.4336517833,18.8564435345,0.0,11.5772082488
 01/15  23:00:00,69.7379581311,6.02127288863,4.60610236651,0.0,30.9507766546,20.6087787026,38.0837160233,20.6398239924,0.0,17.4438920309
 01/15  24:00:00,45.1596043291,5.75704653854,2.7271028502,0.0,17.4250845679,11.7056064465,28.3049707713,22.5134724004,0.0,5.79149837088
 01/16  01:00:00,38.4795445455,5.69389495275,2.21905747972,0.0,12.925468867,10.100111941,29.7113316123,23.9416250886,0.0,5.7697065237
 01/16  02:00:00,38.1360799088,5.65180648195,1.91893340785,0.0,12.925468867,10.100111941,31.0243372601,25.2619747526,0.0,5.76236250754
 01/16  03:00:00,33.0013190722,5.58698816864,1.46802903938,0.0,8.34152022915,10.0650221343,32.8932801465,27.1308606475,0.0,5.76241949903
 01/16  04:00:00,32.6930041387,5.54638548437,1.20031871656,0.0,8.34152022915,10.0650221343,28.859390885,28.839390885,0.0,0.02
 01/16  05:00:00,34.1095129656,5.52057216529,1.03589279751,0.0,8.34152022915,11.6705166398,35.2812700668,29.5115513827,0.0,5.76971868412
 01/16  06:00:00,38.1045469417,5.4978427926,0.893906649544,0.00130964176813,8.80141237637,15.3678112995,40.635648609,29.1023683101,0.0,11.533280299
 01/16  07:00:00,58.6858931908,5.5750463053,1.42249515249,0.0,18.5082010057,25.6353820695,34.1710540663,28.3795884199,0.0,5.79146564644
 01/16  08:00:00,74.6409313334,5.75301351128,2.62812160598,0.0,19.4926561212,41.1001056674,44.393626864,26.9508480259,0.0,17.4427788381
 01/16  09:00:00,95.0853994343,5.97197213137,4.74774646419,0.0,26.3286599382,57.9988325916,62.7799209375,21.1417827183,0.0,41.6381382192
 01/16  10:00:00,80.4745518152,5.79642090077,5.58652369538,0.0,26.2443270014,42.8153538416,74.3457346192,20.8601293442,18.025,35.460605275
 01/16  11:00:00,54.8505409478,5.5556374516,4.01728014829,0.0610308797831,21.7447113004,23.4437158914,69.6469332811,22.1802757563,18.025,29.4416575248
 01/16  12:00:00,52.163170418,5.51820616926,3.69356492421,0.137106154354,19.3449162599,23.4437158914,64.2778507137,22.7582509151,18.025,23.4945997985
 01/16  13:00:00,52.0574814774,5.50497200512,3.39469909927,0.201617817316,19.190480192,23.7425572507,64.9598158254,23.5001117313,18.025,23.4347040941
 01/16  14:00:00,52.0541752865,5.50175986739,3.32073892123,0.249359619519,19.260583323,23.698576057,67.9699939792,20.652509613,18.025,29.2924843662
 01/16  15:00:00,52.0831402478,5.5065501528,3.33359368258,0.260683630839,19.260583323,23.698576057,62.0619897972,20.6157401923,18.025,23.4212496049
 01/16  16:00:00,51.7125011563,5.49453577871,3.23152822517,0.294074860698,19.260583323,23.4086260847,63.6947390719,22.2451581448,18.025,23.4245809271
 01/16  17:00:00,55.2684353779,5.47934965803,2.31116688443,0.334216325201,19.260583323,27.8781056672,46.0613480009,22.2668935577,18.025,5.76945444323
 01/16  18:00:00,70.3143664783,5.55495997381,1.28496592649,0.17212949001,18.1807569449,37.5792895564,28.5947832685,22.8178961225,0.0,5.77688714594
 01/16  19:00:00,85.3098363172,5.69794807349,2.37936413909,0.0365011901855,32.6059821062,37.0465235296,31.9452302557,26.1611123289,0.0,5.78411792676
 01/16  20:00:00,86.2691505929,5.79482296283,3.0469479838,0.0,36.8143715336,33.066984531,38.0925523452,26.5155475187,0.0,11.5770048265
 01/16  21:00:00,92.4784916026,5.91031620117,3.78129528095,0.0,36.43363367,38.8072253906,39.6232018577,28.0477758778,0.0,11.5754259799
 01/16  22:00:00,90.1269207026,5.92230289954,3.76225518912,0.0121908645944,36.0963922311,36.7877557581,40.3225079184,28.7458700726,0.0,11.5766378458
 01/16  23:00:00,67.1769812353,5.71505543417,2.3110806954,0.0402550863123,30.9507766546,20.6087787026,47.0447842501,29.6010152215,0.0,17.4437690286
 01/16  24:00:00,43.5859803284,5.540158446,1.09676357231,0.273598447985,17.4250845679,11.7056064465,36.6560929693,30.8645605343,0.0,5.79153243498
 01/17  01:00:00,36.1090966066,5.50168913625,0.757795769342,0.602337823189,11.6412384099,10.0650221343,37.8299943155,32.0603098052,0.0,5.76968451035
 01/17  02:00:00,34.5185206108,5.47388768623,0.501566034976,0.856629769473,10.0992000411,10.047477231,38.5443616643,32.7817883976,0.0,5.76257326669
 01/17  03:00:00,32.8417131115,5.45946951047,0.288959986604,1.26640275743,8.25718729233,10.0299323277,39.2232081853,33.4608611052,0.0,5.76234708012
 01/17  04:00:00,33.7226706252,5.48146790373,0.160523126824,2.25379947562,8.25718729233,10.0299323277,40.6070404884,34.8446414852,0.0,5.76239900311
 01/17  05:00:00,36.0212442013,5.50490240797,0.110344042471,2.97237073801,8.25718729233,11.6354268332,41.5115910415,35.7423792111,0.0,5.76921183039
 01/17  06:00:00,43.7745579396,5.51396636229,0.123027840593,3.12384967066,12.1011305571,15.3678112995,40.966257849,35.1748434798,0.0,5.7914143692
 01/17  07:00:00,72.8281929746,5.65404865099,1.86719749653,0.764248206567,19.7275818095,37.2640762949,50.930647167,33.4888350699,0.0,17.4418120971
 01/17  08:00:00,90.7081941331,5.83194224715,3.24138022421,0.371486861017,24.3117294858,51.2795993405,54.0355036865,30.6633847094,0.0,23.3721189771
 01/17  09:00:00,72.3433581244,5.55399337097,1.54367546231,0.910090445188,23.6694662846,40.6342015617,53.7457673826,24.189706909,0.0,29.5560604736
 01/17  10:00:00,69.2354383502,5.52401893303,3.31565894083,1.06790664057,23.6694662846,35.6302164847,70.88160996,23.1337002577,18.025,29.7229097022
 01/17  11:00:00,52.9239710735,5.50467511523,2.75372152814,2.93469396124,18.7433767983,22.9618409725,69.8360375347,22.7264582246,18.025,29.0845793101
 01/17  12:00:00,53.2886664816,5.51850675949,2.77321735032,3.26856780902,18.7433767983,22.9618409725,63.726547716,22.2661286177,18.025,23.4354190983
 01/17  13:00:00,53.3345155456,5.52562358595,2.60077615636,3.43629112853,18.5889407304,23.1597249699,62.9826966154,21.5209451228,18.025,23.4367514926
 01/17  14:00:00,53.5521715037,5.52738928781,2.54252789791,3.46392875462,18.7433767983,23.2517909448,68.1947934992,20.8846848161,18.025,29.2851086831
 01/17  15:00:00,53.3987955955,5.52290081959,2.52663062893,3.33094157319,18.7433767983,23.2517909448,62.278730666,20.8300303769,18.025,23.4237002891
 01/17  16:00:00,53.0865469743,5.52311209865,2.51183156781,3.32322987702,18.7433767983,22.9618409725,64.109431889,22.6572991035,18.025,23.4271327855
 01/17  17:00:00,56.4801462398,5.515251611,1.6986997739,3.0864805966,18.7433767983,27.431320555,47.000555495,23.2060656332,18.025,5.76948986184
 01/17  18:00:00,71.4809198333,5.50813234242,0.643790313604,1.30877509596,17.6635504202,40.6971502883,30.2162141261,24.4325297699,0.0,5.78368435618
 01/17  19:00:00,80.1575704382,5.57838868098,1.38485976055,0.784624647093,27.5259009287,37.3340067412,46.2371335761,28.8149802172,0.0,17.4221533589
 01/17  20:00:00,82.9012684563,5.64177144479,1.9387894327,0.586104111052,33.8341110165,33.3544677425,40.9074961543,29.3313067253,0.0,11.576189429
 01/17  21:00:00,91.8459095361,5.76361036016,2.84468998737,0.348845144864,36.5179666069,38.8247702939,42.9557825877,31.3807267122,0.0,11.5750558755
 01/17  22:00:00,86.4590920797,5.79274556625,2.96485068911,0.32717919241,32.965339924,36.8579353714,43.8836551924,32.2478338302,0.0,11.6358213622
 01/17  23:00:00,61.5396798574,5.58891201761,1.37099751712,0.753049965794,25.6355707503,20.6438685092,50.5502278237,33.173213457,0.0,17.3770143666
 01/17  24:00:00,41.8715944236,5.47968053151,0.297055020046,1.82169535198,15.0252895274,11.7056064465,40.5449319292,34.767830357,0.0,5.77710157213
 01/18  01:00:00,38.5297519586,5.53254797698,0.153193912698,3.59673402336,11.6412384099,10.0650221343,41.1007721688,35.3311568027,0.0,5.76961536612
 01/18  02:00:00,37.8429741992,5.56344884995,0.113251294771,4.47983657474,10.0992000411,10.047477231,35.4193507414,35.3993507414,0.0,0.02
 01/18  03:00:00,36.6576550735,5.58720709117,0.0853858356193,5.15818115863,8.25718729233,10.0299323277,41.4969850844,35.7347196318,0.0,5.76226545262
 01/18  04:00:00,37.2354733109,5.60814244262,0.062294319736,5.7381540848,8.25718729233,10.0299323277,42.8012637708,37.0389300526,0.0,5.76233371823
 01/18  05:00:00,39.1205830324,5.61823344818,0.0464669048538,6.02225259946,8.25718729233,11.6354268332,43.1237012579,37.3543692773,0.0,5.76933198064
 01/18  06:00:00,46.3706340762,5.60570167631,0.0557755843354,5.69543821738,12.1011305571,15.3678112995,47.3179406775,35.7556975888,0.0,11.5622430887
 01/18  07:00:00,73.1220542359,5.57986318261,1.04587375726,1.95361507671,19.7275818095,37.2640762949,46.1871771336,34.5518398799,0.0,11.6353372537
 01/18  08:00:00,90.586921736,5.75126777908,2.64669075817,0.925570125162,24.3117294858,51.2795993405,54.9994303108,31.6275585106,0.0,23.3718718003
 01/18  09:00:00,72.9347969047,5.51482488306,0.935060643171,2.14930808076,23.6694662846,40.6342015617,59.662187284,24.1953455914,0.0,35.4668416927
 01/18  10:00:00,70.570549445,5.52605082873,2.9801914089,2.73644790761,23.6694662846,35.6302164847,69.5972251433,22.1315840545,18.025,29.4406410888
 01/18  11:00:00,53.6710017039,5.52864144416,2.85436446796,3.55711219346,18.7433767983,22.9618409725,62.7268978613,21.2037385958,18.025,23.4981592654
 01/18  12:00:00,53.7357329071,5.53061884396,2.77457012419,3.7021664738,18.7433767983,22.9618409725,68.6803488477,21.3653806849,18.025,29.2899681628
 01/18  13:00:00,53.1995220649,5.5159490189,2.60445282168,3.30729548382,18.5889407304,23.1597249699,61.6596305699,20.2080253127,18.025,23.4266052572
 01/18  14:00:00,52.7504946413,5.49137872094,2.58657903688,2.65421158557,18.7433767983,23.2517909448,60.2757859449,18.8207491446,18.025,23.4300368003
 01/18  15:00:00,52.1767146483,5.46746156813,2.61614381631,2.07478290766,18.7433767983,23.2517909448,59.4996375177,18.0445279153,18.025,23.4301096024
 01/18  16:00:00,51.5037142565,5.45380623892,2.66107592006,1.66045423472,18.7433767983,22.9618409725,60.2218898954,18.7633046533,18.025,23.4335852421
 01/18  17:00:00,54.7236734665,5.44318813139,1.90975473798,1.19101619612,18.7433767983,27.431320555,42.2506478265,18.4561991935,18.025,5.76944863302
 01/18  18:00:00,70.8660497402,5.49050939683,0.766490696143,0.588822669623,17.6635504202,40.6971502883,30.6759737202,19.1276996465,0.0,11.5482740738
 01/18  19:00:00,79.9604117306,5.5790794506,1.61068626051,0.360946795684,27.5259009287,37.3340067412,33.9606202001,22.3397636743,0.0,11.6208565258
 01/18  20:00:00,82.8496164804,5.65520849704,2.27759745845,0.182199317129,33.8341110165,33.3544677425,34.0185221215,22.4411239694,0.0,11.577398152
 01/18  21:00:00,91.9998532586,5.78861807188,3.24025191389,0.0822136008759,36.5179666069,38.8247702939,35.4741564156,23.8981464571,0.0,11.5760099585
 01/18  22:00:00,86.6737169424,5.82306110749,3.38959333347,0.0867419701909,32.965339924,36.8579353714,41.4272525013,23.9829475413,0.0,17.4443049599
 01/18  23:00:00,61.3583906398,5.60952742457,1.73809625919,0.184043129578,25.6355707503,20.6438685092,35.9898194452,24.3985979623,0.0,11.5912214828
 01/18  24:00:00,40.9122935663,5.4670606981,0.530969027923,0.64109959753,15.0252895274,11.7056064465,31.3243012582,25.5471431231,0.0,5.77715813511
 01/19  01:00:00,35.8550065016,5.44493965273,0.312547292796,0.850241521569,11.6412384099,10.0650221343,31.4907696109,25.7212974953,0.0,5.76947211564
 01/19  02:00:00,34.4455296973,5.44088843126,0.210953560182,1.10724634614,10.0992000411,10.047477231,32.3595572625,26.5970276771,0.0,5.7625295854
 01/19  03:00:00,33.3025690611,5.46246689747,0.140326427248,1.87289387038,8.25718729233,10.0299323277,27.7431267896,27.7231267896,0.0,0.02
 01/19  04:00:00,33.8280558936,5.48028287632,0.108589280688,2.41230182465,8.25718729233,10.0299323277,34.0602573441,28.2976532897,0.0,5.76260405439
 01/19  05:00:00,35.8330444974,5.4968024073,0.0906279863673,2.81198246804,8.25718729233,11.6354268332,34.7043727612,28.9346109286,0.0,5.76976183256
 01/19  06:00:00,43.3618030032,5.49549807793,0.0971438771511,2.75543719161,12.1011305571,15.3678112995,40.0578077744,28.4944869883,0.0,11.5633207861
 01/19  07:00:00,72.4748944319,5.61117960616,1.63950248647,0.681499899313,19.7275818095,37.2640762949,44.6856280563,27.2401410624,0.0,17.4454869939
 01/19  08:00:00,90.4792231073,5.79196155564,3.09741213789,0.326453476572,24.3117294858,51.2795993405,43.9517716261,26.4169880774,0.0,17.5347835487
 01/19  09:00:00,72.1818979288,5.51904918008,1.58011824916,0.747120592718,23.6694662846,40.6342015617,54.1323833983,18.6663634959,0.0,35.4660199024
 01/19  10:00:00,69.2192816623,5.50399293143,3.71656434128,0.670864106079,23.6694662846,35.6302164847,61.461732938,13.9954955932,18.025,29.4412373448
 01/19  11:00:00,51.2443078785,5.42800726951,3.23379672588,0.851615071177,18.7433767983,22.9618409725,60.2627727985,12.8685839545,18.025,29.3691888441
 01/19  12:00:00,51.163040089,5.42797713691,3.15066886038,0.856015394963,18.7433767983,22.9618409725,53.8074986436,12.3439188838,18.025,23.4385797599
 01/19  13:00:00,51.0987977166,5.42484360706,3.19997408309,0.702154789557,18.5889407304,23.1597249699,50.9191645583,9.46084173406,18.025,23.4333228243
 01/19  14:00:00,51.1662041191,5.42374116346,3.15233098153,0.571802178518,18.7433767983,23.2517909448,48.3068815529,6.84753711569,18.025,23.4343444372
 01/19  15:00:00,51.1381401717,5.42321742343,3.19082779915,0.505763649568,18.7433767983,23.2517909448,47.7081282975,6.2452683488,18.025,23.4378599487
 01/19  16:00:00,50.8457848477,5.42724004299,3.25051542821,0.439649913409,18.7433767983,22.9618409725,54.9154827894,7.60607043821,18.025,29.2844123512
 01/19  17:00:00,54.5571851975,5.43473680333,2.56505436964,0.377683408116,18.7433767983,27.431320555,32.0634360882,8.26971182749,18.025,5.7687242607
 01/19  18:00:00,71.3364970059,5.53902943338,1.64754468226,0.129699771145,17.6635504202,40.6971502883,16.3221723875,10.5378461681,0.0,5.78432621945
 01/19  19:00:00,80.2392687941,5.61492918919,2.18651077074,0.0281238507759,27.5259009287,37.3340067412,33.5448650164,16.1232960721,0.0,17.4215689443
 01/19  20:00:00,82.9360565352,5.67600770554,2.52471339843,0.000721288900317,33.8341110165,33.3544677425,24.7245641123,18.9279246669,0.0,5.79663944537
 01/19  21:00:00,91.9322180623,5.79053508034,3.21281992457,0.0400925309576,36.5179666069,38.8247702939,35.8637036482,24.2863464098,0.0,11.5773572384
 01/19  22:00:00,86.5315369394,5.81525066794,3.27071629201,0.071243234214,32.965339924,36.8579353714,44.0475669471,26.6029599676,0.0,17.4446069796
 01/19  23:00:00,61.1916186298,5.59613825476,1.61082922749,0.157922424121,25.6355707503,20.6438685092,40.3759807572,28.78302888,0.0,11.5929518771
 01/19  24:00:00,40.8422848605,5.45526845633,0.433889136869,0.67995911476,15.0252895274,11.7056064465,36.5015818973,30.724462254,0.0,5.77711964326
 01/20  01:00:00,35.949414371,5.43769073563,0.211960135851,1.0524836531,11.6412384099,10.0650221343,38.6764035221,32.9065075934,0.0,5.76989592868
 01/20  02:00:00,35.3061599865,5.46849382389,0.135589196611,2.01563504162,10.0992000411,10.047477231,40.254525417,34.4920755891,0.0,5.76244982784
 01/20  03:00:00,34.8122612469,5.51867949208,0.101839147786,3.36485716529,8.25718729233,10.0299323277,41.4962731562,35.7336031346,0.0,5.76267002166
 01/20  04:00:00,35.9370311533,5.55895920872,0.0762348651682,4.47495294714,8.25718729233,10.0299323277,43.2350159265,37.4727076887,0.0,5.7623082378
 01/20  05:00:00,38.7729790253,5.60254447326,0.0500406667574,5.68676080869,8.25718729233,11.6354268332,46.1396987273,40.3705321336,0.0,5.76916659374
 01/20  06:00:00,46.8904905595,5.62224819909,0.0441815414984,6.21033563379,12.1011305571,15.3678112995,46.7865453875,40.9946828999,0.0,5.79186248756
 01/20  07:00:00,73.7282852559,5.58446087393,0.849120785899,2.75198704737,19.7275818095,37.2640762949,57.6280854533,40.1863843251,0.0,17.4417011282
 01/20  08:00:00,88.8088268084,5.73652293031,2.4705177781,1.22237781587,24.3117294858,51.2795993405,59.9993192458,36.6254732776,0.0,23.3738459682
 01/20  09:00:00,73.3843094881,5.53923737626,0.928715637455,2.58074109838,23.6694662846,40.6342015617,57.0430434646,27.4857009479,0.0,29.5573425167
 01/20  10:00:00,71.0327031684,5.54602986997,2.66613973604,3.4926678926,23.6694662846,35.6302164847,78.9372282423,25.5854821,18.025,35.3267461423
 01/20  11:00:00,54.9897706534,5.57767695241,2.65769139678,5.02351307057,18.7433767983,22.9618409725,65.7585225285,24.235162918,18.025,23.4983596105
 01/20  12:00:00,54.7695767125,5.56884084924,2.73909791561,4.73325736087,18.7433767983,22.9618409725,64.1543890189,22.6918803332,18.025,23.4375086857
 01/20  13:00:00,54.4167259609,5.56039188575,2.61891936422,4.46558324953,18.5889407304,23.1597249699,67.8225594156,20.5027134695,18.025,29.2948459461
 01/20  14:00:00,54.0437650392,5.53961988697,2.62005756118,3.86575817427,18.7433767983,23.2517909448,59.6035812257,18.1525703529,18.025,23.4260108728
 01/20  15:00:00,53.1867285947,5.50729199472,2.66556819755,2.99553969527,18.7433767983,23.2517909448,57.9466352881,16.4945643411,18.025,23.427070947
 01/20  16:00:00,52.6126173714,5.49538838487,2.6826394786,2.706209463,18.7433767983,22.9618409725,59.4003089875,17.944569036,18.025,23.4307399515
 01/20  17:00:00,55.6962829919,5.48187501291,1.90346819187,2.13121935087,18.7433767983,27.431320555,42.3208940381,18.5262379776,18.025,5.76965606057
 01/20  18:00:00,71.0456976425,5.49188185722,0.675875206708,0.857708120859,17.6635504202,40.6971502883,25.8583640534,20.0752488781,0.0,5.78311517528
 01/20  19:00:00,79.9504541159,5.55771365102,1.30996292142,0.673065319633,27.5259009287,37.3340067412,43.4455165661,26.0235491345,0.0,17.4219674316
 01/20  20:00:00,82.7414086411,5.61704041478,1.80176210919,0.587987619797,33.8341110165,33.3544677425,40.5760944633,28.9981960856,0.0,11.5778983777
 01/20  21:00:00,91.6880775335,5.73302870288,2.66540946305,0.400864623951,36.5179666069,38.8247702939,43.9352045109,32.3584110846,0.0,11.5767934263
 01/20  22:00:00,86.2694117248,5.75516270985,2.72964661006,0.410267699973,32.965339924,36.8579353714,51.3877606538,33.9435252347,0.0,17.4442354192
 01/20  23:00:00,61.4893627435,5.55938426179,1.13685695049,0.966387780954,25.6355707503,20.6438685092,46.4636968527,34.8715534212,0.0,11.5921434315
 01/20  24:00:00,42.3775336511,5.48958029592,0.216269304641,2.39851428815,15.0252895274,11.7056064465,41.5158493657,35.7386744532,0.0,5.77717491249
 01/21  01:00:00,40.5049798943,5.55887115562,0.123202930832,4.37572633352,12.8411359301,10.0650221343,43.0835107541,37.313700576,0.0,5.76981017812
 01/21  02:00:00,41.6907594483,5.6013108369,0.095240348895,5.5482841459,12.8411359301,10.0650221343,45.0090099071,39.2463190777,0.0,5.7626908294
 01/21  03:00:00,38.289207891,5.64384784345,0.0537592327578,6.76471684247,8.25718729233,10.0299323277,40.224430563,40.204430563,0.0,0.02
 01/21  04:00:00,39.1570404874,5.67525207137,0.0423392038725,7.61256313227,8.25718729233,10.0299323277,46.9538694554,41.1915241844,0.0,5.76234527098
 01/21  05:00:00,41.2592092064,5.69343304022,0.0372809565594,8.09485985392,8.25718729233,11.6354268332,46.8599863487,41.0908875396,0.0,5.76909880902
 01/21  06:00:00,45.6476288512,5.70205011841,0.0336866192556,8.31981510804,8.71707943955,15.3327214929,44.9361234035,39.1590984297,0.0,5.77702497387
 01/21  07:00:00,64.4368056724,5.65172895503,0.0614464097839,7.03525808134,18.5082010057,25.6353820695,48.9354771096,37.3717063742,0.0,11.5637707355
 01/21  08:00:00,74.6128248671,5.59877986494,0.557290217979,4.20035124779,19.4083231844,41.0650158608,51.442505699,33.9981791133,0.0,17.4443265857
 01/21  09:00:00,94.7920752576,5.78823896432,3.36614821602,1.27196697561,26.3286599382,57.9988325916,66.9214525669,25.2774593346,0.0,41.6439932323
 01/21  10:00:00,80.959406516,5.68945207288,4.53949076586,1.51940927727,26.3286599382,42.8504436482,70.2413264454,22.6593054713,18.025,29.5570209741
 01/21  11:00:00,57.0744967911,5.59566199708,3.63622707563,2.62599410839,21.7447113004,23.4437158914,69.5455893574,22.0748886691,18.025,29.4457006883
 01/21  12:00:00,54.2063152515,5.58880584964,3.79138110493,2.07153202704,19.3027497915,23.426170988,66.7519588072,19.3576170188,18.025,29.3693417884
 01/21  13:00:00,54.0227598784,5.62975131811,4.16066512273,1.33585380813,19.1483137236,23.7250123474,58.7803159698,17.3198998664,18.025,23.4354161034
 01/21  14:00:00,53.7732238898,5.64149893181,4.3885947406,0.701093367022,19.3027497915,23.7161209604,53.8436251198,12.3822303555,18.025,23.4363947643
 01/21  15:00:00,53.5668801369,5.64330589808,4.56718402544,0.314351674749,19.3027497915,23.7161209604,56.9400882309,9.61969218697,18.025,29.295396044
 01/21  16:00:00,53.1150704235,5.62822649719,4.54176484979,0.192994937606,19.3027497915,23.426170988,52.0756218928,10.6266852393,18.025,23.4239366536
 01/21  17:00:00,56.348036547,5.58017916937,3.40990190091,0.154535832773,19.3027497915,27.8956505705,35.6425256518,11.8477632732,18.025,5.76976237861
 01/21  18:00:00,68.9861323194,5.60848737492,1.86661509814,0.032996985909,18.2229234133,37.5968344597,18.7765169899,12.9995045633,0.0,5.7770124266
 01/21  19:00:00,86.0294449226,5.74762643039,2.96636048431,0.0,32.690315043,37.0816133363,22.6160442651,16.8317667854,0.0,5.78427747977
 01/21  20:00:00,87.0046773353,5.85774163544,3.71953584797,0.0,36.8143715336,33.066984531,28.9916527562,17.4134137573,0.0,11.5782389988
 01/21  21:00:00,93.4570265214,6.01879216812,4.77075580635,0.0,36.3493007332,38.7721355839,30.0232953175,18.4482720803,0.0,11.5750232371
 01/21  22:00:00,91.3223370983,6.02708926414,4.74563433122,0.0,36.1807251679,36.8228455648,30.9642063336,19.3859390779,0.0,11.5782672556
 01/21  23:00:00,67.7795258928,5.75485726054,2.79462556276,0.0,31.0351095914,20.6438685092,39.0951694711,21.6505617743,0.0,17.4446076968
 01/21  24:00:00,43.6567044852,5.56862952655,1.39767164664,0.0149271626006,17.4250845679,11.7056064465,30.3260402143,24.5341677709,0.0,5.79187244343
 01/22  01:00:00,37.293150452,5.52631483521,1.04278023356,0.157451636433,12.925468867,10.100111941,32.9476967132,27.177692018,0.0,5.77000469519
 01/22  02:00:00,37.1814289344,5.49606821047,0.797024756272,0.322987635909,12.925468867,10.100111941,35.0965303409,29.3338546914,0.0,5.76267564951
 01/22  03:00:00,32.5458111829,5.46557773949,0.516308527951,0.617614105228,8.34152022915,10.0650221343,37.7381119815,31.975492851,0.0,5.76261913056
 01/22  04:00:00,33.0431114039,5.46526898179,0.323993194024,1.30753984095,8.34152022915,10.0650221343,42.3258116478,36.5635446343,0.0,5.7622670135
 01/22  05:00:00,35.3968405428,5.47689132634,0.167291555307,2.19959810289,8.34152022915,11.6705166398,46.1204051277,40.351252291,0.0,5.76915283671
 01/22  06:00:00,40.2098859238,5.48892833613,0.0661192206437,2.9433355635,8.80141237637,15.3678112995,48.2194760073,42.442341702,0.0,5.77713430538
 01/22  07:00:00,60.4447991051,5.5142531726,0.268052668059,2.97412152861,18.5082010057,25.6353820695,50.8729339255,45.0824865371,0.0,5.79044738842
 01/22  08:00:00,73.0796739973,5.59876928799,1.20926757378,1.8958058407,19.4926561212,41.1001056674,61.2017285708,43.7555232292,0.0,17.4462053416
 01/22  09:00:00,94.3531937578,5.81580220697,3.29316703602,0.878495042399,26.3286599382,57.9988325916,76.3356929014,34.6881517459,0.0,41.6475411555
 01/22  10:00:00,80.3267417267,5.72655952888,4.48027842564,1.02826682456,26.2443270014,42.8153538416,85.0896683531,31.5931049363,18.025,35.4715634169
 01/22  11:00:00,56.8377950338,5.64438346131,3.7021147841,2.27467936885,21.7447113004,23.4437158914,77.7880725013,30.3175412742,18.025,29.4455312271
 01/22  12:00:00,54.5230637806,5.67247986369,3.9656388453,2.07063508543,19.3449162599,23.4437158914,69.447441011,27.9224710096,18.025,23.4999700014
 01/22  13:00:00,54.127641275,5.68445876951,4.03444213737,1.45253519086,19.190480192,23.7425572507,72.614850574,25.307391794,18.025,29.28245878
 01/22  14:00:00,53.5397560646,5.66300967327,4.01877894219,0.875643639004,19.260583323,23.698576057,62.957495976,21.5021910685,18.025,23.4303049075
 01/22  15:00:00,53.0525222209,5.63356999764,3.94345333186,0.493173773161,19.260583323,23.698576057,61.8337315396,20.377205753,18.025,23.4315257866
 01/22  16:00:00,52.7325962352,5.64103630166,4.06150343091,0.33767969758,19.260583323,23.4086260847,61.359506523,19.8991926776,18.025,23.4353138454
 01/22  17:00:00,56.0023269407,5.59736446195,3.00373318856,0.25751548565,19.260583323,27.8781056672,43.7745248794,19.9798052337,18.025,5.76971964578
 01/22  18:00:00,68.8042602364,5.61316903048,1.6730215185,0.0997428587897,18.1807569449,37.5792895564,26.1969939621,20.4199605034,0.0,5.77703345875
 01/22  19:00:00,85.6864162369,5.74792829332,2.74085141099,0.00159442628773,32.6059821062,37.0465235296,34.345237116,22.7969683263,0.0,11.5482687897
 01/22  20:00:00,86.8110674725,5.85928890063,3.52437879394,0.0,36.8143715336,33.066984531,33.7683789576,22.1918351142,0.0,11.5765438434
 01/22  21:00:00,93.2578952735,6.00428829286,4.4657479316,0.00095317457554,36.43363367,38.8072253906,34.4207703566,22.8452177105,0.0,11.5755526461
 01/22  22:00:00,90.8527798756,6.00683738398,4.39141328044,0.0243342598684,36.0963922311,36.7877557581,35.0355148559,23.4586506283,0.0,11.5768642276
 01/22  23:00:00,67.646268862,5.76532088595,2.72947591038,0.0408479387579,30.9507766546,20.6087787026,35.4672368352,23.8295750416,0.0,11.6376617936
 01/22  24:00:00,43.8938027507,5.59109662188,1.47551459971,0.151709209314,17.4250845679,11.7056064465,36.151022981,24.5870514869,0.0,11.5639714942
 01/23  01:00:00,36.2343790169,5.54485574603,1.12127856982,0.320959358543,11.6412384099,10.0650221343,31.2061451537,25.4362840909,0.0,5.76986106283
 01/23  02:00:00,34.5125433158,5.51419635513,0.890315692585,0.42158472971,10.0992000411,10.047477231,31.4242044682,25.6628552167,0.0,5.76134925144
 01/23  03:00:00,32.6061721082,5.49430885287,0.721802499302,0.563174034491,8.25718729233,10.0299323277,26.0891365648,26.0691365648,0.0,0.02
 01/23  04:00:00,32.7880729416,5.48799887994,0.597447343701,0.875738824986,8.25718729233,10.0299323277,32.7527995804,26.9903785747,0.0,5.76242100563
 01/23  05:00:00,34.5790944933,5.48681970247,0.520278896319,1.13835728125,8.25718729233,11.6354268332,32.8419878736,27.0723551461,0.0,5.76963272751
 01/23  06:00:00,42.1778142004,5.49174920362,0.574022923715,1.09830537155,12.1011305571,15.3678112995,37.5852813251,26.0225632041,0.0,11.562718121
 01/23  07:00:00,72.9402885957,5.7135035349,2.4442781189,0.239772935349,19.7275818095,37.2640762949,41.0682493824,23.6230169528,0.0,17.4452324296
 01/23  08:00:00,89.4007069718,5.92521112408,4.02949764005,0.0665731318535,24.3117294858,51.2795993405,35.7662033603,18.2300328172,0.0,17.5361705431
 01/23  09:00:00,73.563195879,5.69298058919,3.41751087186,0.117074694332,23.6694662846,40.6342015617,45.908572357,10.4380886143,0.0,35.4704837427
 01/23  10:00:00,71.1920511514,5.74411694441,6.01411788626,0.105941674259,23.6694662846,35.6302164847,54.6020939036,7.13223167454,18.025,29.4448622291
 01/23  11:00:00,53.3487491245,5.68377192329,5.77215353008,0.161923909854,18.7433767983,22.9618409725,52.3446186716,4.94618072106,18.025,29.3734379505
 01/23  12:00:00,53.9471299956,5.75464345745,6.37447731222,0.0896232268335,18.7433767983,22.9618409725,44.5714744946,3.10657673521,18.025,23.4398977594
 01/23  13:00:00,54.2627524612,5.81533442351,6.638339685,0.0372460411581,18.5889407304,23.1597249699,46.4104598405,4.94970205254,18.025,23.435757788
 01/23  14:00:00,54.1882700398,5.83662344019,6.31350821174,0.0198007315802,18.7433767983,23.2517909448,45.2806059229,3.81768668729,18.025,23.4379192356
 01/23  15:00:00,53.7727146471,5.81409463404,5.92756182203,0.0127195049609,18.7433767983,23.2517909448,54.0043157042,6.68631920785,18.025,29.2929964964
 01/23  16:00:00,53.2053302172,5.79073595861,5.68621055869,0.0,18.7433767983,22.9618409725,51.6029588427,10.1522320332,18.025,23.4257268094
 01/23  17:00:00,56.3991747106,5.7375149183,4.48193843482,0.0,18.7433767983,27.431320555,35.5534623039,11.7587838084,18.025,5.76967849549
 01/23  18:00:00,73.1129517877,5.82285677834,3.26985932349,0.0,17.6635504202,40.6971502883,19.554416268,13.769994104,0.0,5.78442216406
 01/23  19:00:00,82.1984850175,5.90060395488,3.88815354992,0.0,27.5259009287,37.3340067412,35.2756148462,17.8515497913,0.0,17.4240650549
 01/23  20:00:00,85.1626132343,5.97850619409,4.44948099948,0.0,33.8341110165,33.3544677425,31.2430642615,19.6676470662,0.0,11.5754171953
 01/23  21:00:00,94.4218693967,6.13046492294,5.4026155601,0.0,36.5179666069,38.8247702939,28.0838797338,22.2865369916,0.0,5.79734274227
 01/23  22:00:00,89.0185517923,6.15543771344,5.48876618679,0.0,32.965339924,36.8579353714,40.5586618839,23.113321245,0.0,17.445340639
 01/23  23:00:00,63.0227484931,5.84192973739,3.35407401871,0.0,25.6355707503,20.6438685092,34.9440320391,23.35083483,0.0,11.5931972092
 01/23  24:00:00,41.8734447219,5.64879444315,1.95147209799,0.0,15.0252895274,11.7056064465,34.8560032324,23.3214352998,0.0,11.5345679326
 01/24  01:00:00,36.3783585942,5.58949322554,1.49502887753,0.046549668373,11.6412384099,10.0650221343,29.3908317683,23.6216710895,0.0,5.76916067884
 01/24  02:00:00,34.6106784319,5.55410695163,1.22674458255,0.143381360146,10.0992000411,10.047477231,24.000840701,23.980840701,0.0,0.02
 01/24  03:00:00,32.5645519284,5.52316217886,0.968676160925,0.245823700456,8.25718729233,10.0299323277,30.5616387233,24.7992407815,0.0,5.76239794182
 01/24  04:00:00,32.4578850912,5.49759818598,0.765711295792,0.367685294143,8.25718729233,10.0299323277,32.9788575056,27.2163703921,0.0,5.7624871135
 01/24  05:00:00,34.0547285953,5.48060384635,0.623010428016,0.517473469563,8.25718729233,11.6354268332,35.3237351209,29.5540222135,0.0,5.76971290737
 01/24  06:00:00,41.8092532652,5.48729674574,0.642450301985,0.665768606989,12.1011305571,15.3678112995,35.973857165,30.1818267142,0.0,5.79203045083
 01/24  07:00:00,72.8351878966,5.7086233181,2.30673858833,0.277091249777,19.7275818095,37.2640762949,47.4123940693,29.9669417838,0.0,17.4454522855
 01/24  08:00:00,88.9259631323,5.87943572271,3.52270228569,0.144388210011,24.3117294858,51.2795993405,51.1721861125,27.7966071898,0.0,23.3755789227
 01/24  09:00:00,72.5972442532,5.62286462817,2.20486024588,0.433886483316,23.6694662846,40.6342015617,58.465599299,22.9922079189,0.0,35.4733913801
 01/24  10:00:00,69.3631884512,5.58522062652,3.82540692087,0.62468049406,23.6694662846,35.6302164847,70.8833084917,23.4165924751,18.025,29.4417160165
 01/24  11:00:00,51.6523971906,5.49172878327,3.09338562036,1.3363826786,18.7433767983,22.9618409725,64.957853683,23.4302640346,18.025,23.5025896483
 01/24  12:00:00,51.93669388,5.49270272061,2.9678000848,1.74780330851,18.7433767983,22.9618409725,71.378666563,24.0599622359,18.025,29.2937043272
 01/24  13:00:00,51.9545993971,5.49614727245,2.77045382132,1.91616358987,18.5889407304,23.1597249699,65.3771106841,23.9181606866,18.025,23.4339499975
 01/24  14:00:00,52.2466740321,5.52155354367,2.95443209714,1.75235168272,18.7433767983,23.2517909448,63.4838926782,22.0253312324,18.025,23.4335614458
 01/24  15:00:00,52.1810417311,5.53833629001,3.20419589447,1.42017145659,18.7433767983,23.2517909448,61.1373726069,19.6766280278,18.025,23.4357445791
 01/24  16:00:00,51.7624352744,5.55736437443,3.53257402739,0.944106848831,18.7433767983,22.9618409725,59.983361758,18.518722835,18.025,23.439638923
 01/24  17:00:00,54.9800548683,5.54043148201,2.85501670647,0.404885533878,18.7433767983,27.431320555,39.7203373148,15.9260174124,18.025,5.76931990237
 01/24  18:00:00,71.8295075973,5.63696689804,2.07592206256,0.0963787642029,17.6635504202,40.6971502883,24.6656858071,13.1179789375,0.0,11.5477068696
 01/24  19:00:00,81.1127333648,5.72984403594,2.96731044643,0.00585075205847,27.5259009287,37.3340067412,26.3732722805,14.750947352,0.0,11.6223249285
 01/24  20:00:00,84.235797479,5.82177627147,3.67938910578,0.0,33.8341110165,33.3544677425,25.7823782194,14.2042598394,0.0,11.57811838
 01/24  21:00:00,93.6537813939,5.98633586521,4.77865759752,0.0,36.5179666069,38.8247702939,26.2494575721,14.6727884033,0.0,11.5766691688
 01/24  22:00:00,88.5053711157,6.04536804817,5.08564807037,0.0,32.965339924,36.8579353714,32.04469742,14.5993954227,0.0,17.4453019973
 01/24  23:00:00,62.8503741407,5.7921260052,3.23149939559,0.0,25.6355707503,20.6438685092,26.2589793521,14.6654688049,0.0,11.5935105473
 01/24  24:00:00,41.7684995328,5.61989311683,1.87542785251,0.0,15.0252895274,11.7056064465,20.7581582177,14.980845378,0.0,5.77731283964
 01/25  01:00:00,36.3023700543,5.5754164443,1.47575380381,0.0039113343249,11.6412384099,10.0650221343,20.7878176976,15.0177385223,0.0,5.77007917528
 01/25  02:00:00,34.5670872163,5.55111408448,1.3006444807,0.028879807441,10.0992000411,10.047477231,20.3927424107,14.6300438296,0.0,5.76269858115
 01/25  03:00:00,32.5064690616,5.52392245766,1.10378472244,0.0518701635242,8.25718729233,10.0299323277,20.9415339224,15.1800834123,0.0,5.76145051006
 01/25  04:00:00,32.3541380764,5.5016182723,0.93482372898,0.0908061254882,8.25718729233,10.0299323277,22.7336041408,16.9715726351,0.0,5.76203150567
 01/25  05:00:00,33.8630327211,5.48602131678,0.816132437025,0.127236934176,8.25718729233,11.6354268332,18.2317879601,18.2117879601,0.0,0.02
 01/25  06:00:00,41.5196764772,5.49192947598,0.854661076056,0.159346253311,12.1011305571,15.3678112995,31.1664255973,19.6020725246,0.0,11.5643530726
 01/25  07:00:00,72.8814424945,5.73057256771,2.60812718509,0.0,19.7275818095,37.2640762949,40.284802855,22.8404200529,0.0,17.4443828021
 01/25  08:00:00,89.0157294544,5.89744218112,3.7267103265,0.0121358661176,24.3117294858,51.2795993405,47.8275474975,24.4525545091,0.0,23.3749929884
 01/25  09:00:00,72.3556703287,5.59752592368,2.34610935292,0.0763962932104,23.6694662846,40.6342015617,49.4766470301,19.9108821534,0.0,29.5657648766
 01/25  10:00:00,69.2730206147,5.57303418231,4.0995806288,0.272523366895,23.6694662846,35.6302164847,74.8458329746,21.4895485927,18.025,35.3312843819
 01/25  11:00:00,51.4860308485,5.5252957436,3.71517123548,0.514662041134,18.7433767983,22.9618409725,63.4237753629,21.8966501332,18.025,23.5021252297
 01/25  12:00:00,51.3126104541,5.50829911475,3.47241648008,0.603505759955,18.7433767983,22.9618409725,63.557246716,22.0916489543,18.025,23.4405977617
 01/25  13:00:00,51.6153804542,5.57936917658,3.76159654867,0.502574882132,18.5889407304,23.1597249699,67.6145393616,20.2955487708,18.025,29.2939905908
 01/25  14:00:00,51.7427848739,5.57997650502,3.68321513572,0.461256617638,18.7433767983,23.2517909448,60.8237618361,19.368106734,18.025,23.4306551022
 01/25  15:00:00,51.1750787878,5.50624029792,3.14944759396,0.501053379838,18.7433767983,23.2517909448,62.6594003253,21.2031927115,18.025,23.4312076137
 01/25  16:00:00,51.0947213175,5.54444866375,3.36219274543,0.459690626748,18.7433767983,22.9618409725,64.7547770614,23.2945653209,18.025,23.4352117405
 01/25  17:00:00,54.610579783,5.53009592549,2.41284292359,0.487912885397,18.7433767983,27.431320555,48.4401378227,24.6453428086,18.025,5.76979501415
 01/25  18:00:00,71.2779702033,5.57764416655,1.34981768617,0.330262171777,17.6635504202,40.6971502883,38.8985438434,27.349465469,0.0,11.5490783744
 01/25  19:00:00,80.2091996523,5.6409262774,1.86660546729,0.291933371203,27.5259009287,37.3340067412,44.7725204376,33.15022165,0.0,11.6222987876
 01/25  20:00:00,83.0183012368,5.69689718949,2.27765647226,0.309111654014,33.8341110165,33.3544677425,46.5182330842,34.9412151425,0.0,11.5770179417
 01/25  21:00:00,92.0180022152,5.81113853192,3.01617326508,0.301896167924,36.5179666069,38.8247702939,49.0644786735,37.4876633157,0.0,11.5768153578
 01/25  22:00:00,86.657792988,5.8330960783,3.08882290945,0.361516159183,32.965339924,36.8579353714,56.2226357478,38.7760742214,0.0,17.4465615264
 01/25  23:00:00,61.8289203988,5.62618691083,1.60107314219,0.774908874608,25.6355707503,20.6438685092,52.1634172752,40.5703283555,0.0,11.5930889197
 01/25  24:00:00,42.5810594388,5.52780211316,0.546970635287,2.23310691905,15.0252895274,11.7056064465,49.4732319154,43.6958353051,0.0,5.77739661034
 01/26  01:00:00,38.6448975289,5.53829776046,0.263284440993,3.5960254528,11.6412384099,10.0650221343,52.0396874075,46.2697749302,0.0,5.76991247731
 01/26  02:00:00,38.5975078571,5.57811114143,0.0835487561239,5.24939757315,10.0992000411,10.047477231,54.4490792051,48.6865652617,0.0,5.76251394346
 01/26  03:00:00,38.8606206203,5.65666471204,0.0422307779162,7.33483379215,8.25718729233,10.0299323277,58.115424299,52.352801468,0.0,5.76262283095
 01/26  04:00:00,40.5268154862,5.71914274549,0.0342301645611,8.94655216112,8.25718729233,10.0299323277,55.1726936712,55.1526936712,0.0,0.02
 01/26  05:00:00,43.4713089271,5.76798477699,0.027598052235,10.2420823523,8.25718729233,11.6354268332,62.7336702476,56.9642462728,0.0,5.76942397475
 01/26  06:00:00,51.7129266506,5.79055711469,0.0252464334434,10.8833780566,12.1011305571,15.3678112995,68.8279700398,57.2640190565,0.0,11.5639509833
 01/26  07:00:00,78.2399156702,5.70309311317,0.40895499123,7.58511995629,19.7275818095,37.2640762949,75.4458761218,57.9986955932,0.0,17.4471805286
 01/26  08:00:00,92.2157161021,5.76433465025,1.50848287702,5.56345415619,24.3117294858,51.2795993405,75.4603465098,57.9234753388,0.0,17.536871171
 01/26  09:00:00,79.201887984,5.72974003372,0.360626227014,8.77588060145,23.6694662846,40.6342015617,82.0968554902,46.6209528673,0.0,35.4759026229
 01/26  10:00:00,74.8852697328,5.730053431,2.49954390198,7.32778728683,23.6694662846,35.6302164847,88.2084729778,40.734849983,18.025,29.4486229948
 01/26  11:00:00,57.4941783895,5.72086643688,2.67222624151,7.37018006145,18.7433767983,22.9618409725,84.053839955,36.6533470264,18.025,29.3754929286
 01/26  12:00:00,56.4151295734,5.68919573568,2.84199246605,6.15555082437,18.7433767983,22.9618409725,75.1438135342,33.6790302734,18.025,23.4397832608
 01/26  13:00:00,55.1737965324,5.68566965997,3.07718904788,4.63909879061,18.5889407304,23.1597249699,70.7164772009,29.2522043876,18.025,23.4392728133
 01/26  14:00:00,54.5687161529,5.65469456861,3.0595799771,3.83609877769,18.7433767983,23.2517909448,74.7733912396,27.4541262841,18.025,29.2942649555
 01/26  15:00:00,53.5614791623,5.57269914274,2.6690352562,3.3014066367,18.7433767983,23.2517909448,68.9645896312,27.5120878713,18.025,23.4275017599
 01/26  16:00:00,52.6627622753,5.53391497741,2.53633465297,2.86412380173,18.7433767983,22.9618409725,70.1509343331,28.694351633,18.025,23.4315827
 01/26  17:00:00,56.021439546,5.53582474542,1.82761025015,2.47827444022,18.7433767983,27.431320555,52.1018661018,28.3080738066,18.025,5.7687922952
 01/26  18:00:00,72.0337122604,5.55112704193,0.87749047921,1.58484851335,17.6635504202,40.6971502883,35.9916378938,30.2073248266,0.0,5.78431306724
 01/26  19:00:00,80.2257786492,5.57131528695,1.14954113917,1.09518198651,27.5259009287,37.3340067412,52.8819381133,35.4582344553,0.0,17.4237036579
 01/26  20:00:00,82.7445518937,5.60754052325,1.495442698,0.906931488142,33.8341110165,33.3544677425,48.2696449507,36.691427343,0.0,11.5782176077
 01/26  21:00:00,91.6701632302,5.71978141845,2.33689994976,0.724686711548,36.5179666069,38.8247702939,49.5020643582,37.9248233518,0.0,11.5772410064
 01/26  22:00:00,86.4382881868,5.75784816037,2.58666018993,0.719414683412,32.965339924,36.8579353714,54.9194628567,37.4740423332,0.0,17.4454205235
 01/26  23:00:00,62.1212069215,5.59055282742,1.21464417239,1.48925368846,25.6355707503,20.6438685092,48.5638918569,36.9708629436,0.0,11.5930289133
 01/26  24:00:00,43.7336091791,5.55616553454,0.409301308152,3.49496013744,15.0252895274,11.7056064465,43.3647637855,37.5873134126,0.0,5.7774503729
 01/27  01:00:00,40.2982847544,5.5947051847,0.163761532898,5.29252660557,11.6412384099,10.0650221343,44.5498354702,38.7797747121,0.0,5.77006075803
 01/27  02:00:00,39.8153950034,5.62896261915,0.0842571812586,6.41572465259,10.0992000411,10.047477231,44.6644161309,38.9019273722,0.0,5.76248875869
 01/27  03:00:00,38.5630315549,5.6499108538,0.0474111002152,7.03881847289,8.25718729233,10.0299323277,37.8165278084,37.7965278084,0.0,0.02
 01/27  04:00:00,39.0016342859,5.66607639748,0.0358157602162,7.47284909253,8.25718729233,10.0299323277,43.2966652606,37.5340637699,0.0,5.76260149072
 01/27  05:00:00,40.7118068572,5.67032622829,0.0320539807137,7.57578194417,8.25718729233,11.6354268332,42.312959191,36.5435334802,0.0,5.76942571078
 01/27  06:00:00,47.9442863489,5.65677619635,0.0324151493133,7.24134758743,12.1011305571,15.3678112995,46.3419929376,34.7782888788,0.0,11.5637040588
 01/27  07:00:00,74.5195093978,5.6296293674,1.05279863366,3.29433061994,19.7275818095,37.2640762949,50.1439987551,32.6965973566,0.0,17.4474013984
 01/27  08:00:00,88.9834901085,5.74470288564,2.49459283562,1.36474428098,24.3117294858,51.2795993405,46.072415577,28.5348110516,0.0,17.5376045254
 01/27  09:00:00,74.3143344323,5.5761599816,1.1518293514,3.25069860735,23.6694662846,40.6342015617,56.849466167,21.3758695409,0.0,35.4735966261
 01/27  10:00:00,71.6925973641,5.57873647508,2.98761963616,3.79835480295,23.6694662846,35.6302164847,66.875088219,19.4027178937,18.025,29.4473703254
 01/27  11:00:00,55.2461697846,5.58244307577,2.83462897966,5.09818901328,18.7433767983,22.9618409725,65.8869854669,18.487811201,18.025,29.3741742659
 01/27  12:00:00,55.1317453746,5.57507679002,2.87373663549,4.95453990281,18.7433767983,22.9618409725,59.4068322267,17.939847882,18.025,23.4419843448
 01/27  13:00:00,54.7525327272,5.56591135373,2.70173720273,4.71304585246,18.5889407304,23.1597249699,58.3641651867,16.9011000378,18.025,23.438065149
 01/27  14:00:00,54.5752096935,5.55281515908,2.65383534956,4.35021515169,18.7433767983,23.2517909448,57.6788287,16.2133633229,18.025,23.4404653771
 01/27  15:00:00,54.2320369161,5.54134510297,2.6564478515,4.0159005314,18.7433767983,23.2517909448,63.4245960834,16.1090024622,18.025,29.2905936212
 01/27  16:00:00,53.44778581,5.52730018413,2.6894289585,3.50266741597,18.7433767983,22.9618409725,59.4132414607,17.9594575861,18.025,23.4287838747
 01/27  17:00:00,56.5505391316,5.51379612973,1.89736588238,2.95964786618,18.7433767983,27.431320555,42.1633330576,18.3684795126,18.025,5.76985354505
 01/27  18:00:00,71.4714652156,5.50622119721,0.663218787852,1.28177930932,17.6635504202,40.6971502883,24.9949371246,19.2107635946,0.0,5.78417353
 01/27  19:00:00,80.0325181889,5.55900409477,1.31585396249,0.747915533358,27.5259009287,37.3340067412,41.2051534435,23.7816111396,0.0,17.4235423039
 01/27  20:00:00,82.7606803557,5.62099037646,1.88464256925,0.520409844296,33.8341110165,33.3544677425,36.1537712844,24.5769271564,0.0,11.576844128
 01/27  21:00:00,91.7767181769,5.74911578566,2.8783673238,0.260435586051,36.5179666069,38.8247702939,38.2379417802,26.6620220453,0.0,11.5759197349
 01/27  22:00:00,86.390357643,5.77767247354,2.99937950349,0.238937427929,32.965339924,36.8579353714,39.2799308717,27.6425985474,0.0,11.6373323243
 01/27  23:00:00,61.4343692577,5.57091944831,1.27885419286,0.757836217008,25.6355707503,20.6438685092,47.3837658096,30.0031947932,0.0,17.3805710164
 01/27  24:00:00,41.65053583,5.47108880313,0.302601113755,1.60366087324,15.0252895274,11.7056064465,36.586644839,30.8093632698,0.0,5.77728156915
 01/28  01:00:00,39.0565035567,5.50774477495,0.174780558782,2.92678799985,12.8411359301,10.0650221343,36.8088304973,31.0387283907,0.0,5.77010210652
 01/28  02:00:00,40.4699556886,5.55491824221,0.0970043435635,4.37210202469,12.8411359301,10.0650221343,34.5578384189,34.5378384189,0.0,0.02
 01/28  03:00:00,37.2588916007,5.60599646128,0.0492028812973,5.77679927338,8.25718729233,10.0299323277,43.3414075614,37.5786920487,0.0,5.76271551273
 01/28  04:00:00,37.5993692473,5.61868113917,0.0431996453499,6.11059366639,8.25718729233,10.0299323277,43.1728618614,37.410030005,0.0,5.7628318564
 01/28  05:00:00,39.5391421411,5.63057467479,0.0379355258856,6.43698546681,8.25718729233,11.6354268332,43.4885951654,37.7186397539,0.0,5.76995541151
 01/28  06:00:00,44.2059001604,5.648734322,0.0328776218294,6.93219809822,8.71707943955,15.3327214929,43.7007752208,37.9234920482,0.0,5.77728317259
 01/28  07:00:00,62.6369853765,5.58520234796,0.05535850232,5.30803317726,18.5082010057,25.6353820695,46.3579919543,34.7956927092,0.0,11.5622992451
 01/28  08:00:00,72.9795894149,5.54424245078,0.612183258043,2.56672848427,19.4083231844,41.0650158608,49.3239405255,31.8759593528,0.0,17.4479811728
 01/28  09:00:00,94.3575562863,5.77203779682,3.40238381337,0.817370264727,26.3286599382,57.9988325916,61.572633287,23.1955390946,0.0,38.3770941924
 01/28  10:00:00,80.3377182406,5.66460953024,4.74928699697,0.712737587158,26.3286599382,42.8504436482,69.0179837121,18.1762105406,18.025,32.8167731715
 01/28  11:00:00,55.5911893332,5.51518839187,3.64134052855,1.21802535958,21.7447113004,23.4437158914,64.0103767663,16.5335463776,18.025,29.4518303886
 01/28  12:00:00,52.8926324124,5.49120026856,3.42941341782,1.21740608749,19.3027497915,23.426170988,63.4306791888,16.0320729456,18.025,29.3736062432
