Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  13:00:00,52.7847354917,5.51359060057,3.52215549911,0.852488887865,19.1483137236,23.7250123474,57.1096014108,15.6471644913,18.025,23.4374369195
 01/28  14:00:00,52.9618954616,5.55791185385,3.84247693695,0.519458125501,19.3027497915,23.7161209604,54.6080811878,13.1417170798,18.025,23.441364108
 01/28  15:00:00,52.6279164874,5.53539122431,3.61975285311,0.430725482371,19.3027497915,23.7161209604,61.7081141076,14.3923147054,18.025,29.2907994022
 01/28  16:00:00,51.978014112,5.49949952407,3.37190979597,0.354511189964,19.3027497915,23.426170988,57.3360436845,15.8812460673,18.025,23.4297976171
 01/28  17:00:00,55.5534949317,5.49480157495,2.56829236976,0.286966758845,19.3027497915,27.8956505705,39.4896291525,15.6947493129,18.025,5.76987983961
 01/28  18:00:00,68.3355434788,5.52820773559,1.15076470206,0.178522888401,18.2229234133,37.5968344597,23.1481959232,17.3709210517,0.0,5.77727487149
 01/28  19:00:00,85.0391774169,5.63327763401,2.0182866092,0.0721358650214,32.690315043,37.0816133363,28.476572429,22.6922635282,0.0,5.78430890081
 01/28  20:00:00,85.892500444,5.72597181699,2.69039034246,0.0487172330525,36.8143715336,33.066984531,35.3370831755,23.7582907334,0.0,11.5787924421
 01/28  21:00:00,92.0743131356,5.84750337804,3.49085571047,0.068455016688,36.3493007332,38.7721355839,36.6513525943,25.073577445,0.0,11.5777751493
 01/28  22:00:00,89.9740848608,5.85768921036,3.48514201187,0.0816181185849,36.1807251679,36.8228455648,36.7463571595,25.1672335071,0.0,11.5791236524
 01/28  23:00:00,66.9882296037,5.65481276768,2.00066927293,0.102672176405,31.0351095914,20.6438685092,43.7113416048,26.2646492872,0.0,17.4466923176
 01/28  24:00:00,43.4002139194,5.49626870821,0.776848669533,0.451598736937,17.4250845679,11.7056064465,41.0929911691,29.5287030904,0.0,11.5642880787
 01/29  01:00:00,37.3746206146,5.4760969747,0.557189995649,0.774719604673,12.925468867,10.100111941,36.240308193,30.4702670516,0.0,5.77004114148
 01/29  02:00:00,37.6093866344,5.47215582746,0.408048420077,1.16382809724,12.925468867,10.100111941,32.2386316672,32.2186316672,0.0,0.02
 01/29  03:00:00,33.4896720461,5.46947141284,0.194653242445,1.87922988538,8.34152022915,10.0650221343,39.0264725448,33.2637666502,0.0,5.76270589458
 01/29  04:00:00,33.8452496579,5.4745467025,0.114317523415,2.31006685742,8.34152022915,10.0650221343,39.691214098,33.9283977079,0.0,5.76281639012
 01/29  05:00:00,36.2167860407,5.49758776303,0.0607204200256,3.10540744526,8.34152022915,11.6705166398,41.9203923825,36.1502976621,0.0,5.77009472045
 01/29  06:00:00,41.0357773627,5.52138711378,0.041282458305,3.76159328168,8.80141237637,15.3678112995,41.9349708454,36.1576295372,0.0,5.77734130823
 01/29  07:00:00,60.2420792608,5.50440474253,0.20414721688,2.84513443118,18.5082010057,25.6353820695,47.1504109313,35.5862977142,0.0,11.564113217
 01/29  08:00:00,72.599908636,5.58166115669,1.22331617527,1.41907007064,19.4926561212,41.1001056674,52.0769768271,34.6290937038,0.0,17.4478831234
 01/29  09:00:00,94.2166499987,5.78439946406,3.25816868018,0.80831290648,26.3286599382,57.9988325916,64.8231660256,29.1137862022,0.0,35.7093798235
 01/29  10:00:00,80.0886332649,5.67534064224,4.2797944334,1.04183332982,26.2443270014,42.8153538416,81.8174724964,28.3200226657,18.025,35.4724498308
 01/29  11:00:00,56.1840147239,5.53727064949,3.00874378016,2.42136258668,21.7447113004,23.4437158914,77.431605024,29.9531341435,18.025,29.4534708805
 01/29  12:00:00,53.7209834637,5.5070108507,2.70488172939,2.69476532752,19.3449162599,23.4437158914,77.3971909696,29.998544337,18.025,29.3736466325
 01/29  13:00:00,53.6612106116,5.50788873694,2.4809112507,2.71619733311,19.190480192,23.7425572507,71.7590587842,30.2951665197,18.025,23.4388922646
 01/29  14:00:00,53.7917968751,5.57103141717,3.10429563566,2.13413237814,19.260583323,23.698576057,67.0972705721,25.6319546046,18.025,23.4403159675
 01/29  15:00:00,53.6128928694,5.57650427555,3.25422231238,1.79982778784,19.260583323,23.698576057,71.3716780993,24.0509283669,18.025,29.2957497324
 01/29  16:00:00,53.1039453994,5.5723477862,3.26961866606,1.56959545188,19.260583323,23.4086260847,66.7967510751,25.3429142385,18.025,23.4288368366
 01/29  17:00:00,56.3276165739,5.53213999489,2.14503556739,1.50671830088,19.260583323,27.8781056672,50.888938195,27.094011027,18.025,5.76992716799
 01/29  18:00:00,66.693016298,5.52358396576,0.868817283915,0.766277456646,18.1807569449,37.5792895564,35.1969029559,29.4194930367,0.0,5.77740991917
 01/29  19:00:00,84.7682765589,5.60587207142,1.55124085524,0.415108483042,32.6059821062,37.0465235296,40.2222106852,34.4375996211,0.0,5.7846110641
 01/29  20:00:00,85.5993888544,5.68552153057,2.16534035459,0.32110332434,36.8143715336,33.066984531,46.9517650093,35.3731413968,0.0,11.5786236124
 01/29  21:00:00,91.7562270204,5.78898521862,2.85719079831,0.323126905706,36.43363367,38.8072253906,48.6950813759,37.117788093,0.0,11.5772932828
 01/29  22:00:00,89.449732699,5.79437816366,2.83502173661,0.3901170753,36.0963922311,36.7877557581,49.4830168478,37.904025439,0.0,11.5789914088
 01/29  23:00:00,66.985564631,5.61246228375,1.50978414142,0.7526618766,30.9507766546,20.6087787026,56.8997659568,39.4525796389,0.0,17.4471863179
 01/29  24:00:00,44.6986364346,5.51378885584,0.527120571857,1.98222729869,17.4250845679,11.7056064465,52.7596093393,41.1952602331,0.0,11.5643491062
 01/30  01:00:00,38.3366211377,5.52768555836,0.2755911886,3.28604945409,11.6412384099,10.0650221343,48.8340115354,43.0638186741,0.0,5.77019286127
 01/30  02:00:00,38.2022995975,5.56729979674,0.100042720648,4.84850534478,10.0992000411,10.047477231,44.4557547324,44.4357547324,0.0,0.02
 01/30  03:00:00,37.782976542,5.61707466358,0.0459049484799,6.29310085812,8.25718729233,10.0299323277,51.4284967314,45.6663336892,0.0,5.7621630422
 01/30  04:00:00,38.7634385217,5.65344986205,0.0379962273509,7.24509605713,8.25718729233,10.0299323277,52.1904561533,46.4278686074,0.0,5.76258754586
 01/30  05:00:00,40.8924726852,5.67300892804,0.0332231470846,7.75259163733,8.25718729233,11.6354268332,51.7687418075,45.9988653512,0.0,5.76987645631
 01/30  06:00:00,48.4401255084,5.67078740766,0.032637944169,7.72294866804,12.1011305571,15.3678112995,50.3544689749,44.5621283704,0.0,5.79234060444
 01/30  07:00:00,74.8667764497,5.62725684212,0.932794350433,3.76396576743,19.7275818095,37.2640762949,59.7262061429,42.2790637458,0.0,17.4471423971
 01/30  08:00:00,89.2904597824,5.73740028835,2.33657780958,1.83701261209,24.3117294858,51.2795993405,63.0736772312,39.695938039,0.0,23.3777391922
 01/30  09:00:00,75.0595071243,5.59491154581,0.794043372318,4.33489667013,23.6694662846,40.6342015617,66.3462250621,30.8658982852,0.0,35.4803267769
 01/30  10:00:00,71.8537592101,5.59856989166,2.88486112733,4.04243292977,23.6694662846,35.6302164847,74.6117703127,27.1410812293,18.025,29.4456890834
 01/30  11:00:00,55.368685682,5.59130146309,2.61608549948,5.43038561076,18.7433767983,22.9618409725,73.0276341038,25.6276313371,18.025,29.3750027668
 01/30  12:00:00,53.868958846,5.58238071637,3.33137106385,3.22681178658,18.7433767983,22.9618409725,62.6712269751,21.2049408906,18.025,23.4412860844
 01/30  13:00:00,53.0140988159,5.56743310133,3.38352494228,2.29129837229,18.5889407304,23.1597249699,58.539590812,17.078360508,18.025,23.436230304
 01/30  14:00:00,52.3966653155,5.54611848445,3.51662869886,1.31557229572,18.7433767983,23.2517909448,55.1151291606,13.6532054871,18.025,23.4369236734
 01/30  15:00:00,51.6889130158,5.52668728301,3.640642329,0.503235761098,18.7433767983,23.2517909448,52.4476441451,10.981382813,18.025,23.4412613321
 01/30  16:00:00,51.1919397337,5.52436450618,3.6943507726,0.24482716329,18.7433767983,22.9618409725,58.919130281,11.60225324,18.025,29.291877041
 01/30  17:00:00,54.7806889527,5.51935528429,2.93237198428,0.149234324238,18.7433767983,27.431320555,35.433807554,11.6397333787,18.025,5.7690741753
 01/30  18:00:00,69.4816477216,5.59129378499,1.73898461524,0.0151209307911,17.6635504202,40.6971502883,18.8668118633,13.0827564498,0.0,5.78405541353
 01/30  19:00:00,80.5105060593,5.67405137525,2.42670294912,0.0,27.5259009287,37.3340067412,34.6900460059,17.2668115501,0.0,17.4232344558
 01/30  20:00:00,83.4879339562,5.75004414231,3.0032419592,0.0,33.8341110165,33.3544677425,29.4277907921,18.4259874136,0.0,11.0018033784
 01/30  21:00:00,92.7607428566,5.89528623288,3.97665022441,0.0,36.5179666069,38.8247702939,26.3333556232,19.9605193939,0.0,6.37283622939
 01/30  22:00:00,87.3968163753,5.92746513874,4.09497378928,0.0,32.965339924,36.8579353714,38.7316051877,21.2843184596,0.0,17.4472867281
 01/30  23:00:00,61.7177162086,5.67449174336,2.2058531348,0.0106050086724,25.6355707503,20.6438685092,36.4598316709,24.866570075,0.0,11.5932615959
 01/30  24:00:00,40.8662317734,5.50991049294,0.944897402547,0.138233552774,15.0252895274,11.7056064465,39.6473471355,28.11216545,0.0,11.5351816855
 01/31  01:00:00,35.7318199065,5.47301944087,0.630189112225,0.381315465021,11.6412384099,10.0650221343,34.8873837556,29.1172689484,0.0,5.77011480719
 01/31  02:00:00,34.2959755351,5.45764174568,0.439958916952,0.7119222131,10.0992000411,10.047477231,30.4930895866,30.4730895866,0.0,0.02
 01/31  03:00:00,32.7019340116,5.45125556753,0.280513352495,1.14326814623,8.25718729233,10.0299323277,37.103236283,31.3404075938,0.0,5.76282868919
 01/31  04:00:00,33.2825844978,5.46463283899,0.167161703105,1.82389281887,8.25718729233,10.0299323277,38.7351876943,32.9726779554,0.0,5.76250973897
 01/31  05:00:00,35.4194369559,5.47450301757,0.0821077294588,2.4291760781,8.25718729233,11.6354268332,40.9338354918,35.164027775,0.0,5.76980771682
 01/31  06:00:00,43.232355566,5.4832085656,0.0917743060388,2.64361957765,12.1011305571,15.3678112995,40.5947962151,34.8025055634,0.0,5.79229065166
 01/31  07:00:00,72.7435613957,5.62244141414,1.62579431638,0.952562741216,19.7275818095,37.2640762949,50.5722681054,33.1251721594,0.0,17.447095946
 01/31  08:00:00,88.6562319335,5.78981199965,2.97135063763,0.515595669474,24.3117294858,51.2795993405,53.6493903432,30.2715708526,0.0,23.3778194906
 01/31  09:00:00,72.4459526418,5.5496862075,1.56327102444,0.997337036496,23.6694662846,40.6342015617,58.0463003079,22.5655991888,0.0,35.4807011191
 01/31  10:00:00,69.2950038297,5.5212227348,3.38298011593,1.06290344018,23.6694662846,35.6302164847,67.7176519442,20.2464979165,18.025,29.4461540278
 01/31  11:00:00,52.0283054534,5.46515522548,2.83885894735,1.99337660258,18.7433767983,22.9618409725,67.6037487333,20.2038871163,18.025,29.374861617
 01/31  12:00:00,52.1434762316,5.46866592207,2.8315073843,2.11490658072,18.7433767983,22.9618409725,61.4533594599,19.9868231176,18.025,23.4415363423
 01/31  13:00:00,52.1360915345,5.47367788674,2.67330810899,2.21726194115,18.5889407304,23.1597249699,60.1934286056,18.7293245713,18.025,23.4391040343
 01/31  14:00:00,52.3047505669,5.47261731811,2.63679299409,2.17699354133,18.7433767983,23.2517909448,59.1899962487,17.7259100629,18.025,23.4390861859
 01/31  15:00:00,52.2857493874,5.47025238428,2.62858216508,2.16856601439,18.7433767983,23.2517909448,58.8440076102,17.3773746767,18.025,23.4416329335
 01/31  16:00:00,51.9531754148,5.47331795664,2.63464839001,2.11681085297,18.7433767983,22.9618409725,66.4950346762,19.1777233532,18.025,29.292311323
 01/31  17:00:00,55.2326153073,5.47052584703,1.93807200454,1.64428882804,18.7433767983,27.431320555,42.7818478555,18.9871516127,18.025,5.7696962428
 01/31  18:00:00,69.3621304926,5.52093546016,0.900049706677,0.80489524527,17.6635504202,40.6971502883,26.1877356562,20.4030527771,0.0,5.78468287914
 01/31  19:00:00,80.1318063576,5.5891188062,1.56428040778,0.568652291766,27.5259009287,37.3340067412,41.9651981981,24.540801585,0.0,17.4243966131
 01/31  20:00:00,82.8940744613,5.65547782488,2.15530914633,0.348637767562,33.8341110165,33.3544677425,36.774950293,25.1994685502,0.0,11.5754817428
 01/31  21:00:00,91.8386999732,5.77195463921,2.99885345013,0.179082820434,36.5179666069,38.8247702939,33.6057710629,27.8061107624,0.0,5.79966030044
 01/31  22:00:00,86.4015394581,5.78975656073,3.00436419108,0.233038145758,32.965339924,36.8579353714,48.2341998239,30.7860952155,0.0,17.4481046084
 01/31  23:00:00,61.5278049536,5.58047100294,1.31806687123,0.802498293105,25.6355707503,20.6438685092,46.6173531005,35.0232274569,0.0,11.5941256437
 01/31  24:00:00,42.1198315493,5.47864644199,0.23480178658,2.13319158419,15.0252895274,11.7056064465,50.9911144844,39.4562722662,0.0,11.5348422182
 02/01  01:00:00,39.7133429651,5.56662923921,0.0938538187376,4.8055629329,11.6412384099,10.0650221343,50.0855100215,44.3152893574,0.0,5.77022066414
 02/01  02:00:00,40.4689457278,5.65168924363,0.0526491010054,7.07815407541,10.0992000411,10.047477231,49.1312783381,49.1112783381,0.0,0.02
 02/01  03:00:00,40.8367784057,5.7333188793,0.0397464123944,9.23681548566,8.25718729233,10.0299323277,59.2982004349,53.5366766872,0.0,5.76152374772
 02/01  04:00:00,43.0118207158,5.81302292921,0.0305529660717,11.3413466227,8.25718729233,10.0299323277,63.9263839548,58.1637573176,0.0,5.76262663719
 02/01  05:00:00,46.2096170349,5.87000255075,0.0235184656291,12.882445072,8.25718729233,11.6354268332,66.0336564651,60.2637351587,0.0,5.76992130638
 02/01  06:00:00,54.4858740829,5.89393949883,0.0212379433996,13.5569410393,12.1011305571,15.3678112995,65.4173517434,59.6252447172,0.0,5.79210702626
 02/01  07:00:00,81.4348257753,5.79190111169,0.0542302540533,11.0459290836,19.7275818095,37.2640762949,76.9333450295,59.4857648561,0.0,17.4475801734
 02/01  08:00:00,94.4380362983,5.75721223518,0.579683788337,8.72166304996,24.3117294858,51.2795993405,81.5125545218,58.1339614973,0.0,23.3785930245
 02/01  09:00:00,80.9982192201,5.77532390964,0.150313749753,10.7369201013,23.6694662846,40.6342015617,80.7708612046,45.2897490766,0.0,35.481112128
 02/01  10:00:00,75.7420664769,5.71876024475,2.1882241777,8.50718294681,23.6694662846,35.6302164847,84.2805461873,36.807581087,18.025,29.4479651003
 02/01  11:00:00,57.3006778976,5.67866534059,2.55830892978,7.3327872774,18.7433767983,22.9618409725,76.4759519804,29.0744406763,18.025,29.3765113041
 02/01  12:00:00,55.164761966,5.63841309971,3.25011570149,4.54783582623,18.7433767983,22.9618409725,62.7873714195,21.319876279,18.025,23.4424951405
 02/01  13:00:00,54.073123664,5.63654715483,3.50044657622,3.16428552042,18.5889407304,23.1597249699,58.4167276899,16.9560104345,18.025,23.4357172554
 02/01  14:00:00,53.4429912423,5.62426358723,3.69934218197,2.1010372582,18.7433767983,23.2517909448,55.8450842298,14.381662702,18.025,23.4384215278
 02/01  15:00:00,52.6904891788,5.59956455244,3.74472519107,1.32784923391,18.7433767983,23.2517909448,54.6722898416,13.2045660243,18.025,23.4427238173
 02/01  16:00:00,51.7250814581,5.56710689619,3.68751377674,0.742062808257,18.7433767983,22.9618409725,60.7913291955,13.4771754913,18.025,29.2891537042
 02/01  17:00:00,54.8324953609,5.53695025551,2.80559556898,0.310218768421,18.7433767983,27.431320555,37.8308150815,14.0358801899,18.025,5.76993489157
 02/01  18:00:00,69.2446469748,5.5643284803,1.34336108391,0.20070532169,17.6635504202,40.6971502883,24.5494367521,18.7647474426,0.0,5.78468930957
 02/01  19:00:00,79.7389468566,5.58253504173,1.50246777163,0.24418631344,27.5259009287,37.3340067412,46.0519881654,28.6273000912,0.0,17.4246880742
 02/01  20:00:00,82.4893850311,5.63080297821,1.82196512212,0.301965920401,33.8341110165,33.3544677425,44.3694263696,32.7934057237,0.0,11.5760206459
 02/01  21:00:00,91.4647804722,5.73202942853,2.47286508709,0.371073327579,36.5179666069,38.8247702939,43.6205896998,37.8228971336,0.0,5.79769256618
 02/01  22:00:00,86.1944756666,5.74957150146,2.54123860667,0.529282271224,32.965339924,36.8579353714,58.5502749737,41.1029272735,0.0,17.4473477001
 02/01  23:00:00,61.7452363242,5.56437615838,1.09741734406,1.2566713389,25.6355707503,20.6438685092,56.3047932276,44.7104291695,0.0,11.5943640581
 02/01  24:00:00,44.1820927698,5.55394616744,0.259401749138,4.09555188466,15.0252895274,11.7056064465,61.7438636756,50.2086568141,0.0,11.5352068615
 02/02  01:00:00,41.5999657103,5.62694004306,0.0589877383481,6.66673999312,11.6412384099,10.0650221343,59.0094714684,53.2393500726,0.0,5.77012139577
 02/02  02:00:00,42.7260421296,5.72588396839,0.0358664041058,9.2778378589,10.0992000411,10.047477231,55.7157283484,55.6957283484,0.0,0.02
 02/02  03:00:00,43.0195476375,5.80738868959,0.0274821273479,11.3577789414,8.25718729233,10.0299323277,63.1434381003,57.3806614701,0.0,5.76277663018
 02/02  04:00:00,44.5251025963,5.86144907234,0.0210793030998,12.8156752299,8.25718729233,10.0299323277,63.8811780802,58.1182786749,0.0,5.76289940538
 02/02  05:00:00,47.6708915114,5.9149539165,0.0148601237289,14.3074255139,8.25718729233,11.6354268332,65.7754684128,60.0052583367,0.0,5.77021007612
 02/02  06:00:00,55.9563335992,5.93755141424,0.0126869110665,14.992337836,12.1011305571,15.3678112995,71.667062245,60.1040467753,0.0,11.5630154697
 02/02  07:00:00,82.1601287868,5.80732055432,0.101205267362,11.7088346713,19.7275818095,37.2640762949,72.1239019756,60.485738445,0.0,11.6381635307
 02/02  08:00:00,95.0981063854,5.80917850824,1.01522177018,8.89422579411,24.3117294858,51.2795993405,81.7985055035,58.4201769327,0.0,23.3783285709
 02/02  09:00:00,82.0297912281,5.8072866896,0.180912021738,11.7059277079,23.6694662846,40.6342015617,80.9159474019,45.4337813408,0.0,35.4821660611
 02/02  10:00:00,77.1016711344,5.76465938571,2.17104160031,9.83807006086,23.6694662846,35.6302164847,84.7837265533,37.3085981638,18.025,29.4501283895
 02/02  11:00:00,58.1472753471,5.71862939755,2.67412663922,8.02360114119,18.7433767983,22.9618409725,75.6602791927,28.2565941913,18.025,29.3786850014
 02/02  12:00:00,55.8917996759,5.68646139951,3.46886156774,5.00807843644,18.7433767983,22.9618409725,62.1840329051,20.7147972014,18.025,23.4442357037
 02/02  13:00:00,54.3811447854,5.65393995221,3.62757852926,3.32778015576,18.5889407304,23.1597249699,56.5812745697,15.1154246153,18.025,23.4408499544
 02/02  14:00:00,53.1100315554,5.57658750395,3.4220490616,2.09304609198,18.7433767983,23.2517909448,53.9383638121,12.4714235716,18.025,23.4419402406
 02/02  15:00:00,52.4397582909,5.58395215946,3.85725300961,0.980201577027,18.7433767983,23.2517909448,56.0559909928,8.72989240471,18.025,29.3010985881
 02/02  16:00:00,51.5311581884,5.55728936934,3.82972153576,0.415750693631,18.7433767983,22.9618409725,51.0815375674,9.62743844284,18.025,23.4290991246
 02/02  17:00:00,54.6980097642,5.51444223491,2.70861119315,0.295222247289,18.7433767983,27.431320555,36.3776526173,12.5826752696,18.025,5.76997734771
 02/02  18:00:00,69.1445926112,5.55738348054,1.31350999677,0.137444349654,17.6635504202,40.6971502883,21.1201576968,15.3352717562,0.0,5.78488594056
 02/02  19:00:00,79.8489319361,5.6054438889,1.76753696468,0.0661885229369,27.5259009287,37.3340067412,39.1855110459,21.7598834659,0.0,17.42562758
 02/02  20:00:00,82.2104217955,5.60876439841,1.77794756831,0.0890588298363,33.8341110165,33.3544677425,36.3235181537,24.746593764,0.0,11.5769243897
 02/02  21:00:00,91.2734238289,5.72592299757,2.57966083182,0.0790265352337,36.5179666069,38.8247702939,38.274609675,26.698526757,0.0,11.576082918
 02/02  22:00:00,86.5567983915,5.82478224889,3.24959083711,0.108037405728,32.965339924,36.8579353714,38.4183941665,26.7808872814,0.0,11.6375068851
 02/02  23:00:00,61.3024004734,5.60892888399,1.64676505426,0.219932146223,25.6355707503,20.6438685092,45.3133368731,27.9321258807,0.0,17.3812109924
 02/02  24:00:00,41.1074277105,5.49869621607,0.737348913937,0.598189019801,15.0252895274,11.7056064465,34.9016870183,29.1242855663,0.0,5.77740145207
 02/03  01:00:00,36.497879866,5.46694762951,0.267844498463,1.51578879684,11.6412384099,10.0650221343,34.9579369859,29.1877331876,0.0,5.77020379828
 02/03  02:00:00,35.3817531347,5.476654921,0.189779664433,2.02886356007,10.0992000411,10.047477231,27.7796503477,27.7596503477,0.0,0.02
 02/03  03:00:00,33.694366349,5.48888299995,0.250184626462,2.12840101231,8.25718729233,10.0299323277,32.735682351,26.9728796985,0.0,5.76280265244
 02/03  04:00:00,34.0223329301,5.48826649648,0.127866265005,2.57930067331,8.25718729233,10.0299323277,34.3672759698,28.604338714,0.0,5.76293725576
 02/03  05:00:00,35.8597198124,5.49096326878,0.0785966771754,2.85650712026,8.25718729233,11.6354268332,36.1975820955,30.4274729648,0.0,5.77010913069
 02/03  06:00:00,43.5425502796,5.49571805418,0.0964261801419,2.93664655847,12.1011305571,15.3678112995,42.106490035,30.5428993552,0.0,11.5635906798
 02/03  07:00:00,72.4378676572,5.566861923,1.15082585832,1.17740790319,19.7275818095,37.2640762949,41.733708241,30.0949663425,0.0,11.6387418985
 02/03  08:00:00,88.3038856883,5.73567514564,2.57585440772,0.6128735588,24.3117294858,51.2795993405,51.1629537492,27.7831101257,0.0,23.3798436235
 02/03  09:00:00,72.4391501966,5.52753223653,1.36757393965,1.20837581953,23.6694662846,40.6342015617,57.0094845859,21.5318049362,0.0,35.4776796497
 02/03  10:00:00,69.592820248,5.51873998405,3.108753407,1.63742589651,23.6694662846,35.6302164847,68.6014494648,21.1259179939,18.025,29.4505314708
 02/03  11:00:00,52.5551621497,5.49101622002,2.83308563026,2.50014063527,18.7433767983,22.9618409725,68.7834591424,21.379420249,18.025,29.3790388934
 02/03  12:00:00,52.8750366807,5.55921810174,3.48686683,2.10055224225,18.7433767983,22.9618409725,60.8065303728,19.3378764218,18.025,23.4436539509
 02/03  13:00:00,52.6197373967,5.59246719793,3.7062230329,1.54920128345,18.5889407304,23.1597249699,58.0000512006,16.5350394117,18.025,23.4400117889
 02/03  14:00:00,52.1847862607,5.57288770978,3.73507703257,0.85846984804,18.7433767983,23.2517909448,55.9744003452,14.5067045222,18.025,23.442695823
 02/03  15:00:00,51.4298298594,5.5186300233,3.45336185556,0.43948759563,18.7433767983,23.2517909448,61.5163507484,14.1975904765,18.025,29.2937602719
 02/03  16:00:00,51.2434904623,5.55069254834,3.67507889364,0.2893223073,18.7433767983,22.9618409725,57.0289892246,15.5723391032,18.025,23.4316501214
 02/03  17:00:00,54.7459650549,5.5324760843,2.83946308092,0.194288288371,18.7433767983,27.431320555,39.0442190402,15.2491473698,18.025,5.77007167033
 02/03  18:00:00,69.3839439023,5.58587850963,1.619828416,0.0419790537113,17.6635504202,40.6971502883,22.1503428295,16.3656893503,0.0,5.78465347917
 02/03  19:00:00,80.2825173394,5.65521463447,2.21524363233,0.00229360620696,27.5259009287,37.3340067412,38.20593463,20.7802434189,0.0,17.4256912111
 02/03  20:00:00,83.3162606217,5.73745283713,2.84415437686,0.0,33.8341110165,33.3544677425,32.2521943394,20.6740301126,0.0,11.5781642268
 02/03  21:00:00,92.4777748374,5.87125611392,3.71770498805,0.0,36.5179666069,38.8247702939,34.558972641,22.9816603601,0.0,11.5773122809
 02/03  22:00:00,87.1327457912,5.90581001969,3.85197738282,0.000565958732987,32.965339924,36.8579353714,41.6940482589,24.2466066877,0.0,17.4474415712
 02/03  23:00:00,61.6936635193,5.67446240821,2.16858448893,0.0238402249916,25.6355707503,20.6438685092,36.9322054566,25.3379043787,0.0,11.5943010779
 02/03  24:00:00,41.0091313624,5.52457014185,1.02253156481,0.188835940382,15.0252895274,11.7056064465,32.2872393153,26.5097046765,0.0,5.77753463879
 02/04  01:00:00,37.0405728933,5.4842774922,0.690987050353,0.418110981541,12.8411359301,10.0650221343,34.215135649,28.4460936877,0.0,5.76904196125
 02/04  02:00:00,37.1672872362,5.47911041732,0.603588669594,0.638650603923,12.8411359301,10.0650221343,35.3132559875,29.5508156761,0.0,5.76244031142
 02/04  03:00:00,32.8576562121,5.46950562994,0.375434445745,1.18581868455,8.25718729233,10.0299323277,31.2183508433,31.1983508433,0.0,0.02
 02/04  04:00:00,33.4835030831,5.47578260901,0.21076370852,1.97005739863,8.25718729233,10.0299323277,39.7989356528,34.0362721423,0.0,5.76266351055
 02/04  05:00:00,35.6077689311,5.48212375124,0.0969176012976,2.59507450587,8.25718729233,11.6354268332,42.2291266184,36.4595760553,0.0,5.76955056307
 02/04  06:00:00,40.458453118,5.50158216569,0.0434982347294,3.32127290334,8.71707943955,15.3327214929,44.085960738,38.3083362017,0.0,5.77762453626
 02/04  07:00:00,60.5565726853,5.51620853917,0.227798457461,3.12416256046,18.5082010057,25.6353820695,50.7948200138,39.2298799044,0.0,11.5649401094
 02/04  08:00:00,73.0163978252,5.5963434261,1.15817540176,2.00542188594,19.4083231844,41.0650158608,55.7234384897,38.2743963012,0.0,17.4490421884
 02/04  09:00:00,94.5215911016,5.82151812607,3.45691866808,0.877362127206,26.3286599382,57.9988325916,71.4082681395,29.7477816398,0.0,41.6604864997
 02/04  10:00:00,80.693885294,5.74019069428,4.81980372122,0.922785248523,26.3286599382,42.8504436482,72.6839949713,25.0933887563,18.025,29.565606215
 02/04  11:00:00,56.8821588248,5.65628319378,4.07541541365,1.93381239258,21.7447113004,23.4437158914,76.3008234134,22.9350277807,18.025,35.3407956327
 02/04  12:00:00,54.2542757266,5.67806066134,4.33158262371,1.49000937024,19.3027497915,23.426170988,61.0396396663,19.5129596435,18.025,23.5016800228
 02/04  13:00:00,53.7791281465,5.67880499542,4.38455067596,0.819262290991,19.1483137236,23.7250123474,57.4522874611,15.983064107,18.025,23.4442233541
 02/04  14:00:00,53.776084791,5.70098162345,4.65213890362,0.380911904684,19.3027497915,23.7161209604,58.8540524825,11.5411535985,18.025,29.2878988841
 02/04  15:00:00,53.7339091239,5.70529817624,4.75502350309,0.231536531275,19.3027497915,23.7161209604,51.6866232498,10.2285646349,18.025,23.433058615
 02/04  16:00:00,53.2653146084,5.68334795872,4.69571344608,0.134150325668,19.3027497915,23.426170988,52.6951310699,11.232592867,18.025,23.4375382028
 02/04  17:00:00,56.6901232051,5.64261027142,3.7637402666,0.0803301184778,19.3027497915,27.8956505705,34.6187482163,10.8238545793,18.025,5.76989363694
 02/04  18:00:00,67.3874715282,5.65980561086,2.1137131156,0.0198942465943,18.2229234133,37.5968344597,20.8647209702,15.0874836592,0.0,5.77723731092
 02/04  19:00:00,85.7859664155,5.74870939495,2.72176730859,0.0,32.690315043,37.0816133363,36.1559040469,24.6064931245,0.0,11.5494109224
 02/04  20:00:00,86.529757146,5.83481820446,3.26750664845,0.0,36.8143715336,33.066984531,40.1028714667,28.5255223229,0.0,11.5773491438
 02/04  21:00:00,92.5667052527,5.94653293639,3.91451861814,0.0381378298021,36.3493007332,38.7721355839,43.2884129349,31.7118679523,0.0,11.5765449827
 02/04  22:00:00,90.3200511865,5.93009337616,3.74107393585,0.0992340728668,36.1807251679,36.8228455648,44.7415732047,33.1635122117,0.0,11.578060993
 02/04  23:00:00,67.3234140646,5.70307430701,2.16975877183,0.220485669751,31.0351095914,20.6438685092,47.3271673814,35.6874419352,0.0,11.6397254463
 02/04  24:00:00,43.9223091991,5.546714301,1.03037135673,0.669713436013,17.4250845679,11.7056064465,49.3590926621,37.7942802711,0.0,11.564812391
 02/05  01:00:00,38.5383275786,5.53757971911,0.731021249204,1.70310596821,12.925468867,10.100111941,47.585495005,41.8156722733,0.0,5.76982273172
 02/05  02:00:00,39.6697435888,5.55726115536,0.532014109041,3.01510677834,12.925468867,10.100111941,50.2996132062,44.5367787355,0.0,5.76283447068
 02/05  03:00:00,35.8731934698,5.56189592231,0.291488648547,4.07348741984,8.34152022915,10.0650221343,46.0034093492,45.4211731654,0.0,0.582236183821
 02/05  04:00:00,36.7820518201,5.58236909762,0.162387450092,5.09097389276,8.34152022915,10.0650221343,51.374701358,46.1744263179,0.0,5.2002750401
 02/05  05:00:00,39.7213842042,5.62503303604,0.0727942841068,6.47047999547,8.34152022915,11.6705166398,52.5243859487,46.7540806499,0.0,5.77030529874
 02/05  06:00:00,45.2911873252,5.67632994617,0.0300979355908,7.87323522757,8.80141237637,15.3678112995,53.4042422278,47.6265264531,0.0,5.77771577467
 02/05  07:00:00,65.4373628997,5.68150821701,0.047163500497,8.02028847186,18.5082010057,25.6353820695,59.5883866163,48.0243568719,0.0,11.5640297445
 02/05  08:00:00,76.3586387167,5.67537196207,0.753496035547,5.55388896516,19.4926561212,41.1001056674,63.3088145866,45.8600839297,0.0,17.4487306569
 02/05  09:00:00,95.2984697273,5.82441625673,3.10850295036,1.99975589737,26.3286599382,57.9988325916,75.4598079497,33.7960513447,0.0,41.663756605
 02/05  10:00:00,81.4500319505,5.75213099092,4.45775227768,2.14846424664,26.2443270014,42.8153538416,80.2107978496,26.705824667,18.025,35.4799731826
 02/05  11:00:00,57.5759877829,5.68202388259,4.21517115974,2.46214248685,21.7447113004,23.4437158914,67.9460193431,20.4650632618,18.025,29.4559560813
 02/05  12:00:00,54.7388415708,5.69804319568,4.6952642083,1.5311993238,19.3449162599,23.4437158914,55.5334606007,14.0047922559,18.025,23.5036683448
 02/05  13:00:00,54.2537981158,5.70285245168,4.77662488556,0.818098620323,19.190480192,23.7425572507,58.2554956795,10.9383373575,18.025,29.292158322
 02/05  14:00:00,54.1093873383,5.73068005378,5.08201540815,0.314351678105,19.260583323,23.698576057,47.6923335641,6.23266936442,18.025,23.4346641997
 02/05  15:00:00,54.143244632,5.7423122284,5.29112470987,0.127466064319,19.260583323,23.698576057,45.9112426321,4.4496910421,18.025,23.43655159
 02/05  16:00:00,53.8264869421,5.73867027009,5.35740577779,0.0380169827288,19.260583323,23.4086260847,46.8333138668,5.36728264783,18.025,23.4410312189
 02/05  17:00:00,57.2051166846,5.69265287681,4.36431021783,0.0044242442999,19.260583323,27.8781056672,29.6866464419,5.89282374423,18.025,5.76882269767
 02/05  18:00:00,67.967428265,5.72431266493,2.70876778784,0.0,18.1807569449,37.5792895564,21.8622462147,10.327489526,0.0,11.5347566887
 02/05  19:00:00,86.4869079685,5.84975270967,3.44108973013,0.0,32.6059821062,37.0465235296,24.6756941016,18.8907271214,0.0,5.78496698014
 02/05  20:00:00,87.0673470134,5.9014714058,3.73844047449,0.0,36.8143715336,33.066984531,35.743771847,24.1647390083,0.0,11.5790328388
 02/05  21:00:00,92.7134277,5.94981145254,3.97667803809,0.0,36.43363367,38.8072253906,40.1539589212,28.5757527335,0.0,11.5782061877
 02/05  22:00:00,90.0415062076,5.92018193681,3.68879002228,0.00230507354915,36.0963922311,36.7877557581,42.5218393924,30.9421073044,0.0,11.579732088
 02/05  23:00:00,66.8396140721,5.67160824335,1.99283412737,0.0644965967577,30.9507766546,20.6087787026,51.3970964747,33.9491408276,0.0,17.4479556471
 02/05  24:00:00,43.427600305,5.51167678317,0.874927602814,0.365486060255,17.4250845679,11.7056064465,41.8470737275,36.0545151913,0.0,5.79255853615
 02/06  01:00:00,35.9822094126,5.48065882561,0.588983489133,0.665266151402,11.6412384099,10.0650221343,43.0792126289,37.3091619934,0.0,5.77005063543
 02/06  02:00:00,35.3870001701,5.48589094958,0.311713441105,1.90293712691,10.0992000411,10.047477231,46.9466697129,41.1839074733,0.0,5.76276223954
 02/06  03:00:00,34.4640404487,5.4994631038,0.119798684014,3.0178780303,8.25718729233,10.0299323277,49.4470540409,43.6841509642,0.0,5.76290307664
 02/06  04:00:00,35.256896805,5.51930611393,0.0378692384671,3.87282274072,8.25718729233,10.0299323277,45.8242403589,45.8042403589,0.0,0.02
 02/06  05:00:00,38.1362287122,5.56700708393,0.0281773645698,5.10738955805,8.25718729233,11.6354268332,52.9938111529,47.2234894241,0.0,5.77032172879
 02/06  06:00:00,46.1900258116,5.58377188557,0.0292834224307,5.56320720042,12.1011305571,15.3678112995,59.0236148662,47.4585881663,0.0,11.5650266999
 02/06  07:00:00,73.9006143615,5.57499286724,0.724646962085,3.05819344162,19.7275818095,37.2640762949,64.9288066538,47.4794390241,0.0,17.4493676297
 02/06  08:00:00,88.7414082304,5.70154593162,2.0973142879,1.56305803789,24.3117294858,51.2795993405,66.7780515777,43.3985887673,0.0,23.3794628104
 02/06  09:00:00,73.8139892411,5.56538958383,0.970636283697,2.94229010647,23.6694662846,40.6342015617,59.7618562456,30.1920605874,0.0,29.5697956581
 02/06  10:00:00,70.6778633809,5.59752143509,3.37775478216,2.37468019118,23.6694662846,35.6302164847,75.1642611047,21.8003950801,18.025,35.3388660246
 02/06  11:00:00,53.2867359535,5.59277742644,3.89325419928,2.06978368672,18.7433767983,22.9618409725,54.6183468486,13.0860343832,18.025,23.5073124654
 02/06  12:00:00,53.1913062047,5.64314066075,4.78513549797,1.03462805024,18.7433767983,22.9618409725,47.3444631159,5.8749641868,18.025,23.4444989291
 02/06  13:00:00,52.7336549511,5.60840656496,4.60388715972,0.749511072625,18.5889407304,23.1597249699,52.1524496612,4.83822999427,18.025,29.2892196669
 02/06  14:00:00,52.6563778093,5.60804203824,4.71478712233,0.315199325237,18.7433767983,23.2517909448,42.4795106221,1.01761764571,18.025,23.4368929764
 02/06  15:00:00,52.6704535217,5.6071836336,4.85909161915,0.185827128579,18.7433767983,23.2517909448,42.1204482222,0.657497842752,18.025,23.4379503795
 02/06  16:00:00,52.1399932896,5.57924504635,4.70758691468,0.124757786662,18.7433767983,22.9618409725,43.470597431,2.00315186339,18.025,23.4424455676
 02/06  17:00:00,55.7062904562,5.57389262097,3.89216942638,0.0604916195854,18.7433767983,27.431320555,26.6636658607,2.86864851631,18.025,5.77001734444
 02/06  18:00:00,70.3797074353,5.66290805758,2.58053708591,0.0,17.6635504202,40.6971502883,18.623995735,7.07444787417,0.0,11.5495478608
 02/06  19:00:00,80.9995431508,5.72910416008,2.8606714456,0.0,27.5259009287,37.3340067412,26.7315701621,15.107790965,0.0,11.6237791971
 02/06  20:00:00,83.7286639963,5.79026546315,3.20373806584,0.0,33.8341110165,33.3544677425,30.1943290809,18.6150171181,0.0,11.5793119628
 02/06  21:00:00,92.956254918,5.93649601518,4.13094270191,0.0,36.5179666069,38.8247702939,32.8264062789,21.2483831639,0.0,11.578023115
 02/06  22:00:00,87.7090525627,5.98124447061,4.35341120315,0.0,32.965339924,36.8579353714,39.3568539289,21.908810608,0.0,17.448043321
 02/06  23:00:00,62.0540689213,5.71999182173,2.5071056755,0.000190732472345,25.6355707503,20.6438685092,35.7615508807,24.1669612788,0.0,11.5945896018
 02/06  24:00:00,41.1449526004,5.54951991757,1.20078125524,0.121454506314,15.0252895274,11.7056064465,32.8427362826,27.0662505718,0.0,5.77648571085
 02/07  01:00:00,35.7923363894,5.47758496344,0.634883968733,0.432565885495,11.6412384099,10.0650221343,35.8777821194,30.1074767986,0.0,5.77030532085
 02/07  02:00:00,34.5568693685,5.45727965142,0.330380029059,1.08275162741,10.0992000411,10.047477231,38.6747000005,32.9118937651,0.0,5.76280623536
 02/07  03:00:00,33.2738203733,5.46819162514,0.222391286944,1.75633595146,8.25718729233,10.0299323277,38.6520263214,32.8893720364,0.0,5.76265428498
 02/07  04:00:00,33.5286683479,5.48437099754,0.257540919534,1.95985570608,8.25718729233,10.0299323277,38.4595659379,32.6967798423,0.0,5.76278609557
 02/07  05:00:00,35.4867402006,5.48981456188,0.198690895654,2.36458005362,8.25718729233,11.6354268332,40.1245180187,34.3547105217,0.0,5.76980749702
 02/07  06:00:00,43.6070045901,5.49661262966,0.0778897410492,3.01873992067,12.1011305571,15.3678112995,41.7625076836,35.9700009509,0.0,5.79250673274
 02/07  07:00:00,72.5638622405,5.57588135224,1.18204810155,1.26315224894,19.7275818095,37.2640762949,53.5154502972,36.0683002796,0.0,17.4471500176
 02/07  08:00:00,86.4986503596,5.74652126985,2.60998579662,0.646647954894,24.3117294858,51.2795993405,55.589501446,32.2096743524,0.0,23.3798270936
 02/07  09:00:00,72.3373427639,5.52856262283,1.37891380865,1.09419330832,23.6694662846,40.6342015617,57.3335230216,21.8522159602,0.0,35.4813070614
 02/07  10:00:00,69.5893947831,5.55692284817,3.96737680401,0.737186824541,23.6694662846,35.6302164847,61.3631894862,13.8869434921,18.025,29.451245994
 02/07  11:00:00,51.985573489,5.52050724707,4.14572509216,0.588418249983,18.7433767983,22.9618409725,50.0454307201,8.51263412293,18.025,23.5077965972
 02/07  12:00:00,52.2478043932,5.5638129171,4.66215693353,0.293432685656,18.7433767983,22.9618409725,51.6530360833,4.32909126987,18.025,29.2989448134
 02/07  13:00:00,52.2919283055,5.56661479122,4.75545626975,0.198007484584,18.5889407304,23.1597249699,44.8008221308,3.33606295576,18.025,23.439759175
 02/07  14:00:00,52.971991985,5.62641484598,5.25156362967,0.0756617988706,18.7433767983,23.2517909448,41.4738641788,0.00806397819541,18.025,23.4408002006
 02/07  15:00:00,53.3529727707,5.6673281766,5.65945257837,0.00783866604227,18.7433767983,23.2517909448,41.4676968931,0.0,18.025,23.4426968931
 02/07  16:00:00,52.5468206187,5.61158789594,5.20682897323,0.0,18.7433767983,22.9618409725,48.298498355,0.978999097265,18.025,29.2944992577
 02/07  17:00:00,55.9754083078,5.5901753132,4.20549876222,0.0,18.7433767983,27.431320555,26.0021765422,2.20738468917,18.025,5.76979185298
 02/07  18:00:00,71.2193748622,5.72281921555,3.36029729523,0.0,17.6635504202,40.6971502883,8.92497315123,3.14012350129,0.0,5.78484964994
 02/07  19:00:00,81.9987470662,5.81398619704,3.77499094803,0.0,27.5259009287,37.3340067412,26.2665864071,8.84118271313,0.0,17.425403694
 02/07  20:00:00,84.8724934233,5.89782722386,4.24000603332,0.0,33.8341110165,33.3544677425,23.4930283621,11.9169719701,0.0,11.576056392
 02/07  21:00:00,94.1224592001,6.06202919306,5.17160919911,0.0,36.5179666069,38.8247702939,20.8203638212,15.0203761455,0.0,5.7999876757
 02/07  22:00:00,88.6262590428,6.09124387356,5.16061858276,0.0,32.965339924,36.8579353714,34.6845264055,17.2370943398,0.0,17.4474320658
 02/07  23:00:00,62.5926870642,5.78057354887,2.98533228272,0.0,25.6355707503,20.6438685092,31.595487704,20.0013023639,0.0,11.5941853401
 02/07  24:00:00,41.5797836483,5.60732410669,1.69926103387,0.0,15.0252895274,11.7056064465,32.2219449212,20.6866136009,0.0,11.5353313203
 02/08  01:00:00,36.1407418964,5.56029138294,1.33314860425,0.0,11.6412384099,10.0650221343,26.2355817216,20.4654063216,0.0,5.77017539992
 02/08  02:00:00,34.3291479174,5.52493367522,1.08550295688,0.0322543925638,10.0992000411,10.047477231,21.976171062,21.956171062,0.0,0.02
 02/08  03:00:00,32.2910633566,5.49434826613,0.854234518013,0.115579694815,8.25718729233,10.0299323277,28.7449207183,22.9820998828,0.0,5.76282083545
 02/08  04:00:00,32.2325446004,5.47938295209,0.732257257769,0.19400243445,8.25718729233,10.0299323277,29.0757299414,23.3127749544,0.0,5.76295498703
 02/08  05:00:00,33.8565586815,5.47158614251,0.654637703017,0.296678900663,8.25718729233,11.6354268332,29.4980471462,23.7277503847,0.0,5.7702967615
 02/08  06:00:00,41.5978069639,5.48614871722,0.752053118103,0.345841016434,12.1011305571,15.3678112995,34.6317644047,23.0677367204,0.0,11.5640276843
 02/08  07:00:00,72.9829346256,5.74227952673,2.69019115247,0.00768337179646,19.7275818095,37.2640762949,32.7124394952,21.0736975305,0.0,11.6387419648
 02/08  08:00:00,87.6429154174,5.95203453073,4.19538486348,0.0,24.3117294858,51.2795993405,40.4737010043,17.0949345284,0.0,23.3787664759
 02/08  09:00:00,73.2606238619,5.66216843775,3.2627791183,0.0,23.6694662846,40.6342015617,46.2728322463,10.7894296056,0.0,35.4834026406
 02/08  10:00:00,70.262787027,5.63769295665,5.28825103586,0.00893554552417,23.6694662846,35.6302164847,56.4759545627,8.99801548886,18.025,29.4529390739
 02/08  11:00:00,51.862591561,5.52317289366,4.53164715474,0.0768473320344,18.7433767983,22.9618409725,56.9897543026,9.5855838586,18.025,29.379170444
 02/08  12:00:00,51.8129362856,5.52671462198,4.47992061403,0.0778986390347,18.7433767983,22.9618409725,51.1793862758,9.70961240746,18.025,23.4447738683
 02/08  13:00:00,51.8354681934,5.52578972129,4.49392727717,0.0439021512784,18.5889407304,23.1597249699,49.0934869362,7.62759734744,18.025,23.4408895888
 02/08  14:00:00,51.9270358754,5.52949565543,4.36461267471,0.0145731368553,18.7433767983,23.2517909448,47.8169002096,6.34904281713,18.025,23.4428573925
 02/08  15:00:00,51.9197090162,5.52878743544,4.37256731244,0.0,18.7433767983,23.2517909448,53.5245599425,6.20506225606,18.025,29.2944976864
 02/08  16:00:00,51.7400144805,5.54078398218,4.47083081756,0.0,18.7433767983,22.9618409725,48.7663132096,7.30925262932,18.025,23.4320605803
 02/08  17:00:00,55.7167684461,5.57491619344,3.96211195531,0.0,18.7433767983,27.431320555,30.748094439,6.95305117824,18.025,5.77004326081
 02/08  18:00:00,70.8582319422,5.69988267825,3.02208701193,0.0,17.6635504202,40.6971502883,13.9502289535,8.16556374673,0.0,5.78466520672
 02/08  19:00:00,81.8674858435,5.79298030894,3.66473163355,0.0,27.5259009287,37.3340067412,29.0291943179,11.6031732804,0.0,17.4260210374
 02/08  20:00:00,84.8538847523,5.88037633578,4.23884887353,0.0,33.8341110165,33.3544677425,24.3920060973,12.8136708439,0.0,11.5783352534
 02/08  21:00:00,94.5036185207,6.0867172686,5.52808122106,0.0,36.5179666069,38.8247702939,26.2771963204,14.6996755172,0.0,11.5775208032
 02/08  22:00:00,89.3529444831,6.15225330279,5.82628940888,0.0,32.965339924,36.8579353714,33.0447203625,15.5967016685,0.0,17.4480186941
 02/08  23:00:00,63.0675386822,5.8227582301,3.41799695342,0.0,25.6355707503,20.6438685092,27.8646374752,16.2699970619,0.0,11.5946404134
 02/08  24:00:00,41.932130135,5.63993855297,2.01899405929,0.0,15.0252895274,11.7056064465,22.7073654145,16.9297103928,0.0,5.77765502172
 02/09  01:00:00,36.3522081132,5.58384420686,1.5210613536,0.0,11.6412384099,10.0650221343,24.0399296413,18.2696996296,0.0,5.77023001171
 02/09  02:00:00,34.5220302598,5.55001712367,1.28555427283,0.0,10.0992000411,10.047477231,25.0200775877,19.2574480985,0.0,5.76262948923
 02/09  03:00:00,32.4419549692,5.52200813871,1.09304731702,0.0,8.25718729233,10.0299323277,19.5632351579,19.5432351579,0.0,0.02
 02/09  04:00:00,32.31390774,5.50547917985,0.981527248244,0.0,8.25718729233,10.0299323277,25.5560723168,19.7932982457,0.0,5.76277407108
 02/09  05:00:00,33.835160022,5.49352681354,0.899640444802,0.00833697349244,8.25718729233,11.6354268332,25.7723823978,20.0027006565,0.0,5.76968174133
 02/09  06:00:00,41.5505543995,5.5086555292,1.01330138189,0.014830717562,12.1011305571,15.3678112995,30.7467618746,19.1823684698,0.0,11.5643934048
 02/09  07:00:00,73.2563527757,5.77827463649,2.93529314361,0.0,19.7275818095,37.2640762949,36.6290775559,19.1791499989,0.0,17.449927557
 02/09  08:00:00,87.9517987702,5.99196143531,4.46434315753,0.0,24.3117294858,51.2795993405,34.3291161422,16.7885783659,0.0,17.5405377763
 02/09  09:00:00,73.6043784761,5.69693049752,3.5717720985,0.0,23.6694662846,40.6342015617,46.2576033001,10.775847087,0.0,35.4817562131
 02/09  10:00:00,70.7165140825,5.6861959493,5.70240864988,0.0,23.6694662846,35.6302164847,56.2760357954,8.79707614799,18.025,29.4539596474
 02/09  11:00:00,52.2429965917,5.55958619797,4.95248593974,0.0,18.7433767983,22.9618409725,56.0113660573,8.60642359064,18.025,29.3799424666
 02/09  12:00:00,52.200560827,5.55832889629,4.91382909775,0.0,18.7433767983,22.9618409725,49.7490490422,8.28071739208,18.025,23.4433316501
 02/09  13:00:00,52.2353975684,5.5619452981,4.90160041606,0.0,18.5889407304,23.1597249699,48.4868896001,7.01857914442,18.025,23.4433104556
 02/09  14:00:00,52.2775650254,5.56287357548,4.69633750788,0.0,18.7433767983,23.2517909448,53.5607261043,6.24099213333,18.025,29.2947339709
 02/09  15:00:00,52.1298872746,5.55534171954,4.55619534381,0.0,18.7433767983,23.2517909448,48.4520966765,6.99452499724,18.025,23.4325716793
 02/09  16:00:00,51.6076984604,5.54575639301,4.33354012466,0.0,18.7433767983,22.9618409725,51.1553505944,9.69317829147,18.025,23.4371723029
 02/09  17:00:00,55.1303399674,5.54657265172,3.40402473943,0.0,18.7433767983,27.431320555,34.8971040487,11.1021129844,18.025,5.76999106432
 02/09  18:00:00,70.3868456271,5.68002455033,2.57055440297,0.0,17.6635504202,40.6971502883,23.3596743966,11.8101541566,0.0,11.54952024
 02/09  19:00:00,81.4444147876,5.77057576643,3.26406562236,0.0,27.5259009287,37.3340067412,27.2259193534,15.6015228796,0.0,11.6243964738
 02/09  20:00:00,84.2545094422,5.8419802054,3.67786489353,0.0,33.8341110165,33.3544677425,29.1352376985,17.5560326748,0.0,11.5792050237
 02/09  21:00:00,93.3871134742,5.9886515843,4.50963967985,0.0,36.5179666069,38.8247702939,32.3790314328,20.8012428743,0.0,11.5777885585
 02/09  22:00:00,88.0102816199,6.0213246144,4.61455708864,0.0,32.965339924,36.8579353714,40.6034701027,23.1542576537,0.0,17.449212449
 02/09  23:00:00,62.2680413614,5.74831037545,2.69294837513,0.0,25.6355707503,20.6438685092,37.6050978401,26.0104608386,0.0,11.5946370015
 02/09  24:00:00,41.1750099571,5.56242837585,1.33938433118,0.0,15.0252895274,11.7056064465,34.5724083289,28.7947360237,0.0,5.77767230514
 02/10  01:00:00,35.6778776687,5.50110318406,0.920598075041,0.00887362674033,11.6412384099,10.0650221343,36.7402859526,30.9704240571,0.0,5.76986189543
 02/10  02:00:00,33.8899117301,5.45841943895,0.59287492979,0.152157327942,10.0992000411,10.047477231,38.0106882878,32.2476840405,0.0,5.76300424734
 02/10  03:00:00,32.1245909692,5.44999316813,0.44347725025,0.4042190172,8.25718729233,10.0299323277,38.756253193,32.9935398809,0.0,5.76271331213
 02/10  04:00:00,32.2283181323,5.43206315957,0.243476983904,0.725878135449,8.25718729233,10.0299323277,35.3167713722,35.2967713722,0.0,0.02
 02/10  05:00:00,33.9299737749,5.42396531194,0.139196734421,0.93315526678,8.25718729233,11.6354268332,42.3816945474,36.6113848528,0.0,5.77030969464
 02/10  06:00:00,41.6754212872,5.43313171577,0.177932539524,1.05059033755,12.1011305571,15.3678112995,47.4903869406,35.9253636501,0.0,11.5650232905
 02/10  07:00:00,72.542538262,5.64219800808,1.83714648193,0.520407309963,19.7275818095,37.2640762949,52.3412935801,34.8920134259,0.0,17.4492801542
 02/10  08:00:00,86.733377511,5.82103622607,3.16258116878,0.254263507907,24.3117294858,51.2795993405,56.7249603388,33.3462104868,0.0,23.378749852
 02/10  09:00:00,72.2877996527,5.57223868231,1.61199330523,0.767890676397,23.6694662846,40.6342015617,57.0817893528,27.5107055971,0.0,29.5710837557
 02/10  10:00:00,69.3188082808,5.5527895402,3.50107246313,0.937034961581,23.6694662846,35.6302164847,80.1986116637,26.8345380703,18.025,35.3390735934
 02/10  11:00:00,51.4474773772,5.45481201229,2.61368370516,1.64805855978,18.7433767983,22.9618409725,68.0955200933,26.5630702991,18.025,23.5074497942
 02/10  12:00:00,51.7496800888,5.46325147771,2.59617262825,1.96185240706,18.7433767983,22.9618409725,66.6424503313,25.1725623374,18.025,23.4448879939
 02/10  13:00:00,51.7370134115,5.48260282976,2.67240315774,1.8101555673,18.5889407304,23.1597249699,69.6066474004,22.2895712121,18.025,29.2920761883
 02/10  14:00:00,51.8194911503,5.47248125014,2.63203110255,1.69662766757,18.7433767983,23.2517909448,62.4100793343,20.9487885312,18.025,23.4362908031
 02/10  15:00:00,52.1161365958,5.47501436568,2.52629995711,2.09646947564,18.7433767983,23.2517909448,62.4942939205,21.03101072,18.025,23.4382832005
 02/10  16:00:00,51.728159584,5.48055203036,2.64318602593,1.87601631369,18.7433767983,22.9618409725,63.3788879604,21.9110373464,18.025,23.442850614
 02/10  17:00:00,55.3118811817,5.48846684258,1.9133411334,1.73033460839,18.7433767983,27.431320555,46.3438895178,22.5488471089,18.025,5.77004240887
 02/10  18:00:00,69.5476719217,5.54559118647,1.04302485554,0.822790945037,17.6635504202,40.6971502883,35.7733008537,24.2236534477,0.0,11.549647406
 02/10  19:00:00,80.2235510964,5.60596986395,1.59504306165,0.612765480502,27.5259009287,37.3340067412,41.0262990944,29.4023137371,0.0,11.6239853572
 02/10  20:00:00,82.8854280433,5.65919548782,2.05005462761,0.441514262038,33.8341110165,33.3544677425,42.3819105274,30.8024261229,0.0,11.5794844045
 02/10  21:00:00,91.7637177239,5.76975152449,2.8130687783,0.292077832903,36.5179666069,38.8247702939,45.1389561411,33.5607379744,0.0,11.5782181667
 02/10  22:00:00,86.3987398737,5.79821209183,2.92999088291,0.296134924078,32.965339924,36.8579353714,52.0453705686,34.5968898904,0.0,17.4484806782
 02/10  23:00:00,61.6620128021,5.59411596884,1.36747533583,0.873636925377,25.6355707503,20.6438685092,49.5587857182,37.9639312039,0.0,11.5948545142
 02/10  24:00:00,42.260705112,5.48959788565,0.282442520575,2.21546552376,15.0252895274,11.7056064465,46.4598085133,40.6821202703,0.0,5.77768824301
 02/11  01:00:00,40.5268343227,5.55543384549,0.124396678955,4.39980328209,12.8411359301,10.0650221343,49.3548616504,43.5844557366,0.0,5.77040591371
 02/11  02:00:00,41.8526620364,5.60382553645,0.0848546723209,5.71804203842,12.8411359301,10.0650221343,51.3981624977,45.6352605528,0.0,5.76290194489
 02/11  03:00:00,38.9684073803,5.66682281036,0.0461548404549,7.42852719854,8.25718729233,10.0299323277,53.9088936681,48.1461402889,0.0,5.76275337922
