Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  04:00:00,40.5205840692,5.72302805066,0.03671427245,8.93393973603,8.25718729233,10.0299323277,57.3965686279,51.6336790551,0.0,5.76288957277
 02/11  05:00:00,43.4366007387,5.77011508244,0.0296256653903,10.2032038782,8.25718729233,11.6354268332,60.3121051472,54.5421836135,0.0,5.76992153376
 02/11  06:00:00,48.8327525798,5.81486033905,0.0235518471744,11.4022361341,8.71707943955,15.3327214929,61.8266935453,56.0496280492,0.0,5.7770654961
 02/11  07:00:00,69.141305268,5.82077231577,0.0223356779434,11.6097909967,18.5082010057,25.6353820695,68.3251309094,56.7611001348,0.0,11.5640307746
 02/11  08:00:00,77.1742764691,5.71954152654,0.0911756047845,8.99109315493,19.4083231844,41.0650158608,66.6092195319,54.9694128123,0.0,11.6398067196
 02/11  09:00:00,96.099034862,5.73278731367,1.76998713489,4.2304543237,26.3286599382,57.9988325916,86.2774363037,44.610380892,0.0,41.6670554117
 02/11  10:00:00,83.3904671369,5.672262719,2.49475476794,6.01233670586,26.3286599382,42.8504436482,95.6976615939,42.1975765592,18.025,35.4750850347
 02/11  11:00:00,62.2231523674,5.72596255064,2.10196864489,9.17856570097,21.7447113004,23.4437158914,89.5716105272,42.0906385936,18.025,29.4559719336
 02/11  12:00:00,59.7247539826,5.72543856578,2.16544971085,9.07923820058,19.3027497915,23.426170988,88.1663583489,40.7646298252,18.025,29.3767285236
 02/11  13:00:00,58.7600634414,5.69026228803,2.05246121097,8.12082922805,19.1483137236,23.7250123474,79.5418290202,38.0740375236,18.025,23.4427914966
 02/11  14:00:00,57.678930601,5.64313731236,2.10524720217,6.88848857472,19.3027497915,23.7161209604,74.7856786249,33.3186613444,18.025,23.4420172805
 02/11  15:00:00,57.2361378639,5.62475208047,2.16328324723,6.4060432072,19.3027497915,23.7161209604,79.068616413,31.7451618782,18.025,29.2984545347
 02/11  16:00:00,55.7276383707,5.57619595022,2.26798984144,5.13134875396,19.3027497915,23.426170988,70.9323593857,29.4760770097,18.025,23.431282376
 02/11  17:00:00,58.4783287778,5.5420638159,1.57120400747,4.16161781017,19.3027497915,27.8956505705,49.6837699538,25.8886220511,18.025,5.77014790271
 02/11  18:00:00,65.7231583319,5.49992544837,0.368044802859,2.14512780492,18.2229234133,37.5968344597,29.1131231987,23.3356249954,0.0,5.77749820336
 02/11  19:00:00,84.8413450976,5.54852292749,1.12257294842,0.854757452389,32.690315043,37.0816133363,32.3999445528,26.6149677841,0.0,5.78497676868
 02/11  20:00:00,85.4964037801,5.6320170006,1.82678494144,0.610160040657,36.8143715336,33.066984531,40.3347295025,28.7558425712,0.0,11.5788869313
 02/11  21:00:00,91.7011325302,5.78112294623,3.09946583822,0.15302354043,36.3493007332,38.7721355839,34.2617333962,22.6832936474,0.0,11.5784397488
 02/11  22:00:00,89.9019532496,5.82769455556,3.47079382695,0.0538089315924,36.1807251679,36.8228455648,27.4929074547,15.9130264411,0.0,11.5798810136
 02/11  23:00:00,67.1526480302,5.6524752019,2.25794632282,0.0121204496309,31.0351095914,20.6438685092,29.7640148912,12.3153288715,0.0,17.4486860197
 02/11  24:00:00,43.5810984099,5.51684243419,1.29957574231,0.0891640037979,17.4250845679,11.7056064465,19.8197446107,8.25576023933,0.0,11.5639843713
 02/12  01:00:00,37.3790083855,5.50921706248,1.18266860985,0.120499297914,12.925468867,10.100111941,11.8298900781,6.05976409034,0.0,5.77012598773
 02/12  02:00:00,37.3326295693,5.50720864559,1.17582235366,0.0842372497416,12.925468867,10.100111941,4.71529941316,4.69529941316,0.0,0.02
 02/12  03:00:00,32.5547507849,5.48709628409,1.06218642422,0.0591439226959,8.34152022915,10.0650221343,9.00976480394,3.24715501468,0.0,5.76260978926
 02/12  04:00:00,32.500116123,5.48309995879,1.04207841001,0.0286124175432,8.34152022915,10.0650221343,8.54493848718,2.78262971989,0.0,5.76230876729
 02/12  05:00:00,34.1208872335,5.48526072773,1.07941612675,0.00313058997957,8.34152022915,11.6705166398,8.20796010732,2.4379986321,0.0,5.76996147523
 02/12  06:00:00,38.4402943031,5.49525334245,1.23351493548,0.0,8.80141237637,15.3678112995,7.01152851242,1.23415605517,0.0,5.77737245725
 02/12  07:00:00,59.0125001788,5.57246046599,1.75163048038,0.0,18.5082010057,25.6353820695,17.0471908999,5.48199697922,0.0,11.5651939207
 02/12  08:00:00,71.0735410527,5.72632283181,2.85532847494,0.0,19.4926561212,41.1001056674,28.7239159493,11.2749281078,0.0,17.4489878415
 02/12  09:00:00,95.6229975458,5.913449347,5.34374202134,0.0,26.3286599382,57.9988325916,53.0395183655,11.375121284,0.0,41.6643970815
 02/12  10:00:00,80.4110912715,5.70641119533,5.61298928604,0.0,26.2443270014,42.8153538416,61.9503908002,14.357501781,18.025,29.5678890192
 02/12  11:00:00,54.6076254861,5.48924486336,3.90172470705,0.0,21.7447113004,23.4437158914,65.838307663,18.3575595016,18.025,29.4557481614
 02/12  12:00:00,51.8276030094,5.46685318209,3.4632187165,0.0831916396558,19.3449162599,23.4437158914,70.0891385369,22.686539249,18.025,29.3775992879
 02/12  13:00:00,51.7639222623,5.46479074914,3.09613767458,0.246770455723,19.190480192,23.7425572507,66.5880544471,25.1200913638,18.025,23.4429630833
 02/12  14:00:00,52.3009327601,5.53781679199,3.54611543074,0.234653379751,19.260583323,23.698576057,69.0101769215,21.6858904101,18.025,29.2992865114
 02/12  15:00:00,52.5038612696,5.56577132568,3.70186119002,0.25388625796,19.260583323,23.698576057,62.4707517924,21.0137130462,18.025,23.4320387462
 02/12  16:00:00,51.9588376214,5.53272098293,3.45542726776,0.278295460929,19.260583323,23.4086260847,63.8910172413,22.4293489084,18.025,23.4366683329
 02/12  17:00:00,55.3359472224,5.50088933412,2.41033014799,0.280992726193,19.260583323,27.8781056672,46.6573671645,22.8622305053,18.025,5.77013665913
 02/12  18:00:00,64.5700768613,5.54507445398,1.23449439144,0.140156774937,18.1807569449,37.5792895564,29.7686086809,23.9912072983,0.0,5.77740138264
 02/12  19:00:00,84.9998065137,5.66153710042,2.12138702857,0.0208096626726,32.6059821062,37.0465235296,40.1360881815,28.5868187244,0.0,11.549269457
 02/12  20:00:00,85.8466154571,5.73972591435,2.65290836958,0.0265415070727,36.8143715336,33.066984531,41.7380695422,30.1611879373,0.0,11.5768816049
 02/12  21:00:00,92.0193117792,5.84560679934,3.31282161892,0.0739368051219,36.43363367,38.8072253906,44.4328544493,32.8567310529,0.0,11.5761233964
 02/12  22:00:00,89.619577374,5.84728732848,3.2263012135,0.115756204622,36.0963922311,36.7877557581,39.7672540851,33.9671652706,0.0,5.80008881446
 02/12  23:00:00,66.8238419049,5.65484012532,1.86567061761,0.19264888489,30.9507766546,20.6087787026,51.5750314543,34.1256118891,0.0,17.4494195652
 02/12  24:00:00,43.6698627326,5.51197710957,0.798805119435,0.683563915119,17.4250845679,11.7056064465,46.2897768755,34.7247290389,0.0,11.5650478366
 02/13  01:00:00,36.4439562468,5.48357197987,0.476435377886,1.23664565065,11.6412384099,10.0650221343,41.9371763875,36.1667694973,0.0,5.77040689019
 02/13  02:00:00,35.5679851858,5.48628804986,0.259260528177,2.13597665214,10.0992000411,10.047477231,43.5793447521,37.816804549,0.0,5.76254020313
 02/13  03:00:00,34.7606491076,5.50794117232,0.0748427019151,3.35096493589,8.25718729233,10.0299323277,39.5467984573,39.5267984573,0.0,0.02
 02/13  04:00:00,36.4489014742,5.57002950887,0.0417301815416,5.01024056444,8.25718729233,10.0299323277,48.1012586753,42.338515288,0.0,5.76274338725
 02/13  05:00:00,39.0959616276,5.60928351939,0.0366585472043,6.0163629384,8.25718729233,11.6354268332,50.666738064,44.8966430443,0.0,5.77009501974
 02/13  06:00:00,47.4359394228,5.63814484219,0.0324611937417,6.75156567778,12.1011305571,15.3678112995,57.653862776,46.0889320496,0.0,11.5649307264
 02/13  07:00:00,74.6029555832,5.57638621124,0.442535719826,4.04124500363,19.7275818095,37.2640762949,65.5788951291,48.1293027164,0.0,17.4495924126
 02/13  08:00:00,87.0541542361,5.66780694361,1.70613329287,2.18471648174,24.3117294858,51.2795993405,64.6565202421,47.1178549162,0.0,17.5386653259
 02/13  09:00:00,75.6411091531,5.58809333192,0.244164412058,5.47317388298,23.6694662846,40.6342015617,74.4456532861,38.9613178529,0.0,35.4843354332
 02/13  10:00:00,72.8618050858,5.61040935818,2.11187185015,5.81161190098,23.6694662846,35.6302164847,84.5452128245,37.06889412,18.025,29.4513187045
 02/13  11:00:00,56.7993713634,5.65307943898,2.20462799811,7.21073885205,18.7433767983,22.9618409725,83.0434633825,35.638311143,18.025,29.3801522395
 02/13  12:00:00,56.0315952637,5.66023958218,2.73617891299,5.90677342118,18.7433767983,22.9618409725,74.789708054,33.3205457143,18.025,23.4441623396
 02/13  13:00:00,56.1396759137,5.64925639854,2.2849644974,6.43360090099,18.5889407304,23.1597249699,79.0786310337,32.3113000444,18.025,28.7423309894
 02/13  14:00:00,56.4232481351,5.638141886,2.14259335512,6.62416065895,18.7433767983,23.2517909448,73.9472903498,31.9320591699,18.025,23.9902311799
 02/13  15:00:00,56.5806145225,5.63764408038,2.15671054096,6.76790844136,18.7433767983,23.2517909448,71.3805455306,29.9207149607,18.025,23.4348305699
 02/13  16:00:00,56.2899929883,5.6366620077,2.20036413565,6.7245630565,18.7433767983,22.9618409725,71.4305969285,29.9661411009,18.025,23.4394558276
 02/13  17:00:00,59.9637875858,5.63889966472,1.36256632647,6.78257906079,18.7433767983,27.431320555,54.4482017553,30.6532935709,18.025,5.76990818445
 02/13  18:00:00,71.2394157031,5.60937141038,0.399528518206,4.97824745238,17.6635504202,40.6971502883,43.8997125434,32.3498217119,0.0,11.5498908315
 02/13  19:00:00,82.1794731496,5.60138128768,0.80597204763,3.36234539526,27.5259009287,37.3340067412,47.5678370865,35.9447129363,0.0,11.6231241502
 02/13  20:00:00,83.7803483193,5.61095782611,1.22870710321,2.20601774597,33.8341110165,33.3544677425,47.0979717622,35.5183299276,0.0,11.5796418346
 02/13  21:00:00,92.0498017034,5.70480008713,2.18415298075,1.2720264458,36.5179666069,38.8247702939,47.5500099434,35.9734070053,0.0,11.576602938
 02/13  22:00:00,86.6727915094,5.7366062652,2.41428187197,1.14749903068,32.965339924,36.8579353714,53.424024706,35.9752385277,0.0,17.4487861783
 02/13  23:00:00,62.4779552387,5.57278449627,0.945335031576,2.13305158072,25.6355707503,20.6438685092,47.9023686799,36.3088381041,0.0,11.5935305758
 02/13  24:00:00,44.692741222,5.5721323335,0.188139813735,4.65927064266,15.0252895274,11.7056064465,41.5453159875,35.7676630918,0.0,5.77765289575
 02/14  01:00:00,40.7373744231,5.60504844372,0.080054288182,5.80496848227,11.6412384099,10.0650221343,41.2435063197,35.474114408,0.0,5.76939191171
 02/14  02:00:00,39.683646052,5.62305458837,0.0501489906921,6.32398238592,10.0992000411,10.047477231,40.9044664227,35.1417929112,0.0,5.76267351156
 02/14  03:00:00,38.1352545958,5.63579301183,0.0437999660159,6.62875911973,8.25718729233,10.0299323277,40.0678257227,34.3050056385,0.0,5.76282008419
 02/14  04:00:00,38.5752949683,5.65218810208,0.0380625379992,7.05814341544,8.25718729233,10.0299323277,35.3352293234,35.3152293234,0.0,0.02
 02/14  05:00:00,40.5909923614,5.66701531879,0.0328835452739,7.45743669847,8.25718729233,11.6354268332,42.5283096799,36.7579450512,0.0,5.77036462865
 02/14  06:00:00,47.9467684213,5.65748236238,0.0323906918548,7.24312962507,12.1011305571,15.3678112995,47.9543739428,36.3891970534,0.0,11.5651768894
 02/14  07:00:00,74.59519106,5.57787219363,0.447757371155,4.02677448985,19.7275818095,37.2640762949,54.1777544198,36.7307113851,0.0,17.4470430347
 02/14  08:00:00,86.6749992312,5.66823890521,1.91643834396,1.59482110545,24.3117294858,51.2795993405,56.9113805279,33.5310510593,0.0,23.3803294686
 02/14  09:00:00,74.425445528,5.55390525683,0.70795661406,3.82790529881,23.6694662846,40.6342015617,61.5791161237,26.0994251121,0.0,35.4796910116
 02/14  10:00:00,71.6365514736,5.55870558074,2.62935755745,4.1205767035,23.6694662846,35.6302164847,71.953739596,24.4743842247,18.025,29.4543553712
 02/14  11:00:00,55.4893405687,5.59392809932,2.64590493294,5.51858317201,18.7433767983,22.9618409725,64.6298656825,23.0992899892,18.025,23.5055756933
 02/14  12:00:00,55.3595299233,5.58973927728,2.70699007876,5.33439642193,18.7433767983,22.9618409725,69.2931667294,21.9689124985,18.025,29.2992542309
 02/14  13:00:00,54.7923533428,5.57070487542,2.57505325069,4.87474432413,18.5889407304,23.1597249699,61.1629743791,19.7028943487,18.025,23.4350800304
 02/14  14:00:00,54.4538216259,5.55030533366,2.55908352592,4.32608041079,18.7433767983,23.2517909448,59.0148163096,17.5510563166,18.025,23.438759993
 02/14  15:00:00,53.7614883917,5.52380881556,2.60473962756,3.61458552603,18.7433767983,23.2517909448,56.9760038918,15.5102356013,18.025,23.4407682905
 02/14  16:00:00,52.8989145375,5.50329167163,2.65133003462,3.0158859285,18.7433767983,22.9618409725,60.6684595452,15.8501250563,18.025,26.793334489
 02/14  17:00:00,56.0594770856,5.48742473571,1.87818863847,2.5141280325,18.7433767983,27.431320555,36.5932464727,16.0868843943,18.025,2.48136207842
 02/14  18:00:00,67.2202428263,5.47315637666,0.537804311541,0.95701999059,17.6635504202,40.6971502883,28.4652890663,16.9156069013,0.0,11.5496821649
 02/14  19:00:00,79.6506479599,5.52189483849,1.07085529779,0.64812440106,27.5259009287,37.3340067412,38.9204821867,21.4945304124,0.0,17.4259517743
 02/14  20:00:00,82.4077344744,5.58475930232,1.60691181316,0.48139864953,33.8341110165,33.3544677425,29.4161995265,23.6162166883,0.0,5.79998283815
 02/14  21:00:00,91.4586296142,5.71553881196,2.62973119701,0.224538407555,36.5179666069,38.8247702939,37.5665765046,25.9872939657,0.0,11.5792825389
 02/14  22:00:00,86.0391402281,5.74025628804,2.72034930547,0.204131802483,32.965339924,36.8579353714,44.8215645231,27.3719570502,0.0,17.4496074729
 02/14  23:00:00,61.0669573499,5.5368983655,1.04389251688,0.65938131545,25.6355707503,20.6438685092,40.454450315,28.8594107205,0.0,11.5950395945
 02/14  24:00:00,41.2293676503,5.44824132241,0.215215101709,1.29271070732,15.0252895274,11.7056064465,41.2216604315,29.686213148,0.0,11.5354472835
 02/15  01:00:00,37.4529133064,5.48768562359,0.115358732318,2.60256590209,11.6412384099,10.0650221343,36.3354010117,30.5652747353,0.0,5.77012627639
 02/15  02:00:00,36.875495952,5.5234275013,0.0835630957106,3.58204714364,10.0992000411,10.047477231,31.1645539827,31.1445539827,0.0,0.02
 02/15  03:00:00,35.7906348894,5.55090314349,0.0549996253515,4.3578297917,8.25718729233,10.0299323277,37.8908109074,32.1279893059,0.0,5.76282160159
 02/15  04:00:00,36.4490884531,5.57614956516,0.0443215476252,5.00171495302,8.25718729233,10.0299323277,39.7948062224,34.0322856959,0.0,5.76252052646
 02/15  05:00:00,38.5225682083,5.59406437409,0.0387444438477,5.4561021466,8.25718729233,11.6354268332,41.1305592368,35.3606853728,0.0,5.76987386407
 02/15  06:00:00,45.94615269,5.58690501989,0.0380194863085,5.30746287532,12.1011305571,15.3678112995,40.5101633355,34.7176794752,0.0,5.79248386028
 02/15  07:00:00,72.5241214912,5.51287570398,0.572098174481,1.89636350042,19.7275818095,37.2640762949,52.3148108052,34.8664783958,0.0,17.4483324093
 02/15  08:00:00,86.3908359674,5.69029757038,2.21845031852,0.986586586959,24.3117294858,51.2795993405,55.6119874103,32.2316374911,0.0,23.3803499193
 02/15  09:00:00,72.404999833,5.49224604803,0.958372290861,1.61870348684,23.6694662846,40.6342015617,58.9386016976,23.4523223595,0.0,35.4862793381
 02/15  10:00:00,69.8945271679,5.54427185176,3.42067357313,1.60167095817,23.6694662846,35.6302164847,67.2590554633,19.7827531721,18.025,29.4513022912
 02/15  11:00:00,52.6872955112,5.53432513858,3.41722544574,2.00481943553,18.7433767983,22.9618409725,64.54933792,17.1444223396,18.025,29.3799155805
 02/15  12:00:00,52.6674236676,5.56609080717,3.73322593701,1.63970362798,18.7433767983,22.9618409725,56.8189557444,15.3487322672,18.025,23.4452234772
 02/15  13:00:00,52.3740070192,5.58488285756,3.78594254166,1.23133138172,18.5889407304,23.1597249699,54.6745545664,13.2107822821,18.025,23.4387722843
 02/15  14:00:00,52.3040319614,5.58721842612,3.82490646892,0.873552234073,18.7433767983,23.2517909448,53.4905235678,12.0221833464,18.025,23.4433402215
 02/15  15:00:00,51.8645839204,5.5573839331,3.66168835561,0.627154990769,18.7433767983,23.2517909448,59.8653754683,12.5372829226,18.025,29.3030925457
 02/15  16:00:00,51.1573496793,5.50899307367,3.25597119708,0.663984114412,18.7433767983,22.9618409725,58.4814206995,17.0255372286,18.025,23.4308834709
 02/15  17:00:00,54.8307973317,5.5062419278,2.25446687361,0.890348755012,18.7433767983,27.431320555,44.9063737484,21.1113316659,18.025,5.77004208248
 02/15  18:00:00,67.3241814916,5.53515845966,1.07507911028,0.46168119407,17.6635504202,40.6971502883,31.4026384463,25.6177053853,0.0,5.784933061
 02/15  19:00:00,79.8594955599,5.57379284323,1.37074226529,0.505183412582,27.5259009287,37.3340067412,51.5756774518,34.1489873106,0.0,17.4266901411
 02/15  20:00:00,82.5919497435,5.60612227425,1.55310034138,0.698066296052,33.8341110165,33.3544677425,51.5923173588,40.0145767816,0.0,11.5777405771
 02/15  21:00:00,91.5358301901,5.70003313029,2.19087280638,0.756101394551,36.5179666069,38.8247702939,56.7165068313,45.1395533788,0.0,11.5769534525
 02/15  22:00:00,86.3371361156,5.72196646786,2.29338020301,0.947385325457,32.965339924,36.8579353714,59.8124023243,48.1733946119,0.0,11.6390077124
 02/15  23:00:00,62.9026817491,5.58580713474,0.906874701531,2.58321389343,25.6355707503,20.6438685092,68.5853928016,51.2037883864,0.0,17.3816044152
 02/15  24:00:00,45.6358094137,5.59689630062,0.143991338316,5.62172232286,15.0252895274,11.7056064465,59.3124878095,53.53485284,0.0,5.77763496955
 02/16  01:00:00,43.5692006012,5.69942194139,0.0455226043071,8.57695289147,11.6412384099,10.0650221343,61.3302203746,55.5610942362,0.0,5.76912613838
 02/16  02:00:00,44.1293687853,5.77830877228,0.0360205137211,10.6285807915,10.0992000411,10.047477231,62.4473068024,56.6845102923,0.0,5.76279651009
 02/16  03:00:00,45.1724078702,5.88519198481,0.0257176741435,13.4345980228,8.25718729233,10.0299323277,61.6538849217,61.6338849217,0.0,0.02
 02/16  04:00:00,47.0605505942,5.95156044524,0.0182436994094,15.2638442893,8.25718729233,10.0299323277,69.8682626672,64.1053203992,0.0,5.76294226802
 02/16  05:00:00,49.3903569886,5.97774721594,0.0132937245205,15.9656593899,8.25718729233,11.6354268332,68.8173737263,63.0479557957,0.0,5.76941793055
 02/16  06:00:00,56.8479307572,5.9718715405,0.0122393335764,15.8500539877,12.1011305571,15.3678112995,71.6568713497,60.0927648213,0.0,11.5641065284
 02/16  07:00:00,82.191600493,5.81137039706,0.118879582391,11.7185637011,19.7275818095,37.2640762949,75.9597464587,58.5105130268,0.0,17.449233432
 02/16  08:00:00,92.8656156822,5.79978599641,1.01900415807,8.55132813928,24.3117294858,51.2795993405,72.0417635227,54.5012291289,0.0,17.5405343938
 02/16  09:00:00,81.1811151633,5.77906414233,0.20467889887,10.8616941023,23.6694662846,40.6342015617,76.1015711333,40.6182967281,0.0,35.4832744052
 02/16  10:00:00,77.1745079335,5.75212136514,2.08194219857,10.0125343172,23.6694662846,35.6302164847,81.2725337542,33.7932210932,18.025,29.454312661
 02/16  11:00:00,60.203596533,5.77299271044,2.37657734098,10.3231009016,18.7433767983,22.9618409725,76.2022360542,28.7982749633,18.025,29.3789610908
 02/16  12:00:00,59.2802308673,5.73878251819,2.47505692399,9.33798786474,18.7433767983,22.9618409725,67.4967591726,26.0292157747,18.025,23.4425433979
 02/16  13:00:00,58.0729242175,5.69913054284,2.36166515192,8.24027692074,18.5889407304,23.1597249699,64.9420175379,23.4727777056,18.025,23.4442398323
 02/16  14:00:00,57.2343095584,5.65970744782,2.36832753842,7.18791899691,18.7433767983,23.2517909448,68.6805162983,21.3565144043,18.025,29.299001894
 02/16  15:00:00,56.3887620587,5.62731382416,2.41360109896,6.32949636969,18.7433767983,23.2517909448,61.7879806314,20.3311694292,18.025,23.4318112023
 02/16  16:00:00,55.4753365836,5.60293661945,2.4437223659,5.70027555434,18.7433767983,22.9618409725,62.5832161757,21.1217813566,18.025,23.4364348192
 02/16  17:00:00,58.3841065519,5.57318272572,1.63944706997,4.9917335307,18.7433767983,27.431320555,45.0589015079,21.2638146524,18.025,5.7700868555
 02/16  18:00:00,68.9418948989,5.51804992939,0.29892819958,2.87264966579,17.6635504202,40.6971502883,28.2970865423,22.5125521697,0.0,5.78453437262
 02/16  19:00:00,80.2756559194,5.50953410207,0.57918429333,1.77716223274,27.5259009287,37.3340067412,45.4479306852,28.0216081155,0.0,17.4263225697
 02/16  20:00:00,82.5434389295,5.54001017041,0.953929178373,1.31483353767,33.8341110165,33.3544677425,42.5695925399,30.9904770541,0.0,11.5791154858
 02/16  21:00:00,91.3783612088,5.64515253533,1.83601976825,1.00836701783,36.5179666069,38.8247702939,45.7463196374,34.1666926352,0.0,11.5796270022
 02/16  22:00:00,86.1266311219,5.67651332805,2.03105114357,1.04466451347,32.965339924,36.8579353714,53.7875866635,36.3388378153,0.0,17.4487488482
 02/16  23:00:00,62.0783131601,5.51774276991,0.530356303687,2.20342963456,25.6355707503,20.6438685092,50.1750629741,38.5808088124,0.0,11.5942541617
 02/16  24:00:00,45.6590218956,5.59839165202,0.0733758465444,5.71405641385,15.0252895274,11.7056064465,46.1376906501,40.359934472,0.0,5.77775617816
 02/17  01:00:00,42.2537132029,5.65844189005,0.0493902547019,7.2985783354,11.6412384099,10.0650221343,47.7241995809,41.9539736558,0.0,5.77022592507
 02/17  02:00:00,41.8316622669,5.70086254498,0.0414231364654,8.40291659469,10.0992000411,10.047477231,49.0325736504,43.2697810536,0.0,5.76279259675
 02/17  03:00:00,41.1898074083,5.74645673974,0.0330257200808,9.58342367356,8.25718729233,10.0299323277,50.8967875473,45.1338500063,0.0,5.76293754101
 02/17  04:00:00,42.4339373872,5.79256179746,0.0257794520106,10.7886961797,8.25718729233,10.0299323277,47.8930834746,47.8730834746,0.0,0.02
 02/17  05:00:00,44.9781935,5.82631452383,0.0197220173363,11.6985003898,8.25718729233,11.6354268332,55.2569614379,49.487435163,0.0,5.76952627489
 02/17  06:00:00,52.6578438947,5.82796313182,0.0180248232572,11.7980892536,12.1011305571,15.3678112995,60.6582687779,49.0929946214,0.0,11.5652741565
 02/17  07:00:00,77.8213245762,5.65876836308,0.0992828009427,7.52048653526,19.7275818095,37.2640762949,65.6789130174,48.2299377578,0.0,17.4489752595
 02/17  08:00:00,88.3338114163,5.62571287986,0.853546842614,4.35905527326,24.3117294858,51.2795993405,67.8739083422,44.4934549868,0.0,23.3804533555
 02/17  09:00:00,77.2545960344,5.63564792642,0.307048351793,6.97622245647,23.6694662846,40.6342015617,62.5910310086,33.0179064022,0.0,29.5731246065
 02/17  10:00:00,73.0976052213,5.60070177501,2.3369596189,5.83203222935,23.6694662846,35.6302164847,75.6181079558,24.6266186537,18.025,32.966489302
 02/17  11:00:00,55.4515130543,5.59146067767,2.66729689379,5.46183250315,18.7433767983,22.9618409725,62.5527657093,18.6568617749,18.025,25.8709039344
 02/17  12:00:00,53.6484079772,5.52302193265,2.82844728373,3.56853545628,18.7433767983,22.9618409725,56.172027849,14.7020048311,18.025,23.4450230179
 02/17  13:00:00,52.6334213196,5.48198145772,2.78971203486,2.58987478207,18.5889407304,23.1597249699,58.8358193576,11.5157815518,18.025,29.2950378058
 02/17  14:00:00,51.7810260541,5.44431984658,2.79660039201,1.52175523555,18.7433767983,23.2517909448,51.0684348872,9.60802957003,18.025,23.4354053172
 02/17  15:00:00,51.3098196146,5.44192959534,3.00068277971,0.848854864091,18.7433767983,23.2517909448,50.2897617326,8.82735534946,18.025,23.4374063831
 02/17  16:00:00,50.6416985915,5.42835923537,2.99154562275,0.493388957591,18.7433767983,22.9618409725,51.9381863137,10.4712015595,18.025,23.4419847543
 02/17  17:00:00,54.1310018853,5.41691904402,2.15342861695,0.380914504393,18.7433767983,27.431320555,35.3389827361,11.5439722722,18.025,5.77001046387
 02/17  18:00:00,66.627418911,5.46480833242,0.664707659922,0.245636843388,17.6635504202,40.6971502883,28.8428876455,17.2929655881,0.0,11.5499220574
 02/17  19:00:00,79.1632522403,5.50157184819,0.973847622266,0.278059827145,27.5259009287,37.3340067412,38.303657525,26.6801948417,0.0,11.6234626834
 02/17  20:00:00,81.926496478,5.5526746238,1.37979935383,0.259358518778,33.8341110165,33.3544677425,42.3098361403,30.731747877,0.0,11.5780882633
 02/17  21:00:00,90.9344956175,5.65789645158,2.0643548886,0.323424697199,36.5179666069,38.8247702939,48.4459814954,36.868181394,0.0,11.5778001015
 02/17  22:00:00,85.7152020116,5.68521852476,2.20535378201,0.450227387459,32.965339924,36.8579353714,56.4487139148,39.0004122105,0.0,17.4483017043
 02/17  23:00:00,61.234365212,5.50413867384,0.699613754616,1.20382825012,25.6355707503,20.6438685092,52.8930624379,41.2982580846,0.0,11.5948043532
 02/17  24:00:00,43.3133570664,5.50830949154,0.0847938172029,3.44705493797,15.0252895274,11.7056064465,50.1384979296,44.3608159943,0.0,5.77768193525
 02/18  01:00:00,42.1551158316,5.60940049706,0.0502393895593,6.04827593992,12.8411359301,10.0650221343,52.4186656552,46.6483048551,0.0,5.77036080007
 02/18  02:00:00,43.5224854504,5.66014734059,0.0441431334418,7.37225523784,12.8411359301,10.0650221343,52.7834474328,47.0204659841,0.0,5.76298144867
 02/18  03:00:00,40.3646619387,5.71488080759,0.0349302819433,8.78794861391,8.25718729233,10.0299323277,52.825242375,47.0622663988,0.0,5.76297597619
 02/18  04:00:00,41.5615588908,5.75847906297,0.0283005542769,9.94787820029,8.25718729233,10.0299323277,53.9143460662,48.1516731305,0.0,5.76267293575
 02/18  05:00:00,44.0432909796,5.790292236,0.0231809629382,10.7961621734,8.25718729233,11.6354268332,54.5697433375,48.8000418888,0.0,5.76970144861
 02/18  06:00:00,48.8704196404,5.81651005704,0.0189600566007,11.442845785,8.71707943955,15.3327214929,53.7285798076,47.9509829704,0.0,5.77759683719
 02/18  07:00:00,68.129271381,5.7809163684,0.0249830822717,10.6349667638,18.5082010057,25.6353820695,55.5063271161,47.4566400184,0.0,8.04968709762
 02/18  08:00:00,75.5311113179,5.66101063006,0.144900909538,7.35273506906,19.4083231844,41.0650158608,58.3653765911,43.1908033685,0.0,15.1745732226
 02/18  09:00:00,94.6680096941,5.68632208143,2.26304099103,2.35284231991,26.3286599382,57.9988325916,69.9619179958,28.2974651242,0.0,41.6644528716
 02/18  10:00:00,80.2902193177,5.5731580938,3.49508108795,2.01086842857,26.3286599382,42.8504436482,72.2437720553,18.7389130551,18.025,35.4798590003
 02/18  11:00:00,56.3184435191,5.49996111089,3.15457049753,2.44725744622,21.7447113004,23.4437158914,59.5922932152,12.1131362876,18.025,29.4541569277
 02/18  12:00:00,53.0680831868,5.4832119755,3.63975158472,1.19049310767,19.3027497915,23.426170988,53.5178325807,6.11580789554,18.025,29.3770246852
 02/18  13:00:00,52.8666665867,5.49310846698,4.00919393027,0.467854373468,19.1483137236,23.7250123474,44.8852812726,3.4213425606,18.025,23.438938712
 02/18  14:00:00,53.2062445582,5.53204645837,4.50121111051,0.130930138018,19.3027497915,23.7161209604,41.4910745486,0.0240219678941,18.025,23.4420525807
 02/18  15:00:00,53.3656261572,5.54940512379,4.75966631339,0.0144956701064,19.3027497915,23.7161209604,46.2334737909,0.0,18.025,28.2084737909
 02/18  16:00:00,53.0775445977,5.5466456406,4.77879469682,0.0,19.3027497915,23.426170988,42.701172733,0.150804293745,18.025,24.5253684393
 02/18  17:00:00,56.8378941112,5.54904226108,4.0854105043,0.0,19.3027497915,27.8956505705,24.2782221676,0.48322000969,18.025,5.77000215789
 02/18  18:00:00,66.3456032773,5.62808627377,3.00745788724,0.0,18.2229234133,37.5968344597,6.83687186792,1.05927347689,0.0,5.77759839102
 02/18  19:00:00,87.1328752472,5.80080269807,4.01658255175,0.0,32.690315043,37.0816133363,9.45317419943,3.66851139121,0.0,5.78466280822
 02/18  20:00:00,87.6637855901,5.888891289,4.34745448231,0.0,36.8143715336,33.066984531,20.3697642895,8.79181015703,0.0,11.5779541325
 02/18  21:00:00,93.5592171442,6.01673775072,4.87495920529,0.0,36.3493007332,38.7721355839,25.9309913387,14.3531910387,0.0,11.5778003001
 02/18  22:00:00,91.2124961906,6.01572470003,4.64711620603,0.0,36.1807251679,36.8228455648,28.5282969449,16.9495179872,0.0,11.5787789577
 02/18  23:00:00,67.4299605954,5.7136698237,2.48618609886,0.0,31.0351095914,20.6438685092,38.6243046822,21.1762712452,0.0,17.4480334369
 02/18  24:00:00,43.4185450546,5.54061333766,1.20241687786,0.0,17.4250845679,11.7056064465,36.1733508659,24.6087520054,0.0,11.5645988604
 02/19  01:00:00,37.1183795568,5.51578757247,1.03596971122,0.0,12.925468867,10.100111941,28.9384269873,23.1683541808,0.0,5.77007280644
 02/19  02:00:00,36.9398997732,5.49288357032,0.881106896817,0.000548816357301,12.925468867,10.100111941,23.4704747673,23.4504747673,0.0,0.02
 02/19  03:00:00,32.0761206694,5.45753007488,0.624423670251,0.0478430939802,8.34152022915,10.0650221343,28.6639186004,22.9012039273,0.0,5.76271467311
 02/19  04:00:00,32.0159671103,5.43948944324,0.468524235658,0.161628858311,8.34152022915,10.0650221343,30.0064121329,24.2435646325,0.0,5.76284750037
 02/19  05:00:00,33.7098237628,5.4256040326,0.277886461184,0.45325454521,8.34152022915,11.6705166398,35.1307597841,29.3605695232,0.0,5.7701902609
 02/19  06:00:00,37.9754606406,5.42323424407,0.205470299047,0.635231126001,8.80141237637,15.3678112995,35.6118146865,29.8340306236,0.0,5.77778406281
 02/19  07:00:00,58.3386756889,5.47681791991,0.625116312737,0.548334418138,18.5082010057,25.6353820695,40.7369605403,29.1722929282,0.0,11.5646676122
 02/19  08:00:00,68.3736037456,5.63405762912,1.86502291299,0.266637221739,19.4926561212,41.1001056674,46.4878908139,29.0389071913,0.0,17.4489836226
 02/19  09:00:00,95.0509837831,5.91394093534,4.72005705484,0.0511838237536,26.3286599382,57.9988325916,53.4779857657,17.7609644968,0.0,35.7170212689
 02/19  10:00:00,81.8383423594,5.86343716425,6.88260428054,0.000613358623457,26.2443270014,42.8153538416,62.6203041486,9.11748326243,18.025,35.4778208862
 02/19  11:00:00,56.9857004302,5.71700514937,6.05204147276,0.0,21.7447113004,23.4437158914,52.9942138441,5.51292568719,18.025,29.4562881569
 02/19  12:00:00,54.9927776922,5.76776093883,6.4106784617,0.0,19.3449162599,23.4437158914,50.8988515358,3.49569932853,18.025,29.3781522073
 02/19  13:00:00,55.8476051395,5.86296552267,7.02841818975,0.0,19.190480192,23.7425572507,45.4032762373,3.93720312959,18.025,23.4410731077
 02/19  14:00:00,56.3327566378,5.93590829515,7.41450120498,0.0,19.260583323,23.698576057,48.2952904703,0.968151706145,18.025,29.3021387641
 02/19  15:00:00,56.468890964,5.9536512881,7.53289729403,0.0,19.260583323,23.698576057,42.406227644,0.951159579265,18.025,23.4300680647
 02/19  16:00:00,55.5187863479,5.87745104658,6.94894323061,0.0,19.260583323,23.4086260847,44.1253043665,2.66567157739,18.025,23.4346327891
 02/19  17:00:00,58.235539977,5.77204625969,5.31976002863,0.0,19.260583323,27.8781056672,28.1504219144,4.35653950182,18.025,5.76888241254
 02/19  18:00:00,67.4032782261,5.8374634505,3.91546533789,0.0,18.1807569449,37.5792895564,12.0072973244,6.22986422161,0.0,5.77743310281
 02/19  19:00:00,87.878219654,5.97094525455,4.71120392272,0.0,32.6059821062,37.0465235296,22.5776190339,11.0279888489,0.0,11.549630185
 02/19  20:00:00,88.6304882543,6.05483569673,5.14821285172,0.0,36.8143715336,33.066984531,25.1159013906,13.5399594284,0.0,11.5759419621
 02/19  21:00:00,95.0889086404,6.21677939947,6.08518548116,0.0,36.43363367,38.8072253906,22.1994389338,16.3994990661,0.0,5.79993986772
 02/19  22:00:00,92.3682081311,6.19304636991,5.74493226463,0.0,36.0963922311,36.7877557581,30.3694094112,18.7908478848,0.0,11.5785615264
 02/19  23:00:00,68.4806180806,5.86924442184,3.50069428852,0.0,30.9507766546,20.6087787026,38.6047934495,21.1558214221,0.0,17.4489720274
 02/19  24:00:00,44.3984383691,5.66464677987,2.05827673901,0.0,17.4250845679,11.7056064465,34.5802763547,23.0153459888,0.0,11.5649303659
 02/20  01:00:00,37.5865519745,5.57792256849,1.4420075156,0.0,12.925468867,10.100111941,31.3876369107,25.6172640239,0.0,5.77037288681
 02/20  02:00:00,37.2926747322,5.54026695078,1.18704615404,0.0,12.925468867,10.100111941,34.1324389656,28.3694614031,0.0,5.7629775625
 02/20  03:00:00,32.3320277985,5.49551357005,0.877715169868,0.0124774315351,8.34152022915,10.0650221343,31.2815222302,31.2615222302,0.0,0.02
 02/20  04:00:00,32.1816931032,5.46680857395,0.630247306431,0.138313708397,8.34152022915,10.0650221343,40.2371200695,34.4744372162,0.0,5.7626828533
 02/20  05:00:00,33.8459798274,5.44516705708,0.414025949402,0.43370904622,8.34152022915,11.6705166398,43.0961377442,37.3265535267,0.0,5.76958421751
 02/20  06:00:00,38.0668332008,5.41753749695,0.140208616212,0.79756211492,8.80141237637,15.3678112995,43.8424031235,38.064841879,0.0,5.7775612445
 02/20  07:00:00,58.3572908158,5.45258113748,0.385420806821,0.830882397544,18.5082010057,25.6353820695,49.9827213585,38.4176270525,0.0,11.565094306
 02/20  08:00:00,68.3318077793,5.61053755396,1.61164649081,0.501738071388,19.4926561212,41.1001056674,53.3746309884,35.9260904218,0.0,17.4485405666
 02/20  09:00:00,93.9124653198,5.81787871977,3.55696805301,0.171818814163,26.3286599382,57.9988325916,68.8080122101,27.1453373816,0.0,41.6626748284
 02/20  10:00:00,79.6961467027,5.68715820749,4.74835528536,0.168944672556,26.2443270014,42.8153538416,68.0350031893,20.442145283,18.025,29.5678579063
 02/20  11:00:00,54.7573802688,5.50267755082,3.61516787265,0.422883457238,21.7447113004,23.4437158914,70.8283177314,17.4605026795,18.025,35.3428150519
 02/20  12:00:00,52.6014713113,5.52705158196,3.91645693324,0.34362560651,19.3449162599,23.4437158914,55.025967995,13.4980671571,18.025,23.5029008379
 02/20  13:00:00,52.2575848863,5.4750328661,3.45548197351,0.370845950341,19.190480192,23.7425572507,59.2361182764,11.9090108434,18.025,29.302107433
 02/20  14:00:00,52.3121621756,5.48702974641,3.54892160924,0.293868785691,19.260583323,23.698576057,49.4921309052,8.03727140968,18.025,23.4298594955
 02/20  15:00:00,52.8970708827,5.54898485233,4.27398771486,0.0917567661515,19.260583323,23.698576057,46.0286304442,4.56924016523,18.025,23.434390279
 02/20  16:00:00,52.6559180504,5.54301727049,4.38599370472,0.0345132422666,19.260583323,23.4086260847,45.5994430951,4.13549493909,18.025,23.438948156
 02/20  17:00:00,56.4583898324,5.54255231307,3.76294739184,0.00915748420963,19.260583323,27.8781056672,27.0992906951,3.30443723434,18.025,5.76985346072
 02/20  18:00:00,66.2919268494,5.64832853727,2.99324867211,0.0,18.1807569449,37.5792895564,8.12712999989,2.34962330124,0.0,5.77750669865
 02/20  19:00:00,86.9617142345,5.80095553771,3.96468915646,0.0,32.6059821062,37.0465235296,16.5071055871,4.95710604318,0.0,11.5499995439
 02/20  20:00:00,88.1059478351,5.91939668771,4.75911509185,0.0,36.8143715336,33.066984531,17.5961931726,6.01820267712,0.0,11.5779904955
 02/20  21:00:00,95.0518094213,6.13261276466,6.13225491448,0.0,36.43363367,38.8072253906,18.660225102,7.08302270773,0.0,11.5772023943
 02/20  22:00:00,92.8788567068,6.17878295964,6.26984265038,0.0,36.0963922311,36.7877557581,19.7968412742,8.21809664768,0.0,11.5787446265
 02/20  23:00:00,68.9767366222,5.87023342375,3.9958242147,0.0,30.9507766546,20.6087787026,21.2797335246,9.64098586513,0.0,11.6387476595
 02/20  24:00:00,44.7266520737,5.66525218533,2.3858868099,0.0,17.4250845679,11.7056064465,22.5689363107,11.0040159898,0.0,11.564920321
 02/21  01:00:00,36.654305079,5.61486814652,1.79213594514,0.0,11.6412384099,10.0650221343,18.2508877377,12.4807405413,0.0,5.7701471964
 02/21  02:00:00,34.7616623455,5.57814393849,1.49705969081,0.0,10.0992000411,10.047477231,19.4045646118,13.6418485413,0.0,5.76271607059
 02/21  03:00:00,32.6441118693,5.54732741942,1.26988459223,0.0,8.25718729233,10.0299323277,20.470628277,14.70777273,0.0,5.76285554705
 02/21  04:00:00,32.4610863945,5.52453896815,1.10964868492,0.0,8.25718729233,10.0299323277,16.2467108844,16.2267108844,0.0,0.02
 02/21  05:00:00,33.9518213222,5.50925438895,1.00891204366,0.0,8.25718729233,11.6354268332,23.2379132688,17.467583498,0.0,5.77032977087
 02/21  06:00:00,41.669774746,5.52488077077,1.13113015435,0.0,12.1011305571,15.3678112995,28.7108891019,17.1458705126,0.0,11.5650185893
 02/21  07:00:00,73.5731147703,5.81681382594,3.21351922446,0.0,19.7275818095,37.2640762949,33.1694722107,15.719588536,0.0,17.4498836746
 02/21  08:00:00,86.6786833703,6.059438191,5.00775558677,0.0,24.3117294858,51.2795993405,36.1711468388,12.7911229037,0.0,23.3800239351
 02/21  09:00:00,74.2390714171,5.73637424469,4.16702476127,0.0,23.6694662846,40.6342015617,37.3155641949,7.74181167213,0.0,29.5737525228
 02/21  10:00:00,71.0796413712,5.70068139693,6.0510517632,0.0,23.6694662846,35.6302164847,54.4865980345,7.01095709976,18.025,29.4506409348
 02/21  11:00:00,52.3374752118,5.5599867905,5.04656763808,0.0,18.7433767983,22.9618409725,55.4879497457,8.08368827405,18.025,29.3792614717
 02/21  12:00:00,52.1139052877,5.5478778333,4.83762598788,0.0,18.7433767983,22.9618409725,50.1054915078,8.63666161156,18.025,23.4438298962
 02/21  13:00:00,52.1037512075,5.55556496321,4.77633420065,0.0,18.5889407304,23.1597249699,55.4966780466,8.17383280243,18.025,29.2978452441
 02/21  14:00:00,52.2588190829,5.5791596259,4.66131056051,0.0,18.7433767983,23.2517909448,49.480500671,8.02406244336,18.025,23.4314382276
 02/21  15:00:00,51.950194706,5.55515458808,4.37668991177,0.0,18.7433767983,23.2517909448,50.4292018818,8.96822017405,18.025,23.4359817077
 02/21  16:00:00,51.50175811,5.5462350658,4.22712047478,0.0,18.7433767983,22.9618409725,52.498811325,11.0333103432,18.025,23.4405009818
 02/21  17:00:00,55.1364486646,5.55307195186,3.40363756983,0.0,18.7433767983,27.431320555,35.5534893894,11.759532249,18.025,5.76895714045
 02/21  18:00:00,68.4495505247,5.68220938353,2.51507673791,0.0,17.6635504202,40.6971502883,24.3550906278,12.8055249833,0.0,11.5495656445
 02/21  19:00:00,81.3962595466,5.77214089253,3.21435081408,0.0,27.5259009287,37.3340067412,28.1655481755,16.5416564858,0.0,11.6238916898
 02/21  20:00:00,84.2744136647,5.8490513604,3.69070059043,0.0,33.8341110165,33.3544677425,29.5115129778,17.9334745532,0.0,11.5780384247
 02/21  21:00:00,93.5782857073,6.01659717039,4.67287199107,0.0,36.5179666069,38.8247702939,32.0832247238,20.5061351233,0.0,11.5770896005
 02/21  22:00:00,88.311635066,6.06234312082,4.87489425199,0.0,32.965339924,36.8579353714,39.4981177071,22.0509748501,0.0,17.447142857
 02/21  23:00:00,62.3680106219,5.76235422915,2.77887624467,0.0,25.6355707503,20.6438685092,36.8374706745,25.2426198934,0.0,11.5948507811
 02/21  24:00:00,41.2628869835,5.57479480299,1.41489598611,0.0,15.0252895274,11.7056064465,33.7275773401,27.9499732765,0.0,5.77760406358
 02/22  01:00:00,35.7865763848,5.5169458512,1.02233005281,0.0,11.6412384099,10.0650221343,35.1779526523,29.4076255068,0.0,5.77032714545
 02/22  02:00:00,33.9949324466,5.48244555556,0.779744444881,0.0462846353654,10.0992000411,10.047477231,35.9383838305,30.1754740659,0.0,5.76290976461
 02/22  03:00:00,32.051346815,5.45664561193,0.563976801643,0.203823732758,8.25718729233,10.0299323277,36.3982285671,30.6356168802,0.0,5.76261168699
 02/22  04:00:00,32.1340666181,5.4482010488,0.424612229197,0.434354285748,8.25718729233,10.0299323277,37.1731169003,31.4108141247,0.0,5.76230277563
 02/22  05:00:00,33.8338823902,5.44122178076,0.323828846363,0.635177654465,8.25718729233,11.6354268332,37.5253064278,31.7549764584,0.0,5.77032996935
 02/22  06:00:00,41.5702215888,5.45180116735,0.383926208382,0.720733217009,12.1011305571,15.3678112995,37.444840281,31.6524537534,0.0,5.79238652762
 02/22  07:00:00,72.5773299505,5.67801280488,2.13178049611,0.224758649727,19.7275818095,37.2640762949,47.6964234304,30.251187224,0.0,17.4452362065
 02/22  08:00:00,85.0140955174,5.86329684251,3.44130088799,0.0980077687843,24.3117294858,51.2795993405,51.4434057569,28.064178338,0.0,23.3792274189
 02/22  09:00:00,72.2582856426,5.58386848024,2.02067681563,0.318069827256,23.6694662846,40.6342015617,56.6103207647,21.1333384126,0.0,35.4769823521
 02/22  10:00:00,69.1505209798,5.56266872403,3.83475408369,0.425191554227,23.6694662846,35.6302164847,66.52558425,19.0467331566,18.025,29.4538510934
 02/22  11:00:00,51.0284936151,5.4554257132,3.1508138043,0.691333798177,18.7433767983,22.9618409725,60.0630572754,18.531380814,18.025,23.5066764613
 02/22  12:00:00,50.9316277468,5.44512757398,3.03719280613,0.720906033224,18.7433767983,22.9618409725,65.646464638,18.3227478377,18.025,29.2987168003
 02/22  13:00:00,50.754233326,5.43869162186,2.82423504615,0.719458631382,18.5889407304,23.1597249699,58.6191019614,17.1569539096,18.025,23.4371480518
 02/22  14:00:00,51.0851978386,5.45973960863,2.97934746582,0.627760868396,18.7433767983,23.2517909448,57.5184347214,16.0561542781,18.025,23.4372804433
 02/22  15:00:00,51.2515692393,5.49142503829,3.26099671232,0.480795804449,18.7433767983,23.2517909448,56.6196656106,15.154653507,18.025,23.4400121036
 02/22  16:00:00,50.7789397562,5.47127190404,3.13449220075,0.444771522791,18.7433767983,22.9618409725,59.4387221678,16.6232282172,18.025,24.7904939505
 02/22  17:00:00,54.4191135911,5.47429726529,2.41833149799,0.346751823688,18.7433767983,27.431320555,39.0098045276,16.5375847959,18.025,4.44721973176
 02/22  18:00:00,67.4832917376,5.57877287054,1.5694740643,0.0827866515628,17.6635504202,40.6971502883,29.203475402,17.6548778294,0.0,11.5485975726
 02/22  19:00:00,80.2336990582,5.65100587396,2.16897461529,0.00395271881443,27.5259009287,37.3340067412,39.0311932052,21.6205390635,0.0,17.4106541417
 02/22  20:00:00,83.0430629354,5.71268096737,2.57921416918,0.0165087284374,33.8341110165,33.3544677425,30.5994278367,24.7849561164,0.0,5.81447172033
 02/22  21:00:00,92.0016779802,5.82131862483,3.22122799922,0.0703158392824,36.5179666069,38.8247702939,41.9366881476,30.35776668,0.0,11.5789214676
 02/22  22:00:00,86.5566515482,5.83823490023,3.22708485008,0.116937193962,32.965339924,36.8579353714,50.7862696776,33.3374305527,0.0,17.4488391249
 02/22  23:00:00,61.333101854,5.6134647856,1.63087120634,0.261986751194,25.6355707503,20.6438685092,47.9701726,36.3755973985,0.0,11.5945752015
 02/22  24:00:00,41.2504029262,5.47704316281,0.490041019508,1.01012178265,15.0252895274,11.7056064465,51.1057315392,39.5706733547,0.0,11.5350581845
 02/23  01:00:00,36.9241315258,5.46971573904,0.17520998919,2.03190608906,11.6412384099,10.0650221343,41.6950932691,41.6750932691,0.0,0.02
 02/23  02:00:00,37.462280064,5.54327860229,0.0999494022118,4.13259613542,10.0992000411,10.047477231,49.9089103512,44.1459755003,0.0,5.76293485085
 02/23  03:00:00,37.3173321687,5.60601595986,0.0650915155296,5.8193247249,8.25718729233,10.0299323277,51.5522628623,45.7896321341,0.0,5.76263072824
 02/23  04:00:00,38.7561586507,5.65977309533,0.0436181405026,7.22586756524,8.25718729233,10.0299323277,53.5569158999,47.7945961156,0.0,5.76231978438
 02/23  05:00:00,41.4464587764,5.70002251824,0.037301164339,8.27548157898,8.25718729233,11.6354268332,54.8090257828,49.0388232646,0.0,5.77020251822
 02/23  06:00:00,49.3690946421,5.71060333419,0.0356326587274,8.60909889511,12.1011305571,15.3678112995,54.1323089524,48.3399405186,0.0,5.79236843387
 02/23  07:00:00,76.2179531116,5.63183111409,0.36542720713,5.67792081382,19.7275818095,37.2640762949,64.069280271,46.6226399549,0.0,17.4466403161
 02/23  08:00:00,85.6291102088,5.70557651168,1.92611206754,2.38593332421,24.3117294858,51.2795993405,63.9403629469,40.5602873572,0.0,23.3800755897
 02/23  09:00:00,75.6942351627,5.5946028698,0.497003801026,5.26696031989,23.6694662846,40.6342015617,65.1127669074,29.6303874512,0.0,35.4823794563
 02/23  10:00:00,71.9922233652,5.57411931841,2.46828977278,4.62190928279,23.6694662846,35.6302164847,72.6584949378,25.1844939294,18.025,29.4490010084
 02/23  11:00:00,55.0090623746,5.58026132182,2.64946442563,5.04841658803,18.7433767983,22.9618409725,69.0611446217,21.660170836,18.025,29.3759737857
 02/23  12:00:00,54.228191224,5.54908161712,2.78959300351,4.16111666897,18.7433767983,22.9618409725,60.211155114,18.743501512,18.025,23.4426536021
 02/23  13:00:00,53.2719064578,5.51516153893,2.65241119797,3.33248667638,18.5889407304,23.1597249699,56.9199325061,15.4571630685,18.025,23.4377694376
 02/23  14:00:00,52.3292409666,5.48725528802,2.89476872767,1.92886627839,18.7433767983,23.2517909448,53.7906239332,12.3268508061,18.025,23.4387731271
 02/23  15:00:00,51.995089688,5.491698407,3.19817789672,1.28686068906,18.7433767983,23.2517909448,51.7388329566,10.2706458535,18.025,23.4431871031
 02/23  16:00:00,51.309066461,5.47191409142,3.25064481478,0.858106671093,18.7433767983,22.9618409725,57.3696147595,10.0524110574,18.025,29.2922037022
 02/23  17:00:00,54.6931253359,5.46474201988,2.52314496603,0.525505103896,18.7433767983,27.431320555,34.1399717564,10.3450082431,18.025,5.76996351338
 02/23  18:00:00,65.6355109144,5.55782859995,1.52327674239,0.186149590823,17.6635504202,40.6971502883,18.7034923053,12.9189566169,0.0,5.78453568835
 02/23  19:00:00,80.0894750975,5.62071361717,2.0103806523,0.0486151621485,27.5259009287,37.3340067412,36.3612244399,18.9352227783,0.0,17.4260016615
 02/23  20:00:00,82.7610774764,5.6642222289,2.30072550952,0.0614740320843,33.8341110165,33.3544677425,36.0880706983,24.5118089456,0.0,11.5762617527
 02/23  21:00:00,91.8961574706,5.79189232845,3.14382978665,0.0716175304385,36.5179666069,38.8247702939,32.9561910523,27.1583654496,0.0,5.79782560272
 02/23  22:00:00,86.5977879529,5.82823337271,3.31151115153,0.083652245427,32.965339924,36.8579353714,44.218786306,26.7708178277,0.0,17.4479684783
 02/23  23:00:00,61.0700845829,5.58189297853,1.47819121403,0.183222756566,25.6355707503,20.6438685092,38.85367071,27.2589319885,0.0,11.5947387214
 02/23  24:00:00,40.9247481285,5.46330705862,0.47689312545,0.711351749943,15.0252895274,11.7056064465,38.9401680844,27.4050148961,0.0,11.5351531882
 02/24  01:00:00,36.0471136394,5.45757905849,0.36724190792,0.974993749984,11.6412384099,10.0650221343,33.5330495003,27.7628008333,0.0,5.77024866696
 02/24  02:00:00,35.0057474402,5.46453880216,0.207093541175,1.64766046883,10.0992000411,10.047477231,29.5653832884,29.5453832884,0.0,0.02
 02/24  03:00:00,34.0375810486,5.49180948522,0.134582280691,2.58429082969,8.25718729233,10.0299323277,36.3634942843,30.6005989665,0.0,5.76289531777
 02/24  04:00:00,34.8972437476,5.52052624615,0.0910750836466,3.45874273572,8.25718729233,10.0299323277,38.2687818203,32.5061884262,0.0,5.76259339413
 02/24  05:00:00,37.231904884,5.54562484977,0.0668958885873,4.18573115859,8.25718729233,11.6354268332,40.2882677514,34.519146982,0.0,5.7691207694
 02/24  06:00:00,45.0990018759,5.55540007086,0.0629793333883,4.46686364833,12.1011305571,15.3678112995,46.3920532883,34.8280604282,0.0,11.5639928601
 02/24  07:00:00,72.7392200761,5.59402796044,1.36528251013,1.23713801999,19.7275818095,37.2640762949,45.3666711376,33.7281506872,0.0,11.6385204504
 02/24  08:00:00,84.9583623596,5.77904238385,2.89698537157,0.67085083099,24.3117294858,51.2795993405,53.3631028658,29.9851677343,0.0,23.3779351315
 02/24  09:00:00,72.3682312278,5.51921606201,1.30536995033,1.20797720651,23.6694662846,40.6342015617,57.7661473827,22.2846200945,0.0,35.4815272882
 02/24  10:00:00,69.5769336984,5.49872696931,2.96708798709,1.78321722895,23.6694662846,35.6302164847,68.881126254,21.4047969215,18.025,29.4513293325
 02/24  11:00:00,54.2481380652,5.54828334671,2.6714828023,4.29745223322,18.7433767983,22.9618409725,69.8453003586,22.4427662064,18.025,29.3775341522
 02/24  12:00:00,54.4127150208,5.55506085929,2.70540413415,4.42385071911,18.7433767983,22.9618409725,63.3193893577,21.8491678371,18.025,23.4452215206
 02/24  13:00:00,54.3220709486,5.55677903562,2.54812388651,4.44532164461,18.5889407304,23.1597249699,61.7709921605,20.3059298454,18.025,23.440062315
 02/24  14:00:00,54.7168106683,5.56529636317,2.48185893665,4.65130455416,18.7433767983,23.2517909448,61.0820261216,19.614008768,18.025,23.4430173535
 02/24  15:00:00,54.8932466575,5.57296408954,2.46331502543,4.83861545445,18.7433767983,23.2517909448,66.8607505169,19.5384824185,18.025,29.2972680985
 02/24  16:00:00,54.5931573487,5.57291854199,2.4715027715,4.82033913375,18.7433767983,22.9618409725,62.9957375635,21.5404899098,18.025,23.4302476537
 02/24  17:00:00,57.8637712267,5.56056274542,1.70125220279,4.42222005022,18.7433767983,27.431320555,45.5868811227,21.7918214465,18.025,5.77005967621
 02/24  18:00:00,66.739761446,5.51611399098,0.369355488442,2.48603501613,17.6635504202,40.6971502883,28.2153671485,22.4304705195,0.0,5.78489662898
