Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  19:00:00,80.4317393075,5.5120453938,0.490834401164,2.01909346476,27.5259009287,37.3340067412,46.3144336646,28.8899643476,0.0,17.424469317
 02/24  20:00:00,82.3245546477,5.52746966662,0.886408663951,1.17602382806,33.8341110165,33.3544677425,42.4474776941,30.8700031174,0.0,11.5774745766
 02/24  21:00:00,91.2019809238,5.63587520102,1.78253505326,0.894756122737,36.5179666069,38.8247702939,45.3042888749,33.7276491072,0.0,11.5766397676
 02/24  22:00:00,85.8744756322,5.66656177186,2.00458458618,0.828937651267,32.965339924,36.8579353714,46.5133302187,34.8748605162,0.0,11.6384697025
 02/24  23:00:00,61.5285644549,5.49127576275,0.420145602744,1.79036634656,25.6355707503,20.6438685092,54.4675758539,37.0866827811,0.0,17.3808930728
 02/24  24:00:00,45.521780186,5.59781727096,0.0746741322387,5.57609441694,15.0252895274,11.7056064465,46.0104325228,40.2327469781,0.0,5.77768554475
 02/25  01:00:00,43.1718515923,5.65231773989,0.0501648411741,7.02217319508,12.8411359301,10.0650221343,47.9610257895,42.1907827197,0.0,5.77024306981
 02/25  02:00:00,44.0397405492,5.68377192922,0.0439940878499,7.86603883442,12.8411359301,10.0650221343,50.0121892528,44.2495647924,0.0,5.76262446036
 02/25  03:00:00,41.4067586699,5.75753242852,0.0321936018479,9.79013593783,8.25718729233,10.0299323277,48.3496334728,48.3296334728,0.0,0.02
 02/25  04:00:00,42.9894390639,5.81890909071,0.0223283121566,11.3213030358,8.25718729233,10.0299323277,56.4602767787,50.6975218801,0.0,5.76275489861
 02/25  05:00:00,45.128867188,5.83771333366,0.0181616934803,11.8393400731,8.25718729233,11.6354268332,56.75117098,50.981974907,0.0,5.76919607304
 02/25  06:00:00,48.7364767843,5.81519567307,0.0197170978102,11.3094668119,8.71707943955,15.3327214929,54.3311486102,48.5536524025,0.0,5.77749620777
 02/25  07:00:00,68.5257773486,5.80076171879,0.0201402735508,11.016474633,18.5082010057,25.6353820695,60.0330962234,48.4683905938,0.0,11.5647056296
 02/25  08:00:00,74.3346171079,5.68257176869,0.0492490775183,8.11434384002,19.4083231844,41.0650158608,63.5223196293,46.0743761971,0.0,17.4479434322
 02/25  09:00:00,94.7378089526,5.57981129226,0.761830880092,4.03038060065,26.3286599382,57.9988325916,77.3240924813,35.6629685614,0.0,41.6611239199
 02/25  10:00:00,82.3446658685,5.58615151428,2.26489824294,5.28251569231,26.3286599382,42.8504436482,79.8061436987,32.2153288763,18.025,29.5658148224
 02/25  11:00:00,59.847552536,5.62893745797,2.39280880866,6.60916049604,21.7447113004,23.4437158914,78.433107601,29.5794507849,18.025,30.8286568162
 02/25  12:00:00,56.1145163761,5.57962903079,2.54490546402,5.23536127224,19.3027497915,23.426170988,71.2816898906,25.251867913,18.025,28.0048219776
 02/25  13:00:00,55.4340304673,5.55435755919,2.41741779451,4.56574779592,19.1483137236,23.7250123474,64.7264744972,23.2595474005,18.025,23.4419270967
 02/25  14:00:00,55.5043085345,5.55245838697,2.46339472567,4.4464029272,19.3027497915,23.7161209604,66.9543254601,19.6315488293,18.025,29.2977766308
 02/25  15:00:00,54.1799080867,5.52536890633,2.8628327731,2.74965647063,19.3027497915,23.7161209604,57.7243933417,16.2687715898,18.025,23.4306217519
 02/25  16:00:00,53.5498515296,5.51787808081,2.96012365618,2.31974939085,19.3027497915,23.426170988,58.008871322,16.5488450424,18.025,23.4350262796
 02/25  17:00:00,56.5258632571,5.479529416,1.96842143353,1.87447095515,19.3027497915,27.8956505705,41.5123950452,17.7174477479,18.025,5.76994729734
 02/25  18:00:00,62.6630522983,5.47718877988,0.562860111182,0.796947029354,18.2229234133,37.5968344597,25.7535614557,19.9763880978,0.0,5.7771733579
 02/25  19:00:00,84.4626062498,5.55843723801,1.38791540237,0.200765641341,32.690315043,37.0816133363,35.4251155014,23.8768102153,0.0,11.5483052861
 02/25  20:00:00,85.0407023137,5.62127737535,1.85002039785,0.141974235357,36.8143715336,33.066984531,39.4446077514,27.8684269136,0.0,11.5761808377
 02/25  21:00:00,91.0506259553,5.71521971896,2.44504763628,0.222844313223,36.3493007332,38.7721355839,39.3168874892,33.5190988969,0.0,5.79778859225
 02/25  22:00:00,88.9454613179,5.70923375927,2.3367263845,0.349856716663,36.1807251679,36.8228455648,48.0138512974,36.4342723651,0.0,11.5795789323
 02/25  23:00:00,66.6503629004,5.53036790278,0.921648683752,0.968255916238,31.0351095914,20.6438685092,58.1194965482,40.671283123,0.0,17.4482134251
 02/25  24:00:00,45.0762844293,5.48834145859,0.126540620986,2.78589443614,17.4250845679,11.7056064465,54.1529507469,42.5882096799,0.0,11.5647410669
 02/26  01:00:00,40.6877073859,5.54912871996,0.0611519151112,4.51080927668,12.925468867,10.100111941,47.6467677907,41.8765421826,0.0,5.77022560805
 02/26  02:00:00,41.5508842937,5.58304951747,0.0488963089562,5.3535799552,12.925468867,10.100111941,45.3154057644,39.5527749472,0.0,5.7626308172
 02/26  03:00:00,38.7997285712,5.65450891733,0.0344703527524,7.1644309869,8.34152022915,10.0650221343,40.5303521148,40.5103521148,0.0,0.02
 02/26  04:00:00,39.4650311713,5.67849591503,0.029878214841,7.8103369765,8.34152022915,10.0650221343,47.3697916342,41.6070331026,0.0,5.76275853161
 02/26  05:00:00,41.0230194291,5.67549502472,0.0285779901223,7.76587309591,8.34152022915,11.6705166398,47.3531112949,41.5834845048,0.0,5.76962679012
 02/26  06:00:00,45.6255847143,5.69197189241,0.0233682988054,8.19872502461,8.80141237637,15.3678112995,46.85923399,41.0829398866,0.0,5.77629410346
 02/26  07:00:00,65.3618882639,5.68204478355,0.025046607579,7.96639805842,18.5082010057,25.6353820695,53.4557720971,41.8912340406,0.0,11.5645380565
 02/26  08:00:00,71.7079931763,5.58769134974,0.120336374455,5.39209282903,19.4926561212,41.1001056674,57.177606454,39.7287853388,0.0,17.4488211151
 02/26  09:00:00,93.5820938141,5.60594214395,1.64672214552,1.96364720489,26.3286599382,57.9988325916,72.4697455322,30.8112172233,0.0,41.6585283089
 02/26  10:00:00,80.3987349615,5.53604983502,2.6107538241,3.16025508998,26.2443270014,42.8153538416,75.513474629,27.92388909,18.025,29.564585539
 02/26  11:00:00,59.0463674937,5.59849615637,2.48532810615,5.74590023606,21.7447113004,23.4437158914,80.1128434264,26.7488094595,18.025,35.3390339669
 02/26  12:00:00,56.3245286001,5.58523163918,2.57795183778,5.34701430768,19.3449162599,23.4437158914,66.2280938704,24.700705651,18.025,23.5023882195
 02/26  13:00:00,55.8418361492,5.56870112803,2.43255205257,4.88436401451,19.190480192,23.7425572507,65.2949484341,23.8267369243,18.025,23.4432115098
 02/26  14:00:00,54.0919599706,5.51624942559,2.69744180213,2.8959296742,19.260583323,23.698576057,65.5937468013,18.2822141032,18.025,29.2865326981
 02/26  15:00:00,53.4101763271,5.50394586269,2.96827145589,1.95562201682,19.260583323,23.698576057,56.3559725275,14.8991255509,18.025,23.4318469766
 02/26  16:00:00,52.4094349531,5.47851400559,3.06422221398,1.17430993435,19.260583323,23.4086260847,55.5260627522,14.0648347636,18.025,23.4362279886
 02/26  17:00:00,55.4222488189,5.44234747377,2.16773765004,0.668434706805,19.260583323,27.8781056672,37.689226345,13.8942500564,18.025,5.76997628853
 02/26  18:00:00,62.3410433727,5.4845831398,0.844377041954,0.245739068166,18.1807569449,37.5792895564,20.5491321045,14.7717873864,0.0,5.77734471807
 02/26  19:00:00,84.4771017891,5.57740398375,1.66225850033,0.0413754641525,32.6059821062,37.0465235296,31.4821289068,19.9332151039,0.0,11.5489138028
 02/26  20:00:00,85.2569490878,5.65298940648,2.16205877568,0.0144735495032,36.8143715336,33.066984531,35.9563410748,24.3795797315,0.0,11.5767613433
 02/26  21:00:00,91.405194589,5.75372121437,2.80710173918,0.0574373264967,36.43363367,38.8072253906,39.8009006297,28.2249656606,0.0,11.5759349691
 02/26  22:00:00,89.0014941233,5.75877585725,2.71638598174,0.0961108141891,36.0963922311,36.7877557581,35.1664289885,29.3676123713,0.0,5.79881661712
 02/26  23:00:00,66.2827826262,5.57308427281,1.34368238526,0.255351298356,30.9507766546,20.6087787026,49.0697324021,31.6211562199,0.0,17.4485761822
 02/26  24:00:00,43.4623277737,5.43360534375,0.144413342951,1.20880280218,17.4250845679,11.7056064465,46.8431600895,35.2784680905,0.0,11.564691999
 02/27  01:00:00,37.5255462415,5.48050701302,0.0590375670795,2.7387053849,11.6412384099,10.0650221343,43.9209354589,38.1506565552,0.0,5.77027890367
 02/27  02:00:00,37.1434394857,5.52579701444,0.0530010953157,3.87818666594,10.0992000411,10.047477231,45.1940110531,39.4310972452,0.0,5.76291380784
 02/27  03:00:00,36.8564674635,5.58648772767,0.0434983580015,5.39958638581,8.25718729233,10.0299323277,41.491118222,41.471118222,0.0,0.02
 02/27  04:00:00,37.9349126703,5.62595592316,0.0367885747675,6.44527210296,8.25718729233,10.0299323277,48.6061684478,42.8435645702,0.0,5.76260387756
 02/27  05:00:00,41.0262115524,5.68214364197,0.0251507919335,7.88526752461,8.25718729233,11.6354268332,49.7389718443,43.9690717587,0.0,5.76990008558
 02/27  06:00:00,48.3913101227,5.67290375339,0.0276966596413,7.67695391692,12.1011305571,15.3678112995,53.3397155552,41.7754122201,0.0,11.5643033351
 02/27  07:00:00,74.3881161165,5.55080593554,0.247365844482,4.04717703998,19.7275818095,37.2640762949,57.6231164379,40.1743753977,0.0,17.4487410402
 02/27  08:00:00,84.5104828689,5.63438381099,1.63354816392,1.63108177079,24.3117294858,51.2795993405,53.3207271116,35.7822122123,0.0,17.5385148993
 02/27  09:00:00,73.4515342845,5.52023018404,0.811825441538,2.78381994569,23.6694662846,40.6342015617,60.6315971278,25.1515279028,0.0,35.480069225
 02/27  10:00:00,70.2503543619,5.54675673017,3.07062343475,2.30507691553,23.6694662846,35.6302164847,68.1359973802,20.6591209172,18.025,29.451876463
 02/27  11:00:00,52.7583666898,5.50239069731,2.83268297088,2.69237773213,18.7433767983,22.9618409725,65.0867650171,17.6845009353,18.025,29.3772640818
 02/27  12:00:00,52.4004535725,5.51857445293,3.35246632176,1.8010159611,18.7433767983,22.9618409725,54.5431410412,13.0769481851,18.025,23.4411928561
 02/27  13:00:00,52.3292507565,5.57162858024,3.95463481743,1.03114218313,18.5889407304,23.1597249699,50.1586337565,8.69271534123,18.025,23.4409184153
 02/27  14:00:00,52.2336979094,5.5739838234,4.02368789923,0.617677267882,18.7433767983,23.2517909448,53.7658540674,6.44420718399,18.025,29.2966468834
 02/27  15:00:00,51.9628081193,5.55862052118,4.10558132758,0.280262064729,18.7433767983,23.2517909448,46.3009047506,4.84624442457,18.025,23.4296603261
 02/27  16:00:00,51.4304132768,5.53180415052,4.00807768081,0.162136200929,18.7433767983,22.9618409725,47.2839412364,5.8249381166,18.025,23.4340031198
 02/27  17:00:00,54.9445083582,5.51419471949,3.1678687186,0.0827084106208,18.7433767983,27.431320555,30.3857794711,6.59099717294,18.025,5.76978229819
 02/27  18:00:00,65.9997729272,5.59289227259,2.03862429908,0.0,17.6635504202,40.6971502883,13.6184577373,7.83374033376,0.0,5.78471740354
 02/27  19:00:00,80.3372218652,5.64602935,2.28143497306,0.0,27.5259009287,37.3340067412,32.8330243498,15.4084955994,0.0,17.4245287504
 02/27  20:00:00,82.8822481,5.68726644897,2.46033033108,0.0,33.8341110165,33.3544677425,33.5158466837,21.9365039668,0.0,11.579342717
 02/27  21:00:00,91.8467558868,5.8007675785,3.15324746904,0.00393343300266,36.5179666069,38.8247702939,39.0951833348,27.5167621661,0.0,11.5784211687
 02/27  22:00:00,86.5520302208,5.83755144754,3.30013178519,0.0399642117773,32.965339924,36.8579353714,45.969343798,28.5217168299,0.0,17.447626968
 02/27  23:00:00,61.2906435089,5.62103604481,1.74277266262,0.100064831864,25.6355707503,20.6438685092,41.7539470114,30.1603157146,0.0,11.5936312967
 02/27  24:00:00,40.8920972616,5.48123217329,0.653820902588,0.48385429573,15.0252895274,11.7056064465,39.4443700325,33.6667680676,0.0,5.77760196494
 02/28  01:00:00,36.1626806185,5.46636547947,0.394771456126,1.05424834152,11.6412384099,10.0650221343,40.6388473797,34.8686595242,0.0,5.77018785549
 02/28  02:00:00,35.2947085288,5.47633363608,0.240988861826,1.89093198469,10.0992000411,10.047477231,40.8509036417,35.0882856846,0.0,5.76261795705
 02/28  03:00:00,34.0717790092,5.48422536571,0.090072040672,2.67058710449,8.25718729233,10.0299323277,36.3105615025,36.2905615025,0.0,0.02
 02/28  04:00:00,34.6834940432,5.50294200008,0.0480523757466,3.30560466548,8.25718729233,10.0299323277,42.6053592136,36.8426200978,0.0,5.76273911585
 02/28  05:00:00,37.2434888013,5.53900782761,0.0389495322361,4.23188274077,8.25718729233,11.6354268332,43.459603956,37.6895760101,0.0,5.77002794591
 02/28  06:00:00,45.0142790601,5.54574747734,0.0382999153038,4.41647778452,12.1011305571,15.3678112995,48.3366148079,36.7721014781,0.0,11.5645133298
 02/28  07:00:00,72.8989891648,5.59157788511,1.25542027935,1.50922673054,19.7275818095,37.2640762949,51.4937124584,34.0461754107,0.0,17.4475370477
 02/28  08:00:00,84.8954985327,5.7672536471,2.76546288134,0.751317178861,24.3117294858,51.2795993405,47.0405618677,29.5019360936,0.0,17.5386257741
 02/28  09:00:00,72.7654513504,5.5267907282,1.12808781608,1.77491719392,23.6694662846,40.6342015617,59.8883503627,24.4092236845,0.0,35.4791266782
 02/28  10:00:00,70.2070534853,5.52311484567,2.6439339096,2.71210942436,23.6694662846,35.6302164847,74.318160602,26.8412833812,18.025,29.4518772208
 02/28  11:00:00,54.856662958,5.57445491453,2.39032998539,5.16096448098,18.7433767983,22.9618409725,76.8539459951,29.4517067174,18.025,29.3772392777
 02/28  12:00:00,55.714459695,5.61000084682,2.35574828011,6.02031484913,18.7433767983,22.9618409725,72.814023014,31.3478480388,18.025,23.4411749752
 02/28  13:00:00,55.9958389322,5.62918621358,2.14794498603,6.44686340559,18.5889407304,23.1597249699,72.7199726108,31.2541059806,18.025,23.4408666302
 02/28  14:00:00,56.4332379109,5.63663055485,2.14280793507,6.63545176834,18.7433767983,23.2517909448,77.9701767548,30.6489286677,18.025,29.296248087
 02/28  15:00:00,56.8070292736,5.65069387308,2.14660076993,6.99139152091,18.7433767983,23.2517909448,72.4478114806,30.9932888764,18.025,23.4295226041
 02/28  16:00:00,56.1585839622,5.63550253412,2.18899600221,6.60569116811,18.7433767983,22.9618409725,72.5441153831,31.0852932779,18.025,23.4338221052
 02/28  17:00:00,59.3580913912,5.6183441523,1.39564547861,6.16436630854,18.7433767983,27.431320555,53.7361301328,29.9413475779,18.025,5.76978255495
 02/28  18:00:00,68.9398735621,5.5756516499,0.150183590243,4.84578350862,17.6635504202,40.6971502883,37.2111267945,31.4264230332,0.0,5.7847037613
 02/28  19:00:00,82.1155123369,5.55775104465,0.314501964993,3.83350514409,27.5259009287,37.3340067412,53.7780152859,36.3536774953,0.0,17.4243377906
 02/28  20:00:00,83.6698641461,5.54452215622,0.52949365106,2.86119890453,33.8341110165,33.3544677425,49.0592245208,37.4800973792,0.0,11.5791271415
 02/28  21:00:00,91.384336752,5.60147743029,1.37797080218,1.51608321638,36.5179666069,38.8247702939,50.533327841,38.9549981099,0.0,11.5783297311
 02/28  22:00:00,86.0864865297,5.63475449494,1.6384882528,1.43886420398,32.965339924,36.8579353714,57.2162227482,39.7688229558,0.0,17.4473997924
 02/28  23:00:00,63.7111032775,5.55420169401,0.260505920946,4.06962809394,25.6355707503,20.6438685092,53.5173823742,41.9238862196,0.0,11.5934961547
 02/28  24:00:00,47.749531134,5.67618316924,0.0492553526252,7.75090406144,15.0252895274,11.7056064465,50.6014940506,44.8239431964,0.0,5.77755085423
 03/01  01:00:00,44.2717353513,5.73375530248,0.0403114117132,9.25037444776,11.6412384099,10.0650221343,52.609735818,46.8395976308,0.0,5.77013818711
 03/01  02:00:00,43.3410502393,5.75559654044,0.0372668169884,9.86173371274,10.0992000411,10.047477231,53.9163589855,48.1537885864,0.0,5.76257039905
 03/01  03:00:00,42.6523229182,5.79872662109,0.0294573540984,10.9972453781,8.25718729233,10.0299323277,49.8788942348,49.8588942348,0.0,0.02
 03/01  04:00:00,43.7099945964,5.83866838487,0.0230452675044,12.0213867448,8.25718729233,10.0299323277,57.3480162384,51.5853282261,0.0,5.76268801234
 03/01  05:00:00,45.8765625498,5.85941428226,0.0181515796395,12.5653491836,8.25718729233,11.6354268332,57.5363275844,51.766360032,0.0,5.76996755242
 03/01  06:00:00,53.2416835626,5.85084533465,0.0174920508313,12.3595943029,12.1011305571,15.3678112995,62.0471857144,50.4828369588,0.0,11.5643487555
 03/01  07:00:00,78.3979455898,5.67932784725,0.0881977054864,8.08765926158,19.7275818095,37.2640762949,67.2808823587,49.832616646,0.0,17.4482657126
 03/01  08:00:00,87.2252722604,5.64736109359,0.78622620217,5.18022486883,24.3117294858,51.2795993405,65.0029537568,47.4647933311,0.0,17.5381604257
 03/01  09:00:00,78.193743532,5.67128746701,0.241724923375,7.94507854217,23.6694662846,40.6342015617,71.4530743928,35.9747336658,0.0,35.4783407271
 03/01  10:00:00,73.6620921537,5.6287944286,2.23268070229,6.47272420675,23.6694662846,35.6302164847,77.3182966703,29.8424156618,18.025,29.4508810085
 03/01  11:00:00,56.4967838066,5.63517631513,2.37434813399,6.75634735796,18.7433767983,22.9618409725,75.0259077182,27.6246646439,18.025,29.3762430743
 03/01  12:00:00,56.3895233391,5.63369108228,2.38608043685,6.64135713112,18.7433767983,22.9618409725,68.728482469,27.2631051288,18.025,23.4403773402
 03/01  13:00:00,54.4731803169,5.56473656319,2.30992137289,4.82667969433,18.5889407304,23.1597249699,64.7088857278,23.2432789903,18.025,23.4406067375
 03/01  14:00:00,53.7869639309,5.52714835815,2.39187614525,3.84959230503,18.7433767983,23.2517909448,67.3836995242,20.0632629669,18.025,29.2954365573
 03/01  15:00:00,53.4438522858,5.51397437844,2.4116943589,3.4998413992,18.7433767983,23.2517909448,61.4985041409,20.0449252653,18.025,23.4285788756
 03/01  16:00:00,52.2531529298,5.48758222922,2.54346988356,2.49370798155,18.7433767983,22.9618409725,61.6384752631,20.1806484933,18.025,23.4328267698
 03/01  17:00:00,55.4437319564,5.46475524729,1.70419302543,2.09504949872,18.7433767983,27.431320555,43.6535411456,19.8586550538,18.025,5.76988609184
 03/01  18:00:00,65.3984454207,5.47690452765,0.508664822365,1.04462355556,17.6635504202,40.6971502883,27.7628951809,21.9783971254,0.0,5.78449805554
 03/01  19:00:00,79.5289926831,5.5089863021,0.846747792787,0.763506741878,27.5259009287,37.3340067412,46.3792962856,28.9546153778,0.0,17.4246809078
 03/01  20:00:00,82.1758427939,5.54941111814,1.19941086873,0.692375171772,33.8341110165,33.3544677425,43.2143152827,31.6355302442,0.0,11.5787850385
 03/01  21:00:00,91.0366679673,5.64656614316,1.94181752081,0.55948122374,36.5179666069,38.8247702939,47.154027353,35.5761771049,0.0,11.5778502481
 03/01  22:00:00,85.819922067,5.67489240327,2.09622825067,0.674424527345,32.965339924,36.8579353714,55.9413159613,38.4943290297,0.0,17.4469869316
 03/01  23:00:00,61.6268128018,5.51171118213,0.624466079636,1.66387028847,25.6355707503,20.6438685092,53.4805367921,41.8867339743,0.0,11.5938028179
 03/01  24:00:00,44.8048794884,5.56388205782,0.0677435024699,4.90006673765,15.0252895274,11.7056064465,50.4183149371,44.6407745381,0.0,5.77754039896
 03/02  01:00:00,42.4555827682,5.66346905859,0.0458392212698,7.4989815602,11.6412384099,10.0650221343,53.1603083715,47.3901866625,0.0,5.77012170897
 03/02  02:00:00,42.2932751622,5.71569844243,0.0385630293748,8.85256170506,10.0992000411,10.047477231,53.5573706068,47.7946086121,0.0,5.76276199468
 03/02  03:00:00,40.6342709208,5.72532982009,0.0333405995955,9.0487081753,8.25718729233,10.0299323277,43.9680808641,43.9480808641,0.0,0.02
 03/02  04:00:00,40.9527302927,5.73789409903,0.0289367833245,9.35900558731,8.25718729233,10.0299323277,48.1253889448,42.3639160716,0.0,5.76147287318
 03/02  05:00:00,43.2538601938,5.76310161851,0.0236287533746,10.0334837469,8.25718729233,11.6354268332,49.1853737611,43.4156628547,0.0,5.76971090645
 03/02  06:00:00,50.9638890989,5.76712391414,0.0219941270101,10.1610212523,12.1011305571,15.3678112995,55.2892887553,43.7252179796,0.0,11.5640707757
 03/02  07:00:00,74.1420588589,5.61217706451,0.277643121498,5.59348209919,19.7275818095,37.2640762949,58.054559172,40.6075554579,0.0,17.4470037141
 03/02  08:00:00,84.9541688837,5.64115207364,1.57027959845,2.13128205352,24.3117294858,51.2795993405,51.1912281633,33.6529936754,0.0,17.5382344879
 03/02  09:00:00,75.2098778457,5.57094762291,0.647165907238,4.65611462113,23.6694662846,40.6342015617,59.3246689496,23.8482819924,0.0,35.4763869572
 03/02  10:00:00,72.1765065589,5.57340981184,2.47514570479,4.80006114787,23.6694662846,35.6302164847,69.6497932643,22.1750971036,18.025,29.4496961607
 03/02  11:00:00,55.9633746232,5.61302144483,2.58693750511,6.03250506789,18.7433767983,22.9618409725,69.4286687782,22.0294438528,18.025,29.3742249254
 03/02  12:00:00,55.0209299246,5.57694471451,2.66711860032,5.04847287414,18.7433767983,22.9618409725,61.5431005178,20.078601169,18.025,23.4394993487
 03/02  13:00:00,53.6916560309,5.52910892769,2.52701595208,3.86369076594,18.5889407304,23.1597249699,58.8748310704,17.4098152756,18.025,23.4400157948
 03/02  14:00:00,52.6928370239,5.48343553272,2.59420405943,2.59685124517,18.7433767983,23.2517909448,57.6599467216,15.1831006164,18.025,24.4518461052
 03/02  15:00:00,52.1364043974,5.46057997245,2.63036787096,2.02711418158,18.7433767983,23.2517909448,60.7159188049,14.4139821508,18.025,28.2769366541
 03/02  16:00:00,51.3796628666,5.44201994877,2.66578938632,1.54346250477,18.7433767983,22.9618409725,57.0098607813,15.5539279842,18.025,23.4309327971
 03/02  17:00:00,54.7159491312,5.43467511783,1.9144019309,1.18713984167,18.7433767983,27.431320555,39.7128613499,15.9190444487,18.025,5.76881690125
 03/02  18:00:00,64.9722396632,5.46386267427,0.568179080354,0.57194840742,17.6635504202,40.6971502883,22.7457751748,16.9611240902,0.0,5.78465108458
 03/02  19:00:00,79.4491089483,5.52073023712,1.14771239661,0.370917480963,27.5259009287,37.3340067412,38.737750348,21.3126451251,0.0,17.4251052229
 03/02  20:00:00,82.19981326,5.57992233763,1.66653501615,0.218714577815,33.8341110165,33.3544677425,34.6536908249,23.0758212126,0.0,11.5778696122
 03/02  21:00:00,91.198253766,5.69276879835,2.41965542413,0.197028281737,36.5179666069,38.8247702939,41.2758083126,29.6988648369,0.0,11.5769434757
 03/02  22:00:00,85.7727007798,5.70772087079,2.41667452877,0.273931376776,32.965339924,36.8579353714,50.2251375416,32.7787676159,0.0,17.4463699257
 03/02  23:00:00,61.0034493489,5.51546753782,0.859796684307,0.801422665389,25.6355707503,20.6438685092,46.1238485373,34.5301718059,0.0,11.5936767314
 03/02  24:00:00,41.9502953408,5.46203453056,0.127187720238,2.0878869316,15.0252895274,11.7056064465,44.4616754142,38.6841228172,0.0,5.77755259697
 03/03  01:00:00,39.2906958959,5.5485410032,0.0606663877447,4.4341968973,11.6412384099,10.0650221343,47.8936485729,42.1235285532,0.0,5.77012001974
 03/03  02:00:00,39.7777251361,5.62693965407,0.0454596056202,6.41887556584,10.0992000411,10.047477231,51.5629984962,45.8002573879,0.0,5.76274110825
 03/03  03:00:00,39.4981143343,5.68504500991,0.0366325675086,7.94954540265,8.25718729233,10.0299323277,47.9049482731,47.8849482731,0.0,0.02
 03/03  04:00:00,40.4641503669,5.72008935001,0.0301992832752,8.88696825379,8.25718729233,10.0299323277,54.3561238938,48.5943721607,0.0,5.7617517331
 03/03  05:00:00,43.5478605055,5.7732211563,0.0229996187715,10.3179946724,8.25718729233,11.6354268332,57.1600933009,51.3908504811,0.0,5.76924281983
 03/03  06:00:00,52.3247540912,5.81553082123,0.0192527317141,11.476224783,12.1011305571,15.3678112995,65.6269760696,54.0636722067,0.0,11.5633038629
 03/03  07:00:00,76.3459815137,5.6720898534,0.0910903662393,7.92404927405,19.7275818095,37.2640762949,72.3608123562,54.9139261815,0.0,17.4468861747
 03/03  08:00:00,87.9984705857,5.66039030779,0.640860218012,6.08576842914,24.3117294858,51.2795993405,73.1488371429,55.6117383179,0.0,17.537098825
 03/03  09:00:00,81.2560845743,5.77945096353,0.106961821646,11.0340243319,23.6694662846,40.6342015617,84.6189336218,49.145177071,0.0,35.4737565508
 03/03  10:00:00,77.7770591524,5.77607197571,1.67455831724,10.9985424051,23.6694662846,35.6302164847,94.7606896737,47.2897607713,18.025,29.4459289025
 03/03  11:00:00,61.6217455979,5.82642832278,1.84043608472,12.2239725183,18.7433767983,22.9618409725,93.7176949513,46.317781234,18.025,29.3749137173
 03/03  12:00:00,60.4516774589,5.78215547506,1.91301287613,11.0281170124,18.7433767983,22.9618409725,85.4556959347,43.9898911231,18.025,23.4408048116
 03/03  13:00:00,58.6368525967,5.7229498765,1.87259367008,9.26947052277,18.5889407304,23.1597249699,80.8365415684,39.3733252305,18.025,23.4382163379
 03/03  14:00:00,57.4473889984,5.67562351791,2.03201956365,7.72140217236,18.7433767983,23.2517909448,78.1048940023,36.6401344441,18.025,23.4397595582
 03/03  15:00:00,57.1425182358,5.65868304642,1.98457656427,7.48091414661,18.7433767983,23.2517909448,83.1822761768,35.8623405282,18.025,29.2949356485
 03/03  16:00:00,56.8818870338,5.65898384934,1.97223084771,7.52228243468,18.7433767983,22.9618409725,78.6853267005,37.2290958705,18.025,23.43123083
 03/03  17:00:00,60.184867262,5.64913557353,1.13552054684,7.220483343,18.7433767983,27.431320555,61.0557979194,37.2609589811,18.025,5.76983893826
 03/03  18:00:00,69.9287834104,5.60659157967,0.20928013005,5.744666729,17.6635504202,40.6971502883,46.0140692503,40.2294903196,0.0,5.7845789307
 03/03  19:00:00,83.3020360132,5.59558233113,0.365057983792,4.93165125995,27.5259009287,37.3340067412,63.4505509015,46.0263407726,0.0,17.4242101289
 03/03  20:00:00,85.8347910146,5.61517034173,0.577036834078,4.90794599702,33.8341110165,33.3544677425,62.0880193046,50.5115200607,0.0,11.5764992439
 03/03  21:00:00,93.6636141583,5.64324291632,1.12149537957,4.01007553261,36.5179666069,38.8247702939,66.6561422285,55.0805601016,0.0,11.5755821269
 03/03  22:00:00,88.7281123546,5.67141412333,1.22962491283,4.45270524586,32.965339924,36.8579353714,68.9086941666,57.2719321238,0.0,11.6367620428
 03/03  23:00:00,69.4631305062,5.73439594753,0.169793846364,9.73218112437,25.6355707503,20.6438685092,77.5438842394,61.0104191394,0.0,16.5334651
 03/03  24:00:00,54.8416241069,5.91107890012,0.032922373053,14.6244373365,15.0252895274,11.7056064465,70.5273194254,63.9081172563,0.0,6.6192021691
 03/04  01:00:00,53.6172945603,6.0058478268,0.0240212759154,17.1402378667,12.8411359301,10.0650221343,71.2463925687,65.4764875059,0.0,5.76990506287
 03/04  02:00:00,55.3354392836,6.06763460704,0.0178453737029,18.8040304288,12.8411359301,10.0650221343,66.4992960567,66.4792960567,0.0,0.02
 03/04  03:00:00,53.3289148635,6.16288052242,0.00765985534108,21.3314830536,8.25718729233,10.0299323277,74.4938421597,68.731329176,0.0,5.76251298376
 03/04  04:00:00,54.4882655012,6.20609448665,0.00130623010258,22.4539718652,8.25718729233,10.0299323277,74.6216088071,68.8589898985,0.0,5.76261890856
 03/04  05:00:00,57.0123191847,6.23984690026,0.0,23.338828284,8.25718729233,11.6354268332,74.962005209,69.1922822043,0.0,5.76972300471
 03/04  06:00:00,61.605698286,6.25736876909,0.0,23.7562425427,8.71707943955,15.3327214929,73.4355797639,67.6591317138,0.0,5.77644805013
 03/04  07:00:00,77.6507116483,6.16744496027,0.0,21.6788800085,18.5082010057,25.6353820695,77.2955807972,65.7314557409,0.0,11.5641250563
 03/04  08:00:00,83.1907489741,5.96950218183,0.0268913083137,16.7059283162,19.4083231844,41.0650158608,77.2939957858,59.8467020542,0.0,17.4472937315
 03/04  09:00:00,100.524254704,5.75306633222,0.484894706235,9.92053979816,26.3286599382,57.9988325916,79.3485926175,43.6424936892,0.0,35.7060989282
 03/04  10:00:00,86.0900007754,5.72004931789,2.26470073606,8.89417309498,26.3286599382,42.8504436482,89.2607862318,35.761902738,18.025,35.4738834937
 03/04  11:00:00,62.9063561835,5.73132464486,2.38086747919,9.57753420505,21.7447113004,23.4437158914,80.8542981493,33.3781217245,18.025,29.4511764249
 03/04  12:00:00,58.3492676957,5.67292906378,2.49910376268,7.42262633735,19.3027497915,23.426170988,77.8317237444,30.43455479,18.025,29.3721689545
 03/04  13:00:00,56.274266095,5.61836193131,2.59581922653,5.16358711161,19.1483137236,23.7250123474,69.4221310184,27.9594494467,18.025,23.4376815717
 03/04  14:00:00,55.2548031093,5.59596073696,2.89155371737,3.72524343143,19.3027497915,23.7161209604,64.8630702246,23.3990852338,18.025,23.4389849908
 03/04  15:00:00,54.1758962476,5.56185778738,3.00240939411,2.569582494,19.3027497915,23.7161209604,68.301147669,20.9815214649,18.025,29.2946262041
 03/04  16:00:00,52.901859656,5.50592726279,2.8367174228,1.80712360116,19.3027497915,23.426170988,62.5642628076,21.1120738735,18.025,23.4271889341
 03/04  17:00:00,55.9815695176,5.46995385079,1.90359333891,1.40459288937,19.3027497915,27.8956505705,44.6472908263,20.8524507575,18.025,5.76984006882
 03/04  18:00:00,62.5079352357,5.47797658362,0.616410489924,0.587504274935,18.2229234133,37.5968344597,28.4999874395,22.7226511327,0.0,5.77733630684
 03/04  19:00:00,84.3403381167,5.54520267517,1.16406468481,0.31559922376,32.690315043,37.0816133363,33.7950598528,28.0107548936,0.0,5.78430495921
 03/04  20:00:00,84.7938791585,5.59409647976,1.55209067008,0.220275662827,36.8143715336,33.066984531,40.6217675905,29.0435437092,0.0,11.5782238813
 03/04  21:00:00,90.7757475069,5.69205233798,2.24083575508,0.175365570428,36.3493007332,38.7721355839,41.0757868853,29.4992613519,0.0,11.5765255334
 03/04  22:00:00,88.8411494241,5.71425757967,2.36458859701,0.212672418518,36.1807251679,36.8228455648,41.1649236729,29.5858727474,0.0,11.5790509255
 03/04  23:00:00,66.4040154197,5.55285685201,1.16892668735,0.452164413494,31.0351095914,20.6438685092,48.1586637172,30.7113701824,0.0,17.4472935348
 03/04  24:00:00,43.8427651964,5.47207195403,0.397998493454,1.29720230262,17.4250845679,11.7056064465,44.1236474074,32.5597940472,0.0,11.5638533602
 03/05  01:00:00,38.4809996123,5.48424989194,0.236666766945,2.19347408992,12.925468867,10.100111941,32.5092125699,32.2709947069,0.0,0.238217863025
 03/05  02:00:00,38.1308066486,5.48087708261,0.339081293273,1.74549720935,12.925468867,10.100111941,28.5283261858,22.9836441364,0.0,5.54468204947
 03/05  03:00:00,33.3502681531,5.4692396387,0.251494549352,1.68321957614,8.34152022915,10.0650221343,23.0532878997,17.2908082175,0.0,5.76247968213
 03/05  04:00:00,33.35575665,5.46477244814,0.188828110508,1.75584174666,8.34152022915,10.0650221343,22.1741864831,16.4120485571,0.0,5.76213792606
 03/05  05:00:00,34.7223282254,5.45561414627,0.183800129068,1.52984900742,8.34152022915,11.6705166398,20.559464623,14.7895357495,0.0,5.76992887357
 03/05  06:00:00,38.6311271479,5.44582145128,0.177856365706,1.29594090982,8.80141237637,15.3678112995,19.0596212054,13.282196108,0.0,5.77742509742
 03/05  07:00:00,56.5197090179,5.47984077313,0.642586540619,0.592899988357,18.5082010057,25.6353820695,23.9145630365,12.351159351,0.0,11.5634036855
 03/05  08:00:00,68.2197835009,5.61944299327,1.91520420819,0.0772906762889,19.4926561212,41.1001056674,21.1336996915,9.4954312248,0.0,11.6382684667
 03/05  09:00:00,95.5533779286,5.88297686841,5.30465204675,0.0,26.3286599382,57.9988325916,45.7461108151,4.09341983688,0.0,41.6526909782
 03/05  10:00:00,80.6335729725,5.70702325938,5.83489808344,0.0,26.2443270014,42.8153538416,58.1737262941,4.68183599326,18.025,35.4668903008
 03/05  11:00:00,55.046306651,5.49538002203,4.31359571902,0.0207044610287,21.7447113004,23.4437158914,54.3407203656,6.86723281891,18.025,29.4484875467
 03/05  12:00:00,52.4198175862,5.48046450109,4.08515405731,0.0398813224121,19.3449162599,23.4437158914,55.5645490688,8.17033118487,18.025,29.3692178839
 03/05  13:00:00,52.3279495622,5.47547988552,3.85480312776,0.0414587897713,19.190480192,23.7425572507,51.2337119208,9.77602914115,18.025,23.4326827797
 03/05  14:00:00,52.1779754217,5.47516892755,3.68525455248,0.0352214581625,19.260583323,23.698576057,49.7165069641,8.25759752998,18.025,23.4339094342
 03/05  15:00:00,52.1918116691,5.47758961527,3.70508861821,0.0268011322753,19.260583323,23.698576057,49.8511087402,8.38822720831,18.025,23.4378815318
 03/05  16:00:00,51.9520363108,5.47865154544,3.76482017706,0.0161805779212,19.260583323,23.4086260847,56.4537735493,9.13113292153,18.025,29.2976406277
 03/05  17:00:00,55.6444272192,5.47650506147,3.01474999029,0.00946041304469,19.260583323,27.8781056672,26.8225846659,8.77758466586,18.025,0.02
 03/05  18:00:00,63.3885421122,5.57484957608,2.04736307746,0.0,18.1807569449,37.5792895564,20.4636784324,8.92954023539,0.0,11.534138197
 03/05  19:00:00,86.117002089,5.72479141549,3.19616614291,0.0,32.6059821062,37.0465235296,17.1230066196,11.3388101198,0.0,5.78419649979
 03/05  20:00:00,87.2112967058,5.82805766178,3.9558256016,0.0,36.8143715336,33.066984531,22.5955939968,11.0178073795,0.0,11.5777866173
 03/05  21:00:00,94.004130794,6.01499478899,5.20222089154,0.0,36.43363367,38.8072253906,23.0778368395,11.4993517477,0.0,11.5784850918
 03/05  22:00:00,91.9422466401,6.06961311683,5.44243017639,0.0,36.0963922311,36.7877557581,23.3994461652,11.821845277,0.0,11.5776008882
 03/05  23:00:00,68.1873543051,5.78416659216,3.29254831308,0.0,30.9507766546,20.6087787026,30.0208548139,12.5737157185,0.0,17.4471390953
 03/05  24:00:00,44.1576573614,5.61315134412,1.8690173514,0.0,17.4250845679,11.7056064465,19.7988243222,14.0066352118,0.0,5.79218911042
 03/06  01:00:00,36.2560082002,5.56863163595,1.44008939149,0.0,11.6412384099,10.0650221343,20.8525232178,15.0825400246,0.0,5.7699831932
 03/06  02:00:00,34.4080317192,5.53321036856,1.18837325501,0.0,10.0992000411,10.047477231,22.0545598653,16.2921344663,0.0,5.762425399
 03/06  03:00:00,32.3268519928,5.50570378159,0.994257803043,0.0,8.25718729233,10.0299323277,22.6721869889,16.9096653296,0.0,5.76252165929
 03/06  04:00:00,32.1928767309,5.48886873013,0.877119471514,0.0,8.25718729233,10.0299323277,17.6795951038,17.6595951038,0.0,0.02
 03/06  05:00:00,33.7631253363,5.48331424232,0.842315314558,0.00385514181483,8.25718729233,11.6354268332,22.7373444882,16.9672440168,0.0,5.77010047134
 03/06  06:00:00,41.4903807227,5.49994918573,0.970174728891,0.00651879600565,12.1011305571,15.3678112995,27.6257534119,16.0617727803,0.0,11.5639806317
 03/06  07:00:00,71.1840117418,5.74919266458,2.77607932065,0.0,19.7275818095,37.2640762949,35.9502720429,18.5077623666,0.0,17.4425096763
 03/06  08:00:00,85.5562749021,5.92521447973,4.019626198,0.0,24.3117294858,51.2795993405,42.2564462698,18.881856595,0.0,23.3745896748
 03/06  09:00:00,72.849042668,5.63093279749,2.88247547651,0.0,23.6694662846,40.6342015617,44.2794823363,14.7159894188,0.0,29.5634929175
 03/06  10:00:00,69.5367634431,5.59221157374,4.616671916,0.0,23.6694662846,35.6302164847,62.6232435075,15.1537995075,18.025,29.444444
 03/06  11:00:00,50.9111890668,5.45976133175,3.64912693006,0.0714004998489,18.7433767983,22.9618409725,64.6429532335,17.2450287396,18.025,29.3729244939
 03/06  12:00:00,50.7897644811,5.44990307056,3.41230919075,0.199164727668,18.7433767983,22.9618409725,59.4185801919,17.9553127582,18.025,23.4382674337
 03/06  13:00:00,50.6767403441,5.44824037302,3.19709158632,0.259570090059,18.5889407304,23.1597249699,60.8271244624,16.8436780328,18.025,25.9584464296
 03/06  14:00:00,50.8415607545,5.44364574267,3.07245656348,0.307121807112,18.7433767983,23.2517909448,61.5244470632,16.7335329777,18.025,26.7659140855
 03/06  15:00:00,50.7712850048,5.43891522342,2.95457215305,0.359462000401,18.7433767983,23.2517909448,58.9359559993,17.4818067904,18.025,23.4291492089
 03/06  16:00:00,50.4837444437,5.44406807135,2.93421668017,0.377072541963,18.7433767983,22.9618409725,60.5146121259,19.0565027006,18.025,23.4331094253
 03/06  17:00:00,54.2082704464,5.45364415277,2.18607744714,0.388821444277,18.7433767983,27.431320555,43.2801048728,19.4854598211,18.025,5.76964505177
 03/06  18:00:00,65.5204150626,5.57098226561,1.44280610955,0.138383204175,17.6635504202,40.6971502883,25.8371419819,20.0529604289,0.0,5.784181553
 03/06  19:00:00,80.1876076171,5.64374867048,2.0851453396,0.0489821479313,27.5259009287,37.3340067412,41.108202036,23.6844315417,0.0,17.4237704943
 03/06  20:00:00,83.046717774,5.70621960618,2.55276992121,0.0530942869429,33.8341110165,33.3544677425,36.7653432008,25.1865992882,0.0,11.5787439125
 03/06  21:00:00,92.1847827369,5.83403970773,3.38997543639,0.0719784207129,36.5179666069,38.8247702939,38.8088296153,27.2308700715,0.0,11.5779595438
 03/06  22:00:00,86.8978041892,5.87186873822,3.56618963623,0.08539106967,32.965339924,36.8579353714,45.1213730264,27.6752157305,0.0,17.4461572958
 03/06  23:00:00,61.5219992149,5.6453847338,1.92188011625,0.12798508683,25.6355707503,20.6438685092,41.6190100986,30.0262127958,0.0,11.5927973028
 03/06  24:00:00,41.1052710066,5.49642816878,0.743985815503,0.591678553996,15.0252895274,11.7056064465,38.4275159858,32.650191571,0.0,5.77732441485
 03/07  01:00:00,36.053790895,5.45450667446,0.345633005082,1.00636553807,11.6412384099,10.0650221343,40.706916418,34.9369929124,0.0,5.76992350554
 03/07  02:00:00,34.7186086411,5.44595474458,0.154057980845,1.43214915717,10.0992000411,10.047477231,42.9906623815,37.2282906017,0.0,5.76237177985
 03/07  03:00:00,34.3469021141,5.49619388308,0.0970646792309,2.92675658595,8.25718729233,10.0299323277,40.7176784971,40.6976784971,0.0,0.02
 03/07  04:00:00,35.6926616009,5.54513747146,0.0692893678843,4.25134676409,8.25718729233,10.0299323277,48.477364701,42.7149011329,0.0,5.76246356811
 03/07  05:00:00,38.2410642976,5.57911569689,0.04904768963,5.17926205536,8.25718729233,11.6354268332,49.6324051362,43.8627292146,0.0,5.76967592161
 03/07  06:00:00,46.345780279,5.59761837926,0.0456264776801,5.68879911311,12.1011305571,15.3678112995,55.8457488973,44.2823470926,0.0,11.5634018046
 03/07  07:00:00,71.6265153806,5.58636106041,0.977310351101,2.4041087193,19.7275818095,37.2640762949,61.8022029555,44.3558107792,0.0,17.4463921763
 03/07  08:00:00,85.0320670494,5.72543612459,2.30796806162,1.38723690784,24.3117294858,51.2795993405,60.3676952911,42.8313593813,0.0,17.5363359098
 03/07  09:00:00,74.334843589,5.5578057368,0.509329945692,3.93207777023,23.6694662846,40.6342015617,71.3922631854,35.9214057273,0.0,35.4708574581
 03/07  10:00:00,72.2785633262,5.5875270949,2.17587593011,5.18728521305,23.6694662846,35.6302164847,82.7485510891,35.2783776483,18.025,29.4451734408
 03/07  11:00:00,57.1813904368,5.66930509324,2.23089169515,7.55029354812,18.7433767983,22.9618409725,83.4624500894,36.0652225041,18.025,29.3722275853
 03/07  12:00:00,57.8912735413,5.69703968346,2.220289219,8.24555842055,18.7433767983,22.9618409725,78.7993319105,37.334184063,18.025,23.4401478475
 03/07  13:00:00,58.1000042704,5.71088082451,1.9969628255,8.62032775146,18.5889407304,23.1597249699,78.8819179028,37.4228837839,18.025,23.4340341188
 03/07  14:00:00,57.7846626292,5.68771919084,1.999003385,8.07960249796,18.7433767983,23.2517909448,78.4271307982,36.9632011871,18.025,23.4389296111
 03/07  15:00:00,58.0185966129,5.69780870419,2.01743788963,8.28501133876,18.7433767983,23.2517909448,83.8159510996,36.4983079079,18.025,29.2926431918
 03/07  16:00:00,57.4432905114,5.68699413766,2.04137970894,7.98653288123,18.7433767983,22.9618409725,78.7803389448,37.3293186894,18.025,23.4260202554
 03/07  17:00:00,60.8992450963,5.68103919733,1.19067716811,7.84780682262,18.7433767983,27.431320555,61.7462451556,37.9515021957,18.025,5.76974295992
 03/07  18:00:00,70.2436512045,5.62015640708,0.161497751189,6.09376087055,17.6635504202,40.6971502883,45.5449712474,39.760482509,0.0,5.78448873842
 03/07  19:00:00,83.4302677756,5.60098992486,0.297205771954,5.12234472201,27.5259009287,37.3340067412,62.0299162773,44.606183543,0.0,17.4237327342
 03/07  20:00:00,85.2932769984,5.59841207555,0.519246882366,4.44099121187,33.8341110165,33.3544677425,57.9090101311,46.3334484281,0.0,11.575561703
 03/07  21:00:00,92.8654446165,5.64330022068,1.3250243654,3.00833047785,36.5179666069,38.8247702939,58.6535493107,50.1444980908,0.0,8.50905121994
 03/07  22:00:00,87.4048594268,5.66732175805,1.576349421,2.78683979624,32.965339924,36.8579353714,66.5823080742,51.8644235622,0.0,14.717884512
 03/07  23:00:00,66.6199371885,5.65473013457,0.243575315092,6.89488639687,25.6355707503,20.6438685092,65.1379427793,53.5445741803,0.0,11.593368599
 03/07  24:00:00,51.0879661864,5.79187367098,0.0489323438488,10.9739817599,15.0252895274,11.7056064465,68.3145602211,56.7800264338,0.0,11.5345337873
 03/08  01:00:00,48.483299696,5.88067331399,0.0377028089119,13.3176399211,11.6412384099,10.0650221343,65.3240206162,59.5542611719,0.0,5.76975944433
 03/08  02:00:00,48.7701806145,5.94822782241,0.0292584646863,15.1062511695,10.0992000411,10.047477231,61.566599729,61.546599729,0.0,0.02
 03/08  03:00:00,48.4212015336,6.00377607732,0.0209662623707,16.5695717701,8.25718729233,10.0299323277,68.3924221756,62.6299890736,0.0,5.76243310193
 03/08  04:00:00,49.7165432945,6.05194805051,0.0141137923114,17.8235933916,8.25718729233,10.0299323277,69.7740173712,64.0115074046,0.0,5.76250996668
 03/08  05:00:00,52.5106567542,6.09252357613,0.00823984096362,18.9762556207,8.25718729233,11.6354268332,71.4623661635,65.6926554604,0.0,5.76971070307
 03/08  06:00:00,60.3606711052,6.09795454157,0.00602982420743,19.2429544811,12.1011305571,15.3678112995,71.1796491973,65.3879896805,0.0,5.7916595168
 03/08  07:00:00,83.2940390214,5.90696681393,0.0352284431083,14.6931184631,19.7275818095,37.2640762949,82.4398066166,64.9948177484,0.0,17.4449888682
 03/08  08:00:00,92.6489906516,5.77752258436,0.206954948542,11.0530887068,24.3117294858,51.2795993405,84.6470126241,61.2724511373,0.0,23.3745614868
 03/08  09:00:00,85.6127433033,5.93347357429,0.0984380866838,15.2452071574,23.6694662846,40.6342015617,85.4860692958,50.0143253295,0.0,35.4717439663
 03/08  10:00:00,82.7013926972,5.95619247058,1.67853513525,15.7387906845,23.6694662846,35.6302164847,95.2516782467,47.7847990787,18.025,29.441879168
 03/08  11:00:00,67.4389913057,6.04382121545,1.85288555244,17.811389292,18.7433767983,22.9618409725,88.9631709301,47.4371005113,18.025,23.5010704188
 03/08  12:00:00,67.2907081318,6.04077912855,1.89765651091,17.6238875809,18.7433767983,22.9618409725,93.9543278213,46.6380302723,18.025,29.291297549
 03/08  13:00:00,66.619027314,6.02190413928,1.7493254001,17.0759659835,18.5889407304,23.1597249699,86.1474283352,44.6909935747,18.025,23.4314347605
 03/08  14:00:00,66.1804389636,5.99587284712,1.77841967208,16.3878129276,18.7433767983,23.2517909448,85.3608756767,43.9040913469,18.025,23.4317843298
 03/08  15:00:00,66.0746001615,5.9939920194,1.79742104264,16.2648526461,18.7433767983,23.2517909448,85.328075008,43.8692315406,18.025,23.4338434674
 03/08  16:00:00,65.3617396439,5.97856929515,1.81700238266,15.8377815932,18.7433767983,22.9618409725,86.4899197075,45.0272968304,18.025,23.4376228771
 03/08  17:00:00,68.761383405,5.97013098755,0.953698880413,15.657833761,18.7433767983,27.431320555,69.4679808806,45.6733972076,18.025,5.76958367305
 03/08  18:00:00,77.5760621718,5.86926272735,0.040888924475,13.2976735788,17.6635504202,40.6971502883,59.6875851321,48.1387277809,0.0,11.5488573511
 03/08  19:00:00,90.3481644483,5.81403313574,0.0435782767865,12.0808330815,27.5259009287,37.3340067412,66.236180845,54.6138175654,0.0,11.6223632795
 03/08  20:00:00,91.7020560246,5.77049153463,0.0528679677859,11.1440700571,33.8341110165,33.3544677425,68.6824566124,57.1049463293,0.0,11.577510283
 03/08  21:00:00,98.3094219349,5.71093874145,0.167653380139,9.54204782863,36.5179666069,38.8247702939,72.424018273,60.8483184397,0.0,11.5756998333
 03/08  22:00:00,92.5994881167,5.7004787795,0.204052419374,9.32061035336,32.965339924,36.8579353714,79.8788986615,62.4354852652,0.0,17.4434133964
 03/08  23:00:00,73.0623415163,5.84841842584,0.0479826263855,13.3391997898,25.6355707503,20.6438685092,73.4505081706,61.857302077,0.0,11.5932060937
 03/08  24:00:00,57.9347047206,6.02292138674,0.0252388759536,17.6133703179,15.0252895274,11.7056064465,68.1647825995,62.387686008,0.0,5.77709659153
 03/09  01:00:00,55.1695109902,6.10954952117,0.0154176835565,19.7972618748,11.6412384099,10.0650221343,69.3506246852,63.5807538112,0.0,5.76987087404
 03/09  02:00:00,55.2835615842,6.17176509688,0.00760165840769,21.41775045,10.0992000411,10.047477231,71.0183225677,65.2557161025,0.0,5.76260646522
 03/09  03:00:00,55.3010889534,6.24072177002,0.000505689404054,23.2329750013,8.25718729233,10.0299323277,73.684625859,67.9219381833,0.0,5.76268767571
 03/09  04:00:00,56.1106593636,6.27185168639,0.0,24.0119232642,8.25718729233,10.0299323277,68.7710462101,68.7510462101,0.0,0.02
 03/09  05:00:00,57.9423072315,6.28294367192,0.0,24.2257279781,8.25718729233,11.6354268332,73.9522702613,68.1823129044,0.0,5.76995735685
 03/09  06:00:00,65.2015717713,6.26828543839,0.0,23.9195566604,12.1011305571,15.3678112995,78.4628580473,66.8992908171,0.0,11.5635672302
 03/09  07:00:00,86.5130841739,6.00564251105,0.0175884885852,17.8311283178,19.7275818095,37.2640762949,82.7231742986,65.276969824,0.0,17.4462044747
 03/09  08:00:00,95.0540934585,5.83450261389,0.0479820911828,13.5601954724,24.3117294858,51.2795993405,84.8046344756,61.4320501992,0.0,23.3725842764
 03/09  09:00:00,88.2073323389,6.01448889183,0.0819677139451,17.7752561591,23.6694662846,40.6342015617,80.0336107979,50.4711433185,0.0,29.5624674794
 03/09  10:00:00,85.2164531035,6.03746658857,1.64485931947,18.2062576015,23.6694662846,35.6302164847,96.3125834191,48.8453306668,18.025,29.4422527523
 03/09  11:00:00,69.6583216782,6.1222745529,1.84669436958,19.9584590754,18.7433767983,22.9618409725,95.028308434,47.6332355831,18.025,29.370072851
 03/09  12:00:00,68.9205825771,6.0990832549,1.9114912685,19.181625367,18.7433767983,22.9618409725,87.3287514218,45.8671438869,18.025,23.4366075349
 03/09  13:00:00,67.7327459809,6.06227173764,1.78119384441,18.1174491064,18.5889407304,23.1597249699,84.5224345009,43.0602769433,18.025,23.4371575576
 03/09  14:00:00,67.1161488649,6.03180761997,1.82368725303,17.2423186068,18.7433767983,23.2517909448,89.2606588264,41.9437561615,18.025,29.291902665
 03/09  15:00:00,66.5335914752,6.01233529053,1.8468657881,16.6560598865,18.7433767983,23.2517909448,83.1185534016,41.6688166996,18.025,23.4247367021
 03/09  16:00:00,65.3256425835,5.97880774191,1.88363980997,15.7348141796,18.7433767983,22.9618409725,83.5610673907,42.1075737311,18.025,23.4284936597
 03/09  17:00:00,67.9937876025,5.94347426856,1.05896612823,14.8116253492,18.7433767983,27.431320555,65.3210041183,41.5263430401,18.025,5.76966107814
 03/09  18:00:00,76.3608449803,5.82775952895,0.0616171775617,12.1032346258,17.6635504202,40.6971502883,49.8558083376,44.0714498672,0.0,5.78435847035
 03/09  19:00:00,87.2707095213,5.77262150901,0.0424626566185,10.9299059556,27.5259009287,37.3340067412,68.6979095888,51.275732316,0.0,17.4221772728
 03/09  20:00:00,90.6838096584,5.73454345764,0.0517084404078,10.1629381906,33.8341110165,33.3544677425,66.4564314784,54.8796493436,0.0,11.5767821348
 03/09  21:00:00,96.8942995478,5.65526496362,0.0805538594878,8.26970059124,36.5179666069,38.8247702939,69.1457546934,57.5700153197,0.0,11.5757393737
 03/09  22:00:00,91.4319287666,5.65490053683,0.132419896176,8.27026732494,32.965339924,36.8579353714,71.4002351728,59.7635732485,0.0,11.6366619242
 03/09  23:00:00,73.8117711202,5.86970497927,0.0405995649805,14.0747280625,25.6355707503,20.6438685092,82.5982053732,65.2196450507,0.0,17.3785603225
 03/09  24:00:00,61.1190988801,6.1289261582,0.0140977299213,20.7029017273,15.0252895274,11.7056064465,77.033446079,71.2563060504,0.0,5.77714002864
 03/10  01:00:00,57.9750546856,6.20519796703,0.00567068307154,22.516905724,11.6412384099,10.0650221343,75.9667265641,70.1967859175,0.0,5.76994064663
 03/10  02:00:00,57.5382762737,6.25069362242,0.000439924507119,23.6007017628,10.0992000411,10.047477231,68.9706874698,68.9506874698,0.0,0.02
 03/10  03:00:00,57.4493643766,6.31784093058,0.0,25.3046398524,8.25718729233,10.0299323277,75.7793892538,70.0168228476,0.0,5.76256640625
 03/10  04:00:00,59.2861269085,6.38555899208,0.0,27.0736827413,8.25718729233,10.0299323277,78.244503127,72.4823012574,0.0,5.76220186957
 03/10  05:00:00,62.5160051569,6.44439811304,0.0,28.6379728586,8.25718729233,11.6354268332,80.6581504934,74.8884792873,0.0,5.76967120609
 03/10  06:00:00,70.5485954924,6.45568645249,0.0,29.0791826025,12.1011305571,15.3678112995,86.7899834858,75.2269064354,0.0,11.5630770503
