Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  07:00:00,92.1639336609,6.19278411851,0.00286597451069,23.309568475,19.7275818095,37.2640762949,87.0876667258,75.4512321447,0.0,11.6364345812
 03/10  08:00:00,98.7422849423,5.95396779984,0.0427036954994,17.1342048097,24.3117294858,51.2795993405,89.592312945,66.2211362731,0.0,23.3711766719
 03/10  09:00:00,90.3561141121,6.0853641242,0.0778479666313,19.857286665,23.6694662846,40.6342015617,86.4408630642,50.9707892107,0.0,35.4700738535
 03/10  10:00:00,83.4743038958,5.97085744763,1.77918905011,16.3963916423,23.6694662846,35.6302164847,89.7350456009,42.2703792609,18.025,29.43966634
 03/10  11:00:00,64.252180922,5.91669436077,2.07866394509,14.5259316423,18.7433767983,22.9618409725,78.3665859724,36.8423869067,18.025,23.4991990657
 03/10  12:00:00,61.0648024174,5.79780846321,2.14117745499,11.3974356381,18.7433767983,22.9618409725,81.8207199725,34.504478972,18.025,29.2912410005
 03/10  13:00:00,57.733990375,5.67865010998,2.0031528613,8.28035931976,18.5889407304,23.1597249699,72.5956742767,31.1413950285,18.025,23.4292792482
 03/10  14:00:00,55.0453474632,5.56838475216,2.09922306984,5.35940948607,18.7433767983,23.2517909448,68.513205451,27.0578645406,18.025,23.4303409104
 03/10  15:00:00,53.5839975317,5.51499631095,2.1732462273,3.8774233741,18.7433767983,23.2517909448,65.9111829175,24.4521930959,18.025,23.4339898216
 03/10  16:00:00,52.2597096391,5.47980203045,2.24378978506,2.8077346033,18.7433767983,22.9618409725,65.3648399673,23.9022339414,18.025,23.4376060259
 03/10  17:00:00,55.1273821725,5.45309642307,1.45901413332,2.03555685832,18.7433767983,27.431320555,47.2877181478,23.4931651142,18.025,5.76955303357
 03/10  18:00:00,64.528482045,5.40361166817,0.0856966013304,0.670943542872,17.6635504202,40.6971502883,36.9567058059,25.4083445066,0.0,11.5483612994
 03/10  19:00:00,76.5877989209,5.40830793345,0.180491432888,0.473289592644,27.5259009287,37.3340067412,45.5734285042,33.9521192867,0.0,11.6213092175
 03/10  20:00:00,81.0965212998,5.42769228516,0.302120737874,0.632089587867,33.8341110165,33.3544677425,51.3910167474,39.8147084359,0.0,11.5763083115
 03/10  21:00:00,89.9942858647,5.50907098062,0.940574061936,0.655866265024,36.5179666069,38.8247702939,54.8944216301,43.3187305394,0.0,11.5756910907
 03/10  22:00:00,84.9169098851,5.53833985652,1.0952358979,0.908998583799,32.965339924,36.8579353714,63.6479838628,46.2046928494,0.0,17.4432910135
 03/10  23:00:00,62.5852815728,5.4877692019,0.0942213386356,3.17655808064,25.6355707503,20.6438685092,63.3001630926,51.7075860178,0.0,11.5925770748
 03/10  24:00:00,47.7778617777,5.66028631197,0.0288341766308,7.81557158017,15.0252895274,11.7056064465,61.8095515034,56.0324799716,0.0,5.77707153184
 03/11  01:00:00,47.3399922233,5.78619371974,0.0195169517408,11.0871058257,12.8411359301,10.0650221343,64.4199788609,58.6501272583,0.0,5.76985160257
 03/11  02:00:00,49.8711328015,5.87768967244,0.013076361416,13.534444406,12.8411359301,10.0650221343,66.7555581173,60.9929647292,0.0,5.76259338803
 03/11  03:00:00,48.0952332728,5.9823558192,0.00317151886071,16.2828221968,8.25718729233,10.0299323277,68.8067681718,63.0453244394,0.0,5.76144373243
 03/11  04:00:00,50.0778203422,6.05479164271,0.0,18.1961471397,8.25718729233,10.0299323277,64.2304895578,64.2104895578,0.0,0.02
 03/11  05:00:00,53.4487761615,6.11873862329,0.0,19.8964057291,8.25718729233,11.6354268332,71.3660091933,65.5961051692,0.0,5.76990402409
 03/11  06:00:00,59.0574560929,6.17180274837,0.0,21.2935792456,8.71707943955,15.3327214929,77.1979568897,65.6639131656,0.0,11.5340437242
 03/11  07:00:00,74.1861521123,6.11562069585,0.0,20.1501687083,18.5082010057,25.6353820695,71.1686250892,65.3768750994,0.0,5.79174998981
 03/11  08:00:00,81.9570792155,5.92638312323,0.0191782105749,15.5231250481,19.4083231844,41.0650158608,77.3778255045,59.9328440188,0.0,17.4449814856
 03/11  09:00:00,99.4129471071,5.69493291445,0.265110732627,9.0871970069,26.3286599382,57.9988325916,85.4567574964,43.8130357303,0.0,41.6437217661
 03/11  10:00:00,84.8839295412,5.66159562451,2.13822934923,7.87305715878,26.3286599382,42.8504436482,87.0912723606,33.6014636323,18.025,35.4648087283
 03/11  11:00:00,61.3629192616,5.67626954078,2.40684571034,8.06319860691,21.7447113004,23.4437158914,75.1237443321,27.6536080985,18.025,29.4451362336
 03/11  12:00:00,56.6018290201,5.594388855,2.5337600916,5.71908873703,19.3027497915,23.426170988,65.2733388795,23.7534032888,18.025,23.4949355908
 03/11  13:00:00,54.2692540503,5.5199430175,2.57599173862,3.27683090215,19.1483137236,23.7250123474,62.3134810193,20.850980977,18.025,23.4375000423
 03/11  14:00:00,53.373730839,5.50110265547,2.86197365458,1.96862110609,19.3027497915,23.7161209604,63.617096292,16.3058720111,18.025,29.2862242808
 03/11  15:00:00,52.5059854328,5.47341291773,3.02957959897,0.960963222881,19.3027497915,23.7161209604,55.6118124199,14.1622305125,18.025,23.4245819075
 03/11  16:00:00,51.5681075697,5.44485199781,3.04311143866,0.328063597307,19.3027497915,23.426170988,55.0558285946,13.6026393088,18.025,23.4281892859
 03/11  17:00:00,54.9477364567,5.41821499567,2.13633359248,0.189766380114,19.3027497915,27.8956505705,36.8304177606,13.0358453583,18.025,5.76957240231
 03/11  18:00:00,62.0675575345,5.46377270079,0.711904874659,0.0658487840028,18.2229234133,37.5968344597,21.119817694,15.3431557102,0.0,5.77666198378
 03/11  19:00:00,82.3033885521,5.54030394716,1.33162749619,0.0,32.690315043,37.0816133363,34.232467513,22.6841194144,0.0,11.5483480986
 03/11  20:00:00,84.5733918507,5.57963527861,1.56263696183,0.00372695919625,36.8143715336,33.066984531,34.311094636,28.5120820146,0.0,5.7990126214
 03/11  21:00:00,90.4509271959,5.65983258925,2.04965664282,0.0739674581676,36.3493007332,38.7721355839,45.9675083532,34.3903658667,0.0,11.5771424864
 03/11  22:00:00,88.4378912186,5.66645300854,2.03992594836,0.18190593956,36.1807251679,36.8228455648,48.652941363,37.0756002025,0.0,11.5773411604
 03/11  23:00:00,66.1249474014,5.51258878429,0.901833303481,0.48049318838,31.0351095914,20.6438685092,56.8107191665,39.3666594082,0.0,17.4440597583
 03/11  24:00:00,44.0202140184,5.44629449254,0.124271231654,1.77417571187,17.4250845679,11.7056064465,55.2322463832,43.6690721485,0.0,11.5631742348
 03/12  01:00:00,39.6331788854,5.50384885524,0.0464268157668,3.51756226108,12.925468867,10.100111941,46.5330359237,46.5130359237,0.0,0.02
 03/12  02:00:00,37.4687177837,5.59753895793,0.0340931465814,5.89078127697,8.34152022915,10.0650221343,54.1775785844,48.4149966805,0.0,5.76258190392
 03/12  03:00:00,39.5032659346,5.6730245124,0.0272731547538,7.85666294508,8.34152022915,10.0650221343,55.461896922,49.6993984962,0.0,5.76249842576
 03/12  04:00:00,42.9809877872,5.74192596872,0.0207625905998,9.66524634813,8.34152022915,11.6705166398,58.1582267368,52.388595891,0.0,5.76963084584
 03/12  05:00:00,48.7815489464,5.80120244356,0.0149420710798,11.2539117217,8.80141237637,15.3678112995,59.7791835898,54.0021647037,0.0,5.77701888612
 03/12  06:00:00,68.0224869338,5.76874519834,0.0222401103742,10.5431404999,18.5082010057,25.6353820695,65.0864899493,53.5236075999,0.0,11.5628823494
 03/12  07:00:00,78.4136697017,5.67986477704,0.0950601473302,8.2629364841,19.4926561212,41.1001056674,63.8302676013,52.1941760588,0.0,11.6360915425
 03/12  08:00:00,95.5944044798,5.6763096692,1.52287060479,4.02952477295,26.3286599382,57.9988325916,81.5863381178,39.9437983538,0.0,41.6425397639
 03/12  09:00:00,81.9886336923,5.62242742999,2.88061610487,4.39397204565,26.2443270014,42.8153538416,85.3882026576,31.9043622025,18.025,35.4588404551
 03/12  10:00:00,58.5163296774,5.58058037083,2.64880181558,5.07034578908,21.7447113004,23.4437158914,72.353790726,24.8833393006,18.025,29.4454514254
 03/12  11:00:00,54.6295609775,5.5538898692,3.19056931622,3.07080214566,19.3449162599,23.4437158914,65.7150885989,18.3247784034,18.025,29.3653101955
 03/12  12:00:00,53.8420868397,5.56409498205,3.57101396421,1.75078160938,19.190480192,23.7425572507,55.1755939695,13.7224407715,18.025,23.428153198
 03/12  13:00:00,52.9297620158,5.5354847027,3.70843031515,0.703529456388,19.260583323,23.698576057,50.6839248811,9.23090529452,18.025,23.4280195866
 03/12  14:00:00,52.5152791856,5.52176299044,3.77292294013,0.238274437173,19.260583323,23.698576057,48.8625825263,7.40607537496,18.025,23.4315071514
 03/12  15:00:00,52.045564699,5.49691134611,3.792281684,0.0640013761453,19.260583323,23.4086260847,48.0426876555,6.58271000076,18.025,23.4349776548
 03/12  16:00:00,55.8627864325,5.50717189193,3.20958768424,0.00232209244259,19.260583323,27.8781056672,29.5708949131,5.77646342602,18.025,5.76943148706
 03/12  17:00:00,63.3226278265,5.56580798802,1.99050265893,0.0,18.1807569449,37.5792895564,12.0043121209,6.22770430039,0.0,5.77660782048
 03/12  18:00:00,78.1862919928,5.69279672046,2.83346566421,0.0,32.6059821062,37.0465235296,22.9991818352,11.4508847603,0.0,11.548297075
 03/12  19:00:00,84.5120775774,5.78160621432,3.18708579845,0.0,36.8143715336,33.066984531,28.6275168203,17.0510104273,0.0,11.576506393
 03/12  20:00:00,92.3221850189,5.87992729798,3.65536720424,0.0,36.43363367,38.8072253906,36.3760327898,24.8006108208,0.0,11.575421969
 03/12  21:00:00,89.6360256916,5.85343629871,3.35240908798,0.0,36.0963922311,36.7877557581,41.3569150294,29.7802736283,0.0,11.5766414011
 03/12  22:00:00,66.4839325087,5.62559674492,1.74773317374,0.0,30.9507766546,20.6087787026,44.2729120308,32.6364463812,0.0,11.6364656496
 03/12  23:00:00,42.9056275117,5.47487095419,0.708188376803,0.0470987887596,17.4250845679,11.7056064465,46.2501862276,34.6878816343,0.0,11.5623045933
 03/12  24:00:00,36.8284104758,5.44875787476,0.472914611453,0.340141415659,12.925468867,10.100111941,43.1324327928,37.3626804143,0.0,5.76975237855
 03/13  01:00:00,34.2217808808,5.43590493462,0.252568918549,0.846868788414,10.0992000411,10.047477231,45.311076341,39.5488636192,0.0,5.76221272177
 03/13  02:00:00,33.1857410548,5.45135074471,0.103615101275,1.80389683101,8.25718729233,10.0299323277,40.5969384375,40.5769384375,0.0,0.02
 03/13  03:00:00,34.2647385478,5.48384813212,0.0437937713678,2.91021704937,8.25718729233,10.0299323277,48.6062131929,42.8439440873,0.0,5.76226910561
 03/13  04:00:00,37.1888078095,5.53294886917,0.0369523680534,4.18527904262,8.25718729233,11.6354268332,50.0858404336,44.3164465595,0.0,5.76939387406
 03/13  05:00:00,45.7637814371,5.56980113226,0.0348090884173,5.14545490188,12.1011305571,15.3678112995,56.7426501946,45.1799714373,0.0,11.5626787573
 03/13  06:00:00,73.4436024444,5.58242061748,0.974942062716,2.34353885087,19.7275818095,37.2640762949,62.386143324,44.9415052269,0.0,17.444638097
 03/13  07:00:00,88.7638482745,5.72933550784,2.34848043702,1.30665078505,24.3117294858,51.2795993405,58.302999538,40.769688202,0.0,17.5333113361
 03/13  08:00:00,73.3262163293,5.54041828623,0.901720394324,2.54847715078,23.6694662846,40.6342015617,65.654702786,30.1913967504,0.0,35.4633060356
 03/13  09:00:00,70.0899351524,5.53789424127,3.00954379736,2.21464502053,23.6694662846,35.6302164847,69.9925778934,22.5281135604,18.025,29.439464333
 03/13  10:00:00,52.5636227696,5.50948018419,3.24075308018,2.08250684222,18.7433767983,22.9618409725,62.6703274593,15.2779271926,18.025,29.3674002667
 03/13  11:00:00,52.1030538166,5.51526683319,3.75186499298,1.10754727554,18.7433767983,22.9618409725,50.692458038,9.23102380142,18.025,23.4364342366
 03/13  12:00:00,51.7789932527,5.51883447889,4.09263829048,0.395698630979,18.5889407304,23.1597249699,47.289956066,5.83516563997,18.025,23.429790426
 03/13  13:00:00,52.1465947019,5.55236709402,4.44720566299,0.128696782138,18.7433767983,23.2517909448,43.1741338053,1.71596182852,18.025,23.4331719768
 03/13  14:00:00,52.3441885649,5.57538049603,4.73362856961,0.0168532540362,18.7433767983,23.2517909448,42.4816069055,1.02259160918,18.025,23.4340152963
 03/13  15:00:00,52.3495937281,5.60142133416,5.019794591,0.0,18.7433767983,22.9618409725,43.0831167804,1.62073979745,18.025,23.437376983
 03/13  16:00:00,56.261849709,5.61891022567,4.46323309082,0.0,18.7433767983,27.431320555,25.3969243547,1.60252649798,18.025,5.76939785669
 03/13  17:00:00,68.0341804173,5.78194427069,3.88401703165,0.0,17.6635504202,40.6971502883,13.777582108,2.23055942965,0.0,11.5470226784
 03/13  18:00:00,75.175701205,5.88952628947,4.4124823983,0.0,27.5259009287,37.3340067412,17.7179254385,6.09710880173,0.0,11.6208166368
 03/13  19:00:00,83.3688794245,5.95214619054,4.56612678844,0.0,33.8341110165,33.3544677425,23.517454344,11.9402854962,0.0,11.5771688477
 03/13  20:00:00,94.6647647011,6.14308344162,5.63291872628,0.0,36.5179666069,38.8247702939,26.6016709402,15.0260907665,0.0,11.5755801737
 03/13  21:00:00,89.2439121909,6.17899611921,5.69059865951,0.0,32.965339924,36.8579353714,34.6795960492,17.2369774516,0.0,17.4426185977
 03/13  22:00:00,62.6007335246,5.78902325243,2.9849904411,0.0,25.6355707503,20.6438685092,34.5605241232,22.9683079499,0.0,11.5922161732
 03/13  23:00:00,41.3142611239,5.5796289112,1.46146987735,0.0,15.0252895274,11.7056064465,32.2855854474,26.5086052885,0.0,5.77698015888
 03/13  24:00:00,35.844205958,5.52442784937,1.07250390376,0.0,11.6412384099,10.0650221343,33.7652345599,27.9954471611,0.0,5.76978739873
 03/14  01:00:00,33.9611749326,5.48275175494,0.791986246133,0.0,10.0992000411,10.047477231,35.7994015874,30.0368684646,0.0,5.76253312286
 03/14  02:00:00,31.9619435995,5.46105444757,0.638847187137,0.0351628655579,8.25718729233,10.0299323277,33.8269937816,28.0658155679,0.0,5.76117821372
 03/14  03:00:00,32.0363586473,5.46684618076,0.677615991893,0.065019563896,8.25718729233,10.0299323277,22.9159805858,22.8959805858,0.0,0.02
 03/14  04:00:00,33.6870621025,5.46718443308,0.671206480504,0.115045619019,8.25718729233,11.6354268332,26.7135752881,20.943800327,0.0,5.76977496112
 03/14  05:00:00,41.3603482882,5.47361121507,0.708401985751,0.164622760595,12.1011305571,15.3678112995,33.6430851061,22.0812857114,0.0,11.5617993947
 03/14  06:00:00,72.7455072076,5.71720441129,2.48560796266,0.0,19.7275818095,37.2640762949,39.2033325651,21.7591090076,0.0,17.4442235575
 03/14  07:00:00,89.1584782065,5.9139996056,3.86510543916,0.0,24.3117294858,51.2795993405,36.0833674139,18.5501127983,0.0,17.5332546155
 03/14  08:00:00,73.0529025399,5.65087542853,3.06643488761,0.0,23.6694662846,40.6342015617,46.5870156179,11.1220646703,0.0,35.4649509477
 03/14  09:00:00,70.0439131601,5.63206855604,5.08399549757,0.0,23.6694662846,35.6302164847,56.0343353797,8.56845442675,18.025,29.4408809529
 03/14  10:00:00,52.1662085595,5.54793436642,4.88709311475,0.000301166519293,18.7433767983,22.9618409725,52.125772719,4.73477641478,18.025,29.3659963042
 03/14  11:00:00,52.8207228144,5.60034900732,5.49200043044,0.0,18.7433767983,22.9618409725,42.985988278,1.5237653396,18.025,23.4372229384
 03/14  12:00:00,53.1833791647,5.63140198614,5.78015801071,0.0,18.5889407304,23.1597249699,43.0907843166,1.63358628468,18.025,23.4321980319
 03/14  13:00:00,53.5273681067,5.63567916394,5.87336454001,0.0,18.7433767983,23.2517909448,41.465154963,0.00504620711819,18.025,23.4351087558
 03/14  14:00:00,53.8163537274,5.65787419258,6.14015380234,0.0,18.7433767983,23.2517909448,46.3891494117,0.0,18.025,28.3641494117
 03/14  15:00:00,53.7574464168,5.67958178503,6.34949307771,0.0,18.7433767983,22.9618409725,42.3768271657,0.0,18.025,24.3518271657
 03/14  16:00:00,58.1600432167,5.75236710999,6.22796958905,0.0,18.7433767983,27.431320555,23.7944349616,0.0,18.025,5.76943496163
 03/14  17:00:00,70.1437690325,5.96568642175,5.80986741986,0.0,17.6635504202,40.6971502883,5.78411052485,0.0,0.0,5.78411052485
 03/14  18:00:00,77.691791289,6.13805264846,6.68004912557,0.0,27.5259009287,37.3340067412,18.8324284589,1.41196386867,0.0,17.4204645902
 03/14  19:00:00,86.8650016761,6.29238727406,7.72201227528,0.0,33.8341110165,33.3544677425,7.64721595929,1.850443598,0.0,5.79677236129
 03/14  20:00:00,98.2711186865,6.50356878814,8.87879084167,0.0,36.5179666069,38.8247702939,16.9235857545,5.34641136193,0.0,11.5771743926
 03/14  21:00:00,92.4682562461,6.51306408482,8.58088344476,0.0,32.965339924,36.8579353714,26.6099954341,9.16628129858,0.0,17.4437141355
 03/14  22:00:00,65.5147155624,6.09748339977,5.59051694055,0.0,25.6355707503,20.6438685092,22.5845307119,10.9920884082,0.0,11.5924423037
 03/14  23:00:00,43.2346733294,5.7805010792,3.18101163537,0.0,15.0252895274,11.7056064465,18.4138281887,12.6368721909,0.0,5.77695599778
 03/14  24:00:00,37.2399384783,5.68467269567,2.30799386709,0.0,11.6412384099,10.0650221343,19.7031815418,13.9334506189,0.0,5.7697309229
 03/15  01:00:00,35.1433352663,5.62772287889,1.82917794349,0.0,10.0992000411,10.047477231,22.63194233,16.8705656871,0.0,5.76137664287
 03/15  02:00:00,33.0473218347,5.59813507259,1.62230895708,0.0,8.25718729233,10.0299323277,22.5528327505,16.7903747023,0.0,5.76245804821
 03/15  03:00:00,33.1244046022,5.60297399208,1.69455422057,0.0,8.25718729233,10.0299323277,18.4542557197,12.6921909942,0.0,5.76206472553
 03/15  04:00:00,34.7094229133,5.59835702787,1.67744283662,0.0,8.25718729233,11.6354268332,17.2076517074,11.4388045622,0.0,5.76884714525
 03/15  05:00:00,42.4450841352,5.61720567827,1.81417146898,0.0,12.1011305571,15.3678112995,16.7915488647,11.0001886643,0.0,5.79136020046
 03/15  06:00:00,74.5952217725,5.93958570662,4.11294898835,0.0,19.7275818095,37.2640762949,27.656512337,10.2151106085,0.0,17.4414017285
 03/15  07:00:00,92.359171877,6.27156675336,6.70823853946,0.0,24.3117294858,51.2795993405,32.0307859705,8.66098009001,0.0,23.3698058805
 03/15  08:00:00,75.4727887367,5.84400707346,5.2931946169,0.0,23.6694662846,40.6342015617,33.7715155037,4.21674475758,0.0,29.5547707461
 03/15  09:00:00,72.275834227,5.80544139983,7.14254770887,0.0,23.6694662846,35.6302164847,50.9367321809,3.47574804083,18.025,29.43598414
 03/15  10:00:00,53.4714077887,5.65299626282,6.08753615413,0.0,18.7433767983,22.9618409725,51.7347590738,4.34414880818,18.025,29.3656102657
 03/15  11:00:00,53.2571827345,5.64057519679,5.88823675476,0.0,18.7433767983,22.9618409725,46.0604479913,4.60289049847,18.025,23.4325574928
 03/15  12:00:00,53.1905639172,5.63501826383,5.78372690292,0.0,18.5889407304,23.1597249699,46.6382038493,5.1801164523,18.025,23.4330873969
 03/15  13:00:00,53.1151615836,5.62885775504,5.4679806636,0.0,18.7433767983,23.2517909448,44.9608216958,3.4995400667,18.025,23.4362816291
 03/15  14:00:00,52.9665569846,5.6332147973,5.31502150289,0.0,18.7433767983,23.2517909448,52.2946363057,4.99043437587,18.025,29.2792019298
 03/15  15:00:00,53.4913405872,5.72523945088,6.03773264595,0.0,18.7433767983,22.9618409725,45.7166084023,4.26867210121,18.025,23.4229363011
 03/15  16:00:00,57.5599331642,5.76246822076,5.6177571976,0.0,18.7433767983,27.431320555,27.0582171303,3.26375535747,18.025,5.7694617728
 03/15  17:00:00,69.476098319,5.94991084254,5.15797383181,0.0,17.6635504202,40.6971502883,9.21438528502,3.43045927379,0.0,5.78392601123
 03/15  18:00:00,77.0241088006,6.10492653755,6.04549626381,0.0,27.5259009287,37.3340067412,24.667507959,7.24734333281,0.0,17.4201646262
 03/15  19:00:00,85.6199343229,6.20760384621,6.56173524811,0.0,33.8341110165,33.3544677425,21.309064907,9.73485714967,0.0,11.5742077573
 03/15  20:00:00,96.7124802425,6.38775681959,7.43596580812,0.0,36.5179666069,38.8247702939,19.2786933273,13.4820151764,0.0,5.79667815091
 03/15  21:00:00,90.7968176058,6.37925847832,7.04325702087,0.0,32.965339924,36.8579353714,35.3335355831,17.8904804997,0.0,17.4430550834
 03/15  22:00:00,64.0944488983,5.97585440432,4.29188500965,0.0,25.6355707503,20.6438685092,32.1067913139,20.5147014344,0.0,11.5920898795
 03/15  23:00:00,42.3349398208,5.70281085057,2.35897043194,0.0,15.0252895274,11.7056064465,33.6787533736,22.1459142198,0.0,11.5328391538
 03/15  24:00:00,36.6382501557,5.62817658773,1.76280406985,0.0,11.6412384099,10.0650221343,23.6970073312,23.6770073312,0.0,0.02
 03/16  01:00:00,34.6441563584,5.57369661274,1.38402800914,0.0,10.0992000411,10.047477231,32.1233827461,26.3609252674,0.0,5.76245747868
 03/16  02:00:00,32.402794703,5.52361292385,1.05230580366,0.0,8.25718729233,10.0299323277,34.8266189927,29.0641307524,0.0,5.76248824035
 03/16  03:00:00,32.1535309954,5.49081544311,0.835839743619,0.0,8.25718729233,10.0299323277,36.5471723355,30.7850725603,0.0,5.76209977519
 03/16  04:00:00,33.5552416515,5.4636626045,0.657958477075,0.0,8.25718729233,11.6354268332,39.0114881912,33.2422072698,0.0,5.7692809214
 03/16  05:00:00,41.1516037964,5.462185657,0.648397944305,0.0273170983095,12.1011305571,15.3678112995,39.8868226752,34.0954537363,0.0,5.79136893889
 03/16  06:00:00,72.5629693334,5.70573359697,2.31455723948,0.0,19.7275818095,37.2640762949,51.5874968538,34.1464171771,0.0,17.4410796767
 03/16  07:00:00,88.8374272058,5.891479621,3.56658798387,0.0,24.3117294858,51.2795993405,54.9210471204,31.5525135084,0.0,23.368533612
 03/16  08:00:00,72.1584043762,5.6138566116,2.18729531087,0.0216712813534,23.6694662846,40.6342015617,53.9373695367,24.3847705986,0.0,29.5525989382
 03/16  09:00:00,69.0776401212,5.59587082702,4.07715350641,0.0767749963089,23.6694662846,35.6302164847,69.8085274894,22.348770029,18.025,29.4347574604
 03/16  10:00:00,51.1948024557,5.52265672075,3.72819320841,0.21308115755,18.7433767983,22.9618409725,68.2992383351,20.9081440058,18.025,29.3660943292
 03/16  11:00:00,51.541405309,5.56942830879,4.1311449911,0.112463761404,18.7433767983,22.9618409725,58.668825939,17.2100079862,18.025,23.4338179528
 03/16  12:00:00,51.708563335,5.60511190209,4.30445819831,0.0271757920813,18.5889407304,23.1597249699,54.3442136281,12.8854731651,18.025,23.433740463
 03/16  13:00:00,52.2107311353,5.63666892533,4.55574127256,0.0,18.7433767983,23.2517909448,56.9968461636,9.68191210629,18.025,29.2899340573
 03/16  14:00:00,52.5995667791,5.67596113277,4.90528880477,0.0,18.7433767983,23.2517909448,49.0759006045,7.63075526187,18.025,23.4201453426
 03/16  15:00:00,52.714915186,5.7138664351,5.27268221776,0.0,18.7433767983,22.9618409725,48.7509188484,7.30260853627,18.025,23.4233103121
 03/16  16:00:00,56.6141806091,5.72904030873,4.70543378554,0.0,18.7433767983,27.431320555,30.721486415,6.92700719818,18.025,5.7694792168
 03/16  17:00:00,68.2237699422,5.87866981031,3.97688917892,0.0,17.6635504202,40.6971502883,13.7952825686,8.01177948408,0.0,5.78350308456
 03/16  18:00:00,75.7391379124,6.00534716005,4.86011080109,0.0,27.5259009287,37.3340067412,29.3432153317,11.9224007279,0.0,17.4208146038
 03/16  19:00:00,84.4201213244,6.10975593965,5.4597750498,0.0,33.8341110165,33.3544677425,25.3617147775,13.7873113565,0.0,11.574403421
 03/16  20:00:00,95.5351395017,6.28474174523,6.36164416593,0.0,36.5179666069,38.8247702939,23.0291433279,17.2323823897,0.0,5.79676093824
 03/16  21:00:00,90.1042482946,6.30991065997,6.42004265793,0.0,32.965339924,36.8579353714,35.988905106,18.5467302202,0.0,17.4421748858
 03/16  22:00:00,63.8134975622,5.94341334912,4.04337955912,0.0,25.6355707503,20.6438685092,30.7508229238,19.1591335964,0.0,11.5916893274
 03/16  23:00:00,42.2709376198,5.69402345324,2.30375830812,0.0,15.0252895274,11.7056064465,31.4427406331,19.9090041453,0.0,11.5337364878
 03/16  24:00:00,36.6380975095,5.62798400635,1.76284628052,0.0,11.6412384099,10.0650221343,27.4466227052,21.677228028,0.0,5.76939467719
 03/17  01:00:00,34.7418593251,5.58543414139,1.46999543996,0.0,10.0992000411,10.047477231,22.88332665,22.86332665,0.0,0.02
 03/17  02:00:00,32.6326869824,5.55219229865,1.25362058622,0.0,8.25718729233,10.0299323277,28.2981855064,22.5360487768,0.0,5.76213672964
 03/17  03:00:00,32.4442455308,5.52707928601,1.09029223408,0.0,8.25718729233,10.0299323277,29.398008427,23.6362778005,0.0,5.76173062655
 03/17  04:00:00,33.9063641395,5.5075127631,0.965232965353,0.0,8.25718729233,11.6354268332,30.3947858518,24.6254544768,0.0,5.76933137499
 03/17  05:00:00,41.5834307996,5.51846604874,1.05126623411,0.0,12.1011305571,15.3678112995,29.6286184884,23.8372418458,0.0,5.79137664252
 03/17  06:00:00,73.123726377,5.77370038441,2.80735446174,0.0,19.7275818095,37.2640762949,41.1863560705,23.7460961924,0.0,17.440259878
 03/17  07:00:00,89.600464645,5.98209177004,4.23902240414,0.0,24.3117294858,51.2795993405,45.4356530955,22.0684227915,0.0,23.3672303039
 03/17  08:00:00,73.0164233731,5.67878090738,3.00206778005,0.0,23.6694662846,40.6342015617,46.110845792,16.5593832901,0.0,29.5514625019
 03/17  09:00:00,69.7830105837,5.64098849469,4.81418606392,0.0,23.6694662846,35.6302164847,63.0883081443,15.6296255431,18.025,29.4336826012
 03/17  10:00:00,51.2736648281,5.51206164977,4.03073527839,0.0,18.7433767983,22.9618409725,63.4894333616,16.099463311,18.025,29.3649700506
 03/17  11:00:00,51.1836705107,5.50814356288,3.94010753851,0.00705344449386,18.7433767983,22.9618409725,57.0074155458,15.5494982559,18.025,23.4329172899
 03/17  12:00:00,51.1276921591,5.5119371566,3.83513306722,0.00880713655931,18.5889407304,23.1597249699,54.889826277,13.432103865,18.025,23.4327224119
 03/17  13:00:00,51.3771725915,5.51968797473,3.83916589822,0.0,18.7433767983,23.2517909448,57.1914423627,11.3730501283,18.025,27.7933922344
 03/17  14:00:00,51.3951889951,5.51996797965,3.85690585808,0.0,18.7433767983,23.2517909448,53.5362182386,10.5953579151,18.025,24.9158603235
 03/17  15:00:00,51.165510899,5.52796216499,3.90918465028,0.0,18.7433767983,22.9618409725,53.1660955401,11.7190731105,18.025,23.4220224295
 03/17  16:00:00,55.1083584313,5.55347855575,3.37517639986,0.0,18.7433767983,27.431320555,34.8551830728,11.0607588379,18.025,5.76942423488
 03/17  17:00:00,66.7619776475,5.69568236366,2.69808837429,0.0,17.6635504202,40.6971502883,16.6953386519,10.9115090012,0.0,5.78382965071
 03/17  18:00:00,74.0107087186,5.78360106903,3.35343431952,0.0,27.5259009287,37.3340067412,32.2132350284,14.7939319721,0.0,17.4193030563
 03/17  19:00:00,82.4715618656,5.85421957456,3.76675622614,0.0,33.8341110165,33.3544677425,28.4386420393,16.8648350657,0.0,11.5738069737
 03/17  20:00:00,93.6524556274,6.02224353912,4.74146350438,0.0,36.5179666069,38.8247702939,24.8622472805,19.0657919664,0.0,5.79645531418
 03/17  21:00:00,88.6302034619,6.09366431923,5.16225129567,0.0,32.965339924,36.8579353714,37.0763078435,19.6336203379,0.0,17.4426875055
 03/17  22:00:00,62.6773136555,5.7932160775,3.05739874179,0.0,25.6355707503,20.6438685092,33.5142721568,21.9228630207,0.0,11.5914091361
 03/17  23:00:00,41.554380822,5.60695719849,1.67427111627,0.0,15.0252895274,11.7056064465,29.4084401102,23.6316631206,0.0,5.77677698954
 03/17  24:00:00,36.1092248056,5.55561339819,1.30634658091,0.0,11.6412384099,10.0650221343,29.2207332049,23.4510916857,0.0,5.76964151923
 03/18  01:00:00,37.1213391318,5.53168627234,1.14374361022,0.0,12.8411359301,10.0650221343,30.960605997,25.1983673134,0.0,5.76223868362
 03/18  02:00:00,32.1562877984,5.48303348908,0.794610823594,0.051771083343,8.25718729233,10.0299323277,32.953477588,27.1912225313,0.0,5.76225505675
 03/18  03:00:00,32.1174227558,5.46754702295,0.661489921571,0.161514063186,8.25718729233,10.0299323277,32.9968098113,27.2345411383,0.0,5.76226867298
 03/18  04:00:00,33.758428872,5.45983845732,0.576492366086,0.288482308232,8.25718729233,11.6354268332,33.0227029098,27.2537056468,0.0,5.76899726294
 03/18  05:00:00,37.9504442555,5.44472382575,0.4036709358,0.509995227684,8.71707943955,15.3327214929,35.2679696317,29.4912781736,0.0,5.77669145808
 03/18  06:00:00,58.5431977254,5.51120652617,0.876307603063,0.467348663552,18.5082010057,25.6353820695,36.168612519,30.378742271,0.0,5.78987024794
 03/18  07:00:00,72.290448775,5.68705856366,2.24601168947,0.101032522983,19.4083231844,41.0650158608,43.2516652569,25.8101299205,0.0,17.4415353364
 03/18  08:00:00,95.1475165788,5.94236144588,4.83717506638,0.00233481103293,26.3286599382,57.9988325916,58.772761868,17.1427876423,0.0,41.6299742257
 03/18  09:00:00,80.8252108442,5.77001824719,5.84418821192,0.0,26.3286599382,42.8504436482,67.8116766455,14.3303663216,18.025,35.4563103239
 03/18  10:00:00,55.3132458847,5.55114969947,4.46104073955,0.0844805156384,21.7447113004,23.4437158914,61.015626841,13.5533907664,18.025,29.4372360746
 03/18  11:00:00,52.7794536677,5.54328440346,4.37570818788,0.10589273418,19.3027497915,23.426170988,53.6679180708,12.1516426378,18.025,23.491275433
 03/18  12:00:00,53.0627934921,5.5663802315,4.56651553258,0.0334253126959,19.1483137236,23.7250123474,51.1521262417,9.69460082671,18.025,23.432525415
 03/18  13:00:00,53.7124576283,5.62316699847,5.04727129899,0.0,19.3027497915,23.7161209604,51.5867789334,4.54720787525,18.025,29.0145710582
 03/18  14:00:00,54.1485111958,5.66970105466,5.43679457255,0.0,19.3027497915,23.7161209604,44.8108795764,3.09279082605,18.025,23.6930887503
 03/18  15:00:00,53.5600081163,5.63310164865,5.17484173212,0.0,19.3027497915,23.426170988,46.1933128355,4.74699212914,18.025,23.4213207064
 03/18  16:00:00,57.3921381835,5.64844751107,4.54028668846,0.0,19.3027497915,27.8956505705,28.3091098966,4.51475961834,18.025,5.76935027827
 03/18  17:00:00,65.1299288981,5.74546268475,3.55845545378,0.0,18.2229234133,37.5968344597,10.4163120204,4.63972454784,0.0,5.77658747257
 03/18  18:00:00,80.7590118896,5.96509576317,5.01448503011,0.0,32.690315043,37.0816133363,13.4067695739,7.62322121627,0.0,5.78354835766
 03/18  19:00:00,87.4591391826,6.11006288637,5.80571409516,0.0,36.8143715336,33.066984531,21.8052066359,10.2292760729,0.0,11.575930563
 03/18  20:00:00,95.3972873361,6.25969353494,6.4701539303,0.0,36.3493007332,38.7721355839,26.6874275831,15.113496623,0.0,11.5739309601
 03/18  21:00:00,92.6881081386,6.22128067817,5.91725156857,0.0,36.1807251679,36.8228455648,31.1813456592,19.6044318389,0.0,11.5769138203
 03/18  22:00:00,68.45129249,5.85452106512,3.36678580361,0.0,31.0351095914,20.6438685092,41.5826729734,24.1398564163,0.0,17.4428165571
 03/18  23:00:00,44.1615663345,5.63841785716,1.84770573013,0.0,17.4250845679,11.7056064465,31.4728903992,25.6818578391,0.0,5.79103256009
 03/18  24:00:00,37.5776657533,5.59303735224,1.53746818453,0.0,12.8411359301,10.0650221343,30.9513759879,25.1818449186,0.0,5.76953106924
 03/19  01:00:00,37.4452969562,5.56036167518,1.31960404015,0.0,12.925468867,10.100111941,31.5167480089,25.7544107452,0.0,5.76233726371
 03/19  02:00:00,32.4990317177,5.51785690455,1.03488153753,0.0,8.34152022915,10.0650221343,30.9456386863,25.1832876621,0.0,5.7623510242
 03/19  03:00:00,32.3349478817,5.49598063788,0.890442443147,0.00223343124476,8.34152022915,10.0650221343,24.7543614524,24.7343614524,0.0,0.02
 03/19  04:00:00,33.863850418,5.48138882562,0.784720975602,0.0447044535945,8.34152022915,11.6705166398,30.0201997128,24.2506406148,0.0,5.76955909798
 03/19  05:00:00,38.021433768,5.4722759146,0.705499000694,0.132184484443,8.80141237637,15.3678112995,35.1236333389,23.5901699472,0.0,11.5334633916
 03/19  06:00:00,58.5676836746,5.54900485754,1.27752876996,0.0528192125294,18.5082010057,25.6353820695,27.3687312393,21.5777029626,0.0,5.7910282767
 03/19  07:00:00,72.7397492522,5.73626228701,2.62772546925,0.0,19.4926561212,41.1001056674,36.6850695458,19.2432102966,0.0,17.4418592492
 03/19  08:00:00,95.9962403278,6.01275417352,5.61785133286,0.0,26.3286599382,57.9988325916,53.1674666424,11.5411707657,0.0,41.6262958766
 03/19  09:00:00,81.6054434919,5.85190139748,6.66196729092,0.0,26.2443270014,42.8153538416,56.2766900452,8.70538064563,18.025,29.5463093996
 03/19  10:00:00,56.137834068,5.63283157936,5.28843228367,0.0,21.7447113004,23.4437158914,56.0820200919,8.62127680659,18.025,29.4357432853
 03/19  11:00:00,53.8087857206,5.64095775597,5.35355231095,0.0,19.3449162599,23.4437158914,55.099928551,7.71299232391,18.025,29.3619362271
 03/19  12:00:00,53.8541727736,5.64421741695,5.25377577212,0.0,19.190480192,23.7425572507,49.1321643702,7.67905471245,18.025,23.4281096577
 03/19  13:00:00,53.2079698278,5.60500893559,4.6206568278,0.0,19.260583323,23.698576057,50.168201287,8.71246788805,18.025,23.4307333989
 03/19  14:00:00,52.9865307824,5.59337811621,4.41084738091,0.0,19.260583323,23.698576057,51.9056402518,10.4471191266,18.025,23.4335211253
 03/19  15:00:00,52.6575124016,5.59113088912,4.37402786899,0.0,19.260583323,23.4086260847,59.3804705598,12.076379069,18.025,29.2790914908
 03/19  16:00:00,55.8604178236,5.53781027443,3.17892419022,0.0,19.260583323,27.8781056672,36.4094337927,12.6152455898,18.025,5.76918820286
 03/19  17:00:00,63.4599252658,5.62418708985,2.069444682,0.0,18.1807569449,37.5792895564,18.6230458661,12.8474909696,0.0,5.7755548965
 03/19  18:00:00,78.783456116,5.78839992016,3.3350545264,0.0,32.6059821062,37.0465235296,20.6079514805,14.8244025151,0.0,5.78354896542
 03/19  19:00:00,85.8621603989,5.93469220546,4.38411134493,0.0,36.8143715336,33.066984531,26.2349056133,14.659217861,0.0,11.5756877523
 03/19  20:00:00,94.2978923758,6.10497311766,5.40606160452,0.0,36.43363367,38.8072253906,28.4887203791,16.9126945425,0.0,11.5760258366
 03/19  21:00:00,91.8778622254,6.12108681131,5.32662799417,0.0,36.0963922311,36.7877557581,30.1644987724,18.5885670567,0.0,11.5759317157
 03/19  22:00:00,68.0376847435,5.8120226891,3.11510856817,0.0,30.9507766546,20.6087787026,34.1349008367,22.5015611187,0.0,11.6333397179
 03/19  23:00:00,43.8353094125,5.59590076356,1.5639687212,0.0,17.4250845679,11.7056064465,37.8560316281,26.293700663,0.0,11.5623309651
 03/19  24:00:00,37.0486798583,5.50864818042,0.973451204211,0.0,12.925468867,10.100111941,34.7205016467,28.9510793487,0.0,5.76942229796
 03/20  01:00:00,34.1120017629,5.50018988029,0.917656403288,0.00772925358379,10.0992000411,10.047477231,35.2961658609,29.5341076585,0.0,5.76205820234
 03/20  02:00:00,32.0927108493,5.47036009855,0.689211746209,0.106272136287,8.25718729233,10.0299323277,35.5876593704,29.8255939952,0.0,5.76206537523
 03/20  03:00:00,32.0909605725,5.45571040422,0.549114331969,0.259269543233,8.25718729233,10.0299323277,30.3777227672,30.3577227672,0.0,0.02
 03/20  04:00:00,33.7656202656,5.44739840515,0.415574733163,0.469035709658,8.25718729233,11.6354268332,37.4940642289,31.7245731487,0.0,5.76949108016
 03/20  05:00:00,41.5208808347,5.4609494554,0.490304137629,0.555939409869,12.1011305571,15.3678112995,42.3123212217,30.7516869557,0.0,11.560634266
 03/20  06:00:00,72.6694888734,5.69865425441,2.30482795546,0.12335558309,19.7275818095,37.2640762949,46.7127863698,29.2712450562,0.0,17.4415413136
 03/20  07:00:00,88.9460176107,5.88668203801,3.61610988238,0.0639110438628,24.3117294858,51.2795993405,44.6916160168,27.1632256052,0.0,17.5283904116
 03/20  08:00:00,72.2648014572,5.59405731385,2.11583998832,0.219349233649,23.6694662846,40.6342015617,56.7710793844,21.3167326941,0.0,35.4543466903
 03/20  09:00:00,69.1258231819,5.56166514602,3.85268738821,0.383650914535,23.6694662846,35.6302164847,68.4423384574,20.9858737598,18.025,29.4314646976
 03/20  10:00:00,50.9981298876,5.45171617113,3.0607222213,0.754833670856,18.7433767983,22.9618409725,63.3166567507,21.7999063818,18.025,23.4917503689
 03/20  11:00:00,50.9604640598,5.44277461263,2.94840228011,0.840928228811,18.7433767983,22.9618409725,69.4873413708,22.179433027,18.025,29.2829083438
 03/20  12:00:00,50.8351305888,5.44169308991,2.79842618568,0.823204899313,18.5889407304,23.1597249699,61.8747826729,20.4246497358,18.025,23.4251329371
 03/20  13:00:00,51.0129038672,5.44189087512,2.77243145677,0.780273767145,18.7433767983,23.2517909448,60.8225352606,19.3722458199,18.025,23.4252894406
 03/20  14:00:00,50.9341039397,5.43653395509,2.70209360791,0.777168110184,18.7433767983,23.2517909448,61.1949576786,19.7453058593,18.025,23.4246518193
 03/20  15:00:00,50.6297763413,5.43982293689,2.75318510893,0.708409034422,18.7433767983,22.9618409725,62.0942562616,20.6418647369,18.025,23.4273915246
 03/20  16:00:00,54.2801722072,5.44564347202,2.02169770148,0.63313376137,18.7433767983,27.431320555,44.0237812338,20.2296195605,18.025,5.76916167332
 03/20  17:00:00,65.6115620394,5.56512489785,1.34789416451,0.33034354898,17.6635504202,40.6971502883,32.671413185,21.1242441857,0.0,11.5471689993
 03/20  18:00:00,72.6797420088,5.63724895013,2.00197475187,0.166868496503,27.5259009287,37.3340067412,36.8141187392,25.194834987,0.0,11.6192837522
 03/20  19:00:00,81.1567348485,5.70162345791,2.50877387909,0.095762946405,33.8341110165,33.3544677425,37.5551600046,25.978870424,0.0,11.5762895806
 03/20  20:00:00,92.1014704668,5.82420484031,3.31008445166,0.0784514660517,36.5179666069,38.8247702939,39.2595246985,27.6843564213,0.0,11.5751682772
 03/20  21:00:00,86.9044385596,5.87278589902,3.56844856461,0.0889363699646,32.965339924,36.8579353714,45.4281130784,27.9884725168,0.0,17.4396405616
 03/20  22:00:00,61.5322822324,5.64364271626,1.90305343833,0.158903323258,25.6355707503,20.6438685092,41.1909826521,29.6005127459,0.0,11.5904699062
 03/20  23:00:00,41.1077396731,5.49324472671,0.712590716978,0.628761686194,15.0252895274,11.7056064465,37.5376798546,31.7609765386,0.0,5.77670331604
 03/20  24:00:00,36.015540643,5.45544813818,0.364120357972,0.948714324378,11.6412384099,10.0650221343,38.4846891693,32.7153355626,0.0,5.76935360671
 03/21  01:00:00,34.6642308279,5.44903531211,0.193886961357,1.33488652485,10.0992000411,10.047477231,33.237677565,33.217677565,0.0,0.02
 03/21  02:00:00,33.8083843704,5.48227526723,0.124214024603,2.3750304299,8.25718729233,10.0299323277,39.751935318,33.989710344,0.0,5.76222497396
 03/21  03:00:00,34.7274293504,5.514754426,0.0950849630088,3.29072332233,8.25718729233,10.0299323277,41.1419643668,35.3797390352,0.0,5.76222533161
 03/21  04:00:00,36.9790044965,5.53752927488,0.0761226012654,3.93174365327,8.25718729233,11.6354268332,42.0540647202,36.2850005833,0.0,5.76906413685
 03/21  05:00:00,44.7078539289,5.54237375693,0.0781905048469,4.07360778239,12.1011305571,15.3678112995,47.6575416589,36.0966280263,0.0,11.5609136326
 03/21  06:00:00,72.6837279205,5.60053046991,1.43244693293,1.10811162642,19.7275818095,37.2640762949,46.8415557781,35.2083806842,0.0,11.6331750939
 03/21  07:00:00,86.7259022446,5.76987708889,2.79556873345,0.665147307902,24.3117294858,51.2795993405,55.9014863741,32.5362616535,0.0,23.3652247206
 03/21  08:00:00,72.3405911529,5.51283194824,1.06846073734,1.42375208435,23.6694662846,40.6342015617,62.4212803896,26.9711207332,0.0,35.4501596564
 03/21  09:00:00,69.9608167203,5.51585490057,2.66482726984,2.45231773092,23.6694662846,35.6302164847,74.3520575601,26.8954660674,18.025,29.4315914927
 03/21  10:00:00,54.3805869185,5.55950187452,2.50982928998,4.580403387,18.7433767983,22.9618409725,68.9113272585,27.3953873866,18.025,23.4909398719
 03/21  11:00:00,54.6515040247,5.56992782622,2.52256163634,4.8306585937,18.7433767983,22.9618409725,69.0620982326,27.6077473897,18.025,23.4293508429
 03/21  12:00:00,53.827699146,5.54375727435,2.38469147853,4.12744490461,18.5889407304,23.1597249699,67.2760303631,25.8200329458,18.025,23.4309974173
 03/21  13:00:00,53.9999527054,5.54355098433,2.34242245749,4.09567092892,18.7433767983,23.2517909448,72.3310578072,25.020294255,18.025,29.2857635522
 03/21  14:00:00,53.7697890752,5.53511059753,2.35025260527,3.86612111892,18.7433767983,23.2517909448,66.5968018032,25.1553874035,18.025,23.4164143997
 03/21  15:00:00,53.0126345301,5.51789819174,2.37976980857,3.38661227243,18.7433767983,22.9618409725,67.6475621525,26.2034849117,18.025,23.4190772408
 03/21  16:00:00,56.2448432382,5.503759898,1.58711842148,2.97427191594,18.7433767983,27.431320555,49.8386844278,26.0453570575,18.025,5.76832737031
 03/21  17:00:00,65.6648165353,5.48324435295,0.491523141636,1.32185760113,17.6635504202,40.6971502883,34.2208151366,28.4371883751,0.0,5.78362676152
 03/21  18:00:00,72.3766672541,5.53847559888,1.00468578237,0.959862116717,27.5259009287,37.3340067412,50.8814008052,33.4630450279,0.0,17.4183557773
 03/21  19:00:00,80.7795658943,5.60007831687,1.53781016592,0.791109486155,33.8341110165,33.3544677425,45.7258893758,34.1533997893,0.0,11.5724895865
 03/21  20:00:00,91.559445409,5.71444047641,2.39788050261,0.558398171204,36.5179666069,38.8247702939,42.1052664658,36.3073450419,0.0,5.7979214239
 03/21  21:00:00,86.2094350489,5.74112407625,2.55233886946,0.541715088356,32.965339924,36.8579353714,54.5336854995,37.0927465884,0.0,17.440938911
 03/21  22:00:00,61.5576874108,5.54703611359,0.996974751783,1.1869998946,25.6355707503,20.6438685092,51.0471386734,39.4562993488,0.0,11.5908393245
 03/21  23:00:00,43.3945423793,5.52097702651,0.152200475511,3.44822588589,15.0252895274,11.7056064465,47.4914358729,41.7148317596,0.0,5.77660411328
 03/21  24:00:00,40.4322626802,5.5964317703,0.0929075705755,5.49566848453,11.6412384099,10.0650221343,48.7639148961,42.9945381007,0.0,5.76937679535
 03/22  01:00:00,40.0638084092,5.63883553313,0.0608404856813,6.67771078433,10.0992000411,10.047477231,49.66995877,43.9078806868,0.0,5.76207808325
 03/22  02:00:00,39.1362727096,5.67254416889,0.043716496782,7.59314741388,8.25718729233,10.0299323277,50.3569884989,44.5950646606,0.0,5.76192383833
 03/22  03:00:00,39.6922787253,5.69313896634,0.0377611853062,8.13451581775,8.25718729233,10.0299323277,50.266635383,44.5051512618,0.0,5.76148412124
 03/22  04:00:00,41.7524022371,5.70970874028,0.0328772497957,8.57621072323,8.25718729233,11.6354268332,44.5313012087,44.5113012087,0.0,0.02
 03/22  05:00:00,49.2514539945,5.7052517441,0.0320284061444,8.50049706079,12.1011305571,15.3678112995,55.2105889892,43.6490766365,0.0,11.5615123528
 03/22  06:00:00,75.1521458436,5.59512627828,0.440788303968,4.57359556073,19.7275818095,37.2640762949,59.7622460413,42.3209140523,0.0,17.441331989
 03/22  07:00:00,87.0302852242,5.68140071323,1.93410968609,1.91948126944,24.3117294858,51.2795993405,57.1383197976,39.6096839821,0.0,17.5286358155
 03/22  08:00:00,75.9542864073,5.60179963062,0.425452488692,5.59149588372,23.6694662846,40.6342015617,68.0732960004,32.6224899841,0.0,35.4508060163
 03/22  09:00:00,73.3579178223,5.61838801456,2.21784614896,6.1938741845,23.6694662846,35.6302164847,78.6906202585,31.2352052346,18.025,29.4304150239
 03/22  10:00:00,57.4171660217,5.67241716475,2.3868078006,7.62709055115,18.7433767983,22.9618409725,77.5053458028,30.1207275107,18.025,29.3596182921
 03/22  11:00:00,56.931398401,5.65309233655,2.45135175496,7.09860125663,18.7433767983,22.9618409725,70.1022804814,28.6464699228,18.025,23.4308105586
 03/22  12:00:00,56.0869718159,5.62628154768,2.28305876996,6.40583110167,18.5889407304,23.1597249699,69.1461893538,27.6969326002,18.025,23.4242567536
 03/22  13:00:00,55.4890452446,5.59679876291,2.27383170853,5.60011159865,18.7433767983,23.2517909448,66.979768745,25.5288466498,18.025,23.4259220952
 03/22  14:00:00,55.2058571741,5.58566051595,2.27666569756,5.32522718351,18.7433767983,23.2517909448,67.3385174963,25.8875948813,18.025,23.425922615
 03/22  15:00:00,54.4153904608,5.56605177641,2.27802098863,4.84296298741,18.7433767983,22.9618409725,69.0825595454,27.629132442,18.025,23.4284271034
 03/22  16:00:00,57.6419943362,5.55207802851,1.48318578458,4.42704106379,18.7433767983,27.431320555,51.2901500758,27.4961487669,18.025,5.76900130892
 03/22  17:00:00,66.6678796194,5.49748060833,0.252772140698,2.54943627616,17.6635504202,40.6971502883,40.2519041448,28.7048658649,0.0,11.5470382798
 03/22  18:00:00,72.3256303208,5.49229803603,0.563987825935,1.39571105685,27.5259009287,37.3340067412,45.2452008586,33.6264700755,0.0,11.6187307831
 03/22  19:00:00,80.3943116837,5.52525012272,0.900379011217,1.11811865934,33.8341110165,33.3544677425,46.289804735,34.7143483115,0.0,11.5754564235
 03/22  20:00:00,91.3547189776,5.65716317153,1.97211099532,0.836724281935,36.5179666069,38.8247702939,47.8711469144,36.2954811686,0.0,11.5756657458
 03/22  21:00:00,86.0393088507,5.6926966497,2.19736275812,0.774999945374,32.965339924,36.8579353714,54.1796201338,36.739772745,0.0,17.4398473888
 03/22  22:00:00,61.3486948947,5.50093886824,0.617232289992,1.40385255432,25.6355707503,20.6438685092,49.3845106809,37.7945800459,0.0,11.589930635
 03/22  23:00:00,44.139143115,5.5455258329,0.111135564363,4.20934656332,15.0252895274,11.7056064465,44.7655156988,38.9890548275,0.0,5.77646087133
 03/22  24:00:00,40.7661684233,5.6056165132,0.0636882005768,5.84961129847,11.6412384099,10.0650221343,45.884395022,40.1150427254,0.0,5.76935229653
 03/23  01:00:00,40.1329640042,5.64027290158,0.0468939415953,6.75937867955,10.0992000411,10.047477231,46.7434727556,40.9814393163,0.0,5.76203343931
 03/23  02:00:00,39.0876863766,5.67228685405,0.0394518590647,7.5490877719,8.25718729233,10.0299323277,41.6152207175,41.5952207175,0.0,0.02
 03/23  03:00:00,39.6661897642,5.69355784567,0.0336941259794,8.11207557303,8.25718729233,10.0299323277,47.853152893,42.091135218,0.0,5.76201767497
 03/23  04:00:00,42.0531169818,5.72146352077,0.0280203674639,8.87002966063,8.25718729233,11.6354268332,49.6541285827,43.8848918026,0.0,5.76923678007
 03/23  05:00:00,49.8594479466,5.72762820449,0.0262683220523,9.09187879297,12.1011305571,15.3678112995,56.084824345,44.5237739607,0.0,11.5610503842
 03/23  06:00:00,75.763561428,5.59504864321,0.204839793288,5.421050689,19.7275818095,37.2640762949,56.8184406718,45.1859084777,0.0,11.6325321941
 03/23  07:00:00,87.0499643561,5.61574940718,1.23618423679,2.70274385787,24.3117294858,51.2795993405,66.0138921836,42.6497093091,0.0,23.3641828745
 03/23  08:00:00,76.2044139385,5.60404284346,0.368450462689,5.89638957688,23.6694662846,40.6342015617,67.7840736256,32.3367771718,0.0,35.4472964538
 03/23  09:00:00,73.2094950035,5.61088920873,2.23455772676,6.03624210315,23.6694662846,35.6302164847,76.3102752286,28.8560002094,18.025,29.4292750192
 03/23  10:00:00,57.4050469896,5.67307593215,2.38780023345,7.61332666282,18.7433767983,22.9618409725,69.4530017549,27.9377990438,18.025,23.4902027111
 03/23  11:00:00,56.9172086989,5.65454460869,2.46812970785,7.06618388917,18.7433767983,22.9618409725,67.3060946442,25.8514380211,18.025,23.4296566231
 03/23  12:00:00,55.8160650654,5.61627506402,2.36781416942,6.06017629916,18.5889407304,23.1597249699,64.154988815,22.7010894301,18.025,23.4288993848
 03/23  13:00:00,55.0976798327,5.57883836606,2.44038022269,5.06015845434,18.7433767983,23.2517909448,61.196613223,19.7403723338,18.025,23.4312408893
 03/23  14:00:00,54.1529601453,5.54010511809,2.51699491858,4.07755924286,18.7433767983,23.2517909448,64.9805825872,17.6833746583,18.025,29.2722079289
 03/23  15:00:00,53.0234669439,5.50900244442,2.59635838588,3.18975738011,18.7433767983,22.9618409725,58.9948336921,17.5535324465,18.025,23.4163012457
 03/23  16:00:00,55.7128078168,5.47084852498,1.89023768505,2.17203605314,18.7433767983,27.431320555,39.6441625432,15.8503536622,18.025,5.76880888108
 03/23  17:00:00,64.8944143542,5.44584727876,0.395666602919,0.684718327172,17.6635504202,40.6971502883,20.9379008156,15.154563188,0.0,5.7833376276
 03/23  18:00:00,71.7228146925,5.49299187431,0.938406825944,0.417788059129,27.5259009287,37.3340067412,36.0425576447,18.625734439,0.0,17.4168232057
 03/23  19:00:00,78.2475912199,5.55656216176,1.47650673373,0.247965412891,33.8341110165,33.3544677425,26.7345354176,20.9365462647,0.0,5.79798915292
 03/23  20:00:00,91.1506600283,5.68858267735,2.43744847057,0.135915959664,36.5179666069,38.8247702939,37.3534952504,25.7786682038,0.0,11.5748270467
 03/23  21:00:00,85.72004339,5.70702815277,2.42409189131,0.214681597057,32.965339924,36.8579353714,48.3602513142,30.9212905352,0.0,17.438960779
 03/23  22:00:00,60.8444935302,5.50423914122,0.792257561293,0.721332194517,25.6355707503,20.6438685092,46.1119751885,34.5218466284,0.0,11.5901285601
 03/23  23:00:00,41.5120924669,5.44813401463,0.142903412099,1.64792354824,15.0252895274,11.7056064465,43.1522681808,37.3758085487,0.0,5.77645963206
 03/23  24:00:00,38.8061559517,5.53361735721,0.0862080193775,3.9390811119,11.6412384099,10.0650221343,46.2727654334,40.5034533064,0.0,5.76931212696
 03/24  01:00:00,39.0005709925,5.59827058724,0.0524887755313,5.66339374362,10.0992000411,10.047477231,48.8695997855,43.10749966,0.0,5.76210012549
 03/24  02:00:00,38.6185404258,5.65423827638,0.0418912920314,7.09555111214,8.25718729233,10.0299323277,50.8202201555,45.0581456514,0.0,5.76207450411
