Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  03:00:00,39.851859417,5.69912509949,0.0348385916359,8.29103818718,8.25718729233,10.0299323277,46.9812953883,46.9612953883,0.0,0.02
 03/24  04:00:00,42.3846513095,5.73248253794,0.0292165438327,9.18935206675,8.25718729233,11.6354268332,53.6969491676,47.9277167089,0.0,5.76923245872
 03/24  05:00:00,50.5432420298,5.75141761388,0.027130224972,9.75102520193,12.1011305571,15.3678112995,60.1684737318,48.6071422381,0.0,11.5613314937
 03/24  06:00:00,76.2036284604,5.60840185873,0.184951752637,5.867656881,19.7275818095,37.2640762949,64.9117125165,47.4729879947,0.0,17.4387245218
 03/24  07:00:00,87.0703250732,5.62461501175,1.31996011397,2.63048061374,24.3117294858,51.2795993405,59.0211379415,41.493686202,0.0,17.5274517395
 03/24  08:00:00,75.6135150016,5.58315522809,0.510918437014,5.18391659548,23.6694662846,40.6342015617,63.745295898,28.2990519438,0.0,35.4462439542
 03/24  09:00:00,71.9502655265,5.5632461176,2.4918267011,4.567395014,23.6694662846,35.6302164847,70.0181767034,22.5663467597,18.025,29.4268299437
 03/24  10:00:00,54.9118509576,5.57127479823,2.65149644475,4.95823843416,18.7433767983,22.9618409725,61.5732051834,20.0607058639,18.025,23.4874993195
 03/24  11:00:00,53.7578151581,5.52716935003,2.75742233523,3.74487506698,18.7433767983,22.9618409725,65.2192821341,17.9148724713,18.025,29.2794096628
 03/24  12:00:00,51.9646746597,5.46015573697,2.79127098487,1.9414517262,18.5889407304,23.1597249699,54.7742652733,13.3317343287,18.025,23.4175309447
 03/24  13:00:00,51.1424542229,5.42405569799,2.92416333262,0.775938676139,18.7433767983,23.2517909448,50.2474987329,8.80269726401,18.025,23.4198014689
 03/24  14:00:00,51.0218937659,5.42278473304,3.23242293791,0.348389118179,18.7433767983,23.2517909448,46.7072702664,5.26267739034,18.025,23.4195928761
 03/24  15:00:00,50.7561702525,5.42370039506,3.49593795544,0.108184280549,18.7433767983,22.9618409725,45.0161179674,3.56921028911,18.025,23.4219076783
 03/24  16:00:00,54.8063805135,5.44892866189,3.17535157271,0.00241286363934,18.7433767983,27.431320555,26.1272978143,2.3335339097,18.025,5.76876390461
 03/24  17:00:00,66.7398692632,5.60169881569,2.76998877135,0.0,17.6635504202,40.6971502883,7.97443196487,2.19126859627,0.0,5.7831633686
 03/24  18:00:00,73.9665574672,5.69900914964,3.39392616801,0.0,27.5259009287,37.3340067412,21.6932212354,4.27588918662,0.0,17.4173320488
 03/24  19:00:00,80.1325260276,5.73684236329,3.4291319533,0.0,33.8341110165,33.3544677425,21.1007677986,9.52569033963,0.0,11.5750774589
 03/24  20:00:00,92.6676964357,5.85111271789,3.92787605381,0.0,36.5179666069,38.8247702939,26.3141051737,14.7416547132,0.0,11.5724504605
 03/24  21:00:00,87.2958144013,5.89928548667,4.02229625548,0.0,32.965339924,36.8579353714,28.6733071106,17.0409952059,0.0,11.6323119047
 03/24  22:00:00,61.6881588987,5.65919992667,2.20230110161,0.0,25.6355707503,20.6438685092,30.341018643,18.751132784,0.0,11.5898858591
 03/24  23:00:00,40.9380304125,5.52251426423,1.1423864132,0.0,15.0252895274,11.7056064465,28.2768887866,16.7453479759,0.0,11.5315408107
 03/24  24:00:00,35.5910377067,5.48683100805,0.856960530013,0.0,11.6412384099,10.0650221343,16.327235974,15.8859146577,0.0,0.441321316285
 03/25  01:00:00,36.7504763409,5.48164361856,0.82293827701,0.0,12.8411359301,10.0650221343,20.7094439897,15.3684063262,0.0,5.34103766352
 03/25  02:00:00,31.8959709322,5.45243668109,0.61546900515,0.00120715094205,8.25718729233,10.0299323277,20.6600767752,14.897920455,0.0,5.76215632013
 03/25  03:00:00,31.8449404781,5.44406256452,0.551586247453,0.0224338648796,8.25718729233,10.0299323277,20.225404393,14.4632896374,0.0,5.76211475564
 03/25  04:00:00,33.4413858068,5.43553009632,0.468735067255,0.103524152399,8.25718729233,11.6354268332,21.1763287453,15.4076260619,0.0,5.76870268339
 03/25  05:00:00,37.6152554933,5.43084116322,0.417671030774,0.174713219719,8.71707943955,15.3327214929,20.7828396533,15.0066682611,0.0,5.77617139214
 03/25  06:00:00,58.3357236711,5.5185109252,1.11350825018,0.0154031201253,18.5082010057,25.6353820695,18.4750250957,12.6858240634,0.0,5.78920103234
 03/25  07:00:00,70.7693900324,5.71220021632,2.68490123253,0.0,19.4083231844,41.0650158608,27.0780422082,9.63946342981,0.0,17.4385787784
 03/25  08:00:00,96.101609076,5.95068940548,5.78535084058,0.0,26.3286599382,57.9988325916,46.3526605973,4.73860828534,0.0,41.6140523119
 03/25  09:00:00,82.0830769213,5.81949384355,7.05263127459,0.0,26.3286599382,42.8504436482,48.7531501525,1.19131297508,18.025,29.5368371774
 03/25  10:00:00,56.6279598828,5.6213663243,5.79005622719,0.0,21.7447113004,23.4437158914,48.7835801634,1.32793335376,18.025,29.4306468096
 03/25  11:00:00,53.4664065966,5.57828819431,5.13357906772,0.0,19.3027497915,23.426170988,52.4808208799,5.10178676222,18.025,29.3540341176
 03/25  12:00:00,53.2859882263,5.57226873029,4.81726769359,0.0,19.1483137236,23.7250123474,49.301828394,7.85259500354,18.025,23.4242333904
 03/25  13:00:00,53.8140311831,5.60530670833,5.16672549183,0.0,19.3027497915,23.7161209604,43.8126357055,2.36385893505,18.025,23.4237767705
 03/25  14:00:00,54.4586304752,5.65301827716,5.76361393807,0.0,19.3027497915,23.7161209604,41.5661046589,0.115211241032,18.025,23.4258934178
 03/25  15:00:00,55.0555512514,5.73929146193,6.56421021723,0.0,19.3027497915,23.426170988,41.5789205231,0.125868176127,18.025,23.428052347
 03/25  16:00:00,58.8977848905,5.74478742443,5.94961646949,0.0,19.3027497915,27.8956505705,23.7939157324,0.0,18.025,5.76891573244
 03/25  17:00:00,67.115651133,5.90403164672,5.38563313185,0.0,18.2229234133,37.5968344597,7.69904889233,0.0,0.0,7.69904889233
 03/25  18:00:00,82.6324400589,6.15200726649,6.70103036736,0.0,32.690315043,37.0816133363,11.1651963334,1.54616501013,0.0,9.61903132326
 03/25  19:00:00,87.6714919613,6.32148026361,7.69069220011,0.0,36.8143715336,33.066984531,14.8467892402,3.2730725727,0.0,11.5737166675
 03/25  20:00:00,96.9624971541,6.42255906727,7.8725345517,0.0,36.3493007332,38.7721355839,21.640468679,10.0659136709,0.0,11.5745550081
 03/25  21:00:00,93.8804101723,6.35264270677,6.97823067749,0.0,36.1807251679,36.8228455648,20.8159650967,15.0181272897,0.0,5.79783780699
 03/25  22:00:00,69.0503840302,5.92883981104,3.89161716583,0.0,31.0351095914,20.6438685092,38.8184145219,21.3797170867,0.0,17.4386974351
 03/25  23:00:00,44.0528365922,5.62587701535,1.75154657561,0.0,17.4250845679,11.7056064465,40.1903191849,28.6291796344,0.0,11.5611395505
 03/25  24:00:00,37.3781009118,5.57061446181,1.36034535155,0.0,12.8411359301,10.0650221343,36.777783481,31.0086447705,0.0,5.76913871051
 03/26  01:00:00,37.2340538334,5.53617518216,1.1325643111,0.0,12.925468867,10.100111941,32.0349107554,32.0149107554,0.0,0.02
 03/26  02:00:00,32.2082751737,5.48281738703,0.779180725024,0.0,8.34152022915,10.0650221343,38.7602923328,32.9984741396,0.0,5.76181819316
 03/26  03:00:00,32.0008339624,5.45527295011,0.599282250061,0.0,8.34152022915,10.0650221343,39.5358902317,33.7741128662,0.0,5.7617773655
 03/26  04:00:00,33.5304781832,5.43868428284,0.476221746827,0.0625548952714,8.34152022915,11.6705166398,40.0590742388,34.2900143547,0.0,5.76905988406
 03/26  05:00:00,37.7595930858,5.42775337008,0.350478103804,0.269913508048,8.80141237637,15.3678112995,39.8267367469,34.0505651645,0.0,5.77617158238
 03/26  06:00:00,58.2318143756,5.4924201169,0.796057144512,0.25503873437,18.5082010057,25.6353820695,44.8347218088,33.2745268244,0.0,11.5601949844
 03/26  07:00:00,70.1166159892,5.6451554584,1.88874673811,0.091013239499,19.4926561212,41.1001056674,43.1899268873,31.5573499043,0.0,11.6325769829
 03/26  08:00:00,94.183521659,5.86967554162,3.89268823401,0.0556003385296,26.3286599382,57.9988325916,66.5516141125,24.9427195079,0.0,41.6088946046
 03/26  09:00:00,79.6596060819,5.71151979137,4.79853021922,0.0580352848225,26.2443270014,42.8153538416,76.2504117465,22.7838976423,18.025,35.4415141041
 03/26  10:00:00,54.6737811542,5.53415015654,3.68686453352,0.236235664711,21.7447113004,23.4437158914,70.2958986456,22.8426465921,18.025,29.4282520534
 03/26  11:00:00,52.2789711527,5.53379103942,3.61361120413,0.317321871559,19.3449162599,23.4437158914,63.895329516,22.3842550412,18.025,23.4860744748
 03/26  12:00:00,52.5395190709,5.58078200052,3.82241487079,0.180161941183,19.190480192,23.7425572507,61.9849306774,20.535988243,18.025,23.4239424344
 03/26  13:00:00,52.4969368126,5.57313747341,3.88318153062,0.05833324496,19.260583323,23.698576057,57.16637205,15.715576219,18.025,23.425795831
 03/26  14:00:00,52.7325299542,5.60140188213,4.13869678631,0.0101459854382,19.260583323,23.698576057,55.0858694013,13.6330597067,18.025,23.4278096946
 03/26  15:00:00,52.3287015291,5.5858786683,4.05048721166,0.0,19.260583323,23.4086260847,62.0031838634,14.6959501795,18.025,29.2822336839
 03/26  16:00:00,55.8196292705,5.55856822027,3.11739923063,0.0,19.260583323,27.8781056672,32.9975567504,14.9525567504,18.025,0.02
 03/26  17:00:00,63.3110030149,5.63466072925,1.91007383925,0.0,18.1807569449,37.5792895564,28.252210422,16.7202138542,0.0,11.5319965678
 03/26  18:00:00,78.1772644649,5.7532646438,2.7640274887,0.0,32.6059821062,37.0465235296,27.5443972302,21.7614296036,0.0,5.78296762661
 03/26  19:00:00,82.7367687428,5.8307042556,3.24674989668,0.0,36.8143715336,33.066984531,36.3938217561,24.8193576532,0.0,11.574464103
 03/26  20:00:00,92.6815122256,5.94905934567,3.94563493033,0.0,36.43363367,38.8072253906,40.0383224338,28.4653512371,0.0,11.5729711967
 03/26  21:00:00,90.2092313124,5.94546559622,3.83365708993,0.0,36.0963922311,36.7877557581,41.9406516564,30.3668984097,0.0,11.5737532467
 03/26  22:00:00,67.1364285664,5.71985273639,2.29971365415,0.00636728029454,30.9507766546,20.6087787026,44.1019135608,32.4696044238,0.0,11.632309137
 03/26  23:00:00,43.4354090259,5.54462899316,1.14803887303,0.067333476702,17.4250845679,11.7056064465,46.490154638,34.9293643106,0.0,11.5607903274
 03/26  24:00:00,37.1917253812,5.49949152792,0.808416210093,0.31725664462,12.925468867,10.100111941,43.1690024853,37.3999385364,0.0,5.76906394889
 03/27  01:00:00,34.4181182106,5.46438270389,0.456067440668,0.811258777122,10.0992000411,10.047477231,46.1916491935,40.4298836066,0.0,5.76176558687
 03/27  02:00:00,33.0243450948,5.45773670654,0.216284832161,1.52347246857,8.25718729233,10.0299323277,43.2056572054,43.1856572054,0.0,0.02
 03/27  03:00:00,34.0308667805,5.48085006564,0.0932662892161,2.6298969602,8.25718729233,10.0299323277,51.1716736299,45.4099579193,0.0,5.76171571063
 03/27  04:00:00,37.1142819808,5.53281957928,0.0502824178087,4.09758854307,8.25718729233,11.6354268332,52.9002474801,47.1314037674,0.0,5.76884371263
 03/27  05:00:00,45.6477023412,5.56793208029,0.0460483452465,5.02007017685,12.1011305571,15.3678112995,59.1870330643,47.6283371514,0.0,11.558695913
 03/27  06:00:00,73.5340520915,5.61685924023,1.26841831868,2.10618858488,19.7275818095,37.2640762949,59.231024301,47.5999905971,0.0,11.6310337039
 03/27  07:00:00,87.0427022268,5.75495047457,2.47879688926,1.31371550021,24.3117294858,51.2795993405,68.0946387485,44.7347169218,0.0,23.3599218267
 03/27  08:00:00,73.8707137818,5.5755376638,0.906908047748,3.0527687181,23.6694662846,40.6342015617,65.0146179225,35.4799744429,0.0,29.5346434796
 03/27  09:00:00,71.3597331645,5.58711768758,2.6234611587,3.8213739049,23.6694662846,35.6302164847,79.9452495657,32.4989935358,18.025,29.4212560298
 03/27  10:00:00,54.6614064598,5.57344836146,2.39501256831,4.96211823158,18.7433767983,22.9618409725,77.5092009993,30.1301085301,18.025,29.3540924692
 03/27  11:00:00,53.4270307587,5.54474576788,2.72882411541,3.42512127275,18.7433767983,22.9618409725,67.5655109271,26.11440172,18.025,23.4261092072
 03/27  12:00:00,52.2868787883,5.52546060872,2.8375376436,2.15209569535,18.5889407304,23.1597249699,63.641633873,22.1935874603,18.025,23.4230464127
 03/27  13:00:00,51.7285770956,5.5020762672,3.06544644108,1.14276488509,18.7433767983,23.2517909448,59.4174029301,17.9690656302,18.025,23.4233372999
 03/27  14:00:00,51.4544951809,5.52155501754,3.47144032679,0.443209801426,18.7433767983,23.2517909448,56.0134242973,14.5631753656,18.025,23.4252489316
 03/27  15:00:00,50.9759412978,5.51645458099,3.52773040956,0.203415698672,18.7433767983,22.9618409725,55.8642964568,14.4121458916,18.025,23.4271505653
 03/27  16:00:00,54.5642256095,5.50878542077,2.82377189185,0.051997672228,18.7433767983,27.431320555,36.8057025166,13.01192786,18.025,5.76877465667
 03/27  17:00:00,66.08637707,5.63714406333,2.08106743771,0.0,17.6635504202,40.6971502883,24.116916333,12.5708855395,0.0,11.5460307935
 03/27  18:00:00,73.2584997134,5.70946637415,2.67544267686,0.0,27.5259009287,37.3340067412,28.2905182118,16.6735304915,0.0,11.6169877203
 03/27  19:00:00,79.70396859,5.76131780921,2.97611672373,0.0,33.8341110165,33.3544677425,31.1466473776,19.5733309221,0.0,11.5733164555
 03/27  20:00:00,92.6104188904,5.90063883143,3.82108819816,0.0,36.5179666069,38.8247702939,34.2658868647,22.6919080008,0.0,11.5739788639
 03/27  21:00:00,87.2831910068,5.93792413119,3.97106191209,0.0,32.965339924,36.8579353714,41.742057173,24.3043750456,0.0,17.4376821274
 03/27  22:00:00,61.7203102776,5.68422053674,2.20945181288,0.0,25.6355707503,20.6438685092,37.980106041,26.3914055078,0.0,11.5887005333
 03/27  23:00:00,40.8462731309,5.52157642587,1.05149654202,8.341447041e-05,15.0252895274,11.7056064465,34.1742824003,28.3982226572,0.0,5.77605974307
 03/27  24:00:00,35.5255905535,5.47628816866,0.710986783212,0.0910779439286,11.6412384099,10.0650221343,35.1122986768,29.3433209902,0.0,5.76897768658
 03/28  01:00:00,34.0393882057,5.45746081847,0.497203058436,0.398317484075,10.0992000411,10.047477231,35.804756116,30.0430714053,0.0,5.76168471074
 03/28  02:00:00,32.3272386367,5.44233885021,0.309527834363,0.748523165938,8.25718729233,10.0299323277,31.27973511,31.25973511,0.0,0.02
 03/28  03:00:00,32.5705338377,5.44350533879,0.236330458843,1.06384688712,8.25718729233,10.0299323277,36.7831166098,31.0210737088,0.0,5.76204290103
 03/28  04:00:00,34.5303165572,5.45303400923,0.198019371453,1.44567489592,8.25718729233,11.6354268332,35.8076438189,30.038914308,0.0,5.76872951085
 03/28  05:00:00,42.2548179648,5.46324024256,0.253204367617,1.52472764439,12.1011305571,15.3678112995,37.9478453371,28.8155434085,0.0,9.13230192858
 03/28  06:00:00,72.6574211428,5.66019306724,1.96554655459,0.489104896136,19.7275818095,37.2640762949,41.1979732594,27.1258432161,0.0,14.0721300432
 03/28  07:00:00,86.6788744967,5.82256401941,3.19716782133,0.163915787073,24.3117294858,51.2795993405,48.6303567947,25.2716039563,0.0,23.3587528383
 03/28  08:00:00,72.469127731,5.57558610883,1.99854697512,0.55950425178,23.6694662846,40.6342015617,48.2314851886,18.6972696498,0.0,29.5342155388
 03/28  09:00:00,69.3119305388,5.55217047897,3.78035561234,0.651630617354,23.6694662846,35.6302164847,64.9973488274,17.5514076458,18.025,29.4209411816
 03/28  10:00:00,51.2362096048,5.44806398227,3.08066295077,0.976659601797,18.7433767983,22.9618409725,65.9795599098,18.6025789715,18.025,29.3519809383
 03/28  11:00:00,51.2582273181,5.44546210291,3.03736044308,1.04706864192,18.7433767983,22.9618409725,59.7964018565,18.3445138464,18.025,23.4268880101
 03/28  12:00:00,51.0161443382,5.44366462141,2.91869360525,0.882004313331,18.5889407304,23.1597249699,58.1264125506,16.680471932,18.025,23.4209406186
 03/28  13:00:00,51.1043506248,5.43986590453,2.84656617741,0.799632471109,18.7433767983,23.2517909448,57.9707731522,16.5229999502,18.025,23.422773202
 03/28  14:00:00,50.9944326925,5.43522071475,2.80761206816,0.733313410588,18.7433767983,23.2517909448,58.0756639427,16.6277639926,18.025,23.4228999501
 03/28  15:00:00,50.6321588988,5.43426966401,2.81486464668,0.654687550435,18.7433767983,22.9618409725,59.2576093032,17.8079185882,18.025,23.424690715
 03/28  16:00:00,54.3561567045,5.45361251659,2.23385493933,0.489018950188,18.7433767983,27.431320555,40.3483405976,16.5546912653,18.025,5.76864933223
 03/28  17:00:00,65.6358765254,5.57583882866,1.53875787142,0.153116911353,17.6635504202,40.6971502883,27.8917491444,16.3458244957,0.0,11.5459246487
 03/28  18:00:00,72.7533608225,5.64973899024,2.20035279503,0.0296853459878,27.5259009287,37.3340067412,31.2199142703,19.6031200173,0.0,11.616794253
 03/28  19:00:00,79.3950134013,5.71490314252,2.69024960032,0.0233323457596,33.8341110165,33.3544677425,32.7158354835,21.142005338,0.0,11.5738301455
 03/28  20:00:00,92.3195186148,5.84613231857,3.55395728656,0.030745874846,36.5179666069,38.8247702939,34.7178062015,23.1439991339,0.0,11.5738070676
 03/28  21:00:00,87.0171401864,5.88375227494,3.71607175258,0.0431189684051,32.965339924,36.8579353714,41.5225927274,24.0872929614,0.0,17.435299766
 03/28  22:00:00,61.6121585369,5.65857539964,2.07140398248,0.0555493095099,25.6355707503,20.6438685092,37.0443929911,25.4562119851,0.0,11.588181006
 03/28  23:00:00,40.9270921704,5.50622101112,0.896369539365,0.251387937149,15.0252895274,11.7056064465,32.3450170589,26.5691189714,0.0,5.77589808754
 03/28  24:00:00,35.8485287888,5.46879832552,0.546395061146,0.586101047724,11.6412384099,10.0650221343,33.5697198144,27.8009124673,0.0,5.76880734715
 03/29  01:00:00,34.2737806083,5.44792146601,0.345087966033,0.7943676947,10.0992000411,10.047477231,28.6719865341,28.6519865341,0.0,0.02
 03/29  02:00:00,32.4248566554,5.43358258134,0.198117413144,0.966309060474,8.25718729233,10.0299323277,34.7917792355,29.0298604291,0.0,5.76191880638
 03/29  03:00:00,32.7229717357,5.4402317071,0.151203162594,1.30468811608,8.25718729233,10.0299323277,35.1202530515,29.3584121973,0.0,5.76184085421
 03/29  04:00:00,34.7760908159,5.45519947723,0.126350295243,1.76095596128,8.25718729233,11.6354268332,35.547447698,29.7788033024,0.0,5.76864439554
 03/29  05:00:00,42.5704608553,5.46466906338,0.142924881906,1.94922830827,12.1011305571,15.3678112995,35.4459069852,29.6559202522,0.0,5.78998673304
 03/29  06:00:00,72.6869707307,5.64592518942,1.88869946754,0.609777430571,19.7275818095,37.2640762949,46.3791846507,28.9440096451,0.0,17.4351750055
 03/29  07:00:00,86.7613902608,5.81544560706,3.22998125781,0.22074991173,24.3117294858,51.2795993405,49.5884652747,26.2298891524,0.0,23.3585761223
 03/29  08:00:00,72.3702995675,5.55447522136,1.83078179607,0.649562166383,23.6694662846,40.6342015617,48.9735565793,19.438210949,0.0,29.5353456303
 03/29  09:00:00,69.2782472577,5.53002629801,3.6902905745,0.730163059787,23.6694662846,35.6302164847,65.5223593242,18.0739876203,18.025,29.4233717039
 03/29  10:00:00,51.1874838616,5.43392814734,3.02786200296,0.994874501251,18.7433767983,22.9618409725,65.5800411797,18.2040528827,18.025,29.350988297
 03/29  11:00:00,51.1404483127,5.43606687509,3.06344394709,0.912605283017,18.7433767983,22.9618409725,58.4499822718,16.9994211204,18.025,23.4255611514
 03/29  12:00:00,50.9716183332,5.43718696257,3.02712904508,0.735522709867,18.5889407304,23.1597249699,55.8833691201,14.4409142391,18.025,23.417454881
 03/29  13:00:00,51.045889564,5.4403899088,3.06753696629,0.519680399707,18.7433767983,23.2517909448,53.1211618435,11.677016476,18.025,23.4191453675
 03/29  14:00:00,51.0057217098,5.44220458987,3.20604237453,0.339192248307,18.7433767983,23.2517909448,51.241310752,9.79796367992,18.025,23.4183470721
 03/29  15:00:00,50.7441085572,5.45296849267,3.36731606945,0.195491012908,18.7433767983,22.9618409725,51.8326239893,10.3875853179,18.025,23.4200386713
 03/29  16:00:00,54.5440384402,5.47111347168,2.81906484808,0.0741888334698,18.7433767983,27.431320555,33.9192030968,10.1254783394,18.025,5.76872475731
 03/29  17:00:00,66.2557637586,5.61783733117,2.26976746897,0.0,17.6635504202,40.6971502883,16.0009273756,10.2183591427,0.0,5.78256823287
 03/29  18:00:00,73.5428015647,5.70406686531,2.9651558332,0.0,27.5259009287,37.3340067412,30.4576587149,13.0428068117,0.0,17.4148519032
 03/29  19:00:00,80.0541113864,5.76504493053,3.32254864043,0.0,33.8341110165,33.3544677425,26.5349854142,14.9618700022,0.0,11.573115412
 03/29  20:00:00,92.7242452145,5.8888603195,3.94670632215,0.0,36.5179666069,38.8247702939,30.8148918872,19.2433793466,0.0,11.5715125406
 03/29  21:00:00,87.2798781834,5.91672770331,3.98896368922,0.0,32.965339924,36.8579353714,34.299398273,22.6688252496,0.0,11.6305730234
 03/29  22:00:00,61.6342877959,5.66644454079,2.1412201382,0.0,25.6355707503,20.6438685092,38.853593685,27.2651949012,0.0,11.5883987837
 03/29  23:00:00,40.7101539925,5.50043946777,0.901548997684,0.0350553770532,15.0252895274,11.7056064465,41.9675686917,30.4358224695,0.0,11.5317462222
 03/29  24:00:00,35.5664069736,5.45776009826,0.533366677377,0.328049618309,11.6412384099,10.0650221343,32.3028736453,32.2828736453,0.0,0.02
 03/30  01:00:00,34.1109301965,5.43553079775,0.282113431332,0.706883622029,10.0992000411,10.047477231,39.7257750303,33.9640467938,0.0,5.76172823643
 03/30  02:00:00,32.3672427354,5.42628126201,0.152377981277,0.961737116298,8.25718729233,10.0299323277,40.4056700926,34.6440266681,0.0,5.7616434245
 03/30  03:00:00,32.8549891739,5.44064169977,0.107367925544,1.48013454911,8.25718729233,10.0299323277,42.242740217,36.4811842438,0.0,5.76155597319
 03/30  04:00:00,35.7692125016,5.49105978144,0.0834751826984,2.76109661475,8.25718729233,11.6354268332,44.3462609174,38.5782289929,0.0,5.76803192451
 03/30  05:00:00,43.8833505459,5.51042752271,0.0847213780415,3.27456763545,12.1011305571,15.3678112995,44.0366860406,38.2473018155,0.0,5.78938422508
 03/30  06:00:00,72.7275331304,5.60903882025,1.49107642439,1.08485554945,19.7275818095,37.2640762949,55.2832016833,37.8477275996,0.0,17.4354740837
 03/30  07:00:00,84.878203466,5.77666411517,2.82853305957,0.661811098164,24.3117294858,51.2795993405,51.7531980765,34.2304160788,0.0,17.5227819978
 03/30  08:00:00,72.4530406625,5.54520029405,1.48579082655,1.08657670289,23.6694662846,40.6342015617,59.4122492518,23.9769436914,0.0,35.4353055604
 03/30  09:00:00,69.557949011,5.54767219138,3.82303238878,0.859483897922,23.6694662846,35.6302164847,64.303285851,16.8599294985,18.025,29.4183563526
 03/30  10:00:00,51.7953115671,5.48278302821,3.91331754917,0.668397600371,18.7433767983,22.9618409725,51.089042026,9.58156219439,18.025,23.4824798316
 03/30  11:00:00,52.2813752226,5.54111236766,4.74448820429,0.267444444699,18.7433767983,22.9618409725,49.9526196506,4.18865468454,18.025,27.7389649661
 03/30  12:00:00,52.646427301,5.59252675429,5.22172902652,0.0603924689584,18.5889407304,23.1597249699,47.0808949609,4.10718798157,18.025,24.9487069793
 03/30  13:00:00,53.1074256549,5.63757294196,5.4508077712,0.000766774572307,18.7433767983,23.2517909448,42.2651996504,0.826875222494,18.025,23.4133244279
 03/30  14:00:00,53.5984579368,5.67828259762,5.90189702514,0.0,18.7433767983,23.2517909448,41.4695416109,0.0329799587123,18.025,23.4115616522
 03/30  15:00:00,53.7523424814,5.71827349965,6.30574044194,0.0,18.7433767983,22.9618409725,41.9134387629,0.472776824809,18.025,23.4156619381
 03/30  16:00:00,57.8228136111,5.75346155703,5.88968494579,0.0,18.7433767983,27.431320555,24.1434470317,0.349724792957,18.025,5.76872223877
 03/30  17:00:00,70.2274329959,5.99869285141,5.86058861132,0.0,17.6635504202,40.6971502883,6.06982473968,0.286924597234,0.0,5.78290014244
 03/30  18:00:00,78.163244005,6.20947541237,7.08019873882,0.0,27.5259009287,37.3340067412,18.8334085744,1.41912400694,0.0,17.4142845675
 03/30  19:00:00,84.9947605154,6.32635171468,7.7018951957,0.0,33.8341110165,33.3544677425,9.00613568326,3.21100532056,0.0,5.7951303627
 03/30  20:00:00,97.4912913252,6.46362929417,8.13899141103,0.0,36.5179666069,38.8247702939,21.1832452493,9.60985056283,0.0,11.5733946865
 03/30  21:00:00,91.5817159768,6.45271193276,7.75482744028,0.0,32.965339924,36.8579353714,30.4648972795,13.0299581551,0.0,17.4349391244
 03/30  22:00:00,64.8934896224,6.04941464008,5.01745932728,0.0,25.6355707503,20.6438685092,24.9747205387,13.3862147869,0.0,11.5885057518
 03/30  23:00:00,42.5709766841,5.71860668041,2.57926583159,0.0,15.0252895274,11.7056064465,21.8396704444,16.0638181413,0.0,5.77585230314
 03/30  24:00:00,36.6081625645,5.61993052859,1.74100407523,0.0,11.6412384099,10.0650221343,25.3945092613,19.6260360697,0.0,5.76847319157
 03/31  01:00:00,34.7011843009,5.57736009032,1.43742282145,0.0,10.0992000411,10.047477231,26.9552533434,21.1935406601,0.0,5.76171268327
 03/31  02:00:00,32.556013402,5.54043539637,1.18873602473,0.0,8.25718729233,10.0299323277,28.0420135043,22.2803889679,0.0,5.76162453644
 03/31  03:00:00,32.4359398188,5.52433859833,1.08475993132,0.0,8.25718729233,10.0299323277,21.7288238828,21.7088238828,0.0,0.02
 03/31  04:00:00,33.8919864084,5.50449143436,0.95391690207,0.0,8.25718729233,11.6354268332,28.8693903796,23.1005963302,0.0,5.76879404943
 03/31  05:00:00,41.4903173197,5.50582451687,0.970863602946,0.0,12.1011305571,15.3678112995,36.2527342864,24.6933869439,0.0,11.5593473426
 03/31  06:00:00,73.0016115969,5.75613443108,2.70292673403,0.0,19.7275818095,37.2640762949,37.4412504744,25.8106515252,0.0,11.6305989492
 03/31  07:00:00,85.6983584037,5.9628525163,4.12432255241,0.0,24.3117294858,51.2795993405,46.6950608563,23.3393678838,0.0,23.3556929725
 03/31  08:00:00,73.381017401,5.70173810891,3.34381666761,0.0,23.6694662846,40.6342015617,48.8348939054,13.4009597802,0.0,35.4339341253
 03/31  09:00:00,70.9498951968,5.71972522343,5.90241323308,0.0,23.6694662846,35.6302164847,54.6380789691,7.19464864477,18.025,29.4184303243
 03/31  10:00:00,53.2647981606,5.64669681416,5.88729447104,0.0,18.7433767983,22.9618409725,44.8798436525,3.37136626378,18.025,23.4834773887
 03/31  11:00:00,54.041036731,5.71804339848,6.59466714482,0.0,18.7433767983,22.9618409725,42.5418185039,1.09593169845,18.025,23.4208868054
 03/31  12:00:00,54.9769508425,5.80377861664,7.40139933186,0.0,18.5889407304,23.1597249699,42.088313467,0.642918272821,18.025,23.4203951941
 03/31  13:00:00,56.3548356149,5.92684963187,8.40970953798,0.0,18.7433767983,23.2517909448,41.4470118337,0.0,18.025,23.4220118337
 03/31  14:00:00,57.0745301507,6.01279481721,9.04345840023,0.0,18.7433767983,23.2517909448,41.4469724773,0.0,18.025,23.4219724773
 03/31  15:00:00,57.4433330476,6.08542130893,9.62958449934,0.0,18.7433767983,22.9618409725,41.4483863979,0.0,18.025,23.4233863979
 03/31  16:00:00,61.5329995091,6.1189299431,9.23441117004,0.0,18.7433767983,27.431320555,23.7935544661,0.0,18.025,5.76855446611
 03/31  17:00:00,73.9885441377,6.40531400729,9.21508343506,0.0,17.6635504202,40.6971502883,11.5451444841,0.0,0.0,11.5451444841
 03/31  18:00:00,81.4625496921,6.57526858387,10.0137257876,0.0,27.5259009287,37.3340067412,11.7394886508,0.124392649146,0.0,11.6150960017
 03/31  19:00:00,88.4046732002,6.6998762785,10.738288584,0.0,33.8341110165,33.3544677425,12.6930446129,1.11975394607,0.0,11.5732906668
 03/31  20:00:00,101.564366153,6.88992956486,11.7857732712,0.0,36.5179666069,38.8247702939,14.16148321,2.58832378507,0.0,11.5731594249
 03/31  21:00:00,95.9395828513,6.90599948834,11.6594157293,0.0,32.965339924,36.8579353714,20.0201465952,4.84791101185,0.0,15.1722355833
 03/31  22:00:00,68.6288102672,6.45096045033,8.35124224738,0.0,25.6355707503,20.6438685092,21.0612741695,7.22021537861,0.0,13.8410587909
 03/31  23:00:00,45.5336897587,6.04452922564,5.21605913948,0.0,15.0252895274,11.7056064465,15.9748600667,10.1989990046,0.0,5.77586106213
 03/31  24:00:00,38.7898702123,5.86863762476,3.67400829636,0.0,11.6412384099,10.0650221343,18.4439764746,12.6751622677,0.0,5.76881420686
 04/01  01:00:00,39.0761206712,5.77379001365,2.85645409058,0.0,12.8411359301,10.0650221343,15.3242544982,15.3042544982,0.0,0.02
 04/01  02:00:00,33.6114599491,5.67317237921,2.1114471865,0.0,8.25718729233,10.0299323277,23.5224771613,17.7608994184,0.0,5.76157774289
 04/01  03:00:00,33.217445764,5.62639406479,1.76421037257,0.0,8.25718729233,10.0299323277,25.9153290347,20.1538472888,0.0,5.76148174585
 04/01  04:00:00,34.5018904279,5.58767745988,1.48063836482,0.0,8.25718729233,11.6354268332,28.5853356753,22.8166068592,0.0,5.76872881619
 04/01  05:00:00,38.4956266044,5.56539912667,1.33822621829,0.0,8.71707943955,15.3327214929,29.0905502116,23.314847859,0.0,5.77570235254
 04/01  06:00:00,59.2206372,5.64607978739,1.88629557825,0.0,18.5082010057,25.6353820695,28.546521194,22.7577349909,0.0,5.7887862031
 04/01  07:00:00,69.5063479382,5.82996636384,3.18816122274,0.0,19.4083231844,41.0650158608,38.390528436,20.9546192614,0.0,17.4359091746
 04/01  08:00:00,96.6750817785,6.12745437403,6.18214863532,0.0,26.3286599382,57.9988325916,55.6885970935,14.097468129,0.0,41.5911289645
 04/01  09:00:00,82.7252122728,5.98367053688,7.53065277313,0.0,26.3286599382,42.8504436482,57.5825780889,10.0330037025,18.025,29.5245743864
 04/01  10:00:00,57.3842543306,5.76533208035,6.40242964246,0.0,21.7447113004,23.4437158914,54.2450394803,6.80077496046,18.025,29.4192645198
 04/01  11:00:00,55.5224186951,5.81512736744,6.95278523704,0.0,19.3027497915,23.426170988,50.5342079475,3.16548937642,18.025,29.3437185711
 04/01  12:00:00,55.6697792431,5.82441874375,6.94892993296,0.0,19.1483137236,23.7250123474,44.791754474,3.35361639066,18.025,23.4131380833
 04/01  13:00:00,56.1067888426,5.87161516991,7.19319852751,0.0,19.3027497915,23.7161209604,41.8910573874,0.450960960382,18.025,23.4150964271
 04/01  14:00:00,56.3548649344,5.88730049856,7.42558926305,0.0,19.3027497915,23.7161209604,41.4380778956,0.0,18.025,23.4130778956
 04/01  15:00:00,57.1678313984,5.99327175707,8.42253403116,0.0,19.3027497915,23.426170988,41.4418711519,0.0,18.025,23.4168711519
 04/01  16:00:00,61.5859769273,6.0336752377,8.3489368876,0.0,19.3027497915,27.8956505705,23.7924219572,0.0,18.025,5.76742195717
 04/01  17:00:00,69.9920446071,6.22206624994,7.94401839842,0.0,18.2229234133,37.5968344597,5.77560635407,0.0,0.0,5.77560635407
 04/01  18:00:00,85.9422110349,6.51273820674,9.65010262546,0.0,32.690315043,37.0816133363,5.79117339366,0.00887338142136,0.0,5.78230001224
 04/01  19:00:00,91.3163619642,6.71022296038,10.9468608586,0.0,36.8143715336,33.066984531,11.5730464391,0.0,0.0,11.5730464391
 04/01  20:00:00,101.596286637,6.91216440671,12.016764683,0.0,36.3493007332,38.7721355839,12.4644256454,0.89239072303,0.0,11.5720349223
 04/01  21:00:00,98.4640489942,6.84598547826,11.0685717861,0.0,36.1807251679,36.8228455648,16.9340387388,5.36071378748,0.0,11.5733249513
 04/01  22:00:00,73.296882124,6.40232503015,7.66469786603,0.0,31.0351095914,20.6438685092,27.4982188151,10.063025712,0.0,17.4351931031
 04/01  23:00:00,48.6768339838,6.11112851682,5.89033509548,0.0,17.4250845679,11.7056064465,12.5452662364,6.75537295739,0.0,5.78989327904
 04/01  24:00:00,42.0512860542,6.05201658149,5.55215076347,0.0,12.8411359301,10.0650221343,8.5646891619,2.79729334933,0.0,5.76739581257
 04/02  01:00:00,41.6244124908,5.99270990556,5.06640288264,0.0,12.925468867,10.100111941,7.38511865953,1.62355851608,0.0,5.76156014345
 04/02  02:00:00,35.996436514,5.88283337374,4.16734381252,0.0,8.34152022915,10.0650221343,7.99610561168,2.23465297528,0.0,5.7614526364
 04/02  03:00:00,35.4641058389,5.82956616451,3.68828068904,0.0,8.34152022915,10.0650221343,2.96962453311,2.94962453311,0.0,0.02
 04/02  04:00:00,36.8357457179,5.80318172075,3.47957029015,0.0,8.34152022915,11.6705166398,8.85692202815,3.08835335687,0.0,5.76856867128
 04/02  05:00:00,40.7678605005,5.77267784947,3.28376302279,0.0,8.80141237637,15.3678112995,9.4086593977,3.63313005542,0.0,5.77552934229
 04/02  06:00:00,61.8036474642,5.89398926235,4.22139861725,0.0,18.5082010057,25.6353820695,16.0505674161,4.49227609912,0.0,11.558291317
 04/02  07:00:00,73.5537866613,6.2170241929,6.72913012668,0.0,19.4926561212,41.1001056674,21.1141848932,3.679080759,0.0,17.4351041342
 04/02  08:00:00,102.6847391,6.6921624743,11.627112078,0.0,26.3286599382,57.9988325916,35.6497170483,0.0,0.0,35.6497170483
 04/02  09:00:00,88.2278771773,6.49642420075,12.6399963138,0.0,26.2443270014,42.8153538416,53.4504630809,0.0,18.025,35.4254630809
 04/02  10:00:00,62.4243425938,6.19850832132,11.00934891,0.0,21.7447113004,23.4437158914,47.4438032487,0.0,18.025,29.4188032487
 04/02  11:00:00,61.1338799611,6.29862508382,12.0210421968,0.0,19.3449162599,23.4437158914,41.503015671,0.0,18.025,23.478015671
 04/02  12:00:00,63.0512570492,6.44225995369,13.6528598056,0.0,19.190480192,23.7425572507,41.4443636487,0.0,18.025,23.4193636487
 04/02  13:00:00,65.0171112958,6.57012602485,15.464724018,0.0,19.260583323,23.698576057,41.4437047969,0.0,18.025,23.4187047969
 04/02  14:00:00,66.6436214405,6.68181088993,16.9795490176,0.0,19.260583323,23.698576057,41.4448332613,0.0,18.025,23.4198332613
 04/02  15:00:00,66.8483366874,6.73342622861,17.4225986733,0.0,19.260583323,23.4086260847,41.4459680304,0.0,18.025,23.4209680304
 04/02  16:00:00,70.7293870613,6.74241961643,16.8433233524,0.0,19.260583323,27.8781056672,23.7934142702,0.0,18.025,5.76841427017
 04/02  17:00:00,78.6253449731,6.91443308467,15.9446698237,0.0,18.1807569449,37.5792895564,5.77551019935,0.0,0.0,5.77551019935
 04/02  18:00:00,93.8146147772,7.20990965552,16.9447633889,0.0,32.6059821062,37.0465235296,11.5448424959,0.0,0.0,11.5448424959
 04/02  19:00:00,98.068551877,7.34583039713,17.0634542551,0.0,36.8143715336,33.066984531,11.5707345648,0.0,0.0,11.5707345648
 04/02  20:00:00,107.092097659,7.45294221329,16.8523821057,0.0,36.43363367,38.8072253906,5.82739398958,0.0315423402326,0.0,5.79585164935
 04/02  21:00:00,103.322157104,7.36527037751,15.5268250796,0.0,36.0963922311,36.7877557581,11.7224038927,0.14898739314,0.0,11.5734164995
 04/02  22:00:00,77.9336413364,6.8920546993,11.9311594254,0.0,30.9507766546,20.6087787026,19.4828072193,2.04835877236,0.0,17.4344484469
 04/02  23:00:00,52.3241300359,6.49766326529,9.15110154693,0.0,17.4250845679,11.7056064465,12.3218792513,1.87350362469,0.0,10.4483756267
 04/02  24:00:00,45.1943263295,6.37726743974,8.25052165218,0.0,12.925468867,10.100111941,1.81850515163,0.692555320788,0.0,1.12594983084
 04/03  01:00:00,41.3116472268,6.2606187768,7.36463640274,0.0,10.0992000411,10.047477231,5.85049900999,0.0887276407211,0.0,5.76177136927
 04/03  02:00:00,38.5224447465,6.15780511606,6.53780354228,0.0,8.25718729233,10.0299323277,5.89985592034,0.139224495386,0.0,5.76063142495
 04/03  03:00:00,37.8245068084,6.08695451192,5.91071793509,0.0,8.25718729233,10.0299323277,6.2973523202,0.536105736887,0.0,5.76124658331
 04/03  04:00:00,39.0375947918,6.04424906819,5.55977856977,0.0,8.25718729233,11.6354268332,1.59755470132,0.723036296968,0.0,0.874518404351
 04/03  05:00:00,46.7893089166,6.06075661422,5.71494304857,0.0,12.1011305571,15.3678112995,11.601263038,0.900372705044,0.0,10.700890333
 04/03  06:00:00,80.1508459904,6.53679570344,9.07152981365,0.0,19.7275818095,37.2640762949,18.8375688301,1.40323432846,0.0,17.4343345016
 04/03  07:00:00,94.3678164006,6.896151384,11.8605261809,0.0,24.3117294858,51.2795993405,18.6754294808,1.15638228611,0.0,17.5190471947
 04/03  08:00:00,81.761446643,6.45775695763,10.9682549303,0.0,23.6694662846,40.6342015617,35.4277722999,0.0,0.0,35.4277722999
 04/03  09:00:00,78.9542973952,6.44255105083,13.1840112901,0.0,23.6694662846,35.6302164847,47.4350409016,0.0,18.025,29.4100409016
 04/03  10:00:00,60.7162794328,6.27876877971,12.706719712,0.0,18.7433767983,22.9618409725,41.5044603762,0.0,18.025,23.4794603762
 04/03  11:00:00,61.893339594,6.38133360147,13.7836904297,0.0,18.7433767983,22.9618409725,41.445019617,0.0,18.025,23.420019617
 04/03  12:00:00,63.8008687076,6.51299505434,15.5161093594,0.0,18.5889407304,23.1597249699,41.4445574351,0.0,18.025,23.4195574351
 04/03  13:00:00,65.7906577262,6.6374021466,17.1349890021,0.0,18.7433767983,23.2517909448,41.445543884,0.0,18.025,23.420543884
 04/03  14:00:00,67.4046352636,6.73865460375,18.6477139708,0.0,18.7433767983,23.2517909448,41.4465319808,0.0,18.025,23.4215319808
 04/03  15:00:00,67.2683469636,6.79493354681,18.7450965782,0.0,18.7433767983,22.9618409725,41.4475153686,0.0,18.025,23.4225153686
 04/03  16:00:00,71.6078822715,6.84401214243,18.5842262207,0.0,18.7433767983,27.431320555,23.7932614707,0.0,18.025,5.76826147074
 04/03  17:00:00,84.4178533518,7.13275555441,18.9169699417,0.0,17.6635504202,40.6971502883,11.5438011805,0.0,0.0,11.5438011805
 04/03  18:00:00,90.921907676,7.31094114842,18.7374421216,0.0,27.5259009287,37.3340067412,11.6145902252,0.0,0.0,11.6145902252
 04/03  19:00:00,97.0258577937,7.41784159745,18.6415294081,0.0,33.8341110165,33.3544677425,11.5726679046,0.0,0.0,11.5726679046
 04/03  20:00:00,108.461020711,7.53123494824,18.0411423048,0.0,36.5179666069,38.8247702939,11.5867187978,0.0139098846917,0.0,11.5728089131
 04/03  21:00:00,102.575915301,7.53214443267,17.6696354646,0.0,32.965339924,36.8579353714,17.4321935466,0.0,0.0,17.4321935466
 04/03  22:00:00,74.3684749793,7.02414741536,13.5177439738,0.0,25.6355707503,20.6438685092,11.8493003282,0.263004529203,0.0,11.586295799
 04/03  23:00:00,50.588644402,6.55367608323,9.76188011223,0.0,15.0252895274,11.7056064465,7.20092495418,1.42534522092,0.0,5.77557973325
 04/03  24:00:00,43.9690514092,6.38424316845,8.33759456907,0.0,11.6412384099,10.0650221343,6.81644344947,1.04789206875,0.0,5.76855138072
 04/04  01:00:00,41.6020075979,6.2924865952,7.62313331168,0.0,10.0992000411,10.047477231,0.320954007832,0.300954007832,0.0,0.02
 04/04  02:00:00,38.9238123526,6.19917378376,6.8978059995,0.0,8.25718729233,10.0299323277,5.92971399364,0.168380637898,0.0,5.76133335574
 04/04  03:00:00,38.1673674902,6.12261682526,6.21791777758,0.0,8.25718729233,10.0299323277,6.42020079052,0.659004871593,0.0,5.76119591892
 04/04  04:00:00,39.3267801122,6.0754967068,5.81771984755,0.0,8.25718729233,11.6354268332,6.74119509415,0.97282353549,0.0,5.76837155866
 04/04  05:00:00,47.1484443052,6.09680599332,6.03803629452,0.0,12.1011305571,15.3678112995,6.74575451406,0.95628292691,0.0,5.78947158715
 04/04  06:00:00,80.6053522643,6.58149593277,9.48134813284,0.0,19.7275818095,37.2640762949,18.7752375113,1.34409043112,0.0,17.4311470802
 04/04  07:00:00,94.6918304787,6.92954284027,12.1511602915,0.0,24.3117294858,51.2795993405,18.8241485763,1.30486417075,0.0,17.5192844056
 04/04  08:00:00,81.8688515998,6.4726179058,11.0608091226,0.0,23.6694662846,40.6342015617,35.4243528572,0.0,0.0,35.4243528572
 04/04  09:00:00,78.7935760118,6.44073607889,13.0251139912,0.0,23.6694662846,35.6302164847,47.4350039245,0.0,18.025,29.4100039245
 04/04  10:00:00,60.071582578,6.24240348079,12.0983920476,0.0,18.7433767983,22.9618409725,41.5020472151,0.0,18.025,23.4770472151
 04/04  11:00:00,60.9693100154,6.29170084355,12.9492970411,0.0,18.7433767983,22.9618409725,41.4452983615,0.0,18.025,23.4202983615
 04/04  12:00:00,62.7593128515,6.38380369991,14.6037468928,0.0,18.5889407304,23.1597249699,41.4459286898,0.0,18.025,23.4209286898
 04/04  13:00:00,62.9778066426,6.40611889683,14.5534244556,0.0,18.7433767983,23.2517909448,41.446740964,0.0,18.025,23.421740964
 04/04  14:00:00,61.4788788992,6.33699052735,13.123625648,0.0,18.7433767983,23.2517909448,47.2902330332,0.0,18.025,29.2652330332
 04/04  15:00:00,60.5841964224,6.32590272264,12.5299825931,0.0,18.7433767983,22.9618409725,41.4325622575,0.0,18.025,23.4075622575
 04/04  16:00:00,64.1705961222,6.33597904248,11.6549760495,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/04  17:00:00,76.1418568148,6.5804727425,11.1932619745,0.0,17.6635504202,40.6971502883,11.5437364061,0.0,0.0,11.5437364061
 04/04  18:00:00,84.0291971256,6.78076624613,12.374915607,0.0,27.5259009287,37.3340067412,11.7479863019,0.133085909522,0.0,11.6149003924
 04/04  19:00:00,91.5146786612,6.94588885274,13.6023107995,0.0,33.8341110165,33.3544677425,11.7383423024,0.165617020497,0.0,11.5727252819
 04/04  20:00:00,105.052373324,7.18631222682,14.977423914,0.0,36.5179666069,38.8247702939,12.1357828789,0.564859856895,0.0,11.570923022
 04/04  21:00:00,98.9420050533,7.17361514319,14.3942666813,0.0,32.965339924,36.8579353714,19.4303675014,1.99775914023,0.0,17.4326083611
 04/04  22:00:00,71.0661123024,6.67733537545,10.5622012902,0.0,25.6355707503,20.6438685092,16.5951749276,5.00870116595,0.0,11.5864737617
 04/04  23:00:00,47.7465367634,6.2550789516,7.21837432392,0.0,15.0252895274,11.7056064465,13.497602344,7.72221760595,0.0,5.77538473807
 04/04  24:00:00,41.208966515,6.1028439354,5.85891228831,0.0,11.6412384099,10.0650221343,13.6372586589,7.86892210132,0.0,5.76833655758
 04/05  01:00:00,38.9803340496,6.0303600828,5.26358906943,0.0,10.0992000411,10.047477231,6.79942710458,6.77942710458,0.0,0.02
 04/05  02:00:00,37.0622834272,6.00314861012,5.23230546468,0.0,8.25718729233,10.0299323277,9.53837301351,3.77688920483,0.0,5.76148380867
 04/05  03:00:00,36.0328041889,5.91048138563,4.29549257806,0.0,8.25718729233,10.0299323277,11.8443930776,6.08305641751,0.0,5.7613366601
 04/05  04:00:00,36.8113543883,5.83210564914,3.54568840917,0.0,8.25718729233,11.6354268332,14.2216552857,8.45316993745,0.0,5.76848534824
 04/05  05:00:00,44.469487208,5.84013567067,3.61575616107,0.0,12.1011305571,15.3678112995,14.6379198412,8.84976919775,0.0,5.78815064344
 04/05  06:00:00,77.9355031107,6.31922967495,7.07377698807,0.0,19.7275818095,37.2640762949,26.0016192329,8.57064878007,0.0,17.4309704528
 04/05  07:00:00,92.3851051378,6.69655326708,10.0774387374,0.0,24.3117294858,51.2795993405,24.0546208562,6.53704474221,0.0,17.517576114
 04/05  08:00:00,79.1171940947,6.21461421794,8.56716575547,0.0,23.6694662846,40.6342015617,37.0230703828,1.60136217822,0.0,35.4217082046
 04/05  09:00:00,76.276895409,6.20535278632,10.7438239508,0.0,23.6694662846,35.6302164847,48.117911338,0.683749067947,18.025,29.4091622701
 04/05  10:00:00,57.5721501498,6.01427402577,9.82709461544,0.0,18.7433767983,22.9618409725,42.2600100868,0.758904673021,18.025,23.4761054138
 04/05  11:00:00,56.6523290809,5.93760081498,8.98641986263,0.0,18.7433767983,22.9618409725,42.5604724433,1.11636269908,18.025,23.4191097442
 04/05  12:00:00,55.7720118574,5.89716936799,8.10308442696,0.0,18.5889407304,23.1597249699,44.7961823919,3.35157485319,18.025,23.4196075387
 04/05  13:00:00,56.0283817682,5.93607646842,8.07404582141,0.0,18.7433767983,23.2517909448,42.9604191278,1.51512510598,18.025,23.4202940218
 04/05  14:00:00,55.727172988,5.93755573215,7.77135779716,0.0,18.7433767983,23.2517909448,43.6000979373,2.15410658335,18.025,23.4209913539
 04/05  15:00:00,54.7582130223,5.88937961028,7.14052453832,0.0,18.7433767983,22.9618409725,52.2341814221,4.94724569718,18.025,29.2619357249
 04/05  16:00:00,57.9625822603,5.85867610358,5.92427120568,0.0,18.7433767983,27.431320555,25.4146808778,7.36968087779,18.025,0.02
 04/05  17:00:00,69.5870359536,6.03557846363,5.18334209395,0.0,17.6635504202,40.6971502883,21.0201623516,9.47596944076,0.0,11.5441929108
 04/05  18:00:00,76.897975071,6.15104563162,5.87342553229,0.0,27.5259009287,37.3340067412,25.8048102311,14.1908156148,0.0,11.6139946163
 04/05  19:00:00,83.3313721143,6.21679676809,6.14810362915,0.0,33.8341110165,33.3544677425,28.8464365146,17.2742443507,0.0,11.5721921639
 04/05  20:00:00,96.3738544371,6.39338150333,7.09184416932,0.0,36.5179666069,38.8247702939,31.7310637874,20.1589012834,0.0,11.572162504
 04/05  21:00:00,90.8753443321,6.40892628347,7.09230490085,0.0,32.965339924,36.8579353714,34.0904217305,21.7577500833,0.0,12.3326716473
 04/05  22:00:00,64.2859548102,6.00684165504,4.45254612271,0.0,25.6355707503,20.6438685092,39.962644618,23.2978115096,0.0,16.6648331084
 04/05  23:00:00,42.5491110238,5.73756122199,2.53847072674,0.0,15.0252895274,11.7056064465,31.3172281293,25.5419552929,0.0,5.77527283644
 04/05  24:00:00,36.8889757855,5.66542700788,1.97634261717,0.0,11.6412384099,10.0650221343,32.5140316037,26.7457739088,0.0,5.76825769492
 04/06  01:00:00,34.9653488946,5.6188565724,1.66011021617,0.0,10.0992000411,10.047477231,27.2183639508,27.1983639508,0.0,0.02
 04/06  02:00:00,32.7589361161,5.57447609807,1.35763291541,0.0,8.25718729233,10.0299323277,33.3705887456,27.6091280236,0.0,5.76146072206
 04/06  03:00:00,32.535099648,5.5442251051,1.16404719275,0.0,8.25718729233,10.0299323277,33.729022313,27.9677080006,0.0,5.76131431245
 04/06  04:00:00,33.9318205126,5.51542321756,0.982841722685,0.0,8.25718729233,11.6354268332,35.2899442303,29.5219326135,0.0,5.76801161677
 04/06  05:00:00,41.5568057421,5.519897638,1.02331858878,0.0,12.1011305571,15.3678112995,35.3036415733,29.51428578,0.0,5.78935579324
 04/06  06:00:00,73.0375735433,5.77453578068,2.72055113651,0.0,19.7275818095,37.2640762949,47.0899576559,29.6604556008,0.0,17.4295020551
 04/06  07:00:00,85.4389386574,5.94851864412,3.87932474258,0.0,24.3117294858,51.2795993405,45.8439800253,28.3269525058,0.0,17.5170275195
 04/06  08:00:00,72.6915776969,5.67792597837,2.67824742333,0.0,23.6694662846,40.6342015617,57.6711483473,22.2507768334,0.0,35.4203715138
 04/06  09:00:00,69.4890150428,5.65346570117,4.50783695622,0.0,23.6694662846,35.6302164847,68.1265614704,20.6958141492,18.025,29.4057473212
 04/06  10:00:00,51.2871525758,5.54661995413,3.97123252,0.0385255577348,18.7433767983,22.9618409725,61.4581720163,19.9570362217,18.025,23.4761357946
 04/06  11:00:00,51.3695750936,5.56215704075,4.06557365235,0.0135398146056,18.7433767983,22.9618409725,59.8970000012,18.4552830125,18.025,23.4167169887
 04/06  12:00:00,51.5497529811,5.59866807722,4.17933219372,0.0,18.5889407304,23.1597249699,56.6914085987,15.2505570339,18.025,23.4158515648
 04/06  13:00:00,51.5157507648,5.56819256001,3.92930312689,0.0,18.7433767983,23.2517909448,55.9027104504,14.461297837,18.025,23.4164126134
 04/06  14:00:00,51.5452360788,5.56675245532,3.96022842553,0.0,18.7433767983,23.2517909448,54.865809811,13.4238149146,18.025,23.4169948964
 04/06  15:00:00,51.5100328016,5.59298556184,4.18874198274,0.0,18.7433767983,22.9618409725,55.2610143469,13.8184437426,18.025,23.4175706043
 04/06  16:00:00,55.4732085916,5.61251725824,3.68105419686,0.0,18.7433767983,27.431320555,35.7564909821,11.9633233628,18.025,5.76816761932
 04/06  17:00:00,66.9111003479,5.73538136355,2.80760460288,0.0,17.6635504202,40.6971502883,23.6240690599,12.0799657497,0.0,11.5441033102
 04/06  18:00:00,74.1996904385,5.82387480616,3.50231961736,0.0,27.5259009287,37.3340067412,27.1973833107,15.5832889991,0.0,11.6140943115
 04/06  19:00:00,81.0490620309,5.92047344138,4.16212487274,0.0,33.8341110165,33.3544677425,27.6895144417,16.117501991,0.0,11.5720124507
 04/06  20:00:00,94.2039692999,6.10631655349,5.20903315471,0.0,36.5179666069,38.8247702939,30.2992837169,18.728986573,0.0,11.570297144
 04/06  21:00:00,88.9893393013,6.15743294427,5.45780478762,0.0,32.965339924,36.8579353714,31.5133192386,19.885381249,0.0,11.6279379895
 04/06  22:00:00,62.9865930083,5.83606793753,3.32396599957,0.0,25.6355707503,20.6438685092,32.612277279,21.0260617286,0.0,11.5862155504
 04/06  23:00:00,41.9855839268,5.65944253154,2.05306697574,0.0,15.0252895274,11.7056064465,26.7147007716,20.9392457539,0.0,5.77545501771
 04/06  24:00:00,36.5371104001,5.61189290701,1.6780153752,0.0,11.6412384099,10.0650221343,25.3005990471,19.5321698977,0.0,5.76842914947
 04/07  01:00:00,34.6874270372,5.57457651021,1.42646946978,0.0,10.0992000411,10.047477231,24.9876175682,19.2262055116,0.0,5.76141205651
 04/07  02:00:00,32.4815117314,5.53177844645,1.12290854368,0.0,8.25718729233,10.0299323277,27.4838919997,21.7225091446,0.0,5.76138285507
 04/07  03:00:00,32.2975916651,5.50728026582,0.9634886401,0.0,8.25718729233,10.0299323277,29.0864105334,23.325603286,0.0,5.76080724745
 04/07  04:00:00,33.7623649481,5.4861459032,0.821707091672,0.0209601313357,8.25718729233,11.6354268332,24.9208454466,24.9008454466,0.0,0.02
 04/07  05:00:00,41.4151346471,5.49036746058,0.849059915266,0.0621228707472,12.1011305571,15.3678112995,37.4479627025,25.8896517045,0.0,11.558310998
 04/07  06:00:00,73.0253562413,5.75905807026,2.72382312672,0.0,19.7275818095,37.2640762949,43.7200503754,26.2887307601,0.0,17.4313196153
 04/07  07:00:00,85.6040035443,5.95071337761,4.04221141974,0.0,24.3117294858,51.2795993405,41.8519663975,24.3363857331,0.0,17.5155806644
 04/07  08:00:00,72.898975456,5.663291461,2.9002913598,0.0,23.6694662846,40.6342015617,52.494409736,17.0762734739,0.0,35.4181362622
