Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  09:00:00,69.783872845,5.6309276096,4.82523912498,0.0,23.6694662846,35.6302164847,62.4121946213,14.9796402665,18.025,29.4075543548
 04/07  10:00:00,51.2898213011,5.50045512787,3.98209187745,0.0765054884353,18.7433767983,22.9618409725,57.1412171454,15.6409768293,18.025,23.4752403161
 04/07  11:00:00,51.0723851835,5.48436500187,3.75166978962,0.108048853845,18.7433767983,22.9618409725,57.4379119492,15.9942465562,18.025,23.418665393
 04/07  12:00:00,50.9250814953,5.48003873286,3.54738876021,0.125907449411,18.5889407304,23.1597249699,56.2390251723,14.8032467872,18.025,23.410778385
 04/07  13:00:00,51.0752426539,5.47904863613,3.45438901029,0.123554197699,18.7433767983,23.2517909448,55.3663372138,13.9308314289,18.025,23.4105057849
 04/07  14:00:00,51.0393289852,5.47629425054,3.42136107153,0.123422862274,18.7433767983,23.2517909448,55.2730105034,13.837054619,18.025,23.4109558844
 04/07  15:00:00,50.7790825605,5.48096160579,3.4558355936,0.113984323595,18.7433767983,22.9618409725,56.5377928141,15.1013747039,18.025,23.4114181103
 04/07  16:00:00,54.5512346843,5.49864869469,2.78599133612,0.0869550563213,18.7433767983,27.431320555,38.7262092839,14.9330477555,18.025,5.76816152844
 04/07  17:00:00,66.0790781065,5.63764635415,2.07169082321,0.00163103630956,17.6635504202,40.6971502883,20.7959709563,15.0140854178,0.0,5.78188553855
 04/07  18:00:00,73.4545846855,5.72977099541,2.8513225572,0.0,27.5259009287,37.3340067412,35.2872301452,17.877334672,0.0,17.4098954732
 04/07  19:00:00,78.3029369319,5.81016767871,3.41031562775,0.0,33.8341110165,33.3544677425,30.0559624512,18.4867346974,0.0,11.5692277538
 04/07  20:00:00,93.145142987,5.95330446275,4.30322379397,0.0,36.5179666069,38.8247702939,25.9618037206,20.1657997653,0.0,5.79600395532
 04/07  21:00:00,87.8217988618,5.99016738998,4.45754263318,0.0,32.965339924,36.8579353714,39.1972116346,21.7662493584,0.0,17.4309622761
 04/07  22:00:00,62.3532818176,5.75152195704,2.77520886533,0.0,25.6355707503,20.6438685092,33.9348772435,22.3491002896,0.0,11.5857769539
 04/07  23:00:00,41.3196604288,5.57534292062,1.47124949622,0.0,15.0252895274,11.7056064465,28.4093279731,22.6340565837,0.0,5.77527138935
 04/07  24:00:00,35.9204947103,5.52675399376,1.10881438492,0.0377272636758,11.6412384099,10.0650221343,28.726277482,22.958329156,0.0,5.76794832606
 04/08  01:00:00,37.0694024818,5.51542877438,1.0210040427,0.0871095297956,12.8411359301,10.0650221343,29.0090916021,23.2478619458,0.0,5.76122965633
 04/08  02:00:00,32.2625035592,5.48160924498,0.756295363645,0.197779508015,8.25718729233,10.0299323277,23.6626045364,23.6426045364,0.0,0.02
 04/08  03:00:00,32.2343169275,5.46804665114,0.634075724204,0.305375064427,8.25718729233,10.0299323277,29.7548544553,23.9933877293,0.0,5.76146672607
 04/08  04:00:00,33.8430185477,5.45928670487,0.548452517734,0.401730941832,8.25718729233,11.6354268332,30.0516294166,24.2836222266,0.0,5.76800718996
 04/08  05:00:00,38.0096374644,5.45599436969,0.51933039666,0.442344025747,8.71707943955,15.3327214929,28.396495514,22.6212511911,0.0,5.77524432295
 04/08  06:00:00,56.7137359937,5.52766698852,1.08732288192,0.294525555709,18.5082010057,25.6353820695,33.9346818479,22.3768822289,0.0,11.557799619
 04/08  07:00:00,68.7801208566,5.71543986685,2.5343422829,0.0421977622174,19.4083231844,41.0650158608,31.9407058435,20.3128912462,0.0,11.6278145973
 04/08  08:00:00,95.7689236794,5.97887404914,5.42467505292,0.0,26.3286599382,57.9988325916,54.9024611226,13.3317591077,0.0,41.5707020149
 04/08  09:00:00,81.3557577664,5.80715823742,6.33778072685,0.0,26.3286599382,42.8504436482,58.8774131766,11.3370094092,18.025,29.5154037674
 04/08  10:00:00,55.6670929409,5.5813106913,4.86934253203,0.0,21.7447113004,23.4437158914,58.5228404449,11.0877172275,18.025,29.4101232174
 04/08  11:00:00,53.0829153998,5.56735073808,4.76109727077,0.0,19.3027497915,23.426170988,57.3031320205,9.94487123533,18.025,29.3332607852
 04/08  12:00:00,53.2523145276,5.57804488599,4.77786454678,0.0,19.1483137236,23.7250123474,51.1675077903,9.7360104166,18.025,23.4064973737
 04/08  13:00:00,53.525402854,5.59190752669,4.89154544863,0.0,19.3027497915,23.7161209604,47.0066633527,5.57747205681,18.025,23.4041912959
 04/08  14:00:00,53.8744132779,5.61464055002,5.21782283696,0.0,19.3027497915,23.7161209604,44.9021530261,3.47263572179,18.025,23.4045173043
 04/08  15:00:00,53.679381257,5.6174289462,5.30995237664,0.0,19.3027497915,23.426170988,45.5739380286,4.14408419551,18.025,23.4048538331
 04/08  16:00:00,57.339635153,5.6134770765,4.5228208448,0.0,19.3027497915,27.8956505705,27.9601928629,4.16709986407,18.025,5.76809299879
 04/08  17:00:00,65.0091793018,5.71725195337,3.46600031039,0.0,18.2229234133,37.5968344597,10.7260220826,4.95096983144,0.0,5.77505225116
 04/08  18:00:00,80.5672693658,5.92845390335,4.85948640627,0.0,32.690315043,37.0816133363,13.6139979915,7.83233722286,0.0,5.7816607686
 04/08  19:00:00,83.8863601309,6.10508768411,6.00604487893,0.0,36.8143715336,33.066984531,20.6241068597,9.05321882828,0.0,11.5708880314
 04/08  20:00:00,96.0231252814,6.28834941628,7.06747234276,0.0,36.3493007332,38.7721355839,22.7960990293,11.2253614146,0.0,11.5707376147
 04/08  21:00:00,93.6854623366,6.28841024954,6.84761280127,0.0,36.1807251679,36.8228455648,24.631933583,13.0609819002,0.0,11.5709516828
 04/08  22:00:00,69.5160609889,5.94548119593,4.34079952431,0.0,31.0351095914,20.6438685092,26.0929908172,14.4657583833,0.0,11.6272324339
 04/08  23:00:00,44.7353886435,5.68792279936,2.37213779855,0.0,17.4250845679,11.7056064465,27.9008943091,16.3428558153,0.0,11.5580384939
 04/08  24:00:00,37.9236493685,5.63051985852,1.84603713155,0.0,12.8411359301,10.0650221343,23.9912732988,18.223086952,0.0,5.76818634676
 04/09  01:00:00,37.6823859194,5.58862543659,1.52848376414,0.0,12.925468867,10.100111941,20.5365171733,20.5165171733,0.0,0.02
 04/09  02:00:00,32.6105559283,5.53110911965,1.1332065438,0.0,8.34152022915,10.0650221343,28.2794565139,22.518099441,0.0,5.76135707284
 04/09  03:00:00,32.4115942424,5.5053225042,0.960030425747,0.0,8.34152022915,10.0650221343,29.0949102667,23.3337427269,0.0,5.76116753981
 04/09  04:00:00,33.9139782983,5.49140208289,0.869608728523,0.0,8.34152022915,11.6705166398,29.3212523719,23.5530525122,0.0,5.76819985974
 04/09  05:00:00,37.990426229,5.48001685298,0.798384868481,0.000638059257785,8.80141237637,15.3678112995,28.7704763894,22.9965548023,0.0,5.77392158709
 04/09  06:00:00,56.6748765733,5.55299612511,1.31767151877,0.0,18.5082010057,25.6353820695,29.1819363693,23.3942437569,0.0,5.78769261245
 04/09  07:00:00,69.0359400384,5.74571271469,2.68267359883,0.0,19.4926561212,41.1001056674,39.9529738494,22.5240100261,0.0,17.4289638233
 04/09  08:00:00,95.5483296237,5.98602744541,5.1969419793,0.0,26.3286599382,57.9988325916,58.5702256272,17.0034199911,0.0,41.5668056361
 04/09  09:00:00,81.0225210597,5.81433021881,6.11680829587,0.0,26.2443270014,42.8153538416,63.246947256,15.7142162568,18.025,29.5077309992
 04/09  10:00:00,55.3712092808,5.57996455366,4.57481069355,0.0,21.7447113004,23.4437158914,63.8488660847,16.4161220386,18.025,29.407744046
 04/09  11:00:00,52.8532658699,5.56894129846,4.47015253713,0.0,19.3449162599,23.4437158914,56.3532887765,14.8585052779,18.025,23.4697834987
 04/09  12:00:00,53.1045335117,5.59548295802,4.55293759219,0.0,19.190480192,23.7425572507,54.4975477598,13.0588709778,18.025,23.413676782
 04/09  13:00:00,53.6046222624,5.64653233883,4.97585500019,0.0,19.260583323,23.698576057,49.2985496581,7.85994298858,18.025,23.4136066695
 04/09  14:00:00,53.8253834286,5.65529551295,5.18785301443,0.0,19.260583323,23.698576057,47.1578887176,5.71915194389,18.025,23.4137367737
 04/09  15:00:00,53.7489059081,5.66574738862,5.39087359022,0.0,19.260583323,23.4086260847,46.9078559158,5.46897707325,18.025,23.4138788425
 04/09  16:00:00,57.4809684037,5.66366619248,4.67368383675,0.0,19.260583323,27.8781056672,28.809113043,5.01621790367,18.025,5.76789513931
 04/09  17:00:00,65.3989671531,5.78644474888,3.84631348391,0.0,18.1807569449,37.5792895564,10.7866678979,5.01231782618,0.0,5.77435007175
 04/09  18:00:00,81.0729634698,6.02728195945,5.38577864261,0.0,32.6059821062,37.0465235296,19.8236745686,8.2801234732,0.0,11.5435510954
 04/09  19:00:00,84.2588377114,6.17800025883,6.30562164583,0.0,36.8143715336,33.066984531,15.8491853137,10.0550640551,0.0,5.79412125863
 04/09  20:00:00,96.5518652096,6.36866868469,7.39647798752,0.0,36.43363367,38.8072253906,23.9562371017,12.3852438126,0.0,11.5709932891
 04/09  21:00:00,94.1811443575,6.3870648793,7.36407000984,0.0,36.0963922311,36.7877557581,24.9948393284,13.4232758345,0.0,11.5715634939
 04/09  22:00:00,69.9352222369,6.02830580423,4.79656873833,0.0,30.9507766546,20.6087787026,32.7084370111,15.2776648373,0.0,17.4307721738
 04/09  23:00:00,45.0518410392,5.73065589113,2.64586845798,0.0,17.4250845679,11.7056064465,22.5838781265,16.7950481613,0.0,5.78882996516
 04/09  24:00:00,38.3666516465,5.67223018205,2.12791027684,0.0,12.925468867,10.100111941,23.8608417717,18.0926501401,0.0,5.76819163161
 04/10  01:00:00,34.9793992249,5.6112199809,1.68180583329,0.0,10.0992000411,10.047477231,25.9338790394,20.1727988228,0.0,5.76108021662
 04/10  02:00:00,32.7760307024,5.56899514386,1.38022128122,0.0,8.25718729233,10.0299323277,26.9034083247,21.142115604,0.0,5.76129272071
 04/10  03:00:00,32.6067749766,5.54682583738,1.23313638494,0.0,8.25718729233,10.0299323277,21.4250780826,21.4050780826,0.0,0.02
 04/10  04:00:00,34.0792879968,5.52890613922,1.11684121805,0.0,8.25718729233,11.6354268332,27.4229743926,21.6547905341,0.0,5.76818385851
 04/10  05:00:00,41.7200847131,5.53532996869,1.17118998667,0.0,12.1011305571,15.3678112995,33.2038783209,21.6470493051,0.0,11.5568290158
 04/10  06:00:00,71.5673578483,5.81428846149,3.09463435918,0.0,19.7275818095,37.2640762949,33.2083346069,21.5820669384,0.0,11.6262676685
 04/10  07:00:00,86.1402651728,6.01673400605,4.51249571874,0.0,24.3117294858,51.2795993405,43.0674603907,19.7225194171,0.0,23.3449409736
 04/10  08:00:00,73.6874216231,5.73155959455,3.62050198483,0.0,23.6694662846,40.6342015617,42.2865006291,12.7750205298,0.0,29.5114800992
 04/10  09:00:00,70.6702987723,5.7114539845,5.63116591191,0.0,23.6694662846,35.6302164847,57.7756190821,10.3510672961,18.025,29.399551786
 04/10  10:00:00,52.0514753667,5.57231524027,4.74840657169,0.0,18.7433767983,22.9618409725,58.365683909,11.0055473247,18.025,29.3351365843
 04/10  11:00:00,52.0260577393,5.57329060652,4.72447774968,0.0,18.7433767983,22.9618409725,51.6992429726,10.263704223,18.025,23.4105387497
 04/10  12:00:00,52.5791014405,5.62009984112,5.18726248125,0.0,18.5889407304,23.1597249699,48.1237407146,6.69777324155,18.025,23.400967473
 04/10  13:00:00,52.8802585624,5.63273872608,5.22928059057,0.0,18.7433767983,23.2517909448,44.889596349,3.46363048746,18.025,23.4009658615
 04/10  14:00:00,52.9920468175,5.63990802351,5.33389954011,0.0,18.7433767983,23.2517909448,43.4844240238,2.06088400632,18.025,23.3985400175
 04/10  15:00:00,53.1135527973,5.67661251817,5.70865113784,0.0,18.7433767983,22.9618409725,43.7961552608,2.37256495452,18.025,23.3985903062
 04/10  16:00:00,57.2583707711,5.71210442636,5.36664804191,0.0,18.7433767983,27.431320555,20.1743036154,2.12930361541,18.025,0.02
 04/10  17:00:00,69.6344492148,5.94714029902,5.31922123896,0.0,17.6635504202,40.6971502883,13.2695366233,1.72620877062,0.0,11.5433278527
 04/10  18:00:00,77.3620688462,6.12478292046,6.36383494174,0.0,27.5259009287,37.3340067412,14.8715464749,3.2593208451,0.0,11.6122256298
 04/10  19:00:00,82.4817075196,6.25650679689,7.14276767571,0.0,33.8341110165,33.3544677425,16.799514264,5.22878770834,0.0,11.5707265556
 04/10  20:00:00,97.4794594766,6.45219882071,8.1386720323,0.0,36.5179666069,38.8247702939,20.1725518377,8.60209069653,0.0,11.5704611412
 04/10  21:00:00,92.3029968486,6.51367389368,8.41526921873,0.0,32.965339924,36.8579353714,20.6554347554,9.02891281265,0.0,11.6265219427
 04/10  22:00:00,65.6927949071,6.12340396474,5.74286772473,0.0,25.6355707503,20.6438685092,21.5466478833,9.9616234345,0.0,11.5850244488
 04/10  23:00:00,43.3620678198,5.7986432406,3.29036965763,0.0,15.0252895274,11.7056064465,23.9283005788,12.3981985246,0.0,11.5301020542
 04/10  24:00:00,37.356354735,5.70289998293,2.40626870728,0.0,11.6412384099,10.0650221343,13.3561806795,13.3361806795,0.0,0.02
 04/11  01:00:00,35.4114231464,5.66333573841,2.06171904413,0.0,10.0992000411,10.047477231,19.368328117,13.6071158554,0.0,5.76121226163
 04/11  02:00:00,33.1777074567,5.61739603596,1.73349862117,0.0,8.25718729233,10.0299323277,21.6382248206,15.8772217246,0.0,5.76100309602
 04/11  03:00:00,32.7801164272,5.57049345426,1.38281206427,0.0,8.25718729233,10.0299323277,26.276856591,20.5160650262,0.0,5.76079156476
 04/11  04:00:00,34.1183113937,5.53688598271,1.14788962727,0.0,8.25718729233,11.6354268332,23.8332424266,23.8132424266,0.0,0.02
 04/11  05:00:00,41.7374844018,5.54039025766,1.18353818537,0.0,12.1011305571,15.3678112995,36.1148070257,24.557514228,0.0,11.5572927977
 04/11  06:00:00,71.4956043334,5.81195105584,3.02522645408,0.0,19.7275818095,37.2640762949,42.1153066781,24.6861616317,0.0,17.4291450465
 04/11  07:00:00,86.097634629,6.01909419265,4.46752597678,0.0,24.3117294858,51.2795993405,39.8779384304,22.3650945319,0.0,17.5128438985
 04/11  08:00:00,73.6312461925,5.74080721121,3.55509008322,0.0,23.6694662846,40.6342015617,50.6633677511,15.2534973801,0.0,35.409870371
 04/11  09:00:00,70.6820527459,5.72458216134,5.62979814948,0.0,23.6694662846,35.6302164847,54.5631027349,13.0150049621,18.025,23.5230977728
 04/11  10:00:00,52.1434070784,5.58848895873,4.82417157847,0.0,18.7433767983,22.9618409725,60.1475463758,12.7910104632,18.025,29.3315359125
 04/11  11:00:00,51.9337417104,5.57272852542,4.63272849292,0.0,18.7433767983,22.9618409725,54.0380249818,12.6001796988,18.025,23.412845283
 04/11  12:00:00,51.9387037144,5.57078144271,4.5961897613,0.0,18.5889407304,23.1597249699,51.9325270304,10.5031696201,18.025,23.4043574102
 04/11  13:00:00,51.9148881426,5.56677500563,4.32987789559,0.0,18.7433767983,23.2517909448,51.5740046631,10.1472088528,18.025,23.4017958104
 04/11  14:00:00,51.8822889499,5.56210103851,4.30195258356,0.0,18.7433767983,23.2517909448,51.0927551721,9.66607519157,18.025,23.4016799805
 04/11  15:00:00,51.7251938802,5.5732400513,4.42366846634,0.0,18.7433767983,22.9618409725,51.6931353833,10.2665719772,18.025,23.4015634061
 04/11  16:00:00,55.5658281285,5.59282720087,3.79337922967,0.0,18.7433767983,27.431320555,33.9060439442,10.1133034396,18.025,5.76774050451
 04/11  17:00:00,67.238259881,5.74298252243,3.12719312745,0.0,17.6635504202,40.6971502883,16.0147165406,10.2330341129,0.0,5.7816824277
 04/11  18:00:00,74.7677208149,5.85574225995,4.03853416345,0.0,27.5259009287,37.3340067412,23.7613764039,12.1493558723,0.0,11.6120205316
 04/11  19:00:00,79.8225597981,5.96244418738,4.77769154694,0.0,33.8341110165,33.3544677425,24.4370120464,12.8667224695,0.0,11.5702895769
 04/11  20:00:00,95.1013552226,6.17437725235,6.03839573511,0.0,36.5179666069,38.8247702939,27.319344145,15.7516064913,0.0,11.5677376537
 04/11  21:00:00,89.9556968206,6.24033769158,6.34131791467,0.0,32.965339924,36.8579353714,34.2441546085,16.8157832961,0.0,17.4283713124
 04/11  22:00:00,63.4595011898,5.87711007629,3.75587726605,0.0,25.6355707503,20.6438685092,29.2365183568,17.6522173126,0.0,11.5843010442
 04/11  23:00:00,42.2371799523,5.67979381204,2.28433682174,0.0,15.0252895274,11.7056064465,24.3253737836,18.5503686825,0.0,5.77500510115
 04/11  24:00:00,36.6684396094,5.62226548094,1.79899148826,0.0,11.6412384099,10.0650221343,23.5954748514,17.827445573,0.0,5.76802927841
 04/12  01:00:00,34.6035698597,5.56248045938,1.35472552609,0.0,10.0992000411,10.047477231,22.0132501783,21.9932501783,0.0,0.02
 04/12  02:00:00,32.3656813837,5.51539800208,1.0234743973,0.0,8.25718729233,10.0299323277,30.6228974366,24.8616305077,0.0,5.76126692891
 04/12  03:00:00,32.1632733989,5.48884346671,0.841762780258,0.00585778036244,8.25718729233,10.0299323277,31.9380066318,26.1769519095,0.0,5.7610547223
 04/12  04:00:00,33.6431213678,5.46557048827,0.666443142791,0.0775763006328,8.25718729233,11.6354268332,33.9813883315,28.2138088121,0.0,5.76757951938
 04/12  05:00:00,41.3321770399,5.46917093214,0.670345221103,0.179113595029,12.1011305571,15.3678112995,35.1217620407,29.3332409725,0.0,5.78852106824
 04/12  06:00:00,70.855394897,5.71795836823,2.44090599222,0.038115608279,19.7275818095,37.2640762949,47.9953235559,30.5663743602,0.0,17.4289491957
 04/12  07:00:00,85.513515601,5.93493666159,3.96758150256,0.0,24.3117294858,51.2795993405,43.1478632222,25.6366667701,0.0,17.5111964521
 04/12  08:00:00,73.2035822202,5.68082504717,3.18364167532,0.0037779300691,23.6694662846,40.6342015617,49.3514381123,13.9450543675,0.0,35.4063837447
 04/12  09:00:00,70.3816619489,5.67404110372,5.37703661715,0.00291813727352,23.6694662846,35.6302164847,54.6398406074,9.4882171203,18.025,27.1266234871
 04/12  10:00:00,52.2769641136,5.57302609641,4.96764613285,0.00555298534072,18.7433767983,22.9618409725,51.2311618574,7.46996131765,18.025,25.7362005398
 04/12  11:00:00,52.9592260414,5.63339847369,5.59754638262,0.0,18.7433767983,22.9618409725,44.9952866523,3.55825241969,18.025,23.4120342326
 04/12  12:00:00,53.6034811051,5.69417963753,6.13757374622,0.0,18.5889407304,23.1597249699,44.260695075,2.83066658123,18.025,23.4050284937
 04/12  13:00:00,54.3880047221,5.76107354662,6.60869987786,0.0,18.7433767983,23.2517909448,41.4391441174,0.00937514654339,18.025,23.4047689708
 04/12  14:00:00,55.1954547148,5.83373700199,7.34348641415,0.0,18.7433767983,23.2517909448,41.4270333852,0.0,18.025,23.4020333852
 04/12  15:00:00,55.464786875,5.89132108302,7.84518420917,0.0,18.7433767983,22.9618409725,41.4284115488,0.0,18.025,23.4034115488
 04/12  16:00:00,59.8044973132,5.95775724822,7.66712145508,0.0,18.7433767983,27.431320555,23.792790356,0.0,18.025,5.76779035602
 04/12  17:00:00,72.478546597,6.24686165179,7.86360665989,0.0,17.6635504202,40.6971502883,5.7812600025,0.0,0.0,5.7812600025
 04/12  18:00:00,80.0250593001,6.42459307644,8.72703203497,0.0,27.5259009287,37.3340067412,12.4813506714,0.86997081444,0.0,11.611379857
 04/12  19:00:00,84.6607292152,6.51545879351,9.06285555623,0.0,33.8341110165,33.3544677425,14.5943913547,3.02426503062,0.0,11.5701263241
 04/12  20:00:00,99.4137902658,6.68640966229,9.83880676063,0.0,36.5179666069,38.8247702939,18.1408403749,6.57192610977,0.0,11.5689142651
 04/12  21:00:00,93.5948660003,6.68646510696,9.53437190218,0.0,32.965339924,36.8579353714,26.6188958362,9.19071959491,0.0,17.4281762412
 04/12  22:00:00,66.4646185729,6.24240081323,6.39571318389,0.0,25.6355707503,20.6438685092,23.6712004798,12.0869756878,0.0,11.584224792
 04/12  23:00:00,43.7895234982,5.86672597225,3.64975370531,0.0,15.0252895274,11.7056064465,20.6680969889,14.8934015165,0.0,5.77469547237
 04/12  24:00:00,37.4896429237,5.72480381299,2.51766053136,0.0,11.6412384099,10.0650221343,22.7662556702,16.9982016401,0.0,5.76805403001
 04/13  01:00:00,35.3643952917,5.66060537982,2.01742928454,0.0,10.0992000411,10.047477231,19.0203080791,19.0003080791,0.0,0.02
 04/13  02:00:00,33.0773847655,5.60793307988,1.64264603203,0.0,8.25718729233,10.0299323277,26.8129164166,21.0520202181,0.0,5.7608961985
 04/13  03:00:00,32.7260878746,5.56540741567,1.33387420343,0.0,8.25718729233,10.0299323277,30.1571947808,24.3961204012,0.0,5.76107437962
 04/13  04:00:00,34.1216977272,5.53735381061,1.15081665262,0.0,8.25718729233,11.6354268332,31.8469882009,26.079418726,0.0,5.76756947485
 04/13  05:00:00,41.7192641443,5.53830253193,1.16742182386,0.0,12.1011305571,15.3678112995,32.3038956667,26.5154549897,0.0,5.788440677
 04/13  06:00:00,71.3788523927,5.79868964657,2.92176052524,0.0,19.7275818095,37.2640762949,44.9469961017,27.5186512338,0.0,17.4283448679
 04/13  07:00:00,85.9643278119,6.00583254223,4.34751484227,0.0,24.3117294858,51.2795993405,42.5359473637,25.0256988215,0.0,17.5102485422
 04/13  08:00:00,73.5872915449,5.74203658811,3.50992892152,0.0,23.6694662846,40.6342015617,51.1629477216,15.7597885142,0.0,35.4031592074
 04/13  09:00:00,70.7518871642,5.7327457259,5.69148398386,0.0,23.6694662846,35.6302164847,53.4344676037,11.8881248707,18.025,23.5213427329
 04/13  10:00:00,52.7325845065,5.63679211247,5.36505926717,0.0,18.7433767983,22.9618409725,56.3586607314,9.0027173537,18.025,29.3309433777
 04/13  11:00:00,53.3323844328,5.6919795825,5.91212784789,0.0,18.7433767983,22.9618409725,46.6187975722,5.18361622746,18.025,23.4101813448
 04/13  12:00:00,53.9368120457,5.7557875657,6.40930027359,0.0,18.5889407304,23.1597249699,45.7433429423,4.31633598655,18.025,23.4020069558
 04/13  13:00:00,54.7092551111,5.83797379285,6.85305390929,0.0,18.7433767983,23.2517909448,42.3168762188,0.88847502607,18.025,23.4034011927
 04/13  14:00:00,55.4117088987,5.91119752757,7.48228397414,0.0,18.7433767983,23.2517909448,41.5564405887,0.131713465442,18.025,23.3997271233
 04/13  15:00:00,55.9211975962,5.99079895249,8.20212107763,0.0,18.7433767983,22.9618409725,42.0804050846,0.65610288419,18.025,23.3993022004
 04/13  16:00:00,60.5749629507,6.07642169638,8.31892817392,0.0,18.7433767983,27.431320555,23.9012262227,0.10872812609,18.025,5.76749809661
 04/13  17:00:00,73.2287575096,6.36209557939,8.49859037323,0.0,17.6635504202,40.6971502883,5.78133972865,0.0,0.0,5.78133972865
 04/13  18:00:00,80.8835670856,6.54219005952,9.46795643893,0.0,27.5259009287,37.3340067412,12.8142511579,1.20336855013,0.0,11.6108826078
 04/13  19:00:00,85.7343932095,6.64581913139,10.0061662966,0.0,33.8341110165,33.3544677425,14.0636820574,2.4933606089,0.0,11.5703214484
 04/13  20:00:00,99.8105396547,6.75854503318,10.163429969,0.0,36.5179666069,38.8247702939,20.1813758244,8.61153073099,0.0,11.5698450934
 04/13  21:00:00,93.524399763,6.71799431984,9.43238877956,0.0,32.965339924,36.8579353714,30.9985580696,13.5720322813,0.0,17.4265257883
 04/13  22:00:00,66.2456387287,6.25373207718,6.16541194613,0.0,25.6355707503,20.6438685092,25.0960999288,17.9855486175,0.0,7.11055131132
 04/13  23:00:00,43.5262040742,5.85378943021,3.39937561979,0.0,15.0252895274,11.7056064465,31.5962399663,21.3706589348,0.0,10.2255810315
 04/13  24:00:00,37.2549831045,5.70810069509,2.29970874979,0.0,11.6412384099,10.0650221343,29.4971580209,23.7293455271,0.0,5.76781249384
 04/14  01:00:00,35.2159688868,5.64873305681,1.88087780662,0.0,10.0992000411,10.047477231,25.0014285328,24.9814285328,0.0,0.02
 04/14  02:00:00,32.8883447228,5.58983774778,1.47170386946,0.0,8.25718729233,10.0299323277,33.5045163345,27.7434048577,0.0,5.76111147686
 04/14  03:00:00,32.6398371032,5.55648511971,1.25655008022,0.0,8.25718729233,10.0299323277,34.1021477524,28.3412814788,0.0,5.76086627364
 04/14  04:00:00,34.0424192272,5.52854617726,1.0803499673,0.0,8.25718729233,11.6354268332,35.0635501311,29.2966095711,0.0,5.76694055999
 04/14  05:00:00,41.6398084245,5.52925360966,1.09702172378,0.0,12.1011305571,15.3678112995,35.1520188392,29.3639185253,0.0,5.7881003139
 04/14  06:00:00,71.2799143183,5.78821033258,2.83331500486,0.0,19.7275818095,37.2640762949,46.9662103594,29.5403094445,0.0,17.4259009149
 04/14  07:00:00,85.9580854263,6.00622797145,4.34089407234,0.0,24.3117294858,51.2795993405,42.2903695696,24.7802850343,0.0,17.5100845354
 04/14  08:00:00,73.9300904687,5.76910525378,3.82567050283,0.0,23.6694662846,40.6342015617,47.9627725677,12.5609542447,0.0,35.401818323
 04/14  09:00:00,71.6473156057,5.78916982954,6.53049891173,0.0,23.6694662846,35.6302164847,46.4281582919,4.88548250502,18.025,23.5176757869
 04/14  10:00:00,54.1575413181,5.71767291607,6.70913992067,0.0,18.7433767983,22.9618409725,48.4349981573,1.08147648191,18.025,29.3285216754
 04/14  11:00:00,54.9470216807,5.78306003463,7.43568892722,0.0,18.7433767983,22.9618409725,41.4335205783,0.0,18.025,23.4085205783
 04/14  12:00:00,56.5682478989,5.90647241681,8.89005316396,0.0,18.5889407304,23.1597249699,41.4242531261,0.0,18.025,23.3992531261
 04/14  13:00:00,58.707380157,6.07429290399,10.6148634586,0.0,18.7433767983,23.2517909448,41.4240597825,0.0,18.025,23.3990597825
 04/14  14:00:00,60.8520770504,6.22048749057,12.613365671,0.0,18.7433767983,23.2517909448,41.4198072004,0.0,18.025,23.3948072004
 04/14  15:00:00,62.0345234333,6.3433506884,13.9628988617,0.0,18.7433767983,22.9618409725,41.4192321057,0.0,18.025,23.3942321057
 04/14  16:00:00,67.0281479966,6.44980297225,14.3987443811,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/14  17:00:00,79.9396376594,6.76324002271,14.8083352325,0.0,17.6635504202,40.6971502883,11.5422888552,0.0,0.0,11.5422888552
 04/14  18:00:00,87.0555542242,6.97522259974,15.2069273477,0.0,27.5259009287,37.3340067412,11.6100070885,0.0,0.0,11.6100070885
 04/14  19:00:00,90.573213835,7.05453226216,14.4362827732,0.0,33.8341110165,33.3544677425,11.58702606,0.0169244973739,0.0,11.5701015626
 04/14  20:00:00,103.595010127,7.12520784709,13.5812463576,0.0,36.5179666069,38.8247702939,12.9987192186,1.42928374337,0.0,11.5694354752
 04/14  21:00:00,97.0841242913,7.06494856729,12.6451741193,0.0,32.965339924,36.8579353714,16.6967054289,5.07239167106,0.0,11.6243137578
 04/14  22:00:00,69.6331011381,6.58954797079,9.21706784422,0.0,25.6355707503,20.6438685092,19.3228137295,7.73890691701,0.0,11.5839068125
 04/14  23:00:00,46.249124946,6.14785169862,5.82824041847,0.0,15.0252895274,11.7056064465,17.2511629569,11.4764395429,0.0,5.77472341394
 04/14  24:00:00,39.4006267891,5.9503749479,4.20308212356,0.0,11.6412384099,10.0650221343,19.0914300266,13.3235985279,0.0,5.76783149865
 04/15  01:00:00,39.679551673,5.84736941773,3.3863443881,0.0,12.8411359301,10.0650221343,20.6208399745,14.8598961183,0.0,5.76094385613
 04/15  02:00:00,34.2042355288,5.74108027049,2.63635581835,0.0,8.25718729233,10.0299323277,20.6621615099,14.9010677626,0.0,5.76109374732
 04/15  03:00:00,33.9135243479,5.70420701959,2.38252083604,0.0,8.25718729233,10.0299323277,14.7059653492,14.6859653492,0.0,0.02
 04/15  04:00:00,35.3128021292,5.67853626455,2.20074668762,0.0,8.25718729233,11.6354268332,20.7759637406,15.0081535319,0.0,5.7678102087
 04/15  05:00:00,39.2451664418,5.6517891533,2.00144492083,0.0,8.71707943955,15.3327214929,21.3473502296,15.5727113937,0.0,5.77463883593
 04/15  06:00:00,58.2000398119,5.74154177872,2.65432962066,0.0,18.5082010057,25.6353820695,26.0726002543,14.5163242158,0.0,11.5562760386
 04/15  07:00:00,71.2533838141,5.99416024344,4.77116969997,0.0,19.4083231844,41.0650158608,26.3491356064,8.92293532518,0.0,17.4262002812
 04/15  08:00:00,101.274279839,6.52629587775,10.3827261499,0.0,26.3286599382,57.9988325916,36.0928132265,0.480592394032,0.0,35.6122208325
 04/15  09:00:00,88.1754095955,6.42915332615,12.5355173266,0.0,26.3286599382,42.8504436482,47.5226348308,0.0,18.025,29.4976348308
 04/15  10:00:00,63.4250026764,6.19129329462,12.0173260246,0.0,21.7447113004,23.4437158914,47.4208832654,0.0,18.025,29.3958832654
 04/15  11:00:00,63.4948568476,6.34237471852,14.3980572428,0.0,19.3027497915,23.426170988,41.5726860997,0.0,18.025,23.5476860997
 04/15  12:00:00,66.0385833947,6.53182043078,16.610382883,0.0,19.1483137236,23.7250123474,41.3527098172,0.0,18.025,23.3277098172
 04/15  13:00:00,68.6145427843,6.69519960383,18.8774215613,0.0,19.3027497915,23.7161209604,41.4350910783,0.0,18.025,23.4100910783
 04/15  14:00:00,69.8021542459,6.80271336637,19.9575195883,0.0,19.3027497915,23.7161209604,41.4342890683,0.0,18.025,23.4092890683
 04/15  15:00:00,69.688194712,6.84613420971,20.0900891254,0.0,19.3027497915,23.426170988,41.4335107132,0.0,18.025,23.4085107132
 04/15  16:00:00,73.6576816642,6.86478981501,19.5895887652,0.0,19.3027497915,27.8956505705,23.7925498025,0.0,18.025,5.76754980252
 04/15  17:00:00,82.2597852788,7.07394528907,19.3599522197,0.0,18.2229234133,37.5968344597,5.77430008099,0.0,0.0,5.77430008099
 04/15  18:00:00,97.3574843172,7.36806191855,20.2101351914,0.0,32.690315043,37.0816133363,11.5420568676,0.0,0.0,11.5420568676
 04/15  19:00:00,99.1911426784,7.49683720463,19.9191406077,0.0,36.8143715336,33.066984531,5.7930663556,0.0,0.0,5.7930663556
 04/15  20:00:00,109.442363392,7.61944485769,19.1556738568,0.0,36.3493007332,38.7721355839,11.5685661704,0.0,0.0,11.5685661704
 04/15  21:00:00,105.222071381,7.50106821155,17.1716205997,0.0,36.1807251679,36.8228455648,11.6002464429,0.0302875624021,0.0,11.5699588805
 04/15  22:00:00,79.0021549468,6.98848322124,12.7839783435,0.0,31.0351095914,20.6438685092,18.0241658144,0.597855081349,0.0,17.4263107331
 04/15  23:00:00,52.3733115742,6.5189156489,9.17912203927,0.0,17.4250845679,11.7056064465,8.71834791824,2.93017219952,0.0,5.78817571872
 04/15  24:00:00,44.0717982772,6.30981055691,7.31492424174,0.0,12.8411359301,10.0650221343,11.4578673098,5.6904395185,0.0,5.76742779127
 04/16  01:00:00,42.862153465,6.17561923444,6.12127707451,0.0,12.925468867,10.100111941,12.5800456991,6.81901757431,0.0,5.76102812482
 04/16  02:00:00,36.7284439842,6.01157049947,4.77065773947,0.0,8.34152022915,10.0650221343,8.20741762236,8.18741762236,0.0,0.02
 04/16  03:00:00,35.7089104844,5.8982325457,3.86445942299,0.0,8.34152022915,10.0650221343,15.8150479346,10.0542793349,0.0,5.76076859965
 04/16  04:00:00,36.5701114438,5.81011025519,3.20706298106,0.0,8.34152022915,11.6705166398,17.8152766365,12.0475381,0.0,5.76773853652
 04/16  05:00:00,40.3929719425,5.76570453212,2.91591862693,0.0,8.80141237637,15.3678112995,18.0529388599,12.2784075209,0.0,5.77453133902
 04/16  06:00:00,59.1957435115,5.84758940142,3.54399401533,0.0,18.5082010057,25.6353820695,24.2198862349,12.6640961933,0.0,11.5557900417
 04/16  07:00:00,72.9404795525,6.18179982081,6.15121779623,0.0,19.4926561212,41.1001056674,20.8747709321,9.25115512175,0.0,11.6236158103
 04/16  08:00:00,103.371257306,6.76439739772,12.2416168937,0.0,26.3286599382,57.9988325916,42.0349361149,0.494917712223,0.0,41.5400184027
 04/16  09:00:00,90.3785204067,6.6592403435,14.6279775779,0.0,26.2443270014,42.8153538416,47.5186357877,0.0,18.025,29.4936357877
 04/16  10:00:00,65.0009857725,6.36157930111,13.4230309753,0.0,21.7447113004,23.4437158914,47.4205131506,0.0,18.025,29.3955131506
 04/16  11:00:00,64.3267523213,6.45123428733,15.0613881762,0.0,19.3449162599,23.4437158914,41.4860077288,0.0,18.025,23.4610077288
 04/16  12:00:00,66.4229663176,6.59922915011,16.8676548539,0.0,19.190480192,23.7425572507,41.4271729145,0.0,18.025,23.4021729145
 04/16  13:00:00,68.3793518499,6.70982530276,18.6873203809,0.0,19.260583323,23.698576057,41.4260754856,0.0,18.025,23.4010754856
 04/16  14:00:00,70.0316572289,6.82666590331,20.2227847956,0.0,19.260583323,23.698576057,41.4251521619,0.0,18.025,23.4001521619
 04/16  15:00:00,69.6543966648,6.86157875203,20.1005612265,0.0,19.260583323,23.4086260847,41.4242373355,0.0,18.025,23.3992373355
 04/16  16:00:00,72.0208747971,6.81777945525,18.0595009637,0.0,19.260583323,27.8781056672,23.7925021593,0.0,18.025,5.76750215929
 04/16  17:00:00,78.4656740805,6.92515890088,15.7743406194,0.0,18.1807569449,37.5792895564,5.77429112673,0.0,0.0,5.77429112673
 04/16  18:00:00,92.6962466957,7.1699340975,15.8664560784,0.0,32.6059821062,37.0465235296,5.78103308008,0.0,0.0,5.78103308008
 04/16  19:00:00,95.1896855952,7.28484978143,16.1296753723,0.0,36.8143715336,33.066984531,11.5687397991,0.0,0.0,11.5687397991
 04/16  20:00:00,106.84691811,7.43204259976,16.6282163159,0.0,36.43363367,38.8072253906,11.6015625866,0.0333676999503,0.0,11.5681948867
 04/16  21:00:00,103.851374199,7.4005566082,16.0208688454,0.0,36.0963922311,36.7877557581,5.86706217569,0.0727578849316,0.0,5.79430429076
 04/16  22:00:00,79.0840767769,6.98327346368,12.9905465103,0.0,30.9507766546,20.6087787026,17.8451725976,0.419854926156,0.0,17.4253176714
 04/16  23:00:00,53.1645911552,6.56720022731,9.92212223519,0.0,17.4250845679,11.7056064465,12.5289852588,0.973455078798,0.0,11.55553018
 04/16  24:00:00,45.0147384138,6.36523255413,8.08302515693,0.0,12.925468867,10.100111941,7.71813869715,2.5900198144,0.0,5.12811888275
 04/17  01:00:00,40.3693165662,6.18982651492,6.49314166913,0.0,10.0992000411,10.047477231,5.71108937215,5.05294222444,0.0,0.658147147708
 04/17  02:00:00,37.4181334549,6.07607807943,5.51526211257,0.0,8.25718729233,10.0299323277,11.7587737004,5.99799414484,0.0,5.76077955558
 04/17  03:00:00,36.5257076192,5.98929604089,4.70961999657,0.0,8.25718729233,10.0299323277,13.0048282697,7.24432924515,0.0,5.76049902451
 04/17  04:00:00,38.0242824121,5.96229315828,4.62847966103,0.0,8.25718729233,11.6354268332,5.33395992394,5.31395992394,0.0,0.02
 04/17  05:00:00,45.5352898059,5.95238338343,4.56939625248,0.0,12.1011305571,15.3678112995,16.5731209596,5.01756534455,0.0,11.555555615
 04/17  06:00:00,76.4825876399,6.37717172591,7.44706765386,0.0,19.7275818095,37.2640762949,23.7415051118,6.3163210838,0.0,17.425184028
 04/17  07:00:00,92.1883806917,6.7017924645,9.87567687892,0.0,24.3117294858,51.2795993405,23.3051661611,5.79816957853,0.0,17.5069965826
 04/17  08:00:00,78.7065286758,6.21792411716,8.15332554088,0.0,23.6694662846,40.6342015617,31.3714485626,1.87247679437,0.0,29.4989717682
 04/17  09:00:00,75.5264933368,6.17340517668,10.0254684028,0.0,23.6694662846,35.6302164847,48.6574381983,1.24517198563,18.025,29.3872662126
 04/17  10:00:00,57.24143022,6.00661075052,9.50410945228,0.0,18.7433767983,22.9618409725,43.1739370381,0.658979935953,18.025,24.4899571022
 04/17  11:00:00,56.7395839974,5.96199381727,9.0493291379,0.0,18.7433767983,22.9618409725,41.2068217591,0.797378620191,18.025,22.3844431389
 04/17  12:00:00,57.1359446981,6.02293916652,9.34129653364,0.0,18.5889407304,23.1597249699,42.7146051282,1.28204236523,18.025,23.407562763
 04/17  13:00:00,58.8711260769,6.16374890575,10.6891665393,0.0,18.7433767983,23.2517909448,41.4314716741,0.0,18.025,23.4064716741
 04/17  14:00:00,59.8421424063,6.24459772303,11.5793347858,0.0,18.7433767983,23.2517909448,41.4303290431,0.0,18.025,23.4053290431
 04/17  15:00:00,59.8140204535,6.2819018747,11.8038586346,0.0,18.7433767983,22.9618409725,41.4292693477,0.0,18.025,23.4042693477
 04/17  16:00:00,63.8056168486,6.33121606375,11.2948059435,0.0,18.7433767983,27.431320555,23.7924410512,0.0,18.025,5.76744105121
 04/17  17:00:00,75.9423323725,6.59389123845,10.9803953555,0.0,17.6635504202,40.6971502883,5.78068553992,0.0,0.0,5.78068553992
 04/17  18:00:00,83.2397546775,6.75954211646,11.6068389059,0.0,27.5259009287,37.3340067412,17.7189970217,0.315264884239,0.0,17.4037321374
 04/17  19:00:00,87.8620308273,6.85489058902,11.9247705202,0.0,33.8341110165,33.3544677425,13.177231666,1.61111412149,0.0,11.5661175445
 04/17  20:00:00,102.3073104,6.99298364976,12.4257978397,0.0,36.5179666069,38.8247702939,9.96382103425,4.16960538327,0.0,5.79421565097
 04/17  21:00:00,96.3926429461,6.98153553196,12.0371420924,0.0,32.965339924,36.8579353714,23.9868989053,6.5638005582,0.0,17.4230983471
 04/17  22:00:00,69.3019917076,6.54120930945,8.93432662086,0.0,25.6355707503,20.6438685092,19.766291396,8.18404344935,0.0,11.5822479466
 04/17  23:00:00,46.3711379172,6.14338983653,5.95473272245,0.0,15.0252895274,11.7056064465,16.2100273279,10.4357425566,0.0,5.77428477133
 04/17  24:00:00,39.6856936763,5.97362231519,4.46491427599,0.0,11.6412384099,10.0650221343,17.5757425658,11.8081792069,0.0,5.76756335893
 04/18  01:00:00,37.0919020753,5.85810828984,3.54744856461,0.0,10.0992000411,10.047477231,19.0151044907,13.2544846744,0.0,5.76061981634
 04/18  02:00:00,34.4325711418,5.764898107,2.84088597654,0.0,8.25718729233,10.0299323277,14.3695938703,14.3495938703,0.0,0.02
 04/18  03:00:00,34.0461854014,5.71925414406,2.50014141854,0.0,8.25718729233,10.0299323277,21.6102925374,15.849559089,0.0,5.7607334484
 04/18  04:00:00,35.4211632984,5.69182921976,2.29582783026,0.0,8.25718729233,11.6354268332,22.4931706394,16.7258059175,0.0,5.76736472198
 04/18  05:00:00,43.0825772269,5.70267181369,2.36640534847,0.0,12.1011305571,15.3678112995,21.8049766436,16.0175640369,0.0,5.78741260677
 04/18  06:00:00,71.4172247725,6.0312081975,4.61168218846,0.0,19.7275818095,37.2640762949,32.672031344,15.2500923063,0.0,17.4219390377
 04/18  07:00:00,89.0218941958,6.36621352874,7.0447870383,0.0,24.3117294858,51.2795993405,30.9604858417,13.4540561675,0.0,17.5064296742
 04/18  08:00:00,75.7966052935,5.93630285197,5.52503581183,0.0,23.6694662846,40.6342015617,43.7272943005,8.33634856316,0.0,35.3909457373
 04/18  09:00:00,72.7801166714,5.91650170076,7.53600170154,0.0,23.6694662846,35.6302164847,48.7608059597,7.2230740661,18.025,23.5127318936
 04/18  10:00:00,53.9612674465,5.75344092929,6.4771240416,0.0,18.7433767983,22.9618409725,55.1526870679,7.80577943355,18.025,29.3219076343
 04/18  11:00:00,53.8098239651,5.73944537434,6.34212293331,0.0,18.7433767983,22.9618409725,48.924953045,7.495321181,18.025,23.404631864
 04/18  12:00:00,53.9529437509,5.74162692934,6.43961120551,0.0,18.5889407304,23.1597249699,47.0746516405,5.65565009498,18.025,23.3940015456
 04/18  13:00:00,54.4569809337,5.77813889199,6.6606344883,0.0,18.7433767983,23.2517909448,43.368026981,1.95026515379,18.025,23.3927618273
 04/18  14:00:00,55.1267403844,5.83664547851,7.27188707594,0.0,18.7433767983,23.2517909448,39.1590998564,1.13690910901,18.025,19.9971907474
 04/18  15:00:00,55.1123459056,5.86265130382,7.52143878138,0.0,18.7433767983,22.9618409725,41.0832938512,2.10430099306,18.025,20.9539928581
 04/18  16:00:00,59.1164779471,5.90202117788,7.03487488298,0.0,18.7433767983,27.431320555,25.9296042948,2.13744781713,18.025,5.7671564777
 04/18  17:00:00,71.3692748224,6.15238739066,6.84885193172,0.0,17.6635504202,40.6971502883,13.6727690606,2.13130499677,0.0,11.5414640638
 04/18  18:00:00,79.2147501594,6.34211564082,7.99927925469,0.0,27.5259009287,37.3340067412,15.2856295625,3.67679978431,0.0,11.6088297782
 04/18  19:00:00,84.2490898988,6.46056046068,8.70616885476,0.0,33.8341110165,33.3544677425,17.615017877,6.04726019714,0.0,11.5677576798
 04/18  20:00:00,99.2362685624,6.65278042649,9.6949670456,0.0,36.5179666069,38.8247702939,14.883385236,9.0904140792,0.0,5.79297115684
 04/18  21:00:00,93.6969713696,6.67979515497,9.64322720589,0.0,32.965339924,36.8579353714,28.0834605652,10.6591602568,0.0,17.4243003083
 04/18  22:00:00,66.6593768811,6.24794129317,6.58498954228,0.0,25.6355707503,20.6438685092,24.5294650497,12.9472733485,0.0,11.5821917012
 04/18  23:00:00,44.1495260566,5.89600137172,3.98051495026,0.0,15.0252895274,11.7056064465,20.3590770263,14.5856291174,0.0,5.7734479089
 04/18  24:00:00,37.9986997795,5.77367979048,2.97786751646,0.0,11.6412384099,10.0650221343,20.719181692,14.9517877625,0.0,5.76739392953
 04/19  01:00:00,35.9924096037,5.72630316704,2.5797627401,0.0,10.0992000411,10.047477231,20.0017439569,14.2411275168,0.0,5.76061644011
 04/19  02:00:00,33.7698302658,5.6827087191,2.26033866931,0.0,8.25718729233,10.0299323277,14.8957422957,14.8757422957,0.0,0.02
 04/19  03:00:00,33.5220375093,5.65379740831,2.04145477748,0.0,8.25718729233,10.0299323277,21.4440297284,15.6833137689,0.0,5.76071595948
 04/19  04:00:00,34.9649165291,5.63408592478,1.89732860119,0.0,8.25718729233,11.6354268332,21.6485173488,15.8819849024,0.0,5.76653244645
 04/19  05:00:00,42.6529754976,5.64818805694,1.99129347229,0.0,12.1011305571,15.3678112995,20.8953270771,15.1078390723,0.0,5.78748800485
 04/19  06:00:00,70.7467773481,5.94355865483,4.02890156341,0.0,19.7275818095,37.2640762949,31.6912870653,14.2693417071,0.0,17.4219453582
 04/19  07:00:00,88.4894598817,6.28386979461,6.59471150072,0.0,24.3117294858,51.2795993405,28.9179534514,11.413010956,0.0,17.5049424954
 04/19  08:00:00,75.8357438001,5.90063500832,5.59985456387,0.0,23.6694662846,40.6342015617,40.3951569402,5.00603266121,0.0,35.3891242789
 04/19  09:00:00,73.3231169578,5.91367717013,8.08183402817,0.0,23.6694662846,35.6302164847,49.3645159607,1.95137469604,18.025,29.3881412647
 04/19  10:00:00,55.2307020223,5.79840117601,7.70160675371,0.0,18.7433767983,22.9618409725,42.6247733549,1.13866809781,18.025,23.4611052571
 04/19  11:00:00,56.3415385812,5.90501228194,8.70827477614,0.0,18.7433767983,22.9618409725,41.4711424138,0.0435382371003,18.025,23.4026041767
 04/19  12:00:00,58.1956354528,6.06271331687,10.361222304,0.0,18.5889407304,23.1597249699,41.4206735041,0.0,18.025,23.3956735041
 04/19  13:00:00,60.5893594287,6.25416605309,12.3169905296,0.0,18.7433767983,23.2517909448,41.4206777238,0.0,18.025,23.3956777238
 04/19  14:00:00,62.7640848769,6.40204524744,14.3438362838,0.0,18.7433767983,23.2517909448,41.4146759451,0.0,18.025,23.3896759451
 04/19  15:00:00,63.3784487538,6.50675803995,15.1434371405,0.0,18.7433767983,22.9618409725,40.7894543982,0.0,18.025,22.7644543982
 04/19  16:00:00,68.0719435759,6.60957975402,15.2827870447,0.0,18.7433767983,27.431320555,18.6580624516,0.0,18.025,0.633062451631
 04/19  17:00:00,80.9548079021,6.93040615731,15.6563734148,0.0,17.6635504202,40.6971502883,11.5411368016,0.0,0.0,11.5411368016
 04/19  18:00:00,87.801549073,7.12030064236,15.8079057952,0.0,27.5259009287,37.3340067412,11.6088666061,0.0,0.0,11.6088666061
 04/19  19:00:00,92.1758843282,7.21770509816,15.8758269741,0.0,33.8341110165,33.3544677425,11.5678682629,0.0,0.0,11.5678682629
 04/19  20:00:00,105.985586356,7.33245907959,15.7646163021,0.0,36.5179666069,38.8247702939,11.6834952659,0.118100329384,0.0,11.5653949365
 04/19  21:00:00,99.591607555,7.28432597849,14.9333458606,0.0,32.965339924,36.8579353714,12.8461022251,1.22357289466,0.0,11.6225293304
 04/19  22:00:00,71.8021677663,6.7810891326,11.1946433272,0.0,25.6355707503,20.6438685092,14.8796267193,3.29782043858,0.0,11.5818062807
 04/19  23:00:00,48.5467129516,6.3499391812,7.92376979329,0.0,15.0252895274,11.7056064465,10.8661611856,5.09201910506,0.0,5.77414208057
 04/19  24:00:00,41.7004668867,6.16168170265,6.29163727409,0.0,11.6412384099,10.0650221343,11.8225036091,6.05507050795,0.0,5.7674331012
 04/20  01:00:00,38.8015478586,6.02808324264,5.08712431073,0.0,10.0992000411,10.047477231,13.0118720181,7.25120989756,0.0,5.7606621205
 04/20  02:00:00,35.8982602139,5.92169037362,4.14979034225,0.0,8.25718729233,10.0299323277,7.9482910441,7.9282910441,0.0,0.02
 04/20  03:00:00,34.9892133723,5.82115792559,3.34127373913,0.0,8.25718729233,10.0299323277,15.8414481534,10.0806997205,0.0,5.7607484329
 04/20  04:00:00,36.1239534461,5.76439970644,2.92605656867,0.0,8.25718729233,11.6354268332,16.3075931867,10.5410593704,0.0,5.76653381627
 04/20  05:00:00,43.8555560428,5.77753258031,3.06453726063,0.0,12.1011305571,15.3678112995,15.2495105777,9.46209651363,0.0,5.78741406403
 04/20  06:00:00,72.8782088534,6.18631131083,5.9175945049,0.0,19.7275818095,37.2640762949,27.9773877176,10.5560505498,0.0,17.4213371678
 04/20  07:00:00,91.1260926278,6.57348436187,8.94174823454,0.0,24.3117294858,51.2795993405,25.8341627911,8.33020509978,0.0,17.5039576913
 04/20  08:00:00,78.568767209,6.16119638739,8.07232921833,0.0,23.6694662846,40.6342015617,36.8409982178,1.45334713688,0.0,35.3876510809
 04/20  09:00:00,76.1066848819,6.18200172237,10.5970863672,0.0,23.6694662846,35.6302164847,43.6230167152,0.0352137541407,18.025,25.5628029611
 04/20  10:00:00,57.9445280633,6.03415523264,10.1796853485,0.0,18.7433767983,22.9618409725,45.2974730311,0.0,18.025,27.2724730311
 04/20  11:00:00,59.8067163379,6.17994761213,11.8985217795,0.0,18.7433767983,22.9618409725,41.4275168874,0.0,18.025,23.4025168874
 04/20  12:00:00,63.1400024575,6.37575435007,14.9925522192,0.0,18.5889407304,23.1597249699,41.4225756302,0.0,18.025,23.3975756302
 04/20  13:00:00,66.6223800088,6.57152849115,18.0326523455,0.0,18.7433767983,23.2517909448,41.4137931933,0.0,18.025,23.3887931933
 04/20  14:00:00,68.3808261536,6.7140726027,19.6485542508,0.0,18.7433767983,23.2517909448,40.5435688179,0.0,18.025,22.5185688179
 04/20  15:00:00,68.4005291566,6.78225208164,19.8900297982,0.0,18.7433767983,22.9618409725,36.4525336909,0.0,18.025,18.4275336909
 04/20  16:00:00,72.6612234089,6.84555089504,19.636099753,0.0,18.7433767983,27.431320555,23.7921193437,0.0,18.025,5.76711934369
 04/20  17:00:00,85.4060569981,7.15189811777,19.8861371691,0.0,17.6635504202,40.6971502883,11.5398354362,0.0,0.0,11.5398354362
 04/20  18:00:00,92.8706072139,7.37671826004,20.6205587696,0.0,27.5259009287,37.3340067412,11.6076944521,0.0,0.0,11.6076944521
 04/20  19:00:00,96.8523937444,7.48457226488,20.2854798928,0.0,33.8341110165,33.3544677425,11.5667572749,0.0,0.0,11.5667572749
 04/20  20:00:00,108.92254944,7.55293988586,18.4811077811,0.0,36.5179666069,38.8247702939,5.82901719141,0.0355106742918,0.0,5.79350651712
 04/20  21:00:00,102.574232878,7.53217760212,17.6681328765,0.0,32.965339924,36.8579353714,17.4220336674,0.0,0.0,17.4220336674
 04/20  22:00:00,75.3953345299,7.09908117626,14.4698278064,0.0,25.6355707503,20.6438685092,11.5815116457,0.0,0.0,11.5815116457
 04/20  23:00:00,52.2957439014,6.68576825087,11.3369771979,0.0,15.0252895274,11.7056064465,5.77404678489,0.0,0.0,5.77404678489
 04/20  24:00:00,44.967880103,6.46573825886,9.25499823701,0.0,11.6412384099,10.0650221343,6.35629041606,0.588931979356,0.0,5.7673584367
 04/21  01:00:00,41.7979744584,6.3117637228,7.79987474932,0.0,10.0992000411,10.047477231,7.5409774241,1.78051961078,0.0,5.76045781332
 04/21  02:00:00,38.6701261127,6.18540647066,6.65794379063,0.0,8.25718729233,10.0299323277,3.42427582247,3.40427582247,0.0,0.02
 04/21  03:00:00,37.8986124218,6.1087503443,5.96308315485,0.0,8.25718729233,10.0299323277,10.150375183,4.38985445315,0.0,5.76052072981
 04/21  04:00:00,38.9971891625,6.05410877361,5.50958763311,0.0,8.25718729233,11.6354268332,10.4896216693,4.7226796968,0.0,5.76694197248
 04/21  05:00:00,46.71284624,6.0642911499,5.63507885738,0.0,12.1011305571,15.3678112995,10.0686715433,4.28138749616,0.0,5.7872840471
 04/21  06:00:00,76.7072472767,6.57081376136,9.36214179888,0.0,19.7275818095,37.2640762949,21.1694902666,3.74951874813,0.0,17.4199715185
 04/21  07:00:00,94.6000598964,6.92119049833,12.0680307044,0.0,24.3117294858,51.2795993405,21.1813040009,3.67810591791,0.0,17.503198083
 04/21  08:00:00,81.1609198853,6.41105411569,10.414636668,0.0,23.6694662846,40.6342015617,36.1050259781,0.722622774542,0.0,35.3824032035
 04/21  09:00:00,78.1306563293,6.38324135018,12.4198297512,0.0,23.6694662846,35.6302164847,41.5794001196,0.0458053541708,18.025,23.5085947654
 04/21  10:00:00,59.1194748416,6.15409958479,11.2346926464,0.0,18.7433767983,22.9618409725,47.724989681,0.382271708914,18.025,29.3177179721
 04/21  11:00:00,59.1586740111,6.15323117196,11.2771997372,0.0,18.7433767983,22.9618409725,41.424083637,0.0,18.025,23.399083637
 04/21  12:00:00,60.8552132619,6.27837010781,12.8051488728,0.0,18.5889407304,23.1597249699,35.5746381476,0.0,18.025,17.5496381476
 04/21  13:00:00,61.7393302878,6.37979406582,13.3413444819,0.0,18.7433767983,23.2517909448,41.4283723875,0.0,18.025,23.4033723875
 04/21  14:00:00,63.602921635,6.48549792375,15.0992322258,0.0,18.7433767983,23.2517909448,41.4265965452,0.0,18.025,23.4015965452
 04/21  15:00:00,64.2425888688,6.56575142963,15.9485955634,0.0,18.7433767983,22.9618409725,41.4248617489,0.0,18.025,23.3998617489
 04/21  16:00:00,68.0718596073,6.61576863188,15.2765145157,0.0,18.7433767983,27.431320555,23.7920599331,0.0,18.025,5.76705993312
 04/21  17:00:00,78.9734514925,6.82927278475,13.7761608705,0.0,17.6635504202,40.6971502883,5.78009451761,0.0,0.0,5.78009451761
 04/21  18:00:00,85.2012191082,6.94268850908,13.3852071419,0.0,27.5259009287,37.3340067412,17.4216149855,0.0207681470073,0.0,17.4008468385
 04/21  19:00:00,89.7395908354,7.03297413406,13.6242834888,0.0,33.8341110165,33.3544677425,6.11712701709,0.324735020101,0.0,5.79239199699
 04/21  20:00:00,103.978152767,7.16045154974,13.9292100957,0.0,36.5179666069,38.8247702939,13.4539507434,1.88699656943,0.0,11.566954174
 04/21  21:00:00,97.8281118681,7.12602946763,13.3281719314,0.0,32.965339924,36.8579353714,21.6820547242,4.25998359951,0.0,17.4220711247
 04/21  22:00:00,70.313393638,6.64830737901,9.83867174806,0.0,25.6355707503,20.6438685092,19.1171189955,7.53767450618,0.0,11.5794444893
