Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  23:00:00,47.4812484995,6.25661189554,6.95164362169,0.0,15.0252895274,11.7056064465,14.5773639478,8.80338790706,0.0,5.77397604073
 04/21  24:00:00,40.96697685,6.09877324624,5.62106532768,0.0,11.6412384099,10.0650221343,14.50089081,8.73349677506,0.0,5.76739403493
 04/22  01:00:00,41.2846010825,6.01603523698,4.82275524538,0.0,12.8411359301,10.0650221343,9.16034960796,9.14034960796,0.0,0.02
 04/22  02:00:00,35.776456284,5.9108617968,4.03881924687,0.0,8.25718729233,10.0299323277,14.2902269934,8.5295307477,0.0,5.76069624566
 04/22  03:00:00,35.1640684614,5.84017667313,3.49711613871,0.0,8.25718729233,10.0299323277,14.9076654228,9.14770261126,0.0,5.75996281157
 04/22  04:00:00,36.317512391,5.78802019473,3.09600606103,0.0,8.25718729233,11.6354268332,15.7022331897,9.93565643844,0.0,5.76657675125
 04/22  05:00:00,40.1464434173,5.74715551106,2.80739528559,0.0,8.71707943955,15.3327214929,17.2819898077,11.5085727918,0.0,5.77341701588
 04/22  06:00:00,57.2906554055,5.84243227736,3.52811411759,0.0,18.5082010057,25.6353820695,17.7969337177,12.0098035769,0.0,5.78713014082
 04/22  07:00:00,72.45046237,6.15044600148,5.81205643425,0.0,19.4083231844,41.0650158608,28.1992632718,10.7779515323,0.0,17.4213117395
 04/22  08:00:00,100.955142064,6.56654798122,10.0234612402,0.0,26.3286599382,57.9988325916,42.3516896322,6.761228909,0.0,35.5904607232
 04/22  09:00:00,85.7998791849,6.29946227638,10.2897669245,0.0,26.3286599382,42.8504436482,53.9783817975,6.46742629855,18.025,29.485955499
 04/22  10:00:00,58.5135502976,5.89192362683,7.40530536327,0.0,21.7447113004,23.4437158914,56.0695063358,8.66071178575,18.025,29.3837945501
 04/22  11:00:00,55.48571616,5.84367036757,6.88766819867,0.0,19.3027497915,23.426170988,50.9545883439,9.47469954669,18.025,23.4548887972
 04/22  12:00:00,55.2609773416,5.81278847048,6.55184200251,0.0,19.1483137236,23.7250123474,50.6790193556,9.25392650234,18.025,23.4000928533
 04/22  13:00:00,55.0606534789,5.79521701405,6.22354587708,0.0,19.3027497915,23.7161209604,48.7923722525,7.36943190759,18.025,23.3979403449
 04/22  14:00:00,54.8169541729,5.77773468435,5.99732868568,0.0,19.3027497915,23.7161209604,49.2446021106,7.82358454575,18.025,23.3960175648
 04/22  15:00:00,54.2351638212,5.75132928813,5.73189321701,0.0,19.3027497915,23.426170988,51.4096190287,9.99050472965,18.025,23.3941142991
 04/22  16:00:00,57.9401712915,5.74789885594,4.98899397638,0.0,19.3027497915,27.8956505705,33.2789550737,9.48685310603,18.025,5.76710196763
 04/22  17:00:00,65.8526826447,5.88144263278,4.1453884657,0.0,18.2229234133,37.5968344597,15.7461331211,9.97271862694,0.0,5.77341449417
 04/22  18:00:00,81.558434719,6.11056453582,5.66863219307,0.0,32.690315043,37.0816133363,18.8088211003,13.0284366804,0.0,5.78038441992
 04/22  19:00:00,82.7281875028,6.25968016256,6.57740177683,0.0,36.8143715336,33.066984531,25.8589611656,14.2922330638,0.0,11.5667281019
 04/22  20:00:00,96.6537830366,6.43482656723,7.55177581784,0.0,36.3493007332,38.7721355839,28.6272820838,17.061416482,0.0,11.5658656018
 04/22  21:00:00,94.3575222169,6.43478194969,7.37342450566,0.0,36.1807251679,36.8228455648,24.9527446289,19.1597203781,0.0,5.79302425077
 04/22  22:00:00,70.2503460587,6.07387576015,4.94687170278,0.0,31.0351095914,20.6438685092,38.0250367694,20.6041074949,0.0,17.4209292745
 04/22  23:00:00,45.3522456491,5.77740120769,2.89962676664,0.0,17.4250845679,11.7056064465,27.3757322405,21.5886584559,0.0,5.78707378461
 04/22  24:00:00,38.5618410482,5.71895329443,2.39585729218,0.0,12.8411359301,10.0650221343,27.765235812,21.9980117852,0.0,5.76722402687
 04/23  01:00:00,38.3808914795,5.68167544077,2.13398320112,0.0,12.925468867,10.100111941,28.1067679343,22.3474000774,0.0,5.7593678569
 04/23  02:00:00,33.3067641429,5.62356558785,1.73700378653,0.0,8.34152022915,10.0650221343,28.4240276981,22.6636876406,0.0,5.76034005757
 04/23  03:00:00,33.0678167302,5.59348571175,1.52813954867,0.0,8.34152022915,10.0650221343,22.9687546341,22.9487546341,0.0,0.02
 04/23  04:00:00,34.3977677867,5.55942390892,1.28543887442,0.0,8.34152022915,11.6705166398,31.1667119455,25.3995249951,0.0,5.7671869504
 04/23  05:00:00,38.4160154221,5.53979532042,1.16491109462,0.0,8.80141237637,15.3678112995,30.8712009544,25.0974500955,0.0,5.77375085889
 04/23  06:00:00,55.3069765987,5.62699902873,1.75987324598,0.0,18.5082010057,25.6353820695,35.2949800511,23.7409480137,0.0,11.5540320374
 04/23  07:00:00,69.5850747623,5.82447249692,3.15323798883,0.0,19.4926561212,41.1001056674,32.6664321722,21.0458651671,0.0,11.6205670051
 04/23  08:00:00,96.5525456323,6.09931588487,6.08811636065,0.0,26.3286599382,57.9988325916,54.7872543272,13.275805295,0.0,41.5114490322
 04/23  09:00:00,82.290634927,5.9517136495,7.24770615588,0.0,26.2443270014,42.8153538416,58.3308538982,10.826374092,18.025,29.4794798062
 04/23  10:00:00,56.9106700751,5.73538963127,5.95896812089,0.0,21.7447113004,23.4437158914,57.847204082,10.4388112739,18.025,29.3833928081
 04/23  11:00:00,54.5358555454,5.73942049826,5.98235281331,0.0,19.3449162599,23.4437158914,50.4217590291,8.9414748485,18.025,23.4552841806
 04/23  12:00:00,55.0676122449,5.78755089128,6.32400928207,0.0,19.190480192,23.7425572507,47.9953220057,6.57712687372,18.025,23.393195132
 04/23  13:00:00,55.6575266747,5.85980622562,6.81554420306,0.0,19.260583323,23.698576057,43.573379435,2.15976051677,18.025,23.3886189182
 04/23  14:00:00,56.1351157658,5.91883395823,7.23410471589,0.0,19.260583323,23.698576057,42.879181543,1.46763610945,18.025,23.3865454335
 04/23  15:00:00,56.2728317101,5.96548426448,7.61511973316,0.0,19.260583323,23.4086260847,43.5392162895,2.12973763271,18.025,23.3844786568
 04/23  16:00:00,60.4694043426,6.01121301457,7.31464057906,0.0,19.260583323,27.8781056672,19.9568444312,1.91184443117,18.025,0.02
 04/23  17:00:00,68.7617120939,6.19378032553,6.80180279445,0.0,18.1807569449,37.5792895564,8.10295236432,2.32946589352,0.0,5.77348647079
 04/23  18:00:00,84.3171668883,6.44255555883,8.2148043655,0.0,32.6059821062,37.0465235296,17.5625125214,6.02211271118,0.0,11.5403998102
 04/23  19:00:00,85.27871388,6.56643772806,8.82118574962,0.0,36.8143715336,33.066984531,14.4745710323,8.68233541492,0.0,5.7922356174
 04/23  20:00:00,98.7118227315,6.68575056653,9.23947833565,0.0,36.43363367,38.8072253906,24.0046972655,12.4381018471,0.0,11.5665954184
 04/23  21:00:00,95.7702761464,6.64471293152,8.69567722572,0.0,36.0963922311,36.7877557581,26.7469876276,15.1797869668,0.0,11.5672006608
 04/23  22:00:00,71.3998017646,6.25543575118,6.0342068201,0.0,30.9507766546,20.6087787026,29.3837959849,17.7632130314,0.0,11.6205829535
 04/23  23:00:00,45.8876610032,5.85775788304,3.35469257961,0.0,17.4250845679,11.7056064465,34.1737450393,22.6198748858,0.0,11.5538701534
 04/23  24:00:00,38.6026488381,5.71814532406,2.31805402022,0.0,12.925468867,10.100111941,32.0350811452,26.2678555392,0.0,5.76722560604
 04/24  01:00:00,35.2001518931,5.65103774149,1.86279001294,0.0,10.0992000411,10.047477231,33.3269184235,27.5665919045,0.0,5.760326519
 04/24  02:00:00,32.9723479085,5.60354023862,1.54204204018,0.0,8.25718729233,10.0299323277,28.3398036392,28.3198036392,0.0,0.02
 04/24  03:00:00,32.7335508392,5.57108435513,1.33569781205,0.0,8.25718729233,10.0299323277,34.7830930568,29.0227332232,0.0,5.76035983364
 04/24  04:00:00,34.0885598053,5.53682313604,1.11825865912,0.0,8.25718729233,11.6354268332,36.9673319048,31.2005399237,0.0,5.76679198107
 04/24  05:00:00,41.6445011209,5.53225248519,1.09879775031,0.0,12.1011305571,15.3678112995,38.1094068079,32.3235848114,0.0,5.78582199652
 04/24  06:00:00,69.3352427449,5.78531913432,2.77567291236,0.0,19.7275818095,37.2640762949,49.9326110542,32.5153108794,0.0,17.4173001748
 04/24  07:00:00,85.8274467662,5.99850573955,4.21816143529,0.0,24.3117294858,51.2795993405,45.5098345141,28.0117154455,0.0,17.4981190687
 04/24  08:00:00,73.6296219978,5.75915838045,3.53527333348,0.0,23.6694662846,40.6342015617,46.058154467,16.5744299411,0.0,29.4837245259
 04/24  09:00:00,70.838494115,5.75879635472,5.75214237263,0.0,23.6694662846,35.6302164847,58.5332586088,11.133688493,18.025,29.3745701158
 04/24  10:00:00,52.5903387892,5.64273398496,5.21694273485,0.0,18.7433767983,22.9618409725,51.1258828134,9.64722054876,18.025,23.4536622646
 04/24  11:00:00,53.0244209797,5.6794304568,5.61676145363,0.0,18.7433767983,22.9618409725,47.6296409783,6.20616084668,18.025,23.3984801316
 04/24  12:00:00,53.6093515959,5.73617130529,6.101503656,0.0,18.5889407304,23.1597249699,45.8556459771,4.43467135007,18.025,23.395974627
 04/24  13:00:00,54.4949652001,5.81728714016,6.65949951,0.0,18.7433767983,23.2517909448,42.3742817997,0.954222827588,18.025,23.3950589721
 04/24  14:00:00,55.3702533886,5.91237086203,7.4397035577,0.0,18.7433767983,23.2517909448,41.6099961508,0.19355369634,18.025,23.3914424545
 04/24  15:00:00,55.9051578214,6.00316276203,8.1737652686,0.0,18.7433767983,22.9618409725,42.6196905318,1.20548411665,18.025,23.3892064151
 04/24  16:00:00,60.2809889068,6.0780540692,8.02337010802,0.0,18.7433767983,27.431320555,25.0439993133,1.25215327531,18.025,5.76684603802
 04/24  17:00:00,72.7138278296,6.3408086528,8.00502187372,0.0,17.6635504202,40.6971502883,7.03981455117,1.25971612411,0.0,5.78009842706
 04/24  18:00:00,80.3305934047,6.50593292336,8.95137791572,0.0,27.5259009287,37.3340067412,13.8021453295,2.19639316426,0.0,11.6057521653
 04/24  19:00:00,83.4074704042,6.61011272381,9.59905025638,0.0,33.8341110165,33.3544677425,15.5632467142,3.99675658557,0.0,11.5664901286
 04/24  20:00:00,99.9056823952,6.76472975169,10.252489955,0.0,36.5179666069,38.8247702939,20.4387356983,8.87290625864,0.0,11.5658294396
 04/24  21:00:00,94.115498376,6.76602351395,9.97561081559,0.0,32.965339924,36.8579353714,23.1755915781,11.555983294,0.0,11.6196082841
 04/24  22:00:00,67.0731771253,6.33175539897,6.91503976198,0.0,25.6355707503,20.6438685092,25.7265779859,14.1476898882,0.0,11.5788880977
 04/24  23:00:00,44.3845777067,5.94943001471,4.16217297339,0.0,15.0252895274,11.7056064465,22.6114418806,16.8385451508,0.0,5.77289672988
 04/24  24:00:00,37.9486186842,5.78766451657,2.91383020191,0.0,11.6412384099,10.0650221343,24.6195442508,18.8524774182,0.0,5.76706683265
 04/25  01:00:00,35.6662856531,5.70123315533,2.27872983815,0.0,10.0992000411,10.047477231,25.55434396,19.7938893608,0.0,5.76045459925
 04/25  02:00:00,33.458291427,5.65747903283,1.97404994976,0.0,8.25718729233,10.0299323277,20.1298390326,20.1098390326,0.0,0.02
 04/25  03:00:00,33.2449515069,5.63021442258,1.78797453601,0.0,8.25718729233,10.0299323277,26.2282769116,20.4678044552,0.0,5.76047245639
 04/25  04:00:00,34.6700056094,5.60750845737,1.62902445423,0.0,8.25718729233,11.6354268332,26.5273419786,20.7608526004,0.0,5.76648937821
 04/25  05:00:00,42.2053650928,5.60382571836,1.58809436074,0.0,12.1011305571,15.3678112995,33.7891273516,22.2375608462,0.0,11.5515665054
 04/25  06:00:00,69.9551361876,5.86456094551,3.31634457118,0.0,19.7275818095,37.2640762949,35.4675898193,23.8496394822,0.0,11.6179503371
 04/25  07:00:00,87.2920399225,6.16461672972,5.51665928391,0.0,24.3117294858,51.2795993405,35.561416933,18.062569611,0.0,17.4988473219
 04/25  08:00:00,75.1890813789,5.86679800051,4.98710686065,0.0,23.6694662846,40.6342015617,42.8047297629,7.42999567884,0.0,35.3747340841
 04/25  09:00:00,72.5394905806,5.87355410929,7.33838897894,0.0,23.6694662846,35.6302164847,44.5343582147,3.00782167585,18.025,23.5015365388
 04/25  10:00:00,54.2855541659,5.75547548228,6.79942428506,0.0,18.7433767983,22.9618409725,49.5109897922,2.17561440478,18.025,29.3103753874
 04/25  11:00:00,55.2892720002,5.84548157902,7.71556529909,0.0,18.7433767983,22.9618409725,37.7478086427,0.482254186653,18.025,19.2405544561
 04/25  12:00:00,56.5885871068,5.96615525581,8.85075804301,0.0,18.5889407304,23.1597249699,39.7442787652,0.011804716397,18.025,21.7074740488
 04/25  13:00:00,57.8763062466,6.09155015027,9.76658338832,0.0,18.7433767983,23.2517909448,41.4214150315,0.0,18.025,23.3964150315
 04/25  14:00:00,59.7647488312,6.23243246184,11.514143071,0.0,18.7433767983,23.2517909448,41.4189804903,0.0,18.025,23.3939804903
 04/25  15:00:00,60.8021235689,6.35042786272,12.7234717397,0.0,18.7433767983,22.9618409725,41.4165797532,0.0,18.025,23.3915797532
 04/25  16:00:00,65.5477805368,6.45603626262,12.9121837951,0.0,18.7433767983,27.431320555,23.7918510115,0.0,18.025,5.76685101148
 04/25  17:00:00,78.0646247299,6.72749916661,12.9691359387,0.0,17.6635504202,40.6971502883,5.77960760769,0.0,0.0,5.77960760769
 04/25  18:00:00,84.9656035717,6.88976961703,13.20256263,0.0,27.5259009287,37.3340067412,11.6049442262,0.0,0.0,11.6049442262
 04/25  19:00:00,87.6748973489,6.99044514069,13.4861562886,0.0,33.8341110165,33.3544677425,11.5658341248,0.0,0.0,11.5658341248
 04/25  20:00:00,104.225323244,7.16895248991,14.1679155704,0.0,36.5179666069,38.8247702939,11.7377985224,0.171810394051,0.0,11.5659881283
 04/25  21:00:00,98.7735401617,7.20001400197,14.1996771196,0.0,32.965339924,36.8579353714,12.5995311289,0.980095599428,0.0,11.6194355295
 04/25  22:00:00,71.5022160465,6.74185457486,10.9339919331,0.0,25.6355707503,20.6438685092,14.0143217411,2.43455751732,0.0,11.5797642238
 04/25  23:00:00,48.2675795676,6.31521002046,7.67940045159,0.0,15.0252895274,11.7056064465,10.5606575734,4.78714826288,0.0,5.77350931056
 04/25  24:00:00,41.3295920104,6.1234261317,5.95904737353,0.0,11.6412384099,10.0650221343,12.581732979,6.81467455056,0.0,5.76705842845
 04/26  01:00:00,38.545366857,6.00211030455,4.85693801627,0.0,10.0992000411,10.047477231,13.5162220614,7.75597252083,0.0,5.76024954056
 04/26  02:00:00,35.7490593013,5.90420310921,4.01809576113,0.0,8.25718729233,10.0299323277,13.8396828641,8.07943037641,0.0,5.76025248771
 04/26  03:00:00,35.2118941753,5.8425530179,3.54258350919,0.0,8.25718729233,10.0299323277,8.34563947678,8.32563947678,0.0,0.02
 04/26  04:00:00,36.5724804893,5.81003654594,3.32897604502,0.0,8.25718729233,11.6354268332,13.3897122675,7.62281468238,0.0,5.76689758516
 04/26  05:00:00,44.4517480313,5.83313145426,3.60517923431,0.0,12.1011305571,15.3678112995,18.1059208931,6.55279648857,0.0,11.5531244046
 04/26  06:00:00,74.0475194637,6.29785222815,6.97545240254,0.0,19.7275818095,37.2640762949,18.3386919305,6.72050947682,0.0,11.6181824537
 04/26  07:00:00,92.0849360667,6.66348177844,9.81070928074,0.0,24.3117294858,51.2795993405,24.4726579429,6.10895317284,0.0,18.3637047701
 04/26  08:00:00,78.6510598336,6.17344753245,8.14244952109,0.0,23.6694662846,40.6342015617,36.5622104249,2.06596098216,0.0,34.4962494427
 04/26  09:00:00,75.5090821111,6.13550531777,10.0460380483,0.0,23.6694662846,35.6302164847,42.8690482638,1.34155260168,18.025,23.5024956621
 04/26  10:00:00,56.4138151089,5.92362893254,8.75953981378,0.0,18.7433767983,22.9618409725,49.1835827456,1.84892192188,18.025,29.3096608238
 04/26  11:00:00,56.3160971665,5.91477612769,8.67310125135,0.0,18.7433767983,22.9618409725,43.0198432278,1.60136883241,18.025,23.3934743954
 04/26  12:00:00,56.0997899524,5.90777044651,8.42034935859,0.0,18.5889407304,23.1597249699,38.00908126,2.43212615946,18.025,17.5519551006
 04/26  13:00:00,56.4629750846,5.92159737997,8.52320967934,0.0,18.7433767983,23.2517909448,41.49743038,0.0762626179271,18.025,23.3961677621
 04/26  14:00:00,56.8961422479,5.96185533297,8.91611877436,0.0,18.7433767983,23.2517909448,41.418550295,0.0,18.025,23.393550295
 04/26  15:00:00,57.6998765374,6.06720676231,9.90445019204,0.0,18.7433767983,22.9618409725,41.4159996277,0.0,18.025,23.3909996277
 04/26  16:00:00,62.355541959,6.15547206438,10.0205157456,0.0,18.7433767983,27.431320555,23.7917261397,0.0,18.025,5.76672613973
 04/26  17:00:00,74.6138924378,6.41758651458,9.82832478682,0.0,17.6635504202,40.6971502883,5.77957608183,0.0,0.0,5.77957608183
 04/26  18:00:00,82.1035362836,6.60469497464,10.6255840671,0.0,27.5259009287,37.3340067412,11.6778298534,0.0728742920215,0.0,11.6049555614
 04/26  19:00:00,85.1516757217,6.74024689005,11.2131431077,0.0,33.8341110165,33.3544677425,12.7282553945,1.16266128313,0.0,11.5655941114
 04/26  20:00:00,101.672059848,6.90816206147,11.8754524437,0.0,36.5179666069,38.8247702939,15.0303151539,3.46462308924,0.0,11.5656920647
 04/26  21:00:00,95.8379720722,6.91015869753,11.5539793303,0.0,32.965339924,36.8579353714,17.2985853349,5.67967717846,0.0,11.6189081564
 04/26  22:00:00,68.6115216586,6.46422870559,8.32093456667,0.0,25.6355707503,20.6438685092,19.8453561087,8.26604707575,0.0,11.5793090329
 04/26  23:00:00,45.3039953697,6.0403673169,4.99066524697,0.0,15.0252895274,11.7056064465,19.0103232775,13.236799291,0.0,5.77352398653
 04/26  24:00:00,38.5588517439,5.85511696765,3.45662116036,0.0,11.6412384099,10.0650221343,22.3071806281,16.540280052,0.0,5.76690057615
 04/27  01:00:00,35.9435805224,5.73522422297,2.52204136349,0.0,10.0992000411,10.047477231,25.4190259418,19.6589267674,0.0,5.76009917448
 04/27  02:00:00,33.455926687,5.66174247723,1.96742772978,0.0,8.25718729233,10.0299323277,29.069267418,23.3091791373,0.0,5.7600882807
 04/27  03:00:00,33.0623671067,5.61406521344,1.62154806919,0.0,8.25718729233,10.0299323277,26.1766391751,26.1566391751,0.0,0.02
 04/27  04:00:00,34.4451870597,5.58613330161,1.42559093715,0.0,8.25718729233,11.6354268332,33.0486504572,27.2818370697,0.0,5.76681338751
 04/27  05:00:00,42.1036487147,5.59496072667,1.4952608813,0.0,12.1011305571,15.3678112995,38.0504204988,26.4987783611,0.0,11.5516421377
 04/27  06:00:00,69.908397936,5.8637658655,3.27043094478,0.0,19.7275818095,37.2640762949,36.6857779894,25.068791688,0.0,11.6169863014
 04/27  07:00:00,86.6318706949,6.09308759784,4.92805857785,0.0,24.3117294858,51.2795993405,38.623153375,21.1254355842,0.0,17.4977177908
 04/27  08:00:00,74.6410302895,5.83738186516,4.46849903106,0.0,23.6694662846,40.6342015617,47.0195670476,11.6519993129,0.0,35.3675677348
 04/27  09:00:00,71.8312446992,5.83003362009,6.67368314544,0.0,23.6694662846,35.6302164847,48.7014486913,7.17687748669,18.025,23.4995712046
 04/27  10:00:00,53.7370895241,5.7196753073,6.28677439956,0.0,18.7433767983,22.9618409725,51.952354899,4.62101078663,18.025,29.3063441124
 04/27  11:00:00,54.2415446411,5.7640649995,6.74926405041,0.0,18.7433767983,22.9618409725,37.6420248628,2.06802119738,18.025,17.5490036654
 04/27  12:00:00,55.3079842593,5.88174576274,7.65457575022,0.0,18.5889407304,23.1597249699,42.8113859035,1.39069316,18.025,23.3956927435
 04/27  13:00:00,56.7397448764,6.0119267959,8.7096541951,0.0,18.7433767983,23.2517909448,41.4235280461,0.00483382518519,18.025,23.3936942209
 04/27  14:00:00,57.8093328956,6.11986066666,9.67130834279,0.0,18.7433767983,23.2517909448,41.4151166267,0.0,18.025,23.3901166267
 04/27  15:00:00,58.6464112875,6.22532658124,10.6928696298,0.0,18.7433767983,22.9618409725,41.4139475118,0.0,18.025,23.3889475118
 04/27  16:00:00,63.5120048057,6.33106743352,11.0013868113,0.0,18.7433767983,27.431320555,23.7916262927,0.0,18.025,5.76662629273
 04/27  17:00:00,76.2111220988,6.62420831412,11.2189388362,0.0,17.6635504202,40.6971502883,5.77978235754,0.0,0.0,5.77978235754
 04/27  18:00:00,84.0539640701,6.83519263305,12.3455294224,0.0,27.5259009287,37.3340067412,11.6115976803,0.00680960977844,0.0,11.6047880706
 04/27  19:00:00,86.8323557014,6.94110376434,12.6929747884,0.0,33.8341110165,33.3544677425,11.8413464656,0.2758875148,0.0,11.5654589508
 04/27  20:00:00,103.014042498,7.08031133798,13.0452977749,0.0,36.5179666069,38.8247702939,14.2183713185,2.65345740058,0.0,11.5649139179
 04/27  21:00:00,96.3626124493,7.00789820889,11.9808949158,0.0,32.965339924,36.8579353714,19.9813940211,8.36339676081,0.0,11.6179972603
 04/27  22:00:00,68.7940198891,6.52694618969,8.4407251381,0.0,25.6355707503,20.6438685092,24.4043870304,12.8255399065,0.0,11.5788471239
 04/27  23:00:00,45.7659811751,6.11251603604,5.38050913089,0.0,15.0252895274,11.7056064465,21.5341024452,15.7608669905,0.0,5.77323545467
 04/27  24:00:00,38.8182080927,5.8951476136,3.67595124365,0.0,11.6412384099,10.0650221343,24.7884734,19.0218953188,0.0,5.76657808118
 04/28  01:00:00,36.1704997917,5.76422952033,2.71995884628,0.0,10.0992000411,10.047477231,26.4135833537,20.6545989925,0.0,5.7589843612
 04/28  02:00:00,33.7529660409,5.69363786123,2.2325779108,0.0,8.25718729233,10.0299323277,21.0718653547,21.0518653547,0.0,0.02
 04/28  03:00:00,33.4164715172,5.65391929189,1.93580002101,0.0,8.25718729233,10.0299323277,28.2893011273,22.5291811963,0.0,5.76011993098
 04/28  04:00:00,34.767976774,5.62294970213,1.71156880073,0.0,8.25718729233,11.6354268332,29.4285280626,23.6626475486,0.0,5.76588051395
 04/28  05:00:00,42.3237193359,5.62070607395,1.68959573691,0.0,12.1011305571,15.3678112995,29.9511122477,24.1649824065,0.0,5.78612984113
 04/28  06:00:00,70.1259341334,5.88872399902,3.46302297532,0.0,19.7275818095,37.2640762949,41.4918013039,24.0767643572,0.0,17.4150369467
 04/28  07:00:00,87.6960638458,6.20572090054,5.87964160874,0.0,24.3117294858,51.2795993405,34.2079463718,16.7120144943,0.0,17.4959318775
 04/28  08:00:00,76.0100877689,5.92503956995,5.74991148043,0.0,23.6694662846,40.6342015617,33.6886948945,4.21329885831,0.0,29.4753960361
 04/28  09:00:00,74.289325229,5.99476249175,8.96704520875,0.0,23.6694662846,35.6302164847,47.5086615152,0.111179087289,18.025,29.372482428
 04/28  10:00:00,56.5568280557,5.89614836973,8.9300476304,0.0,18.7433767983,22.9618409725,41.4729626897,0.0,18.025,23.4479626897
 04/28  11:00:00,57.7190853603,6.00407612563,9.9867993456,0.0,18.7433767983,22.9618409725,41.4177980523,0.0,18.025,23.3927980523
 04/28  12:00:00,59.5902284343,6.140714795,11.6778566586,0.0,18.5889407304,23.1597249699,41.4145922818,0.0,18.025,23.3895922818
 04/28  13:00:00,61.9343879306,6.29917775341,13.6170502077,0.0,18.7433767983,23.2517909448,41.4116436197,0.0,18.025,23.3866436197
 04/28  14:00:00,63.3621262075,6.41096925679,14.9329960625,0.0,18.7433767983,23.2517909448,41.4087027791,0.0,18.025,23.3837027791
 04/28  15:00:00,64.2211755096,6.52010103227,15.9728622038,0.0,18.7433767983,22.9618409725,41.4057771681,0.0,18.025,23.3807771681
 04/28  16:00:00,69.2801632208,6.63350269765,16.4671220121,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,81.5345136512,6.91345148691,16.2530958096,0.0,17.6635504202,40.6971502883,11.538791435,0.0,0.0,11.538791435
 04/28  18:00:00,88.6612397299,7.11175355577,16.6762612787,0.0,27.5259009287,37.3340067412,11.6040059891,0.0,0.0,11.6040059891
 04/28  19:00:00,91.1610466146,7.22839872129,16.7343832805,0.0,33.8341110165,33.3544677425,11.5645470265,0.0,0.0,11.5645470265
 04/28  20:00:00,105.726670761,7.30410849807,15.5341394258,0.0,36.5179666069,38.8247702939,5.85095345423,0.0587267807884,0.0,5.79222667344
 04/28  21:00:00,98.9490655502,7.24297894396,14.3322806753,0.0,32.965339924,36.8579353714,18.8472745857,1.43281720036,0.0,17.4144573853
 04/28  22:00:00,71.3786018073,6.76039588115,10.7918680025,0.0,25.6355707503,20.6438685092,15.6865254309,4.10820473354,0.0,11.5783206973
 04/28  23:00:00,48.2301424543,6.33763602161,7.61955669074,0.0,15.0252895274,11.7056064465,11.9241270489,6.15091604253,0.0,5.77321100638
 04/28  24:00:00,41.513526907,6.15841299925,6.10800954063,0.0,11.6412384099,10.0650221343,12.5524594272,6.78569596352,0.0,5.76676346372
 04/29  01:00:00,41.6352831136,6.05772518532,5.13177314456,0.0,12.8411359301,10.0650221343,8.18983808226,8.16983808226,0.0,0.02
 04/29  02:00:00,36.1968516477,5.95695495687,4.41314832461,0.0,8.25718729233,10.0299323277,13.0223571267,7.26209177202,0.0,5.7602653547
 04/29  03:00:00,36.3422552068,5.94833933551,4.56716622355,0.0,8.25718729233,10.0299323277,9.48666428391,3.72682910646,0.0,5.75983517745
 04/29  04:00:00,37.4024841382,5.89157592648,4.07745655293,0.0,8.25718729233,11.6354268332,10.865922435,5.09971526378,0.0,5.7662071712
 04/29  05:00:00,41.1670560518,5.84291606621,3.73229094236,0.0,8.71707943955,15.3327214929,12.2463046986,6.47350673752,0.0,5.77279796107
 04/29  06:00:00,57.174287193,6.0068353715,5.13140353212,0.0,18.5082010057,25.6353820695,11.5918721001,5.80576362203,0.0,5.78610847809
 04/29  07:00:00,74.6458107417,6.34990640372,7.80804817715,0.0,19.4083231844,41.0650158608,22.671406713,5.25549019215,0.0,17.4159165209
 04/29  08:00:00,103.301090024,6.76607650211,12.1700210656,0.0,26.3286599382,57.9988325916,37.6560683246,2.09013661405,0.0,35.5659317106
 04/29  09:00:00,88.2228349889,6.51235163669,12.4999261721,0.0,26.3286599382,42.8504436482,49.5528439639,2.05924742159,18.025,29.4685965423
 04/29  10:00:00,61.5799228835,6.15757483908,10.2060936792,0.0,21.7447113004,23.4437158914,49.3870402198,1.9908627215,18.025,29.3711774983
 04/29  11:00:00,59.4367893256,6.19737424314,10.4850879567,0.0,19.3027497915,23.426170988,42.0266586181,0.554440898929,18.025,23.4472177191
 04/29  12:00:00,60.532558045,6.30673342686,11.3295121315,0.0,19.1483137236,23.7250123474,41.4926809504,0.0831873071758,18.025,23.3844936432
 04/29  13:00:00,61.7262288714,6.41755440246,12.2668142326,0.0,19.3027497915,23.7161209604,41.4075022324,0.0,18.025,23.3825022324
 04/29  14:00:00,62.7843196952,6.51266778469,13.2297909545,0.0,19.3027497915,23.7161209604,35.5651368763,0.0,18.025,17.5401368763
 04/29  15:00:00,63.4752623952,6.57980256251,14.143553993,0.0,19.3027497915,23.426170988,41.417908065,0.0,18.025,23.392908065
 04/29  16:00:00,67.8239444145,6.62706970203,13.9936383098,0.0,19.3027497915,27.8956505705,23.7913751192,0.0,18.025,5.76637511918
 04/29  17:00:00,76.4207613251,6.83540596634,13.7595514935,0.0,18.2229234133,37.5968344597,5.77267915649,0.0,0.0,5.77267915649
 04/29  18:00:00,92.1960364041,7.14216972402,15.2746804393,0.0,32.690315043,37.0816133363,7.171224267,0.0,0.0,7.171224267
 04/29  19:00:00,92.5963071875,7.253178983,15.4520974954,0.0,36.8143715336,33.066984531,10.2134494251,0.0447415129544,0.0,10.1687079121
 04/29  20:00:00,104.83186559,7.31043771531,14.8543139162,0.0,36.3493007332,38.7721355839,13.3253625489,1.76075344417,0.0,11.5646091047
 04/29  21:00:00,101.418706623,7.20638547375,13.6630742638,0.0,36.1807251679,36.8228455648,17.0884841371,5.52386501603,0.0,11.5646191211
 04/29  22:00:00,76.9807840739,6.80692831604,10.944364412,0.0,31.0351095914,20.6438685092,17.1605473737,5.54363280301,0.0,11.6169145707
 04/29  23:00:00,50.5797965292,6.35285771902,7.55178017221,0.0,17.4250845679,11.7056064465,20.5616046412,9.00958274265,0.0,11.5520218986
 04/29  24:00:00,42.1138370293,6.12765086808,5.53919092278,0.0,12.8411359301,10.0650221343,12.8076605906,12.7876605906,0.0,0.02
 04/30  01:00:00,40.9641661461,5.98915563073,4.40980435769,0.0,12.925468867,10.100111941,20.6674973686,14.9072731065,0.0,5.76022426213
 04/30  02:00:00,35.0189180358,5.82863959865,3.24410973015,0.0,8.34152022915,10.0650221343,22.684372879,16.9243338995,0.0,5.76003897954
 04/30  03:00:00,34.4025434629,5.75183648327,2.70454185301,0.0,8.34152022915,10.0650221343,17.9026187804,17.8826187804,0.0,0.02
 04/30  04:00:00,35.6129395516,5.70656585901,2.35350382958,0.0,8.34152022915,11.6705166398,25.9796404535,20.2130033089,0.0,5.76663714454
 04/30  05:00:00,39.5527017742,5.67936198379,2.16207474559,0.0,8.80141237637,15.3678112995,25.7833019884,20.0113625826,0.0,5.77193940579
 04/30  06:00:00,54.7311561901,5.77976873286,2.91534403375,0.0,18.5082010057,25.6353820695,28.3016478402,16.750981508,0.0,11.5506663322
 04/30  07:00:00,71.4935510482,6.02659378468,4.85969923874,0.0,19.4926561212,41.1001056674,23.7980505505,12.1813882313,0.0,11.6166623192
 04/30  08:00:00,100.661523002,6.51717707499,9.77937109908,0.0,26.3286599382,57.9988325916,39.9294542027,4.36518903244,0.0,35.5642651703
 04/30  09:00:00,86.5968179781,6.36664839494,11.1390477943,0.0,26.2443270014,42.8153538416,54.3968619544,1.01555506969,18.025,35.3563068847
 04/30  10:00:00,60.9060025799,6.08725121346,9.60250992268,0.0,21.7447113004,23.4437158914,41.9628365497,0.437755532278,18.025,23.5000810174
 04/30  11:00:00,59.5095948159,6.16809026081,10.5274724889,0.0,19.3449162599,23.4437158914,41.4693174143,0.0,18.025,23.4443174143
 04/30  12:00:00,61.3656760971,6.31512420786,12.094531133,0.0,19.190480192,23.7425572507,41.417450508,0.0,18.025,23.392450508
 04/30  13:00:00,64.1172853412,6.49167387072,14.64347161,0.0,19.260583323,23.698576057,41.4138939151,0.0,18.025,23.3888939151
 04/30  14:00:00,66.6368302697,6.65304651815,17.0016428042,0.0,19.260583323,23.698576057,41.4105918631,0.0,18.025,23.3855918631
 04/30  15:00:00,68.1987572297,6.79344789906,18.7131168748,0.0,19.260583323,23.4086260847,41.4073183681,0.0,18.025,23.3823183681
 04/30  16:00:00,73.8747525913,6.91244759429,19.8187789112,0.0,19.260583323,27.8781056672,23.7912182843,0.0,18.025,5.76621828425
 04/30  17:00:00,81.8326396307,7.11514622804,18.951403055,0.0,18.1807569449,37.5792895564,5.77280857689,0.0,0.0,5.77280857689
 04/30  18:00:00,94.8359621857,7.33445731775,17.8417496491,0.0,32.6059821062,37.0465235296,5.77935335243,0.0,0.0,5.77935335243
 04/30  19:00:00,94.4230876544,7.40861497345,17.1234486873,0.0,36.8143715336,33.066984531,11.6232336856,0.058797988708,0.0,11.5644356969
 04/30  20:00:00,108.028751982,7.55864317658,17.6835834309,0.0,36.43363367,38.8072253906,5.97871969979,0.188150595215,0.0,5.79056910458
 04/30  21:00:00,105.006121306,7.50806156407,17.0682459344,0.0,36.0963922311,36.7877557581,12.3786422507,0.815036381127,0.0,11.5636058696
 04/30  22:00:00,79.5297207223,7.02396806026,13.395698084,0.0,30.9507766546,20.6087787026,19.4927905803,2.07821802287,0.0,17.4145725574
 04/30  23:00:00,52.7352340605,6.53240208385,9.52768363844,0.0,17.4250845679,11.7056064465,10.6705289837,4.88449301671,0.0,5.78603596697
 04/30  24:00:00,44.1460377444,6.29633190192,7.28329136801,0.0,12.925468867,10.100111941,13.7671491532,8.00167108952,0.0,5.76547806368
 05/01  01:00:00,39.1102492067,6.08386177811,5.34009008685,0.0,10.0992000411,10.047477231,16.7716203481,11.0118035599,0.0,5.7598167882
 05/01  02:00:00,35.6875072613,5.9142022298,3.94656583565,0.0,8.25718729233,10.0299323277,14.1594082968,14.1394082968,0.0,0.02
 05/01  03:00:00,34.6118625225,5.78842698543,2.99669324383,0.0,8.25718729233,10.0299323277,23.0743281403,17.3142039828,0.0,5.76012415752
 05/01  04:00:00,35.6124561684,5.71925723129,2.45975686921,0.0,8.25718729233,11.6354268332,26.1883377725,20.4219126308,0.0,5.76642514174
 05/01  05:00:00,43.0722219483,5.7094460085,2.34938707518,0.0,12.1011305571,15.3678112995,27.3699384354,21.5840135164,0.0,5.78592491899
 05/01  06:00:00,69.1441051015,5.99308587882,4.26087463957,0.0,19.7275818095,37.2640762949,38.7386786684,21.3238214694,0.0,17.4148571989
 05/01  07:00:00,89.1527209334,6.37691553031,7.16516697331,0.0,24.3117294858,51.2795993405,33.9593707291,16.4669082686,0.0,17.4924624605
 05/01  08:00:00,76.9406895372,6.02727689983,6.57831981973,0.0,23.6694662846,40.6342015617,34.4644092563,4.99887087073,0.0,29.4655383856
 05/01  09:00:00,74.6395062943,6.05870091606,9.25331548212,0.0,23.6694662846,35.6302164847,48.2321995008,0.845387809634,18.025,29.3618116912
 05/01  10:00:00,56.1407185185,5.90427652721,8.50583389149,0.0,18.7433767983,22.9618409725,42.1995796925,0.730017822207,18.025,23.4445618703
 05/01  11:00:00,57.1316475514,6.00158424472,9.40186825999,0.0,18.7433767983,22.9618409725,41.4139084332,0.0,18.025,23.3889084332
 05/01  12:00:00,58.9279212785,6.1457219444,11.0105542841,0.0,18.5889407304,23.1597249699,41.4047954788,0.0,18.025,23.3797954788
 05/01  13:00:00,60.6393741608,6.29289463242,12.3283328787,0.0,18.7433767983,23.2517909448,35.573082197,0.0,18.025,17.548082197
 05/01  14:00:00,61.781000602,6.38743406608,13.3754238714,0.0,18.7433767983,23.2517909448,41.4141938231,0.0,18.025,23.3891938231
 05/01  15:00:00,62.2205426551,6.47004514002,14.0223039511,0.0,18.7433767983,22.9618409725,41.4107384596,0.0,18.025,23.3857384596
 05/01  16:00:00,67.1051218867,6.56195500452,14.3636372604,0.0,18.7433767983,27.431320555,23.7913541458,0.0,18.025,5.76635414583
 05/01  17:00:00,79.8357142536,6.84259606498,14.6251746979,0.0,17.6635504202,40.6971502883,5.77892145412,0.0,0.0,5.77892145412
 05/01  18:00:00,86.82688145,7.02974677299,14.9239480819,0.0,27.5259009287,37.3340067412,11.6032351729,0.0,0.0,11.6032351729
 05/01  19:00:00,89.3430700762,7.12995473992,15.0148797592,0.0,33.8341110165,33.3544677425,11.5645897385,0.0,0.0,11.5645897385
 05/01  20:00:00,104.570380337,7.21826001162,14.463726867,0.0,36.5179666069,38.8247702939,12.5826255554,1.01910330937,0.0,11.563522246
 05/01  21:00:00,98.1827122291,7.17142772432,13.6375281229,0.0,32.965339924,36.8579353714,15.1436938198,3.52746230389,0.0,11.6162315159
 05/01  22:00:00,70.8415582642,6.7073413648,10.307914954,0.0,25.6355707503,20.6438685092,17.6933481625,6.11590160682,0.0,11.5774465557
 05/01  23:00:00,47.4268605143,6.26166733417,6.8922629428,0.0,15.0252895274,11.7056064465,15.4291838638,9.65657643113,0.0,5.77260743264
 05/01  24:00:00,40.2060010237,6.03694981568,4.92196238816,0.0,11.6412384099,10.0650221343,18.5968835598,12.8307529204,0.0,5.76613063938
 05/02  01:00:00,37.2444752843,5.88042040206,3.67775926831,0.0,10.0992000411,10.047477231,21.5555902149,15.7956432351,0.0,5.75994697984
 05/02  02:00:00,34.4354520544,5.76826705859,2.84045070024,0.0,8.25718729233,10.0299323277,17.1878248137,17.1678248137,0.0,0.02
 05/02  03:00:00,34.0238265048,5.71949465847,2.47759466726,0.0,8.25718729233,10.0299323277,24.1347628853,18.3748956691,0.0,5.75986721621
 05/02  04:00:00,35.2887321091,5.68031632913,2.17497815754,0.0,8.25718729233,11.6354268332,26.0805498149,20.3142668647,0.0,5.76628295019
 05/02  05:00:00,42.7843599724,5.674200633,2.09677905349,0.0,12.1011305571,15.3678112995,27.2094019172,21.4236414033,0.0,5.78576051397
 05/02  06:00:00,68.8701250878,5.95620898166,4.0237887871,0.0,19.7275818095,37.2640762949,37.9526264455,20.5416330592,0.0,17.4109933863
 05/02  07:00:00,88.505395554,6.29180056513,6.60297766345,0.0,24.3117294858,51.2795993405,33.4818322081,15.9895054043,0.0,17.4923268038
 05/02  08:00:00,76.4549066387,5.96692455038,6.15290265342,0.0,23.6694662846,40.6342015617,34.4566434614,4.99252892273,0.0,29.4641145387
 05/02  09:00:00,74.5279876931,6.02108610478,9.17942397685,0.0,23.6694662846,35.6302164847,47.8136095416,0.425889268436,18.025,29.3627202732
 05/02  10:00:00,56.6532046905,5.91401869316,9.00858425677,0.0,18.7433767983,22.9618409725,41.4671710713,0.0,18.025,23.4421710713
 05/02  11:00:00,58.1403600711,6.04068075033,10.371488793,0.0,18.7433767983,22.9618409725,41.4140809521,0.0,18.025,23.3890809521
 05/02  12:00:00,60.0057012091,6.16959894204,12.0644644028,0.0,18.5889407304,23.1597249699,41.4043979415,0.0,18.025,23.3793979415
 05/02  13:00:00,61.3346794061,6.28457807772,13.0319579824,0.0,18.7433767983,23.2517909448,40.4119141906,0.0,18.025,22.3869141906
 05/02  14:00:00,62.724492405,6.39042020456,14.3159328818,0.0,18.7433767983,23.2517909448,36.5619232251,0.0,18.025,18.5369232251
 05/02  15:00:00,63.3648442858,6.49023023778,15.1464264342,0.0,18.7433767983,22.9618409725,41.4113773659,0.0,18.025,23.3863773659
 05/02  16:00:00,68.0172093321,6.58752971277,15.2501571553,0.0,18.7433767983,27.431320555,23.7910252528,0.0,18.025,5.7660252528
 05/02  17:00:00,80.694167627,6.87857493739,15.4476580157,0.0,17.6635504202,40.6971502883,5.77869499737,0.0,0.0,5.77869499737
 05/02  18:00:00,87.4834509472,7.06695766572,15.5433211507,0.0,27.5259009287,37.3340067412,17.3927168432,0.0,0.0,17.3927168432
 05/02  19:00:00,89.8926300888,7.16981300033,15.5245933538,0.0,33.8341110165,33.3544677425,5.79142701005,0.0,0.0,5.79142701005
 05/02  20:00:00,104.789560841,7.23732004196,14.6638578606,0.0,36.5179666069,38.8247702939,12.3986640914,0.834864159353,0.0,11.563799932
 05/02  21:00:00,98.5902609807,7.20838975199,14.0081299795,0.0,32.965339924,36.8579353714,13.6977842526,2.08222938018,0.0,11.6155548724
 05/02  22:00:00,71.7732425277,6.78615423326,11.1607985172,0.0,25.6355707503,20.6438685092,13.5449689437,1.9681585957,0.0,11.576810348
 05/02  23:00:00,49.1199903345,6.40180794293,8.44525866163,0.0,15.0252895274,11.7056064465,7.279142999,1.50626492432,0.0,5.77287807468
 05/02  24:00:00,41.8048572278,6.17230259553,6.38547130471,0.0,11.6412384099,10.0650221343,10.1565309969,4.39027247798,0.0,5.76625851891
 05/03  01:00:00,38.0575609767,5.96647001473,4.40479903337,0.0,10.0992000411,10.047477231,16.5890037504,10.8293005999,0.0,5.75970315048
 05/03  02:00:00,34.7847300123,5.81068541248,3.14731400653,0.0,8.25718729233,10.0299323277,15.7171287793,15.6971287793,0.0,0.02
 05/03  03:00:00,34.0909251616,5.72917156587,2.53502080836,0.0,8.25718729233,10.0299323277,23.8956606254,18.1356734847,0.0,5.75998714066
 05/03  04:00:00,35.3597838529,5.69040740962,2.23594402448,0.0,8.25718729233,11.6354268332,25.7795321761,20.0131657159,0.0,5.76636646015
 05/03  05:00:00,42.8630292102,5.68429751596,2.16536052987,0.0,12.1011305571,15.3678112995,26.949078347,21.1638817081,0.0,5.7851966389
 05/03  06:00:00,69.0066359384,5.97226835924,4.1442569836,0.0,19.7275818095,37.2640762949,37.2244765118,19.8138955513,0.0,17.4105809604
 05/03  07:00:00,89.0521348116,6.35855918966,7.0829789202,0.0,24.3117294858,51.2795993405,31.9813662597,14.4898600191,0.0,17.4915062406
 05/03  08:00:00,76.8560402963,6.00646408068,6.51451118045,0.0,23.6694662846,40.6342015617,33.8192242891,4.35682496261,0.0,29.4623993265
 05/03  09:00:00,74.5954090295,6.04073308597,9.22720850842,0.0,23.6694662846,35.6302164847,48.0865395844,0.701682707822,18.025,29.3598568766
 05/03  10:00:00,56.2514147513,5.90024169676,8.62057906491,0.0,18.7433767983,22.9618409725,41.8698401922,0.404461126259,18.025,23.4403790659
 05/03  11:00:00,57.3545511416,6.00744173378,9.61892423521,0.0,18.7433767983,22.9618409725,41.4122802568,0.0,18.025,23.3872802568
 05/03  12:00:00,59.108846766,6.14101448394,11.1961988379,0.0,18.5889407304,23.1597249699,41.4032131337,0.0,18.025,23.3782131337
 05/03  13:00:00,60.4056587277,6.26830274808,12.1192177388,0.0,18.7433767983,23.2517909448,35.5633834728,0.0,18.025,17.5383834728
 05/03  14:00:00,62.5234058274,6.40268928379,14.1025837872,0.0,18.7433767983,23.2517909448,41.4126979411,0.0,18.025,23.3876979411
 05/03  15:00:00,63.5150059336,6.52221551044,15.2646075048,0.0,18.7433767983,22.9618409725,41.4088724304,0.0,18.025,23.3838724304
 05/03  16:00:00,68.0518456954,6.61756048627,15.2547665801,0.0,18.7433767983,27.431320555,23.7911183361,0.0,18.025,5.76611833606
 05/03  17:00:00,80.7803501369,6.91036603683,15.5020567776,0.0,17.6635504202,40.6971502883,5.7787159331,0.0,0.0,5.7787159331
 05/03  18:00:00,87.1643267787,7.0727497556,15.2184197487,0.0,27.5259009287,37.3340067412,11.6022892581,0.0,0.0,11.6022892581
 05/03  19:00:00,89.3001721016,7.15313633656,14.9488223751,0.0,33.8341110165,33.3544677425,11.5637909597,0.0,0.0,11.5637909597
 05/03  20:00:00,105.081265242,7.28155204141,14.9113412521,0.0,36.5179666069,38.8247702939,12.2606745436,0.698939196313,0.0,11.5617353473
 05/03  21:00:00,98.8754933542,7.2470185452,14.2547492234,0.0,32.965339924,36.8579353714,14.1771904337,2.56234724368,0.0,11.61484319
 05/03  22:00:00,71.4106385024,6.7704641878,10.8138955192,0.0,25.6355707503,20.6438685092,16.9446955427,5.36818584024,0.0,11.5765097025
 05/03  23:00:00,48.0614277697,6.3286497135,7.45986111223,0.0,15.0252895274,11.7056064465,14.1713528918,8.39859842753,0.0,5.77275446429
 05/03  24:00:00,40.9345673633,6.11276661342,5.57472240842,0.0,11.6412384099,10.0650221343,16.4067803911,10.6406330346,0.0,5.76614735651
 05/04  01:00:00,37.9459183774,5.95918120462,4.30045002328,0.0,10.0992000411,10.047477231,18.4967172083,12.7368612858,0.0,5.75985592246
 05/04  02:00:00,35.1200853961,5.84478779572,3.44857146129,0.0,8.25718729233,10.0299323277,13.8603725568,13.8403725568,0.0,0.02
 05/04  03:00:00,34.4228168246,5.76158416838,2.83450273953,0.0,8.25718729233,10.0299323277,20.906959354,15.1472114209,0.0,5.75974793316
 05/04  04:00:00,35.6382954817,5.71650361674,2.48836493547,0.0,8.25718729233,11.6354268332,22.8992782296,17.1330699412,0.0,5.76620828838
 05/04  05:00:00,43.228774792,5.71913932644,2.49627510988,0.0,12.1011305571,15.3678112995,22.9160134843,17.1309848762,0.0,5.78502860809
 05/04  06:00:00,69.5208033325,6.02401011155,4.60669584743,0.0,19.7275818095,37.2640762949,34.7869984646,17.3748808713,0.0,17.4121175933
 05/04  07:00:00,89.9126732552,6.44843780986,7.85366112414,0.0,24.3117294858,51.2795993405,29.6510864977,12.1614535522,0.0,17.4896329455
 05/04  08:00:00,78.0009383605,6.09973719128,7.56615131806,0.0,23.6694662846,40.6342015617,31.6606318806,2.20102531625,0.0,29.4596065643
 05/04  09:00:00,76.0148584375,6.15358934802,10.533811844,0.0,23.6694662846,35.6302164847,47.3831263585,0.0,18.025,29.3581263585
 05/04  10:00:00,57.9792947378,6.02053749859,10.2281710263,0.0,18.7433767983,22.9618409725,41.4642724875,0.0,18.025,23.4392724875
 05/04  11:00:00,59.8318318463,6.15891651669,11.9447355946,0.0,18.7433767983,22.9618409725,41.4101056532,0.0,18.025,23.3851056532
 05/04  12:00:00,62.1456853513,6.3167493704,14.0573044993,0.0,18.5889407304,23.1597249699,35.5615084786,0.0,18.025,17.5365084786
 05/04  13:00:00,64.1027192956,6.45972147587,15.6248702923,0.0,18.7433767983,23.2517909448,41.4113180972,0.0,18.025,23.3863180972
 05/04  14:00:00,65.7320212703,6.58131270541,17.1325807683,0.0,18.7433767983,23.2517909448,41.4073151534,0.0,18.025,23.3823151534
 05/04  15:00:00,66.4520911958,6.68671821935,18.0371929679,0.0,18.7433767983,22.9618409725,41.4033431174,0.0,18.025,23.3783431174
 05/04  16:00:00,71.0359069377,6.78355235573,18.0728407942,0.0,18.7433767983,27.431320555,23.7909684678,0.0,18.025,5.7659684678
 05/04  17:00:00,83.9337104489,7.09361373848,18.472175935,0.0,17.6635504202,40.6971502883,5.7788575714,0.0,0.0,5.7788575714
 05/04  18:00:00,90.5975099844,7.29084983978,18.4335193045,0.0,27.5259009287,37.3340067412,11.6017921746,0.0,0.0,11.6017921746
 05/04  19:00:00,92.4961065799,7.39266090475,17.9052412242,0.0,33.8341110165,33.3544677425,11.5631822043,0.0,0.0,11.5631822043
 05/04  20:00:00,106.868837931,7.44440552845,16.5360720527,0.0,36.5179666069,38.8247702939,6.22352330738,0.432184664534,0.0,5.79133864285
 05/04  21:00:00,100.024594328,7.36447442284,15.2864101155,0.0,32.965339924,36.8579353714,19.8249631778,2.41339358103,0.0,17.4115695968
 05/04  22:00:00,72.3551561024,6.86729941892,11.6615894132,0.0,25.6355707503,20.6438685092,16.7018700299,5.12580637019,0.0,11.5760636597
 05/04  23:00:00,48.8006194761,6.40474635654,8.12296255196,0.0,15.0252895274,11.7056064465,13.9301016105,8.1574266409,0.0,5.77267496958
 05/04  24:00:00,41.4787895632,6.16939925141,6.06231750245,0.0,11.6412384099,10.0650221343,16.2097841453,10.4435262875,0.0,5.76625785777
 05/05  01:00:00,38.3237515255,5.99925987122,4.63821188709,0.0,10.0992000411,10.047477231,12.5639304431,12.5439304431,0.0,0.02
 05/05  02:00:00,35.3695150568,5.87331855462,3.66947122005,0.0,8.25718729233,10.0299323277,19.4181168316,13.6585085426,0.0,5.75960828899
 05/05  03:00:00,34.6410133057,5.78625406361,3.02803342714,0.0,8.25718729233,10.0299323277,20.2498657235,14.4900114089,0.0,5.75985431462
 05/05  04:00:00,35.8528528172,5.73931939819,2.68011378775,0.0,8.25718729233,11.6354268332,21.4640138429,15.6987572768,0.0,5.76525656611
 05/05  05:00:00,43.4711266593,5.744542662,2.71323119919,0.0,12.1011305571,15.3678112995,21.188314613,15.4032064423,0.0,5.78510817073
 05/05  06:00:00,70.4182974953,6.11899941975,5.40922048977,0.0,19.7275818095,37.2640762949,24.9630061063,13.3484918928,0.0,11.6145142135
 05/05  07:00:00,91.1110275222,6.56754958478,8.93292284458,0.0,24.3117294858,51.2795993405,31.7610518105,8.44937009722,0.0,23.3116817132
 05/05  08:00:00,79.7719804359,6.24595549719,9.19098917703,0.0,23.6694662846,40.6342015617,29.8779645391,0.42152319624,0.0,29.4564413428
 05/05  09:00:00,78.2892718569,6.33066627375,12.63116009,0.0,23.6694662846,35.6302164847,41.5126625127,0.0,18.025,23.4876625127
 05/05  10:00:00,60.4468904835,6.17856873255,12.5377429591,0.0,18.7433767983,22.9618409725,47.3163611789,0.0,18.025,29.2913611789
 05/05  11:00:00,61.9054786595,6.25860877128,13.9186953571,0.0,18.7433767983,22.9618409725,35.5712254056,0.0,18.025,17.5462254056
 05/05  12:00:00,63.6469794302,6.35597155887,15.5193862398,0.0,18.5889407304,23.1597249699,41.4070786718,0.0,18.025,23.3820786718
 05/05  13:00:00,64.8404321246,6.4134110097,16.4088966819,0.0,18.7433767983,23.2517909448,41.402884315,0.0,18.025,23.377884315
 05/05  14:00:00,64.8861718329,6.44527716965,16.4227678393,0.0,18.7433767983,23.2517909448,41.3987231764,0.0,18.025,23.3737231764
 05/05  15:00:00,64.2615185168,6.47385228157,16.0594878713,0.0,18.7433767983,22.9618409725,35.5599838458,0.0,18.025,17.5349838458
 05/05  16:00:00,67.9408875578,6.49481456893,15.2665764911,0.0,18.7433767983,27.431320555,23.7907876186,0.0,18.025,5.76578761858
 05/05  17:00:00,80.3940889298,6.78617208747,15.240009518,0.0,17.6635504202,40.6971502883,11.5371525186,0.0,0.0,11.5371525186
 05/05  18:00:00,87.9624611076,7.01689815053,16.0724401542,0.0,27.5259009287,37.3340067412,11.6011176413,0.0,0.0,11.6011176413
 05/05  19:00:00,91.5816789904,7.19091045994,17.1925790809,0.0,33.8341110165,33.3544677425,5.79015976542,0.0,0.0,5.79015976542
 05/05  20:00:00,107.52971412,7.36132540031,17.2800392997,0.0,36.5179666069,38.8247702939,11.6074042053,0.044581668714,0.0,11.5628225365
 05/05  21:00:00,100.624154822,7.31634832618,15.9341102965,0.0,32.965339924,36.8579353714,17.6859606161,0.275687279924,0.0,17.4102733362
 05/05  22:00:00,72.5743077255,6.81038828789,11.9376673242,0.0,25.6355707503,20.6438685092,7.73175683919,1.93389628605,0.0,5.79786055313
 05/05  23:00:00,48.8608368544,6.35067129759,8.23726125218,0.0,15.0252895274,11.7056064465,10.7186262619,4.94611588643,0.0,5.77251037543
 05/05  24:00:00,41.8471341806,6.1560531069,6.44401463053,0.0,11.6412384099,10.0650221343,12.42927233,6.66311190142,0.0,5.76616042859
 05/06  01:00:00,42.1123913447,6.07194294187,5.59468809027,0.0,12.8411359301,10.0650221343,12.8867660974,7.12719629289,0.0,5.75956980454
 05/06  02:00:00,36.2301999058,5.940011064,4.46346797683,0.0,8.25718729233,10.0299323277,13.45097906,7.69117338716,0.0,5.75980567283
 05/06  03:00:00,35.5498555729,5.86486462251,3.8582724802,0.0,8.25718729233,10.0299323277,7.87074988475,7.85074988475,0.0,0.02
 05/06  04:00:00,36.714271008,5.8118805702,3.46897504345,0.0,8.25718729233,11.6354268332,13.7294750868,7.96365006025,0.0,5.76582502656
 05/06  05:00:00,40.7081349472,5.78640718909,3.32992562639,0.0,8.71707943955,15.3327214929,13.5608792915,7.788772977,0.0,5.77210631455
 05/06  06:00:00,56.592645003,5.92267479564,4.63398347218,0.0,18.5082010057,25.6353820695,17.8013608006,6.25128096051,0.0,11.5500798401
 05/06  07:00:00,75.2120788521,6.36500516351,8.35933281353,0.0,19.4083231844,41.0650158608,14.3656193279,2.75193722279,0.0,11.6136821051
 05/06  08:00:00,105.441075962,6.89396385663,14.1822637627,0.0,26.3286599382,57.9988325916,35.5365526564,0.0,0.0,35.5365526564
 05/06  09:00:00,90.9113205114,6.66677368777,15.0340921563,0.0,26.3286599382,42.8504436482,47.4778838362,0.0,18.025,29.4528838362
 05/06  10:00:00,65.6323362436,6.37554934751,14.0406048494,0.0,21.7447113004,23.4437158914,47.3825597064,0.0,18.025,29.3575597064
 05/06  11:00:00,66.3223998424,6.50443422655,17.0636928701,0.0,19.3027497915,23.426170988,41.4613440349,0.0,18.025,23.4363440349
 05/06  12:00:00,69.5545116832,6.68475553219,19.9734785755,0.0,19.1483137236,23.7250123474,41.400712591,0.0,18.025,23.375712591
 05/06  13:00:00,72.7149606939,6.85912918741,22.8140053315,0.0,19.3027497915,23.7161209604,35.5571078148,0.0,18.025,17.5321078148
 05/06  14:00:00,74.7360108526,7.00577677921,24.6884137341,0.0,19.3027497915,23.7161209604,41.4090045787,0.0,18.025,23.3840045787
 05/06  15:00:00,74.7266434218,7.07330107324,24.9014720341,0.0,19.3027497915,23.426170988,41.4046356161,0.0,18.025,23.3796356161
 05/06  16:00:00,77.8912045984,7.08530493204,23.6026936936,0.0,19.3027497915,27.8956505705,23.7907145737,0.0,18.025,5.76571457371
 05/06  17:00:00,85.6933327118,7.27684950801,22.5907219166,0.0,18.2229234133,37.5968344597,5.77231187562,0.0,0.0,5.77231187562
