Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  18:00:00,100.000704348,7.54423767555,22.6773369604,0.0,32.690315043,37.0816133363,5.77836027482,0.0,0.0,5.77836027482
 05/06  19:00:00,99.3329204831,7.64767744698,21.794283025,0.0,36.8143715336,33.066984531,11.5610340925,0.0,0.0,11.5610340925
 05/06  20:00:00,110.981283363,7.75268702451,20.561559114,0.0,36.3493007332,38.7721355839,5.79004467455,0.0,0.0,5.79004467455
 05/06  21:00:00,106.804180618,7.63335263226,18.6216546876,0.0,36.1807251679,36.8228455648,11.5917618876,0.0288752464944,0.0,11.5628866411
 05/06  22:00:00,80.6764660671,7.12809355056,14.3189901376,0.0,31.0351095914,20.6438685092,17.747038672,0.337199258762,0.0,17.4098394133
 05/06  23:00:00,53.9209430776,6.64898822564,10.5968622965,0.0,17.4250845679,11.7056064465,7.63847403098,1.85340517821,0.0,5.78506885277
 05/06  24:00:00,45.4928425644,6.4306822022,8.61520053022,0.0,12.8411359301,10.0650221343,9.73832405333,3.97232658233,0.0,5.765997471
 05/07  01:00:00,44.0498194827,6.27898341501,7.2056601203,0.0,12.925468867,10.100111941,6.0773867348,6.0573867348,0.0,0.02
 05/07  02:00:00,38.1714311053,6.13596007946,6.08933255363,0.0,8.34152022915,10.0650221343,11.8739973124,6.11442209534,0.0,5.75957521702
 05/07  03:00:00,37.237874182,6.04040117183,5.2513324257,0.0,8.34152022915,10.0650221343,12.419609108,6.66019461738,0.0,5.75941449057
 05/07  04:00:00,37.8880335355,5.94181461849,4.39338721955,0.0,8.34152022915,11.6705166398,14.2074415299,8.44194294925,0.0,5.76549858068
 05/07  05:00:00,41.3416775626,5.85656379188,3.77389515209,0.0,8.80141237637,15.3678112995,15.6071863847,9.83539124165,0.0,5.77179514304
 05/07  06:00:00,56.9763060737,5.99921824123,4.94111404257,0.0,18.5082010057,25.6353820695,14.8558050137,9.0709387629,0.0,5.78486625084
 05/07  07:00:00,75.3437236136,6.40630452257,8.3302696333,0.0,19.4926561212,41.1001056674,23.3706403166,5.96220447345,0.0,17.4084358431
 05/07  08:00:00,106.450742697,7.0074104305,15.0785061973,0.0,26.3286599382,57.9988325916,35.5908818705,0.0593910950502,0.0,35.5314907755
 05/07  09:00:00,92.9734007254,6.86014437681,17.0222362707,0.0,26.2443270014,42.8153538416,47.4759488312,0.0,18.025,29.4509488312
 05/07  10:00:00,66.9084639327,6.51427062614,15.1780255069,0.0,21.7447113004,23.4437158914,41.5112133958,0.0,18.025,23.4862133958
 05/07  11:00:00,65.3190900304,6.54185013349,15.9632632877,0.0,19.3449162599,23.4437158914,41.4593366844,0.0,18.025,23.4343366844
 05/07  12:00:00,66.2788017804,6.59887571779,16.7239426944,0.0,19.190480192,23.7425572507,41.4061363513,0.0,18.025,23.3811363513
 05/07  13:00:00,68.2609569123,6.71919221038,18.5596597002,0.0,19.260583323,23.698576057,41.4013739433,0.0,18.025,23.3763739433
 05/07  14:00:00,69.3548119723,6.78283728982,19.5898669783,0.0,19.260583323,23.698576057,41.3968453575,0.0,18.025,23.3718453575
 05/07  15:00:00,69.4809010364,6.84729582955,19.9414453936,0.0,19.260583323,23.4086260847,35.5566655242,0.0,18.025,17.5316655242
 05/07  16:00:00,73.1976839447,6.87243670955,19.1817699159,0.0,19.260583323,27.8781056672,23.7906254514,0.0,18.025,5.76562545141
 05/07  17:00:00,81.3383705393,7.06684845608,18.5054853257,0.0,18.1807569449,37.5792895564,5.77202326593,0.0,0.0,5.77202326593
 05/07  18:00:00,96.3713711975,7.3800978845,19.3315747668,0.0,32.6059821062,37.0465235296,11.5369018199,0.0,0.0,11.5369018199
 05/07  19:00:00,97.1145217222,7.54136403918,19.6822130012,0.0,36.8143715336,33.066984531,5.79074683664,0.0,0.0,5.79074683664
 05/07  20:00:00,107.517780125,7.62678374886,18.988545344,0.0,36.43363367,38.8072253906,11.6191793229,0.0569487063738,0.0,11.5622306165
 05/07  21:00:00,105.541001584,7.53922726202,17.5720364327,0.0,36.0963922311,36.7877557581,5.79113100226,0.0,0.0,5.79113100226
 05/07  22:00:00,80.5210555746,7.10931424292,14.3017987618,0.0,30.9507766546,20.6087787026,17.6731150946,0.264241259271,0.0,17.4088738354
 05/07  23:00:00,54.5891992746,6.68776729287,11.2263509536,0.0,17.4250845679,11.7056064465,6.2654558177,0.480513769955,0.0,5.78494204774
 05/07  24:00:00,46.6694089188,6.50290330681,9.60012938685,0.0,12.925468867,10.100111941,6.64199623233,0.876989721598,0.0,5.76500651073
 05/08  01:00:00,42.1161279207,6.33218510285,8.09767124315,0.0,10.0992000411,10.047477231,7.2052174211,1.44577487517,0.0,5.75944254593
 05/08  02:00:00,39.0091913401,6.20391962241,6.97856049597,0.0,8.25718729233,10.0299323277,2.26801673036,2.24801673036,0.0,0.02
 05/08  03:00:00,38.1815863538,6.12206651264,6.23280855045,0.0,8.25718729233,10.0299323277,9.07357961796,3.31393190204,0.0,5.75964771592
 05/08  04:00:00,39.0525695716,6.04826382079,5.57090097383,0.0,8.25718729233,11.6354268332,10.1738219532,4.40860012828,0.0,5.76522182493
 05/08  05:00:00,46.2502430716,6.01011173787,5.22680749354,0.0,12.1011305571,15.3678112995,11.0870381547,5.30239161201,0.0,5.78464654269
 05/08  06:00:00,74.4564259846,6.535916301,9.03048047824,0.0,19.7275818095,37.2640762949,23.1056675709,5.69956676675,0.0,17.4061008041
 05/08  07:00:00,94.539055004,6.90983175011,12.018735324,0.0,24.3117294858,51.2795993405,22.0101540264,4.52452945781,0.0,17.4856245686
 05/08  08:00:00,81.5618654278,6.43631569757,10.7905587618,0.0,23.6694662846,40.6342015617,30.1030806355,0.652557622489,0.0,29.4505230131
 05/08  09:00:00,78.3504786721,6.3917963586,12.6312653121,0.0,23.6694662846,35.6302164847,47.4850286991,0.112753393426,18.025,29.3472753056
 05/08  10:00:00,58.8870798933,6.13582295038,11.0207042622,0.0,18.7433767983,22.9618409725,42.5900323612,1.13171245344,18.025,23.4333199077
 05/08  11:00:00,58.941160264,6.16276948853,11.0502318394,0.0,18.7433767983,22.9618409725,42.3046111656,0.901697812071,18.025,23.3779133535
 05/08  12:00:00,59.1565112563,6.21556293797,11.1693399043,0.0,18.5889407304,23.1597249699,37.0928684669,1.52666899021,18.025,17.5411994767
 05/08  13:00:00,59.1720518268,6.21281484709,10.9411306895,0.0,18.7433767983,23.2517909448,41.4114023381,0.00864927072115,18.025,23.3777530674
 05/08  14:00:00,60.3487687513,6.32729598992,12.003362158,0.0,18.7433767983,23.2517909448,41.4054878765,0.0,18.025,23.3804878765
 05/08  15:00:00,61.4346817896,6.41458859079,13.2919338525,0.0,18.7433767983,22.9618409725,41.4007487673,0.0,18.025,23.3757487673
 05/08  16:00:00,65.3679299815,6.43466215434,12.7537817382,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,76.8214998089,6.64815779065,11.8054539388,0.0,17.6635504202,40.6971502883,11.5366018153,0.0,0.0,11.5366018153
 05/08  18:00:00,83.7856387853,6.78734808224,12.1252115274,0.0,27.5259009287,37.3340067412,11.8384183293,0.239659824469,0.0,11.5987585049
 05/08  19:00:00,86.3410680278,6.86826714788,12.2746428187,0.0,33.8341110165,33.3544677425,8.60269438127,2.04280868824,0.0,6.55988569303
 05/08  20:00:00,101.341090741,7.05017816576,13.2865968647,0.0,36.5179666069,38.8247702939,14.8412515924,4.05059361264,0.0,10.7906579798
 05/08  21:00:00,97.9058220719,7.09349921471,13.4386754501,0.0,32.965339924,36.8579353714,22.6231720713,5.2147604633,0.0,17.408411608
 05/08  22:00:00,70.8933843986,6.66266301145,10.4045063001,0.0,25.6355707503,20.6438685092,12.0168338276,6.21948648855,0.0,5.79734733908
 05/08  23:00:00,48.0695918586,6.27695671111,7.51975140547,0.0,15.0252895274,11.7056064465,12.8813044399,7.10908875378,0.0,5.7722156861
 05/08  24:00:00,41.4969195494,6.12083199955,6.12903753651,0.0,11.6412384099,10.0650221343,13.2973294296,7.53144336629,0.0,5.76588606327
 05/09  01:00:00,38.8995108501,6.01948446326,5.19375911903,0.0,10.0992000411,10.047477231,13.6047864314,7.8454684384,0.0,5.75931799296
 05/09  02:00:00,36.165470637,5.93209139938,4.40667117247,0.0,8.25718729233,10.0299323277,13.8696601715,8.11015368382,0.0,5.75950648763
 05/09  03:00:00,35.5601674138,5.86895718229,3.86450396698,0.0,8.25718729233,10.0299323277,8.71122001573,8.69122001573,0.0,0.02
 05/09  04:00:00,36.6462248898,5.81146106561,3.40136490363,0.0,8.25718729233,11.6354268332,15.4102611868,9.64484386396,0.0,5.76541732284
 05/09  05:00:00,44.142569969,5.802123042,3.32713168499,0.0,12.1011305571,15.3678112995,16.1481187527,10.3639134036,0.0,5.78420534907
 05/09  06:00:00,71.8246665431,6.2712978751,6.66335777138,0.0,19.7275818095,37.2640762949,27.7321634212,10.3258443169,0.0,17.4063191043
 05/09  07:00:00,92.172267181,6.67555763642,9.88624306784,0.0,24.3117294858,51.2795993405,25.3489279002,7.86382066711,0.0,17.4851072331
 05/09  08:00:00,78.8686716105,6.20334509852,8.33035054864,0.0,23.6694662846,40.6342015617,32.6135054477,3.16473003072,0.0,29.4487754169
 05/09  09:00:00,75.8418398256,6.17926883449,10.3351650601,0.0,23.6694662846,35.6302164847,49.1848572931,1.81429232785,18.025,29.3455649653
 05/09  10:00:00,56.9270604128,5.98477163216,9.21174409785,0.0,18.7433767983,22.9618409725,43.5216602392,2.06475013726,18.025,23.431910102
 05/09  11:00:00,57.4402517057,6.030070808,9.68202722982,0.0,18.7433767983,22.9618409725,42.5511944393,1.14901018021,18.025,23.3771842591
 05/09  12:00:00,57.9040156861,6.08377873027,10.0486342889,0.0,18.5889407304,23.1597249699,36.6831636859,1.11748216353,18.025,17.5406815223
 05/09  13:00:00,58.9621636375,6.17567656264,10.7683859692,0.0,18.7433767983,23.2517909448,41.4075236641,0.0052050166809,18.025,23.3773186474
 05/09  14:00:00,59.524656497,6.23632494925,11.2702277098,0.0,18.7433767983,23.2517909448,41.3966601873,0.0,18.025,23.3716601873
 05/09  15:00:00,59.8543400453,6.30391510168,11.8222675398,0.0,18.7433767983,22.9618409725,41.394837276,0.0,18.025,23.369837276
 05/09  16:00:00,64.3022971069,6.38628824805,11.7365319393,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,76.8514994051,6.66697115418,11.8166512284,0.0,17.6635504202,40.6971502883,11.5360806781,0.0,0.0,11.5360806781
 05/09  18:00:00,84.600762792,6.86795570364,12.8597438406,0.0,27.5259009287,37.3340067412,11.6197749703,0.0211825395638,0.0,11.5985924308
 05/09  19:00:00,87.8228702176,7.00766294492,13.6170618316,0.0,33.8341110165,33.3544677425,6.31620670971,0.526684537282,0.0,5.78952217243
 05/09  20:00:00,102.088380109,7.14504452659,13.939030061,0.0,36.5179666069,38.8247702939,14.9858072509,3.42447968741,0.0,11.5613275635
 05/09  21:00:00,97.692390595,7.10581183724,13.2129489555,0.0,32.965339924,36.8579353714,18.7687705731,7.15656989062,0.0,11.6122006824
 05/09  22:00:00,70.1626828796,6.62868318025,9.70779702311,0.0,25.6355707503,20.6438685092,21.3459402542,9.77158462563,0.0,11.5743556286
 05/09  23:00:00,46.8172502204,6.19256385009,6.3518099737,0.0,15.0252895274,11.7056064465,18.2935526113,12.5215094287,0.0,5.77204318262
 05/09  24:00:00,39.8065627243,5.98442196063,4.57509573329,0.0,11.6412384099,10.0650221343,20.3828988918,14.617105093,0.0,5.76579379884
 05/10  01:00:00,36.9390167716,5.83734544697,3.41540800788,0.0,10.0992000411,10.047477231,22.4352161659,16.6756616146,0.0,5.7595545513
 05/10  02:00:00,34.2476441327,5.74350283412,2.67743900044,0.0,8.25718729233,10.0299323277,18.645688349,18.625688349,0.0,0.02
 05/10  03:00:00,33.8889022394,5.70301921805,2.35917962378,0.0,8.25718729233,10.0299323277,25.8030100181,20.0436515771,0.0,5.75935844099
 05/10  04:00:00,35.1935584142,5.66861748649,2.09154683079,0.0,8.25718729233,11.6354268332,27.107629962,21.3427664304,0.0,5.76486353159
 05/10  05:00:00,42.7306220835,5.66716721892,2.05015094362,0.0,12.1011305571,15.3678112995,27.6410239187,21.8569040602,0.0,5.78411985847
 05/10  06:00:00,68.8689437815,5.9542833175,4.02466384957,0.0,19.7275818095,37.2640762949,37.6867618442,20.2816763134,0.0,17.4050855308
 05/10  07:00:00,88.7687979523,6.31663504991,6.84171978853,0.0,24.3117294858,51.2795993405,32.4076910592,14.9242092208,0.0,17.4834818384
 05/10  08:00:00,76.4519802729,5.96253979261,6.15447963535,0.0,23.6694662846,40.6342015617,34.9469138007,5.50120207169,0.0,29.445711729
 05/10  09:00:00,74.121517485,5.99132155202,8.80280079332,0.0,23.6694662846,35.6302164847,48.4056173155,1.65653059121,18.025,28.7240867243
 05/10  10:00:00,55.5805624637,5.84284327416,8.00718339855,0.0,18.7433767983,22.9618409725,43.5341546961,1.45768058266,18.025,24.0514741134
 05/10  11:00:00,56.3963885381,5.92353624953,8.7447038325,0.0,18.7433767983,22.9618409725,35.789311127,0.226261190784,18.025,17.5380499363
 05/10  12:00:00,57.6378482822,6.03984537832,9.82640790464,0.0,18.5889407304,23.1597249699,41.401856834,0.0,18.025,23.376856834
 05/10  13:00:00,58.8590207503,6.16451298858,10.6764099265,0.0,18.7433767983,23.2517909448,41.3985700878,0.0,18.025,23.3735700878
 05/10  14:00:00,60.710322342,6.30098672054,12.3912345355,0.0,18.7433767983,23.2517909448,41.3916692081,0.0,18.025,23.3666692081
 05/10  15:00:00,61.9566383366,6.42849614392,13.7999926282,0.0,18.7433767983,22.9618409725,35.5630490772,0.0,18.025,17.5380490772
 05/10  16:00:00,67.0199480262,6.55856226072,14.2819135995,0.0,18.7433767983,27.431320555,23.7903928772,0.0,18.025,5.76539287719
 05/10  17:00:00,80.237300355,6.88771533133,14.9817191249,0.0,17.6635504202,40.6971502883,5.77788912356,0.0,0.0,5.77788912356
 05/10  18:00:00,87.6101389067,7.10679090436,15.6302986338,0.0,27.5259009287,37.3340067412,17.3877107535,0.0,0.0,17.3877107535
 05/10  19:00:00,90.3359852961,7.22127449559,15.9165760163,0.0,33.8341110165,33.3544677425,5.79028677153,0.0,0.0,5.79028677153
 05/10  20:00:00,103.444270525,7.29282824559,15.1471463622,0.0,36.5179666069,38.8247702939,12.5106088823,0.94977936019,0.0,11.5608295222
 05/10  21:00:00,98.7791592299,7.23267511994,14.1728743415,0.0,32.965339924,36.8579353714,15.3962094341,3.78455565011,0.0,11.611653784
 05/10  22:00:00,70.9591283556,6.72624790756,10.4066882576,0.0,25.6355707503,20.6438685092,19.6082662922,8.03444018506,0.0,11.5738261071
 05/10  23:00:00,47.3864410779,6.26577775277,6.84779439105,0.0,15.0252895274,11.7056064465,17.6178121841,11.8459396427,0.0,5.77187254147
 05/10  24:00:00,40.2882977389,6.04555857667,4.99569890362,0.0,11.6412384099,10.0650221343,19.8577798008,14.0924603326,0.0,5.76531946827
 05/11  01:00:00,37.2950991593,5.88555311995,3.72328869626,0.0,10.0992000411,10.047477231,21.9924972442,16.2330552945,0.0,5.75944194969
 05/11  02:00:00,34.4381484082,5.76687758337,2.84457337141,0.0,8.25718729233,10.0299323277,17.3087110424,17.2887110424,0.0,0.02
 05/11  03:00:00,34.0514166755,5.7193756275,2.50533956559,0.0,8.25718729233,10.0299323277,23.4506488655,17.6914158056,0.0,5.75923305987
 05/11  04:00:00,35.4287440442,5.69146996845,2.30388658135,0.0,8.25718729233,11.6354268332,23.7995209027,18.0339897969,0.0,5.76553110581
 05/11  05:00:00,43.0563317403,5.69833396653,2.34470480842,0.0,12.1011305571,15.3678112995,23.1316493434,17.3474356454,0.0,5.784213698
 05/11  06:00:00,69.4224219774,6.00665354829,4.52578857153,0.0,19.7275818095,37.2640762949,27.3885936534,15.7773854125,0.0,11.611208241
 05/11  07:00:00,89.7615218154,6.4223973707,7.72870295984,0.0,24.3117294858,51.2795993405,34.5658336858,11.2617091897,0.0,23.304124496
 05/11  08:00:00,77.677609739,6.05897613588,7.28368847177,0.0,23.6694662846,40.6342015617,31.7191629236,2.27547626016,0.0,29.4436866634
 05/11  09:00:00,75.727618785,6.12082952135,10.2794082214,0.0,23.6694662846,35.6302164847,41.5038023977,0.0,18.025,23.4788023977
 05/11  10:00:00,57.9456512994,6.00518540224,10.209936464,0.0,18.7433767983,22.9618409725,41.4534450865,0.0,18.025,23.4284450865
 05/11  11:00:00,60.3337320879,6.15567900136,12.449909854,0.0,18.7433767983,22.9618409725,41.3998171548,0.0,18.025,23.3748171548
 05/11  12:00:00,63.1177072942,6.3220619429,15.0240556079,0.0,18.5889407304,23.1597249699,41.3942342846,0.0,18.025,23.3692342846
 05/11  13:00:00,65.6239690449,6.48146216301,17.1244101992,0.0,18.7433767983,23.2517909448,40.7968152472,0.0,18.025,22.7718152472
 05/11  14:00:00,67.4670547304,6.62341077031,18.8255524373,0.0,18.7433767983,23.2517909448,36.1553045019,0.0,18.025,18.1303045019
 05/11  15:00:00,68.749799761,6.76394713345,20.2577122315,0.0,18.7433767983,22.9618409725,41.3978713326,0.0,18.025,23.3728713326
 05/11  16:00:00,73.8128411,6.8980602519,20.73530533,0.0,18.7433767983,27.431320555,23.7904964882,0.0,18.025,5.76549648823
 05/11  17:00:00,86.8646063028,7.23530796868,21.2614362235,0.0,17.6635504202,40.6971502883,5.77796922715,0.0,0.0,5.77796922715
 05/11  18:00:00,93.4399278225,7.44590876656,21.1209840796,0.0,27.5259009287,37.3340067412,11.5983139331,0.0,0.0,11.5983139331
 05/11  19:00:00,94.9070993634,7.54501664437,20.1639549574,0.0,33.8341110165,33.3544677425,11.5595627593,0.0,0.0,11.5595627593
 05/11  20:00:00,107.1475315,7.60590218848,18.537347594,0.0,36.5179666069,38.8247702939,5.85779037331,0.0674819383287,0.0,5.79030843498
 05/11  21:00:00,101.962716552,7.52352542685,17.0655954632,0.0,32.965339924,36.8579353714,18.195623636,0.790562294642,0.0,17.4050613414
 05/11  22:00:00,74.1056186599,7.01297352908,13.2664656905,0.0,25.6355707503,20.6438685092,13.6129373907,2.04056649309,0.0,11.5723708976
 05/11  23:00:00,50.4421365838,6.54233710204,9.62693704644,0.0,15.0252895274,11.7056064465,9.52487976445,3.7530263471,0.0,5.77185341735
 05/11  24:00:00,43.1876939667,6.31435455271,7.62630675767,0.0,11.6412384099,10.0650221343,11.1724060977,5.40696730108,0.0,5.76543879665
 05/12  01:00:00,40.0598421284,6.155834563,6.21775586953,0.0,10.0992000411,10.047477231,6.67372529382,6.65372529382,0.0,0.02
 05/12  02:00:00,36.7841247885,6.01228720886,4.94514026435,0.0,8.25718729233,10.0299323277,14.0167254296,8.25742437274,0.0,5.75930105689
 05/12  03:00:00,35.887054701,5.91714514446,4.1432159379,0.0,8.25718729233,10.0299323277,9.26887304064,9.24887304064,0.0,0.02
 05/12  04:00:00,36.8404087648,5.84083155149,3.56619609753,0.0,8.25718729233,11.6354268332,15.7412415949,9.97569374627,0.0,5.76554784864
 05/12  05:00:00,44.2995686516,5.82268076788,3.46360021713,0.0,12.1011305571,15.3678112995,21.750078139,10.2018295237,0.0,11.5482486153
 05/12  06:00:00,70.2361588542,6.30265717843,6.92754492696,0.0,19.7275818095,37.2640762949,20.6320981448,9.02243885851,0.0,11.6096592863
 05/12  07:00:00,92.9985354435,6.75027703604,10.6378591796,0.0,24.3117294858,51.2795993405,22.8968659982,5.4159701462,0.0,17.4808958521
 05/12  08:00:00,81.3161827496,6.37933739632,10.6019145153,0.0,23.6694662846,40.6342015617,29.5598544451,0.118397674708,0.0,29.4414567704
 05/12  09:00:00,79.996709364,6.44855870175,14.2207796181,0.0,23.6694662846,35.6302164847,47.3642755902,0.0,18.025,29.3392755902
 05/12  10:00:00,62.8154208102,6.3099384837,14.7749613629,0.0,18.7433767983,22.9618409725,41.4529135838,0.0,18.025,23.4279135838
 05/12  11:00:00,65.8315173551,6.46421665796,17.6391631685,0.0,18.7433767983,22.9618409725,41.3987476114,0.0,18.025,23.3737476114
 05/12  12:00:00,68.6216658227,6.6413837533,20.2086956021,0.0,18.5889407304,23.1597249699,35.5627888505,0.0,18.025,17.5377888505
 05/12  13:00:00,70.8699681952,6.80219346603,22.0496899515,0.0,18.7433767983,23.2517909448,41.3972004869,0.0,18.025,23.3722004869
 05/12  14:00:00,72.8870209742,6.96145674329,23.9074758439,0.0,18.7433767983,23.2517909448,41.3917914836,0.0,18.025,23.3667914836
 05/12  15:00:00,73.400968836,7.07102118341,24.6018059535,0.0,18.7433767983,22.9618409725,35.552184833,0.0,18.025,17.527184833
 05/12  16:00:00,77.5016136993,7.15411803422,24.168037636,0.0,18.7433767983,27.431320555,23.7900381418,0.0,18.025,5.76503814176
 05/12  17:00:00,89.7232878503,7.43533964455,23.9200995364,0.0,17.6635504202,40.6971502883,5.77767719795,0.0,0.0,5.77767719795
 05/12  18:00:00,96.962686464,7.64568705615,24.4439825578,0.0,27.5259009287,37.3340067412,17.3865656304,0.0,0.0,17.3865656304
 05/12  19:00:00,98.404311942,7.72405584747,23.4821445701,0.0,33.8341110165,33.3544677425,5.79027279322,0.0,0.0,5.79027279322
 05/12  20:00:00,110.416245935,7.80717081296,21.604801692,0.0,36.5179666069,38.8247702939,11.5596405592,0.0,0.0,11.5596405592
 05/12  21:00:00,104.367401145,7.6860975315,19.3077279525,0.0,32.965339924,36.8579353714,11.6242774866,0.0139442293737,0.0,11.6103332573
 05/12  22:00:00,75.3966276857,7.12430742938,14.4461540863,0.0,25.6355707503,20.6438685092,11.6137070676,0.0406629610523,0.0,11.5730441066
 05/12  23:00:00,51.4635489877,6.64051304617,10.5501810937,0.0,15.0252895274,11.7056064465,6.88210162092,1.11033616212,0.0,5.7717654588
 05/12  24:00:00,44.2002859857,6.41427012043,8.53898698339,0.0,11.6412384099,10.0650221343,7.74125753297,1.97602970604,0.0,5.76522782693
 05/13  01:00:00,44.1500731842,6.2958684049,7.40847492453,0.0,12.8411359301,10.0650221343,8.85212943476,3.09276795418,0.0,5.75936148059
 05/13  02:00:00,37.7444860949,6.11043712094,5.80736018764,0.0,8.25718729233,10.0299323277,5.72645194958,5.70645194958,0.0,0.02
 05/13  03:00:00,36.6790745952,6.00463200551,4.84774971567,0.0,8.25718729233,10.0299323277,12.7966777128,7.03793159756,0.0,5.7587461152
 05/13  04:00:00,37.6905681877,5.93634311571,4.32084893456,0.0,8.25718729233,11.6354268332,13.1344971555,7.36915183188,0.0,5.76534532363
 05/13  05:00:00,41.410777203,5.87688349144,3.94214062196,0.0,8.71707943955,15.3327214929,13.0730741769,7.30166130126,0.0,5.77141287562
 05/13  06:00:00,55.1990172979,6.00586495426,5.04123783512,0.0,18.5082010057,25.6353820695,12.2450999858,6.46164465916,0.0,5.78345532665
 05/13  07:00:00,74.6963108131,6.36377902349,7.84490634442,0.0,19.4083231844,41.0650158608,15.9435836479,4.33367639546,0.0,11.6099072525
 05/13  08:00:00,103.807945921,6.82014441978,12.6231085919,0.0,26.3286599382,57.9988325916,35.6331695898,0.112773735949,0.0,35.5203958539
 05/13  09:00:00,89.1136555218,6.59619794309,13.3071060568,0.0,26.3286599382,42.8504436482,47.4585387615,0.0,18.025,29.4335387615
 05/13  10:00:00,62.4201366472,6.22935958838,10.9746749959,0.0,21.7447113004,23.4437158914,47.8596591488,0.491181226762,18.025,29.3434779221
 05/13  11:00:00,59.7780866784,6.20663785004,10.8172318824,0.0,19.3027497915,23.426170988,41.8508610345,0.40116949357,18.025,23.424691541
 05/13  12:00:00,59.724606725,6.19238403459,10.6359836474,0.0,19.1483137236,23.7250123474,42.5838951565,1.18834226252,18.025,23.370552894
 05/13  13:00:00,59.6590964456,6.18140042756,10.4359072981,0.0,19.3027497915,23.7161209604,35.5532690037,0.0,18.025,17.5282690037
 05/13  14:00:00,59.3029545046,6.14765515345,10.1135175771,0.0,19.3027497915,23.7161209604,41.3990338521,0.0,18.025,23.3740338521
 05/13  15:00:00,58.8313852139,6.13570576506,9.94384583278,0.0,19.3027497915,23.426170988,43.0251615515,1.63174038125,18.025,23.3684211702
 05/13  16:00:00,61.7908992582,6.06764970814,8.52008255544,0.0,19.3027497915,27.8956505705,26.1676885937,2.37748818041,18.025,5.76520041327
 05/13  17:00:00,69.4085260536,6.18741077883,7.3954021652,0.0,18.2229234133,37.5968344597,8.659526896,2.8885058226,0.0,5.7710210734
 05/13  18:00:00,85.7357687926,6.50345626363,9.45324062106,0.0,32.690315043,37.0816133363,10.8612512439,5.08388821933,0.0,5.77736302452
 05/13  19:00:00,87.2801819181,6.68444980485,10.7048525506,0.0,36.8143715336,33.066984531,17.050193164,5.49250979474,0.0,11.5576833692
 05/13  20:00:00,99.5748381352,6.88276180959,11.9091173406,0.0,36.3493007332,38.7721355839,13.0696104509,7.28026116458,0.0,5.78934928633
 05/13  21:00:00,99.2078665364,6.88849363169,11.7702757715,0.0,36.1807251679,36.8228455648,19.8151272304,8.25552896883,0.0,11.5595982615
 05/13  22:00:00,74.7181095506,6.5034886164,8.98535931073,0.0,31.0351095914,20.6438685092,20.2982337556,8.68904855678,0.0,11.6091851988
 05/13  23:00:00,48.9812436327,6.12608561888,6.18013298472,0.0,17.4250845679,11.7056064465,21.1616046521,9.61394220529,0.0,11.5476624468
 05/13  24:00:00,41.4796143588,6.00110711105,5.03158883796,0.0,12.8411359301,10.0650221343,9.90894009385,9.88894009385,0.0,0.02
 05/14  01:00:00,40.7129915139,5.91822928588,4.22961321182,0.0,12.925468867,10.100111941,15.8640081413,10.1048868757,0.0,5.75912126553
 05/14  02:00:00,35.1619493458,5.81245631728,3.40338254692,0.0,8.34152022915,10.0650221343,16.0262738239,10.2671692574,0.0,5.75910456654
 05/14  03:00:00,34.808486275,5.77397372449,3.08840540195,0.0,8.34152022915,10.0650221343,9.96528799422,9.94528799422,0.0,0.02
 05/14  04:00:00,36.2749701217,5.75739270568,2.96478407496,0.0,8.34152022915,11.6705166398,15.2812866234,9.51608674809,0.0,5.76519987531
 05/14  05:00:00,40.4023241228,5.74686322607,2.94429210185,0.0,8.80141237637,15.3678112995,14.5397164278,8.76814108865,0.0,5.77157533914
 05/14  06:00:00,53.7514251984,5.84239644878,3.75712194997,0.0,18.5082010057,25.6353820695,16.3080747211,8.99868963956,0.0,7.30938508152
 05/14  07:00:00,73.1560210678,6.174420797,6.37456983806,0.0,19.4926561212,41.1001056674,24.3430719136,8.47389997101,0.0,15.8691719426
 05/14  08:00:00,102.027201987,6.6280005917,11.0345334619,0.0,26.3286599382,57.9988325916,39.8984383588,4.38549258012,0.0,35.5129457786
 05/14  09:00:00,86.5883029534,6.34199871518,11.1553902957,0.0,26.2443270014,42.8153538416,51.0722549244,3.61775295227,18.025,29.4295019721
 05/14  10:00:00,59.542137912,5.94236564253,8.38368110681,0.0,21.7447113004,23.4437158914,45.734395846,4.23278931132,18.025,23.4766065347
 05/14  11:00:00,56.9329113697,5.92285469212,8.19613776224,0.0,19.3449162599,23.4437158914,44.4541439389,3.00578926923,18.025,23.4233546697
 05/14  12:00:00,57.4353086463,5.96973323972,8.50963039295,0.0,19.190480192,23.7425572507,43.5992770503,2.20297913368,18.025,23.3712979167
 05/14  13:00:00,58.3034379884,6.05539286675,9.26597656893,0.0,19.260583323,23.698576057,41.3918283979,0.0,18.025,23.3668283979
 05/14  14:00:00,58.8610771456,6.10831286868,9.7706919835,0.0,19.260583323,23.698576057,35.5501602864,0.0,18.025,17.5251602864
 05/14  15:00:00,59.0206300365,6.15416521406,10.1743496698,0.0,19.260583323,23.4086260847,41.3980783587,0.0,18.025,23.3730783587
 05/14  16:00:00,63.2222299437,6.20537161435,9.87341179215,0.0,19.260583323,27.8781056672,23.7900281323,0.0,18.025,5.76502813234
 05/14  17:00:00,71.9496391021,6.43064533697,9.75300197921,0.0,18.1807569449,37.5792895564,5.77136749339,0.0,0.0,5.77136749339
 05/14  18:00:00,88.0379299388,6.7540411031,11.6242500338,0.0,32.6059821062,37.0465235296,5.78561580127,0.00797629969859,0.0,5.77763950157
 05/14  19:00:00,89.4648287777,6.9307226571,12.643236201,0.0,36.8143715336,33.066984531,11.6771813439,0.117619000135,0.0,11.5595623438
 05/14  20:00:00,101.560257442,7.10735830242,13.5505286638,0.0,36.43363367,38.8072253906,6.87081896055,1.08219722641,0.0,5.78862173414
 05/14  21:00:00,100.538416797,7.07377054329,13.0349855763,0.0,36.0963922311,36.7877557581,14.1159756457,2.557139654,0.0,11.5588359917
 05/14  22:00:00,75.7705787881,6.65658381857,10.0041725115,0.0,30.9507766546,20.6087787026,16.5018431904,4.89252841503,0.0,11.6093147754
 05/14  23:00:00,49.9410037195,6.24960726894,7.01638028521,0.0,17.4250845679,11.7056064465,18.4818172516,6.93440051586,0.0,11.5474167357
 05/14  24:00:00,41.9620782632,6.06748865063,5.32825300592,0.0,12.925468867,10.100111941,15.45141066,9.68611774112,0.0,5.76529291886
 05/15  01:00:00,37.4451448701,5.89617055551,3.86273676376,0.0,10.0992000411,10.047477231,13.0735685407,13.0535685407,0.0,0.02
 05/15  02:00:00,34.6142058404,5.78343470123,3.00408692521,0.0,8.25718729233,10.0299323277,20.3635515143,14.6044212391,0.0,5.75913027524
 05/15  03:00:00,34.1724753702,5.73167969653,2.61411388671,0.0,8.25718729233,10.0299323277,15.735341231,15.715341231,0.0,0.02
 05/15  04:00:00,35.4592156387,5.69537075085,2.33048188207,0.0,8.25718729233,11.6354268332,23.3323876043,17.5670331346,0.0,5.7653544697
 05/15  05:00:00,42.9733464525,5.69154354467,2.26854731708,0.0,12.1011305571,15.3678112995,30.1569898098,18.6102205173,0.0,11.5467692925
 05/15  06:00:00,67.3264272478,5.98851378673,4.33200675362,0.0,19.7275818095,37.2640762949,29.083213605,17.4747884189,0.0,11.6084251861
 05/15  07:00:00,89.912352077,6.43500311893,7.86701860495,0.0,24.3117294858,51.2795993405,27.7320376015,10.2538547376,0.0,17.4781828639
 05/15  08:00:00,77.4799194949,6.04796717964,7.09706828301,0.0,23.6694662846,40.6342015617,31.5126888449,2.07909506421,0.0,29.4335937807
 05/15  09:00:00,74.7813398424,6.05618343293,9.39781726112,0.0,23.6694662846,35.6302164847,47.6994341598,0.34132198524,18.025,29.3331121746
 05/15  10:00:00,56.3657036701,5.90342112537,8.73178787333,0.0,18.7433767983,22.9618409725,41.6689728996,0.219528733316,18.025,23.4244441663
 05/15  11:00:00,57.2011434116,5.98040342129,9.49261888824,0.0,18.7433767983,22.9618409725,35.5596418344,0.0,18.025,17.5346418344
 05/15  12:00:00,58.9556594952,6.10001527965,11.0840767614,0.0,18.5889407304,23.1597249699,41.3958703126,0.0,18.025,23.3708703126
 05/15  13:00:00,60.6161045755,6.22757401691,12.370459899,0.0,18.7433767983,23.2517909448,41.3913416518,0.0,18.025,23.3663416518
 05/15  14:00:00,62.3474722788,6.34103748982,13.9883596737,0.0,18.7433767983,23.2517909448,35.5497130515,0.0,18.025,17.5247130515
 05/15  15:00:00,62.8788855524,6.44049392378,14.7102729215,0.0,18.7433767983,22.9618409725,41.3972675903,0.0,18.025,23.3722675903
 05/15  16:00:00,67.2869389826,6.53540814786,14.5720826881,0.0,18.7433767983,27.431320555,23.7900132274,0.0,18.025,5.76501322736
 05/15  17:00:00,79.7702689771,6.82337657615,14.5790677621,0.0,17.6635504202,40.6971502883,5.77739549602,0.0,0.0,5.77739549602
 05/15  18:00:00,86.9341026875,7.03076520466,15.0303664526,0.0,27.5259009287,37.3340067412,11.5963738959,0.0,0.0,11.5963738959
 05/15  19:00:00,89.8641164966,7.16223211623,15.5038029174,0.0,33.8341110165,33.3544677425,11.5590330265,0.0,0.0,11.5590330265
 05/15  20:00:00,103.92509747,7.29892940377,15.6219317651,0.0,36.5179666069,38.8247702939,11.6068344353,0.0494361966013,0.0,11.5573982387
 05/15  21:00:00,99.4027146528,7.26659404343,14.7625952768,0.0,32.965339924,36.8579353714,12.0188962772,0.410706534701,0.0,11.6081897425
 05/15  22:00:00,72.0591063505,6.80632492474,11.4266526727,0.0,25.6355707503,20.6438685092,13.113545728,1.54244877257,0.0,11.5710969554
 05/15  23:00:00,48.9301144107,6.38668397514,8.27059656567,0.0,15.0252895274,11.7056064465,8.44870421811,2.67740234151,0.0,5.7713018766
 05/15  24:00:00,41.9695615917,6.18849720472,6.53405432965,0.0,11.6412384099,10.0650221343,10.4180826729,4.65287181264,0.0,5.76521086031
 05/16  01:00:00,38.9871922947,6.04756366687,5.25339459739,0.0,10.0992000411,10.047477231,6.60935065038,6.58935065038,0.0,0.02
 05/16  02:00:00,35.7741454739,5.9122107113,4.03525459658,0.0,8.25718729233,10.0299323277,15.1141032316,9.3550043035,0.0,5.75909892808
 05/16  03:00:00,34.9426451131,5.81961086886,3.29635790674,0.0,8.25718729233,10.0299323277,11.299608052,11.279608052,0.0,0.02
 05/16  04:00:00,35.9668339266,5.75160596126,2.78186990508,0.0,8.25718729233,11.6354268332,18.408818224,12.6436238137,0.0,5.76519441025
 05/16  05:00:00,43.5250406313,5.74793839247,2.76385519516,0.0,12.1011305571,15.3678112995,24.7506328903,13.2035883102,0.0,11.5470445801
 05/16  06:00:00,68.7787112215,6.1522941923,5.62052890211,0.0,19.7275818095,37.2640762949,23.2535398823,11.646470059,0.0,11.6070698233
 05/16  07:00:00,91.2177904906,6.58082922984,9.02665357888,0.0,24.3117294858,51.2795993405,24.56036448,7.084048114,0.0,17.476316366
 05/16  08:00:00,78.629601247,6.17380005539,8.12093332919,0.0,23.6694662846,40.6342015617,30.4185733747,0.986747663141,0.0,29.4318257115
 05/16  09:00:00,76.033133896,6.18778449304,10.5180208937,0.0,23.6694662846,35.6302164847,47.3602476962,0.0,18.025,29.3352476962
 05/16  10:00:00,57.9352585368,6.04156917152,10.1632039223,0.0,18.7433767983,22.9618409725,41.4468241514,0.0,18.025,23.4218241514
 05/16  11:00:00,59.2224116125,6.13536239744,11.3589342188,0.0,18.7433767983,22.9618409725,35.5576558158,0.0,18.025,17.5326558158
 05/16  12:00:00,61.433201895,6.27450772242,13.3871323487,0.0,18.5889407304,23.1597249699,41.3916818176,0.0,18.025,23.3666818176
 05/16  13:00:00,63.4945412978,6.42627331257,15.0502005605,0.0,18.7433767983,23.2517909448,41.385496198,0.0,18.025,23.360496198
 05/16  14:00:00,64.6274522513,6.53113485153,16.0782499643,0.0,18.7433767983,23.2517909448,35.5552637599,0.0,18.025,17.5302637599
 05/16  15:00:00,65.1609493404,6.63306519102,16.7997721547,0.0,18.7433767983,22.9618409725,41.3925160216,0.0,18.025,23.3675160216
 05/16  16:00:00,70.0402516489,6.74232977412,17.1184754493,0.0,18.7433767983,27.431320555,23.7899811149,0.0,18.025,5.76498111491
 05/16  17:00:00,83.0514878829,7.04770680509,17.6359623437,0.0,17.6635504202,40.6971502883,5.7772894771,0.0,0.0,5.7772894771
 05/16  18:00:00,89.5526753898,7.23507146304,17.4446482814,0.0,27.5259009287,37.3340067412,11.595584334,0.0,0.0,11.595584334
 05/16  19:00:00,91.3500208859,7.31099413702,16.8409563247,0.0,33.8341110165,33.3544677425,11.5577087005,0.0,0.0,11.5577087005
 05/16  20:00:00,104.728694106,7.40471107578,16.3197595863,0.0,36.5179666069,38.8247702939,6.04639989916,0.257391073349,0.0,5.78900882581
 05/16  21:00:00,100.37350505,7.37820777536,15.621786671,0.0,32.965339924,36.8579353714,18.5964543141,1.19535451489,0.0,17.4010997992
 05/16  22:00:00,73.1911436873,6.92509501647,12.4399357313,0.0,25.6355707503,20.6438685092,7.51982912957,1.72424530738,0.0,5.79558382219
 05/16  23:00:00,50.1295644716,6.50583535798,9.35090214508,0.0,15.0252895274,11.7056064465,7.67621747657,1.9049647267,0.0,5.77125274987
 05/16  24:00:00,43.1049046992,6.29766965198,7.5602311471,0.0,11.6412384099,10.0650221343,8.7658291785,3.00061983258,0.0,5.76520934592
 05/17  01:00:00,39.9766883943,6.14049257858,6.14996301076,0.0,10.0992000411,10.047477231,10.7234031337,4.96442932428,0.0,5.75897380939
 05/17  02:00:00,36.7836958731,6.00545836656,4.95156339155,0.0,8.25718729233,10.0299323277,12.5852702247,6.82623467408,0.0,5.75903555062
 05/17  03:00:00,35.812032342,5.90892005213,4.07644050603,0.0,8.25718729233,10.0299323277,8.46678848867,8.44678848867,0.0,0.02
 05/17  04:00:00,36.679511492,5.82384526865,3.42231284343,0.0,8.25718729233,11.6354268332,15.9577245241,10.1930690978,0.0,5.76465542628
 05/17  05:00:00,44.0652958924,5.79991496745,3.25214674292,0.0,12.1011305571,15.3678112995,17.1354160311,11.3520958071,0.0,5.78332022401
 05/17  06:00:00,69.9049580695,6.27093025174,6.62815161503,0.0,19.7275818095,37.2640762949,26.9769545221,9.57728617454,0.0,17.3996683476
 05/17  07:00:00,92.7788187057,6.7305840525,10.4379515806,0.0,24.3117294858,51.2795993405,22.0826290353,4.60666877787,0.0,17.4759602575
 05/17  08:00:00,80.6323422933,6.33597373365,9.96151640615,0.0,23.6694662846,40.6342015617,29.4660949905,0.0384388571481,0.0,29.4276561333
 05/17  09:00:00,78.4529050167,6.36443069141,12.7611628537,0.0,23.6694662846,35.6302164847,41.4924879728,0.0,18.025,23.4674879728
 05/17  10:00:00,60.6430948373,6.21354172906,12.6990728039,0.0,18.7433767983,22.9618409725,41.4455868579,0.0,18.025,23.4205868579
 05/17  11:00:00,62.6189716899,6.32774698048,14.5631139329,0.0,18.7433767983,22.9618409725,41.3910863989,0.0,18.025,23.3660863989
 05/17  12:00:00,65.5922672323,6.49780374765,17.3229060371,0.0,18.5889407304,23.1597249699,41.3865934881,0.0,18.025,23.3615934881
 05/17  13:00:00,68.6625755425,6.67981681684,19.9646971882,0.0,18.7433767983,23.2517909448,35.5542898421,0.0,18.025,17.5292898421
 05/17  14:00:00,71.381681641,6.85679797723,22.5068272936,0.0,18.7433767983,23.2517909448,41.3910473399,0.0,18.025,23.3660473399
 05/17  15:00:00,72.7222944897,7.00418692586,23.9899962167,0.0,18.7433767983,22.9618409725,41.3847420646,0.0,18.025,23.3597420646
 05/17  16:00:00,77.4448206285,7.11638253294,24.1490023665,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,90.5157760055,7.45373735612,24.6942270544,0.0,17.6635504202,40.6971502883,11.5342955763,0.0,0.0,11.5342955763
 05/17  18:00:00,97.8604365862,7.70024463296,25.2872529215,0.0,27.5259009287,37.3340067412,11.5948959076,0.0,0.0,11.5948959076
 05/17  19:00:00,100.465878037,7.84607884079,25.4217451949,0.0,33.8341110165,33.3544677425,5.78804722656,0.0,0.0,5.78804722656
 05/17  20:00:00,111.52945636,7.90035367416,22.6248877393,0.0,36.5179666069,38.8247702939,11.57711742,0.018906466904,0.0,11.5582109531
 05/17  21:00:00,105.470000811,7.78133930097,20.315170856,0.0,32.965339924,36.8579353714,11.6079051241,0.0,0.0,11.6079051241
 05/17  22:00:00,77.1288958176,7.26054341302,16.04225101,0.0,25.6355707503,20.6438685092,11.5699284815,0.0,0.0,11.5699284815
 05/17  23:00:00,53.3774052617,6.7910205636,12.313565806,0.0,15.0252895274,11.7056064465,5.77120881515,0.0,0.0,5.77120881515
 05/17  24:00:00,46.2063884669,6.57349447286,10.3858937326,0.0,11.6412384099,10.0650221343,5.76471015432,0.0,0.0,5.76471015432
 05/18  01:00:00,43.2155154769,6.42850109936,9.10078766249,0.0,10.0992000411,10.047477231,5.75887084263,0.0,0.0,5.75887084263
 05/18  02:00:00,40.0033160026,6.29015476293,7.88649379458,0.0,8.25718729233,10.0299323277,0.522637838171,0.502637838171,0.0,0.02
 05/18  03:00:00,38.9487906448,6.18715007282,6.93496931773,0.0,8.25718729233,10.0299323277,6.9236940096,1.16478371885,0.0,5.75891029075
 05/18  04:00:00,39.6889891024,6.10240681066,6.15323603428,0.0,8.25718729233,11.6354268332,7.84340611884,2.07881660819,0.0,5.76458951065
 05/18  05:00:00,47.0297512659,6.08221722353,5.93431063731,0.0,12.1011305571,15.3678112995,9.02139545359,3.23863849393,0.0,5.78275695966
 05/18  06:00:00,73.5034782716,6.61026603684,9.88735568156,0.0,19.7275818095,37.2640762949,14.0574971433,2.44970366766,0.0,11.6077934757
 05/18  07:00:00,96.5595689166,7.06751626359,13.8817930075,0.0,24.3117294858,51.2795993405,18.0952263921,0.620254759705,0.0,17.4749716324
 05/18  08:00:00,84.9647867776,6.64726311509,13.9826870233,0.0,23.6694662846,40.6342015617,29.4395954291,0.0114401141143,0.0,29.428155315
 05/18  09:00:00,83.1203361646,6.66172442732,17.1313094132,0.0,23.6694662846,35.6302164847,47.3543072794,0.0,18.025,29.3293072794
 05/18  10:00:00,64.9734802769,6.48134347903,16.7616661916,0.0,18.7433767983,22.9618409725,41.4431924573,0.0,18.025,23.4181924573
 05/18  11:00:00,66.7848351489,6.58007639806,18.4766542823,0.0,18.7433767983,22.9618409725,35.5544099679,0.0,18.025,17.5294099679
 05/18  12:00:00,69.2634393549,6.73397101895,20.7579171596,0.0,18.5889407304,23.1597249699,41.3931436464,0.0,18.025,23.3681436464
 05/18  13:00:00,71.7024723156,6.88624189269,22.7981772762,0.0,18.7433767983,23.2517909448,41.3865645421,0.0,18.025,23.3615645421
 05/18  14:00:00,73.2606527713,6.98499029727,24.2576039631,0.0,18.7433767983,23.2517909448,35.5469114498,0.0,18.025,17.5219114498
 05/18  15:00:00,70.5209733046,6.93399099116,21.8588808464,0.0,18.7433767983,22.9618409725,41.3928947965,0.0,18.025,23.3678947965
 05/18  16:00:00,72.4327884777,6.9251483048,19.3282083112,0.0,18.7433767983,27.431320555,23.7897661276,0.0,18.025,5.76476612759
 05/18  17:00:00,83.0023173453,7.10615713754,17.5283612768,0.0,17.6635504202,40.6971502883,5.7767224684,0.0,0.0,5.7767224684
 05/18  18:00:00,88.7864711772,7.19261206477,16.720935928,0.0,27.5259009287,37.3340067412,11.5942058285,0.0,0.0,11.5942058285
 05/18  19:00:00,90.9957031238,7.25634259789,16.5413137947,0.0,33.8341110165,33.3544677425,11.6530572256,0.0951477790337,0.0,11.5579094465
 05/18  20:00:00,104.979648601,7.3799517591,16.5954960014,0.0,36.5179666069,38.8247702939,7.02186756608,1.23375391503,0.0,5.78811365105
 05/18  21:00:00,100.864148088,7.36229294859,16.1283801976,0.0,32.965339924,36.8579353714,19.4400653185,2.03985767124,0.0,17.4002076473
 05/18  22:00:00,73.5007733223,6.90519838539,12.7694878394,0.0,25.6355707503,20.6438685092,14.4919859317,2.92243072965,0.0,11.569555202
 05/18  23:00:00,50.3035672905,6.48542186879,9.54533333107,0.0,15.0252895274,11.7056064465,9.36112001596,3.59010882959,0.0,5.77101118637
 05/18  24:00:00,43.5241796456,6.30899829781,7.96818965867,0.0,11.6412384099,10.0650221343,4.05788861051,4.03788861051,0.0,0.02
 05/19  01:00:00,40.7696887531,6.1911214226,6.8923435911,0.0,10.0992000411,10.047477231,10.0632043329,4.30441676147,0.0,5.75878757145
 05/19  02:00:00,37.9736432824,6.09450873736,6.05246874938,0.0,8.25718729233,10.0299323277,10.3250549639,4.56636113656,0.0,5.75869382731
 05/19  03:00:00,37.3588949304,6.03308093246,5.49915138551,0.0,8.25718729233,10.0299323277,4.7668976719,4.7468976719,0.0,0.02
 05/19  04:00:00,38.4676617009,5.98050400478,5.05381613219,0.0,8.25718729233,11.6354268332,10.7956460467,5.03104590785,0.0,5.76460013889
 05/19  05:00:00,45.8899078129,5.96934325968,4.90735064724,0.0,12.1011305571,15.3678112995,11.6569611133,5.8738657451,0.0,5.78309536815
 05/19  06:00:00,71.9968334968,6.46950101892,8.52149171856,0.0,19.7275818095,37.2640762949,23.744042896,6.34591460235,0.0,17.3981282937
 05/19  07:00:00,94.2470395672,6.87080589902,11.7659974756,0.0,24.3117294858,51.2795993405,22.2076095535,4.7348265298,0.0,17.4727830237
 05/19  08:00:00,80.9793047095,6.38215149368,10.262332989,0.0,23.6694662846,40.6342015617,30.5208032738,1.09665360276,0.0,29.4241496711
 05/19  09:00:00,77.5118771179,6.31882422777,11.8657648017,0.0,23.6694662846,35.6302164847,42.1308279542,0.643409693381,18.025,23.4624182608
 05/19  10:00:00,58.1636484235,6.06741736914,10.3657676958,0.0,18.7433767983,22.9618409725,42.8945200375,1.45095817938,18.025,23.4185618582
 05/19  11:00:00,58.0622689102,6.05382213956,10.2803476857,0.0,18.7433767983,22.9618409725,42.4177984298,1.02442446765,18.025,23.3683739622
 05/19  12:00:00,58.6827043186,6.11481969708,10.7963356956,0.0,18.5889407304,23.1597249699,36.3560551063,0.807384789149,18.025,17.5236703171
 05/19  13:00:00,59.5976691419,6.18726832867,11.3923550104,0.0,18.7433767983,23.2517909448,41.3920821287,0.0,18.025,23.3670821287
 05/19  14:00:00,60.0338453556,6.2380251614,11.7777728633,0.0,18.7433767983,23.2517909448,41.3853357356,0.0,18.025,23.3603357356
 05/19  15:00:00,60.2525978456,6.2937452963,12.2307495786,0.0,18.7433767983,22.9618409725,35.5488521651,0.0,18.025,17.5238521651
 05/19  16:00:00,64.7737919521,6.38227282562,12.2121008323,0.0,18.7433767983,27.431320555,23.7896172885,0.0,18.025,5.76461728854
 05/19  17:00:00,77.5581359952,6.68387437262,12.5064733387,0.0,17.6635504202,40.6971502883,5.77672878172,0.0,0.0,5.77672878172
 05/19  18:00:00,85.4275842359,6.90847532129,13.6462034591,0.0,27.5259009287,37.3340067412,17.3806621967,0.0,0.0,17.3806621967
 05/19  19:00:00,88.3282371403,7.03245159802,14.0977546004,0.0,33.8341110165,33.3544677425,5.83084803207,0.0422967134652,0.0,5.7885513186
 05/19  20:00:00,102.577402696,7.18785542329,14.38535601,0.0,36.5179666069,38.8247702939,12.857484507,1.30065275163,0.0,11.5568317553
 05/19  21:00:00,98.2944382792,7.15912904378,13.7618546476,0.0,32.965339924,36.8579353714,15.327986614,3.72184526654,0.0,11.6061413474
 05/19  22:00:00,70.6000658778,6.66938397714,10.1046053855,0.0,25.6355707503,20.6438685092,19.0965800177,7.526587485,0.0,11.5699925327
 05/19  23:00:00,47.0726165931,6.21958439157,6.58022779477,0.0,15.0252895274,11.7056064465,17.3692459304,11.5982772308,0.0,5.77096869959
 05/19  24:00:00,39.9840625211,6.00655303321,4.73052191013,0.0,11.6412384099,10.0650221343,20.0383972962,14.2734244719,0.0,5.76497282431
 05/20  01:00:00,40.1334938713,5.89226663403,3.79553108432,0.0,12.8411359301,10.0650221343,16.4116472303,16.3916472303,0.0,0.02
 05/20  02:00:00,34.4894597875,5.77090959384,2.89188787624,0.0,8.25718729233,10.0299323277,23.1440662827,17.3852231051,0.0,5.75884317754
 05/20  03:00:00,34.1109002733,5.72678214326,2.55745843218,0.0,8.25718729233,10.0299323277,18.2668232418,18.2468232418,0.0,0.02
 05/20  04:00:00,35.389500361,5.68885109932,2.267315549,0.0,8.25718729233,11.6354268332,25.3504662724,19.5855892294,0.0,5.76487704297
 05/20  05:00:00,39.2614865687,5.6560014893,2.0137829802,0.0,8.71707943955,15.3327214929,26.1568232793,20.3859890521,0.0,5.77083422712
 05/20  06:00:00,52.4777578161,5.73842784887,2.58748218487,0.0,18.5082010057,25.6353820695,31.7527718785,20.2073695816,0.0,11.545402297
 05/20  07:00:00,71.0440336494,5.98042353125,4.57611048217,0.0,19.4083231844,41.0650158608,26.4648773778,14.8589765417,0.0,11.6059008361
 05/20  08:00:00,100.534308102,6.47175378961,9.69802410445,0.0,26.3286599382,57.9988325916,41.1345194552,5.64083467395,0.0,35.4936847813
 05/20  09:00:00,86.6026006164,6.30873654999,11.0836218383,0.0,26.3286599382,42.8504436482,49.5057216659,2.06608005966,18.025,29.4146416062
 05/20  10:00:00,60.3258860344,5.99928223487,9.11058216873,0.0,21.7447113004,23.4437158914,42.9339765982,1.44363642812,18.025,23.4653401701
 05/20  11:00:00,58.3928188416,6.05562721471,9.58303523188,0.0,19.3027497915,23.426170988,41.6636932047,0.224328132971,18.025,23.4143650717
 05/20  12:00:00,59.4891908996,6.15991025926,10.4330807783,0.0,19.1483137236,23.7250123474,41.3855438652,0.0,18.025,23.3605438652
 05/20  13:00:00,60.6656659769,6.27356933771,11.3503464292,0.0,19.3027497915,23.7161209604,35.5476270249,0.0,18.025,17.5226270249
 05/20  14:00:00,61.8055680481,6.38682185238,12.377003573,0.0,19.3027497915,23.7161209604,41.3898094878,0.0,18.025,23.3648094878
 05/20  15:00:00,62.4360839493,6.47157976598,13.2127085494,0.0,19.3027497915,23.426170988,41.3844160603,0.0,18.025,23.3594160603
 05/20  16:00:00,66.8656132474,6.53448764653,13.1280020574,0.0,19.3027497915,27.8956505705,23.789565432,0.0,18.025,5.76456543201
 05/20  17:00:00,75.7454275048,6.75970805206,13.1600583883,0.0,18.2229234133,37.5968344597,5.77064736899,0.0,0.0,5.77064736899
 05/20  18:00:00,91.4741255126,7.07098976461,14.6241237792,0.0,32.690315043,37.0816133363,5.7764890973,0.0,0.0,5.7764890973
 05/20  19:00:00,92.5124086242,7.23538483063,15.3862268,0.0,36.8143715336,33.066984531,5.78895121626,0.0,0.0,5.78895121626
 05/20  20:00:00,103.679968277,7.35888933344,15.5381992571,0.0,36.3493007332,38.7721355839,12.9025475005,1.34493506529,0.0,11.5576124352
 05/20  21:00:00,102.231401762,7.26215498662,14.4202361586,0.0,36.1807251679,36.8228455648,10.5532539346,4.76456161257,0.0,5.78869232207
 05/20  22:00:00,76.9149122316,6.79317361682,10.8925955135,0.0,31.0351095914,20.6438685092,25.599691419,8.2009479491,0.0,17.3987434699
 05/20  23:00:00,50.3469333675,6.32716420608,7.34481880614,0.0,17.4250845679,11.7056064465,17.6739990344,11.8911158953,0.0,5.78288313909
 05/20  24:00:00,42.1150802568,6.11791057217,5.55028945261,0.0,12.8411359301,10.0650221343,19.685922238,13.9214398208,0.0,5.76448241726
 05/21  01:00:00,40.955909503,5.97789874446,4.41289376901,0.0,12.925468867,10.100111941,20.9678379942,15.2091783137,0.0,5.75865968049
 05/21  02:00:00,35.0085859723,5.82004790179,3.24246109742,0.0,8.34152022915,10.0650221343,16.8844256389,16.8644256389,0.0,0.02
 05/21  03:00:00,34.3634421322,5.74319365277,2.67416780587,0.0,8.34152022915,10.0650221343,24.0499771233,18.2913256551,0.0,5.75865146814
 05/21  04:00:00,35.6536941442,5.70732392324,2.39361906575,0.0,8.34152022915,11.6705166398,25.3708293156,19.6066086295,0.0,5.76422068609
 05/21  05:00:00,39.5462465687,5.67677240296,2.15835725283,0.0,8.80141237637,15.3678112995,26.1573230185,20.387359449,0.0,5.76996356948
 05/21  06:00:00,52.7955239358,5.77140568299,2.87228363781,0.0,18.5082010057,25.6353820695,24.1933901798,18.4107376162,0.0,5.78265256359
 05/21  07:00:00,71.7785422575,6.04690542049,5.12473132512,0.0,19.4926561212,41.1001056674,24.3880064012,12.7820660906,0.0,11.6059403106
 05/21  08:00:00,102.16376198,6.6287790023,11.1704753779,0.0,26.3286599382,57.9988325916,38.2823141692,2.79751381452,0.0,35.4848003546
 05/21  09:00:00,88.4007393802,6.49277180391,12.81716739,0.0,26.2443270014,42.8153538416,47.4647598908,0.0237700026303,18.025,29.4159898881
 05/21  10:00:00,62.3868812306,6.17951029347,10.9913583912,0.0,21.7447113004,23.4437158914,41.4894635775,0.0,18.025,23.4644635775
 05/21  11:00:00,60.9220011375,6.24980651531,11.8583356086,0.0,19.3449162599,23.4437158914,41.4392044189,0.0,18.025,23.4142044189
 05/21  12:00:00,62.7126713407,6.38225895517,13.3745069839,0.0,19.190480192,23.7425572507,41.3870951506,0.0,18.025,23.3620951506
 05/21  13:00:00,64.7175452581,6.51882376302,15.2166910195,0.0,19.260583323,23.698576057,41.3798037145,0.0,18.025,23.3548037145
 05/21  14:00:00,66.4542941408,6.64347763015,16.8287859894,0.0,19.260583323,23.698576057,35.5502625701,0.0,18.025,17.5252625701
