Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  15:00:00,67.1524662005,6.74551883172,17.7148716665,0.0,19.260583323,23.4086260847,41.3849791242,0.0,18.025,23.3599791242
 05/21  16:00:00,71.3789152428,6.80215122536,17.4333550264,0.0,19.260583323,27.8781056672,23.789618879,0.0,18.025,5.76461887905
 05/21  17:00:00,80.0840162304,7.02389018934,17.2941829252,0.0,18.1807569449,37.5792895564,5.76938040987,0.0,0.0,5.76938040987
 05/21  18:00:00,95.3275343911,7.3416050635,18.326350297,0.0,32.6059821062,37.0465235296,5.77663591127,0.0,0.0,5.77663591127
 05/21  19:00:00,96.3196715676,7.51395194014,18.9149344055,0.0,36.8143715336,33.066984531,5.78761983408,0.0,0.0,5.78761983408
 05/21  20:00:00,106.616858599,7.59075674502,18.1238115546,0.0,36.43363367,38.8072253906,11.7858719894,0.228630809073,0.0,11.5572411804
 05/21  21:00:00,104.191000507,7.4518147817,16.3096073004,0.0,36.0963922311,36.7877557581,13.3158339386,1.75937395318,0.0,11.5564599854
 05/21  22:00:00,78.7190484962,6.96727035923,12.6420770263,0.0,30.9507766546,20.6087787026,15.8645352397,4.25927442107,0.0,11.6052608187
 05/21  23:00:00,52.1846754306,6.49294090683,9.01679466574,0.0,17.4250845679,11.7056064465,12.8295533949,7.04678663263,0.0,5.78276676225
 05/21  24:00:00,44.04619079,6.2863855381,7.19350871326,0.0,12.925468867,10.100111941,14.1302991179,8.36575843399,0.0,5.76454068388
 05/22  01:00:00,39.5602197435,6.11836966711,5.75563925256,0.0,10.0992000411,10.047477231,14.5660048022,8.80752298376,0.0,5.75848181844
 05/22  02:00:00,36.3977111127,5.97761268735,4.59344973749,0.0,8.25718729233,10.0299323277,10.11442141,10.09442141,0.0,0.02
 05/22  03:00:00,35.6264643163,5.89033781465,3.90947341469,0.0,8.25718729233,10.0299323277,16.2558092122,10.4973529161,0.0,5.75845629602
 05/22  04:00:00,36.7438258142,5.82907711885,3.4814243438,0.0,8.25718729233,11.6354268332,15.9842200265,10.2195170808,0.0,5.76470294572
 05/22  05:00:00,44.3834633234,5.82956694787,3.54071559407,0.0,12.1011305571,15.3678112995,15.1523607346,9.3698888239,0.0,5.78247191068
 05/22  06:00:00,70.5411845633,6.32532645553,7.21007198495,0.0,19.7275818095,37.2640762949,18.9273166077,7.32185648431,0.0,11.6054601234
 05/22  07:00:00,93.1364836956,6.75486964903,10.7714492355,0.0,24.3117294858,51.2795993405,20.8180565962,3.34791613755,0.0,17.4701404587
 05/22  08:00:00,80.6746790696,6.32086570769,10.0190408003,0.0,23.6694662846,40.6342015617,29.4217612618,0.00440219349066,0.0,29.4173590683
 05/22  09:00:00,77.8467196437,6.29184371244,12.2276183023,0.0,23.6694662846,35.6302164847,47.3444822385,0.0,18.025,29.3194822385
 05/22  10:00:00,58.7518471387,6.04839098304,10.973021503,0.0,18.7433767983,22.9618409725,41.4388788439,0.0,18.025,23.4138788439
 05/22  11:00:00,59.0134849366,6.06166919834,11.2237346035,0.0,18.7433767983,22.9618409725,35.5532208411,0.0,18.025,17.5282208411
 05/22  12:00:00,59.951671269,6.08112878041,12.0990147857,0.0,18.5889407304,23.1597249699,41.3850807033,0.0,18.025,23.3600807033
 05/22  13:00:00,59.2346869967,6.06507599785,11.1515761357,0.0,18.7433767983,23.2517909448,41.3791600952,0.0,18.025,23.3541600952
 05/22  14:00:00,60.2724443356,6.12541137285,12.1290025828,0.0,18.7433767983,23.2517909448,35.5523348498,0.0,18.025,17.5273348498
 05/22  15:00:00,60.6552633512,6.18146257312,12.7457209052,0.0,18.7433767983,22.9618409725,41.3828789843,0.0,18.025,23.3578789843
 05/22  16:00:00,63.7796835442,6.17021553887,11.4300579252,0.0,18.7433767983,27.431320555,23.7893311949,0.0,18.025,5.76433119493
 05/22  17:00:00,76.204968598,6.47096214257,11.3662390132,0.0,17.6635504202,40.6971502883,5.77640561644,0.0,0.0,5.77640561644
 05/22  18:00:00,84.3127382576,6.70604380421,12.7338354111,0.0,27.5259009287,37.3340067412,11.6131684006,0.0206911679725,0.0,11.5924772326
 05/22  19:00:00,87.6156209489,6.85161349564,13.5660121734,0.0,33.8341110165,33.3544677425,5.87590210082,0.0884216320105,0.0,5.78748046881
 05/22  20:00:00,103.138752271,7.11391726802,15.0206793867,0.0,36.5179666069,38.8247702939,12.1771016248,0.621578932248,0.0,11.5555226926
 05/22  21:00:00,99.7542278617,7.1795151061,15.2013104486,0.0,32.965339924,36.8579353714,12.7003691881,1.09512189466,0.0,11.6052472935
 05/22  22:00:00,72.3727727666,6.72811260456,11.8186246986,0.0,25.6355707503,20.6438685092,13.1098392293,1.54086954105,0.0,11.5689696882
 05/22  23:00:00,49.3696937922,6.33675029661,8.76016144388,0.0,15.0252895274,11.7056064465,7.46512927482,1.69451699546,0.0,5.77061227936
 05/22  24:00:00,42.9058050384,6.1983195001,7.46051470106,0.0,11.6412384099,10.0650221343,7.5162692564,1.75168484708,0.0,5.76458440933
 05/23  01:00:00,40.4511123345,6.11469197715,6.65021743232,0.0,10.0992000411,10.047477231,1.91284344434,1.89284344434,0.0,0.02
 05/23  02:00:00,37.822352046,6.03784693582,5.9578583142,0.0,8.25718729233,10.0299323277,7.80226276349,2.04379864659,0.0,5.7584641169
 05/23  03:00:00,37.2950454829,5.98855836346,5.47983832466,0.0,8.25718729233,10.0299323277,8.01245441726,2.25438405876,0.0,5.7580703585
 05/23  04:00:00,38.5211405419,5.95110786066,5.13671694616,0.0,8.25718729233,11.6354268332,2.47645888253,2.45645888253,0.0,0.02
 05/23  05:00:00,46.2183941455,5.96755602132,5.23766483658,0.0,12.1011305571,15.3678112995,14.3685372301,2.82364644152,0.0,11.5448907886
 05/23  06:00:00,72.6324977884,6.50121316151,9.12551976985,0.0,19.7275818095,37.2640762949,15.4885964167,3.88409504744,0.0,11.6045013693
 05/23  07:00:00,94.6299302061,6.88224329077,12.1375457654,0.0,24.3117294858,51.2795993405,20.8239535188,3.35437488126,0.0,17.4695786375
 05/23  08:00:00,81.0288819595,6.34442887127,10.3496968781,0.0,23.6694662846,40.6342015617,29.9972196725,0.582042006593,0.0,29.4151776659
 05/23  09:00:00,77.5101025256,6.27435405586,11.908503189,0.0,23.6694662846,35.6302164847,41.6271113144,0.143332079467,18.025,23.4587792349
 05/23  10:00:00,58.0618552285,6.0121875629,10.3192414228,0.0,18.7433767983,22.9618409725,42.3528189736,0.915700397562,18.025,23.412118576
 05/23  11:00:00,58.0411058849,6.00877325793,10.3042564151,0.0,18.7433767983,22.9618409725,41.8510653988,0.466110319018,18.025,23.3599550798
 05/23  12:00:00,58.0862130932,6.01709651298,10.297592536,0.0,18.5889407304,23.1597249699,42.3188258413,0.937232395902,18.025,23.3565934454
 05/23  13:00:00,58.3580072228,6.02717231936,10.3128086849,0.0,18.7433767983,23.2517909448,35.5576052014,0.0058865114958,18.025,17.5267186899
 05/23  14:00:00,58.6489427724,6.05418392114,10.5767356717,0.0,18.7433767983,23.2517909448,41.3816521978,0.0,18.025,23.3566521978
 05/23  15:00:00,58.9329518838,6.11103379158,11.09383803,0.0,18.7433767983,22.9618409725,35.5455857838,0.0,18.025,17.5205857838
 05/23  16:00:00,63.1809836812,6.17657790842,10.825010858,0.0,18.7433767983,27.431320555,23.7893190991,0.0,18.025,5.76431909905
 05/23  17:00:00,75.7272359802,6.47547397119,10.8840091273,0.0,17.6635504202,40.6971502883,5.77618711946,0.0,0.0,5.77618711946
 05/23  18:00:00,83.695774378,6.69613953482,12.1267945314,0.0,27.5259009287,37.3340067412,17.6020450825,0.223917582923,0.0,17.3781274996
 05/23  19:00:00,87.4316116944,6.87578474482,13.3578422916,0.0,33.8341110165,33.3544677425,6.21574423802,0.428842951066,0.0,5.78690128695
 05/23  20:00:00,100.778900021,7.10868731543,14.5500697551,0.0,36.5179666069,38.8247702939,12.7311984202,1.17566150928,0.0,11.5555369109
 05/23  21:00:00,99.0339691057,7.14229538672,14.5182899845,0.0,32.965339924,36.8579353714,13.454686819,1.85117434262,0.0,11.6035124764
 05/23  22:00:00,71.6986305373,6.69008130202,11.1825264481,0.0,25.6355707503,20.6438685092,14.2153675552,2.64757615902,0.0,11.5677913962
 05/23  23:00:00,48.7000697633,6.29466239564,8.13263253566,0.0,15.0252895274,11.7056064465,8.78148909225,3.01103748238,0.0,5.77045160987
 05/23  24:00:00,42.0471908538,6.13730431208,6.66292465717,0.0,11.6412384099,10.0650221343,3.73092477659,3.71092477659,0.0,0.02
 05/24  01:00:00,39.3354760901,6.03139690812,5.61787918162,0.0,10.0992000411,10.047477231,10.5071993214,4.74872265594,0.0,5.75847666544
 05/24  02:00:00,36.5487391496,5.93994300938,4.78215165899,0.0,8.25718729233,10.0299323277,11.0396539175,5.28123103865,0.0,5.75842287887
 05/24  03:00:00,36.1315194112,5.89996932556,4.40491020035,0.0,8.25718729233,10.0299323277,5.30222659998,5.28222659998,0.0,0.02
 05/24  04:00:00,37.4489218932,5.86811818933,4.14749175672,0.0,8.25718729233,11.6354268332,11.2028096234,5.43831314814,0.0,5.76449647521
 05/24  05:00:00,45.371864448,5.89830568486,4.46039650879,0.0,12.1011305571,15.3678112995,10.8106094821,5.02856742159,0.0,5.78204206053
 05/24  06:00:00,71.9336603998,6.4361772981,8.49173229197,0.0,19.7275818095,37.2640762949,22.377596784,4.98357615773,0.0,17.3940206263
 05/24  07:00:00,93.9058072566,6.8106474771,11.485041985,0.0,24.3117294858,51.2795993405,21.3133763667,3.84517605701,0.0,17.4682003097
 05/24  08:00:00,80.9958352867,6.33366307712,10.3274331173,0.0,23.6694662846,40.6342015617,29.530471617,0.118718610018,0.0,29.411753007
 05/24  09:00:00,77.6728482149,6.29175538028,12.0538628026,0.0,23.6694662846,35.6302164847,41.4787348223,0.0,18.025,23.4537348223
 05/24  10:00:00,57.289179125,5.96264154072,9.59611710925,0.0,18.7433767983,22.9618409725,42.7451617209,1.30944022632,18.025,23.4107214946
 05/24  11:00:00,55.61932185,5.83844183171,8.05280982885,0.0,18.7433767983,22.9618409725,44.2762782338,2.89182025329,18.025,23.3594579805
 05/24  12:00:00,54.9749097961,5.79995679646,7.40343562396,0.0,18.5889407304,23.1597249699,40.3247434237,4.77431260041,18.025,17.5254308233
 05/24  13:00:00,55.0024544116,5.7958602109,7.188575004,0.0,18.7433767983,23.2517909448,43.7242341556,2.34390810026,18.025,23.3553260553
 05/24  14:00:00,54.9788760691,5.79820502603,7.16264713089,0.0,18.7433767983,23.2517909448,37.8343506552,2.2895559827,18.025,17.5197946725
 05/24  15:00:00,55.0909375768,5.84650906982,7.51636234044,0.0,18.7433767983,22.9618409725,44.7055774112,3.3226151439,18.025,23.3579622673
 05/24  16:00:00,59.1124560197,5.88888067921,7.04417631838,0.0,18.7433767983,27.431320555,27.125598277,3.3363254872,18.025,5.76427278983
 05/24  17:00:00,71.2831261761,6.13410507503,6.78127316116,0.0,17.6635504202,40.6971502883,8.97525857051,3.19910185591,0.0,5.7761567146
 05/24  18:00:00,79.1247607606,6.32845976198,7.92347500222,0.0,27.5259009287,37.3340067412,17.7264274453,6.13571869015,0.0,11.5907087551
 05/24  19:00:00,82.5028971209,6.46753277595,8.83739157534,0.0,33.8341110165,33.3544677425,19.2708256889,7.71619509818,0.0,11.5546305907
 05/24  20:00:00,96.0029059321,6.69409307024,10.1886829371,0.0,36.5179666069,38.8247702939,15.1892212849,9.40169035695,0.0,5.78753092799
 05/24  21:00:00,94.357048174,6.73138701018,10.2522928369,0.0,32.965339924,36.8579353714,21.9463992875,10.3424777837,0.0,11.6039215037
 05/24  22:00:00,67.3680846505,6.30554384294,7.2365334702,0.0,25.6355707503,20.6438685092,23.291242516,11.7230147824,0.0,11.5682277336
 05/24  23:00:00,44.8161899237,5.94930129148,4.59412141057,0.0,15.0252895274,11.7056064465,18.5133325012,12.7429297869,0.0,5.77040271427
 05/24  24:00:00,38.5798054214,5.82696394526,3.50588259253,0.0,11.6412384099,10.0650221343,18.802677299,13.0384910468,0.0,5.76418625219
 05/25  01:00:00,36.2897246014,5.75008007366,2.85344899699,0.0,10.0992000411,10.047477231,19.1235168414,13.365130865,0.0,5.75838597647
 05/25  02:00:00,33.7408727009,5.67394160712,2.24029474378,0.0,8.25718729233,10.0299323277,14.8044754545,14.7844754545,0.0,0.02
 05/25  03:00:00,33.6682904013,5.66794014479,2.17371025374,0.0,8.25718729233,10.0299323277,21.5985578574,15.840243078,0.0,5.75831477943
 05/25  04:00:00,34.9918958155,5.63544778308,1.9231436625,0.0,8.25718729233,11.6354268332,22.691467277,16.927728868,0.0,5.763738409
 05/25  05:00:00,42.6517209757,5.6480145346,1.99055495669,0.0,12.1011305571,15.3678112995,22.6720259183,16.8898202081,0.0,5.78220571026
 05/25  06:00:00,67.0940308854,5.9524809033,4.13581967939,0.0,19.7275818095,37.2640762949,27.3849268492,15.7813133227,0.0,11.6036135265
 05/25  07:00:00,89.0837143848,6.33964472975,7.1339768531,0.0,24.3117294858,51.2795993405,29.1709392037,11.7051106567,0.0,17.465828547
 05/25  08:00:00,76.2484253895,5.93384492978,5.9798568212,0.0,23.6694662846,40.6342015617,34.9743416208,5.56379756288,0.0,29.410544058
 05/25  09:00:00,73.3392952338,5.92032308551,8.09175083659,0.0,23.6694662846,35.6302164847,44.8966984046,3.41499023391,18.025,23.4567081706
 05/25  10:00:00,54.5783986158,5.75997617693,7.08801337179,0.0,18.7433767983,22.9618409725,44.4177488467,2.98430534243,18.025,23.4084435043
 05/25  11:00:00,54.9453882959,5.79666947816,7.42065373852,0.0,18.7433767983,22.9618409725,43.2872781236,1.90369243094,18.025,23.3585856926
 05/25  12:00:00,55.4492797335,5.86319274502,7.81457362279,0.0,18.5889407304,23.1597249699,43.420615378,2.04513267234,18.025,23.3504827057
 05/25  13:00:00,56.2023879096,5.92692166486,8.2574539742,0.0,18.7433767983,23.2517909448,35.5570007169,0.00783222365772,18.025,17.5241684932
 05/25  14:00:00,56.8052376307,5.99241090742,8.79481325362,0.0,18.7433767983,23.2517909448,41.3770389929,0.0,18.025,23.3520389929
 05/25  15:00:00,57.0432878833,6.0545587156,9.2606615171,0.0,18.7433767983,22.9618409725,36.0179928175,0.472492392286,18.025,17.5205004252
 05/25  16:00:00,61.3140797605,6.11672083513,9.01797445479,0.0,18.7433767983,27.431320555,24.2372436935,0.448077122635,18.025,5.76416657082
 05/25  17:00:00,73.8466153809,6.38766405836,9.09121767083,0.0,17.6635504202,40.6971502883,5.90294462378,0.128284958457,0.0,5.77465966533
 05/25  18:00:00,81.6416346167,6.58301035903,10.1858173138,0.0,27.5259009287,37.3340067412,12.385545801,0.794222485481,0.0,11.5913233155
 05/25  19:00:00,85.1311905534,6.73837313022,11.1948539978,0.0,33.8341110165,33.3544677425,12.5583286533,1.00298402977,0.0,11.5553446236
 05/25  20:00:00,98.3915879944,6.93954493683,12.33192587,0.0,36.5179666069,38.8247702939,7.53275055641,1.74566297183,0.0,5.78708758458
 05/25  21:00:00,96.7793834665,6.97790881454,12.428125303,0.0,32.965339924,36.8579353714,19.6477595459,2.25328208319,0.0,17.3944774627
 05/25  22:00:00,69.9095354745,6.56118619836,9.5223567001,0.0,25.6355707503,20.6438685092,9.13916918793,3.34535532911,0.0,5.79381385882
 05/25  23:00:00,47.1925155417,6.18551868873,6.73423690378,0.0,15.0252895274,11.7056064465,10.1158416541,4.34554128307,0.0,5.77030037105
 05/25  24:00:00,40.6678434704,6.03415480082,5.38673749224,0.0,11.6412384099,10.0650221343,11.1390657505,5.37465371846,0.0,5.76441203202
 05/26  01:00:00,38.0607979742,5.93227160341,4.44233296683,0.0,10.0992000411,10.047477231,12.1517021825,6.39337839971,0.0,5.7583237828
 05/26  02:00:00,35.2270473453,5.83623941571,3.56417596786,0.0,8.25718729233,10.0299323277,7.84267623431,7.82267623431,0.0,0.02
 05/26  03:00:00,34.5953356483,5.77076958349,2.99793241275,0.0,8.25718729233,10.0299323277,14.7976275055,9.03938273627,0.0,5.75824476924
 05/26  04:00:00,35.7833145584,5.72386836027,2.62614534309,0.0,8.25718729233,11.6354268332,15.9045223553,10.140399228,0.0,5.7641231273
 05/26  05:00:00,43.4347074635,5.73025816574,2.69131057786,0.0,12.1011305571,15.3678112995,16.4980265521,10.716406986,0.0,5.78161956608
 05/26  06:00:00,68.8472247071,6.15167987669,5.68982896775,0.0,19.7275818095,37.2640762949,21.6954860043,10.0922705688,0.0,11.6032154356
 05/26  07:00:00,91.2443934358,6.57246456223,9.06186058574,0.0,24.3117294858,51.2795993405,24.4551567331,6.98878676708,0.0,17.466369966
 05/26  08:00:00,78.3349328882,6.13488195519,7.86534345298,0.0,23.6694662846,40.6342015617,30.9834925055,1.57503713592,0.0,29.4084553696
 05/26  09:00:00,75.356974219,6.11695686956,9.91280566839,0.0,23.6694662846,35.6302164847,48.0006358438,0.664194119615,18.025,29.3114417241
 05/26  10:00:00,56.586199386,5.93536006648,8.92044065302,0.0,18.7433767983,22.9618409725,42.6101980787,1.17734492004,18.025,23.4078531586
 05/26  11:00:00,57.0202189868,5.98232123562,9.30983988601,0.0,18.7433767983,22.9618409725,36.0128496032,0.464075366935,18.025,17.5237742362
 05/26  12:00:00,56.7819196698,5.97630629223,9.03410728697,0.0,18.5889407304,23.1597249699,42.8187533198,1.44058150626,18.025,23.3531718135
 05/26  13:00:00,56.9326738491,5.99381419963,8.9208481667,0.0,18.7433767983,23.2517909448,36.0280824692,0.482052824223,18.025,17.5210296449
 05/26  14:00:00,56.7917957102,5.99063808327,8.78315290985,0.0,18.7433767983,23.2517909448,42.1387360104,0.759184144439,18.025,23.354551866
 05/26  15:00:00,56.9311706186,6.04771332747,9.15539513828,0.0,18.7433767983,22.9618409725,41.0589421368,2.02473719873,18.025,21.0092049381
 05/26  16:00:00,60.8470266454,6.08291117365,8.5847374655,0.0,18.7433767983,27.431320555,22.6662315951,2.3202521388,18.025,2.3209794563
 05/26  17:00:00,72.7251149666,6.30598343762,8.05140433348,0.0,17.6635504202,40.6971502883,8.33547578038,2.55957367353,0.0,5.77590210685
 05/26  18:00:00,80.6565460121,6.50975258876,9.27400206007,0.0,27.5259009287,37.3340067412,21.4080110307,4.03204786174,0.0,17.375963169
 05/26  19:00:00,84.2073956098,6.66128304397,10.3481637389,0.0,33.8341110165,33.3544677425,10.6784715612,4.89062299124,0.0,5.78784856998
 05/26  20:00:00,97.4471858847,6.85817389962,11.4689051656,0.0,36.5179666069,38.8247702939,18.7273752762,7.17322607774,0.0,11.5541491985
 05/26  21:00:00,95.8183226035,6.89494900573,11.5500433192,0.0,32.965339924,36.8579353714,19.8356274953,8.23344693698,0.0,11.6021805583
 05/26  22:00:00,69.0402988552,6.48581455987,8.72850324792,0.0,25.6355707503,20.6438685092,20.0831329004,8.51593456394,0.0,11.5671983365
 05/26  23:00:00,46.3850185716,6.11536251566,5.99690349719,0.0,15.0252895274,11.7056064465,15.1089891755,9.33874222216,0.0,5.77024695332
 05/26  24:00:00,39.8476064562,5.96403520954,4.63662748546,0.0,11.6412384099,10.0650221343,10.1267485837,10.1067485837,0.0,0.02
 05/27  01:00:00,40.2875935322,5.8954265497,3.94649806482,0.0,12.8411359301,10.0650221343,16.8444381194,11.0872586415,0.0,5.75717947786
 05/27  02:00:00,34.5885257364,5.771910371,2.98998571109,0.0,8.25718729233,10.0299323277,18.3996592479,12.6412736666,0.0,5.75838558131
 05/27  03:00:00,34.0983825583,5.71737464822,2.55438081893,0.0,8.25718729233,10.0299323277,13.9239149285,13.9039149285,0.0,0.02
 05/27  04:00:00,35.4693850247,5.69055192508,2.3455387692,0.0,8.25718729233,11.6354268332,20.7377417924,14.974097507,0.0,5.76364428542
 05/27  05:00:00,39.4102103888,5.66595567425,2.15260440539,0.0,8.71707943955,15.3327214929,21.4031285601,15.6329999351,0.0,5.77012862503
 05/27  06:00:00,52.7635377817,5.75808775625,2.85368113139,0.0,18.5082010057,25.6353820695,20.9635140141,15.1827461444,0.0,5.78076786968
 05/27  07:00:00,71.5910744735,6.03440750604,5.06928748936,0.0,19.4083231844,41.0650158608,29.4378062551,12.0452764571,0.0,17.3925297979
 05/27  08:00:00,101.401720025,6.55609817294,10.4812586005,0.0,26.3286599382,57.9988325916,33.9097497327,4.35017283307,0.0,29.5595768996
 05/27  09:00:00,87.2476200146,6.37776816628,11.6597264077,0.0,26.3286599382,42.8504436482,48.2770070303,0.848872598981,18.025,29.4031344314
 05/27  10:00:00,60.9405815014,6.06054407697,9.66409478513,0.0,21.7447113004,23.4437158914,41.9564925336,0.476813390957,18.025,23.4546791427
 05/27  11:00:00,59.1884715811,6.11561637375,10.318760073,0.0,19.3027497915,23.426170988,41.4307538061,0.0,18.025,23.4057538061
 05/27  12:00:00,60.3898132327,6.22640184545,11.2672519531,0.0,19.1483137236,23.7250123474,41.3785901073,0.0,18.025,23.3535901073
 05/27  13:00:00,61.7134593481,6.33521532417,12.3365342958,0.0,19.3027497915,23.7161209604,35.5418860242,0.0,18.025,17.5168860242
 05/27  14:00:00,62.6859839927,6.42128808992,13.2229929336,0.0,19.3027497915,23.7161209604,41.381378282,0.0,18.025,23.356378282
 05/27  15:00:00,62.8353449899,6.48447684013,13.5991118669,0.0,19.3027497915,23.426170988,41.3732408535,0.0,18.025,23.3482408535
 05/27  16:00:00,66.9549086368,6.52672666558,13.2251032517,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,75.5064138979,6.72883000053,12.951976437,0.0,18.2229234133,37.5968344597,5.76992397042,0.0,0.0,5.76992397042
 05/27  18:00:00,91.2157455909,7.03421847908,14.4025778359,0.0,32.690315043,37.0816133363,11.5314888716,0.0,0.0,11.5314888716
 05/27  19:00:00,92.3877478832,7.20400175807,15.2930318196,0.0,36.8143715336,33.066984531,5.78648790791,0.0,0.0,5.78648790791
 05/27  20:00:00,101.35882219,7.31112467504,15.1489023119,0.0,36.3493007332,38.7721355839,12.6826599641,1.1277306125,0.0,11.5549293516
 05/27  21:00:00,101.789417605,7.21800410846,14.022486727,0.0,36.1807251679,36.8228455648,10.4823404719,4.69470001355,0.0,5.78764045837
 05/27  22:00:00,76.6046169681,6.76088308321,10.6147180707,0.0,31.0351095914,20.6438685092,19.7556056843,8.15281615273,0.0,11.6027895315
 05/27  23:00:00,50.1301483781,6.30333453603,7.15193203933,0.0,17.4250845679,11.7056064465,23.3939944288,11.8502428953,0.0,11.5437515335
 05/27  24:00:00,42.0424126603,6.10843899612,5.48713754482,0.0,12.8411359301,10.0650221343,19.1505400618,13.3864125846,0.0,5.76412747714
 05/28  01:00:00,41.0568414887,5.98567094795,4.50608646399,0.0,12.925468867,10.100111941,13.8997461819,13.8797461819,0.0,0.02
 05/28  02:00:00,35.1048371086,5.82699723783,3.33179027787,0.0,8.34152022915,10.0650221343,21.042731003,15.2846363669,0.0,5.75809463614
 05/28  03:00:00,34.4642667974,5.75016851522,2.76805368925,0.0,8.34152022915,10.0650221343,16.0559516189,16.0359516189,0.0,0.02
 05/28  04:00:00,35.8340005208,5.72199446648,2.55929568289,0.0,8.34152022915,11.6705166398,22.0869913622,16.3228608421,0.0,5.76413052008
 05/28  05:00:00,39.8007337156,5.69877305043,2.39089561313,0.0,8.80141237637,15.3678112995,21.7974067401,16.0275856077,0.0,5.76982113242
 05/28  06:00:00,53.239168554,5.80654761456,3.28086028887,0.0,18.5082010057,25.6353820695,18.8775744755,13.0961808356,0.0,5.7813936399
 05/28  07:00:00,72.8886613847,6.14015602655,6.14172196371,0.0,19.4926561212,41.1001056674,24.6901456601,7.29748881656,0.0,17.3926568435
 05/28  08:00:00,103.349560021,6.72416127552,12.2610575172,0.0,26.3286599382,57.9988325916,29.7399727367,0.187180555092,0.0,29.5527921816
 05/28  09:00:00,89.303718006,6.5635287058,13.6495046411,0.0,26.2443270014,42.8153538416,47.4223887501,0.0,18.025,29.3973887501
 05/28  10:00:00,63.5828928365,6.25867186269,12.1082896479,0.0,21.7447113004,23.4437158914,43.8095834773,0.0,18.025,25.7845834773
 05/28  11:00:00,62.4503234088,6.32927348863,13.3072516306,0.0,19.3449162599,23.4437158914,39.101535271,0.0,18.025,21.076535271
 05/28  12:00:00,64.0998760517,6.45136111473,14.6926503643,0.0,19.190480192,23.7425572507,41.3791477967,0.0,18.025,23.3541477967
 05/28  13:00:00,65.846363494,6.57197094407,16.2924018299,0.0,19.260583323,23.698576057,41.3706317174,0.0,18.025,23.3456317174
 05/28  14:00:00,67.7660967543,6.69236708679,18.0917416589,0.0,19.260583323,23.698576057,35.5466874575,0.0,18.025,17.5216874575
 05/28  15:00:00,68.6625481417,6.78686266474,19.183647981,0.0,19.260583323,23.4086260847,41.3732764456,0.0,18.025,23.3482764456
 05/28  16:00:00,72.9897196105,6.8467031314,18.9996528341,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,81.9043490412,7.08344271981,19.0550168151,0.0,18.1807569449,37.5792895564,5.76977000072,0.0,0.0,5.76977000072
 05/28  18:00:00,96.7893394304,7.40043396848,19.7293872213,0.0,32.6059821062,37.0465235296,11.5309513282,0.0,0.0,11.5309513282
 05/28  19:00:00,96.561333307,7.53787549087,19.1327571591,0.0,36.8143715336,33.066984531,5.78692249218,0.0,0.0,5.78692249218
 05/28  20:00:00,104.763692889,7.60201633954,18.1434688721,0.0,36.43363367,38.8072253906,11.7855228313,0.231313326846,0.0,11.5542095045
 05/28  21:00:00,104.476268308,7.48464175404,16.5621349523,0.0,36.0963922311,36.7877557581,7.47271278402,1.68614932473,0.0,5.78656345929
 05/28  22:00:00,79.0628911278,7.00599174967,12.9473241087,0.0,30.9507766546,20.6087787026,15.6863290739,4.08428604236,0.0,11.6020430316
 05/28  23:00:00,52.516240944,6.52967383223,9.31169617342,0.0,17.4250845679,11.7056064465,18.4044373482,6.86135882318,0.0,11.543078525
 05/28  24:00:00,44.2112304714,6.30793973562,7.33703757547,0.0,12.925468867,10.100111941,14.4339502191,8.6698128971,0.0,5.76413732197
 05/29  01:00:00,42.6652181601,6.15487042083,5.94526855332,0.0,12.925468867,10.100111941,9.88591690264,9.86591690264,0.0,0.02
 05/29  02:00:00,36.469911415,5.97792076338,4.54594559465,0.0,8.34152022915,10.0650221343,17.2654857342,11.5073748477,0.0,5.75811088644
 05/29  03:00:00,35.5455560503,5.87310648817,3.72640940953,0.0,8.34152022915,10.0650221343,12.6530697769,12.6330697769,0.0,0.02
 05/29  04:00:00,36.5039736858,5.79527418316,3.15599530343,0.0,8.34152022915,11.6705166398,19.2112529625,13.4471446501,0.0,5.76410831234
 05/29  05:00:00,40.3804195251,5.7587443215,2.91061770096,0.0,8.80141237637,15.3678112995,19.5396286128,13.7698671336,0.0,5.76976147918
 05/29  06:00:00,54.0650744839,5.88600340241,4.02732083418,0.0,18.5082010057,25.6353820695,15.9620272438,10.180752272,0.0,5.78127497176
 05/29  07:00:00,75.1068185514,6.35865038858,8.14140296512,0.0,19.4926561212,41.1001056674,21.040474582,3.64860953787,0.0,17.3918650441
 05/29  08:00:00,105.955307411,6.94369090253,14.6472995911,0.0,26.3286599382,57.9988325916,29.5563729346,0.00460608270645,0.0,29.5517668519
 05/29  09:00:00,92.2383535188,6.77750358921,16.3701818086,0.0,26.2443270014,42.8153538416,47.4223158532,0.0,18.025,29.3973158532
 05/29  10:00:00,67.1731027693,6.47174221081,15.4854410937,0.0,21.7447113004,23.4437158914,41.4779156097,0.0,18.025,23.4529156097
 05/29  11:00:00,67.1404637937,6.57056833662,17.7561063822,0.0,19.3449162599,23.4437158914,41.4289559149,0.0,18.025,23.4039559149
 05/29  12:00:00,69.4275595104,6.71549342656,19.7562070514,0.0,19.190480192,23.7425572507,41.3767295306,0.0,18.025,23.3517295306
 05/29  13:00:00,71.5749357823,6.84935200593,21.7435972158,0.0,19.260583323,23.698576057,35.811951434,0.0,18.025,17.786951434
 05/29  14:00:00,72.9335940249,6.96336974508,22.9882440553,0.0,19.260583323,23.698576057,41.1045505862,0.0,18.025,23.0795505862
 05/29  15:00:00,73.4432672771,7.05948164736,23.6917519809,0.0,19.260583323,23.4086260847,41.3703332621,0.0,18.025,23.3453332621
 05/29  16:00:00,77.7880489238,7.13374483141,23.5109493497,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,86.6526387736,7.38322869038,23.5035292546,0.0,18.1807569449,37.5792895564,5.76968877407,0.0,0.0,5.76968877407
 05/29  18:00:00,101.174618207,7.69145967218,23.8236504212,0.0,32.6059821062,37.0465235296,5.77560813911,0.0,0.0,5.77560813911
 05/29  19:00:00,100.212650506,7.80550529382,22.5164545664,0.0,36.8143715336,33.066984531,11.5544883155,0.0,0.0,11.5544883155
 05/29  20:00:00,107.631119275,7.84336155366,20.7695646305,0.0,36.43363367,38.8072253906,11.6095824151,0.0560236388324,0.0,11.5535587763
 05/29  21:00:00,106.72929936,7.69381359438,18.6060046245,0.0,36.0963922311,36.7877557581,6.1168036508,0.329460287832,0.0,5.78734336297
 05/29  22:00:00,81.1150679367,7.2027084175,14.8028037587,0.0,30.9507766546,20.6087787026,13.2477896005,1.64720937173,0.0,11.6005802287
 05/29  23:00:00,54.5098047487,6.71741997517,11.1175238423,0.0,17.4250845679,11.7056064465,15.0305442371,3.48758404079,0.0,11.5429601963
 05/29  24:00:00,45.992110122,6.47592663614,8.94993792325,0.0,12.925468867,10.100111941,5.83395757419,5.81395757419,0.0,0.02
 05/30  01:00:00,41.1906115724,6.27786221298,7.22657568277,0.0,10.0992000411,10.047477231,12.6433932061,6.88528669529,0.0,5.75810651086
 05/30  02:00:00,37.7698248422,6.11831486304,5.82489319122,0.0,8.25718729233,10.0299323277,13.9875164389,8.22944094259,0.0,5.75807549626
 05/30  03:00:00,36.7695844143,6.0117512365,4.93122024303,0.0,8.25718729233,10.0299323277,9.15308750096,9.13308750096,0.0,0.02
 05/30  04:00:00,37.6179963208,5.92889059521,4.25582972845,0.0,8.25718729233,11.6354268332,15.639120092,9.87554684119,0.0,5.76357325085
 05/30  05:00:00,45.0573612313,5.9098072148,4.13445633646,0.0,12.1011305571,15.3678112995,15.897718017,10.1165670835,0.0,5.78115093353
 05/30  06:00:00,71.1918678162,6.4079303385,7.77829291006,0.0,19.7275818095,37.2640762949,25.8704363883,8.47903334712,0.0,17.3914030411
 05/30  07:00:00,94.2104394446,6.8702697203,11.7301980566,0.0,24.3117294858,51.2795993405,21.7766300071,4.31497758009,0.0,17.461652427
 05/30  08:00:00,82.9743836881,6.5133605169,12.1263815207,0.0,23.6694662846,40.6342015617,23.5253899694,0.00476979369265,0.0,23.5206201757
 05/30  09:00:00,82.7878866717,6.61528531324,16.8454361457,0.0,23.6694662846,35.6302164847,47.3282097307,0.0,18.025,29.3032097307
 05/30  10:00:00,65.5624521675,6.46587768977,17.3662114143,0.0,18.7433767983,22.9618409725,35.5807788085,0.0,18.025,17.5557788085
 05/30  11:00:00,67.3699475392,6.56867851942,19.0732339409,0.0,18.7433767983,22.9618409725,41.3778016887,0.0,18.025,23.3528016887
 05/30  12:00:00,69.6259297812,6.7120094827,21.1424361802,0.0,18.5889407304,23.1597249699,41.37094538,0.0,18.025,23.34594538
 05/30  13:00:00,71.7163681373,6.85677294911,22.8416099583,0.0,18.7433767983,23.2517909448,35.5450285379,0.0,18.025,17.5200285379
 05/30  14:00:00,72.6363726854,6.9574501185,23.6609381354,0.0,18.7433767983,23.2517909448,41.3707492061,0.0,18.025,23.3457492061
 05/30  15:00:00,73.0108385265,7.06235403293,24.2204465998,0.0,18.7433767983,22.9618409725,35.5422326894,0.0,18.025,17.5172326894
 05/30  16:00:00,77.7359714677,7.17912747435,24.3774875873,0.0,18.7433767983,27.431320555,23.7887230388,0.0,18.025,5.76372303885
 05/30  17:00:00,90.7491906363,7.51264434077,24.8688572667,0.0,17.6635504202,40.6971502883,5.77542960379,0.0,0.0,5.77542960379
 05/30  18:00:00,97.5977709176,7.73916007067,24.9858867657,0.0,27.5259009287,37.3340067412,11.5883649644,0.0,0.0,11.5883649644
 05/30  19:00:00,99.6617896525,7.88101699666,24.5828707982,0.0,33.8341110165,33.3544677425,11.5536927697,0.0,0.0,11.5536927697
 05/30  20:00:00,109.308812572,7.93142578849,22.2573298003,0.0,36.5179666069,38.8247702939,5.82167404717,0.034497846163,0.0,5.78717620101
 05/30  21:00:00,105.100620922,7.79073841274,19.9366217623,0.0,32.965339924,36.8579353714,11.6004243613,0.0,0.0,11.6004243613
 05/30  22:00:00,76.759358529,7.26159972385,15.671833995,0.0,25.6355707503,20.6438685092,12.1410860697,0.574949944423,0.0,11.5661361252
 05/30  23:00:00,52.927322324,6.77549052888,11.8791097157,0.0,15.0252895274,11.7056064465,7.24758532839,1.47792880232,0.0,5.76965652607
 05/30  24:00:00,45.5597246567,6.53550972273,9.77729209871,0.0,11.6412384099,10.0650221343,7.87356854022,2.10986431707,0.0,5.76370422314
 05/31  01:00:00,42.3139340408,6.3652279378,8.2625378849,0.0,10.0992000411,10.047477231,9.03955182701,3.28161439855,0.0,5.75793742846
 05/31  02:00:00,38.8762497125,6.20514966729,6.84449059724,0.0,8.25718729233,10.0299323277,4.97018089782,4.95018089782,0.0,0.02
 05/31  03:00:00,37.7912585897,6.0970267198,5.86761898783,0.0,8.25718729233,10.0299323277,11.7378700294,5.9800967322,0.0,5.75777329721
 05/31  04:00:00,38.7659072523,6.02817758399,5.30446182557,0.0,8.25718729233,11.6354268332,6.19983599575,6.17983599575,0.0,0.02
 05/31  05:00:00,44.4717918781,6.02328012407,5.31942290107,0.0,12.1011305571,15.3678112995,17.2616079045,5.71913015546,0.0,11.5424777491
 05/31  06:00:00,72.8059743221,6.5469634173,9.25339066528,0.0,19.7275818095,37.2640762949,16.1819475906,4.58182750875,0.0,11.6001200818
 05/31  07:00:00,95.5722530583,6.9861044595,12.9761988678,0.0,24.3117294858,51.2795993405,19.8077955114,2.34709207427,0.0,17.4607034371
 05/31  08:00:00,84.6542183076,6.62367597694,13.6959165935,0.0,23.6694662846,40.6342015617,29.4049199132,0.0102702665026,0.0,29.3946496467
 05/31  09:00:00,84.2084008646,6.69222576793,18.1890281964,0.0,23.6694662846,35.6302164847,41.4686607219,0.0,18.025,23.4436607219
 05/31  10:00:00,66.6307084754,6.53674686,18.3636021525,0.0,18.7433767983,22.9618409725,41.4260762819,0.0,18.025,23.4010762819
 05/31  11:00:00,68.7857658251,6.66047464416,20.3972610162,0.0,18.7433767983,22.9618409725,35.5433461924,0.0,18.025,17.5183461924
 05/31  12:00:00,70.7484266567,6.78439213026,22.1925584793,0.0,18.5889407304,23.1597249699,41.3756926685,0.0,18.025,23.3506926685
 05/31  13:00:00,72.5197163712,6.89970267209,23.6020314524,0.0,18.7433767983,23.2517909448,41.3668156035,0.0,18.025,23.3418156035
 05/31  14:00:00,74.6641546161,7.04579829113,25.6003777962,0.0,18.7433767983,23.2517909448,35.5433702498,0.0,18.025,17.5183702498
 05/31  15:00:00,75.9355516015,7.19790200368,27.0096195403,0.0,18.7433767983,22.9618409725,41.3684144981,0.0,18.025,23.3434144981
 05/31  16:00:00,80.5140443316,7.30256929974,27.032123482,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,92.8895274684,7.60967277726,26.9121687057,0.0,17.6635504202,40.6971502883,11.5303948313,0.0,0.0,11.5303948313
 05/31  18:00:00,99.2915613996,7.81117196479,26.6076800382,0.0,27.5259009287,37.3340067412,11.5880621884,0.0,0.0,11.5880621884
 05/31  19:00:00,100.84862758,7.90323018334,25.7475091959,0.0,33.8341110165,33.3544677425,5.78628633695,0.0,0.0,5.78628633695
 05/31  20:00:00,110.380772337,7.96940452242,23.2913198361,0.0,36.5179666069,38.8247702939,11.5695118687,0.0159887397836,0.0,11.5535231289
 05/31  21:00:00,106.617478126,7.87344033258,21.3707982517,0.0,32.965339924,36.8579353714,11.5993556731,0.0,0.0,11.5993556731
 05/31  22:00:00,77.9960036156,7.33587343658,16.8342180283,0.0,25.6355707503,20.6438685092,11.5647043687,0.0,0.0,11.5647043687
 05/31  23:00:00,53.9098799898,6.84163867141,12.7955270231,0.0,15.0252895274,11.7056064465,0.364385276989,0.344385276989,0.0,0.02
 05/31  24:00:00,46.2011672103,6.58087470195,10.3733780706,0.0,11.6412384099,10.0650221343,6.92013280547,1.15622717448,0.0,5.76390563099
 06/01  01:00:00,42.7340240328,6.39744029403,8.65041744667,0.0,10.0992000411,10.047477231,7.64775125953,1.88972194435,0.0,5.75802931517
 06/01  02:00:00,39.3506884552,6.2419991614,7.28208449019,0.0,8.25718729233,10.0299323277,3.30539757593,3.28539757593,0.0,0.02
 06/01  03:00:00,38.1360334887,6.12241279018,6.18701439695,0.0,8.25718729233,10.0299323277,10.6786836488,4.92083574051,0.0,5.75784790826
 06/01  04:00:00,38.7601779655,6.02715867082,5.2997543619,0.0,8.25718729233,11.6354268332,12.3446705366,6.5811585005,0.0,5.76351203606
 06/01  05:00:00,44.3140945003,6.01090223092,5.17411690098,0.0,12.1011305571,15.3678112995,12.5849834449,6.80393817378,0.0,5.78104527111
 06/01  06:00:00,72.2067676679,6.50021756114,8.7009441961,0.0,19.7275818095,37.2640762949,17.9273307057,6.32720814761,0.0,11.6001225581
 06/01  07:00:00,94.3844784285,6.89101102738,11.883544182,0.0,24.3117294858,51.2795993405,22.2048591925,4.74467801024,0.0,17.4601811823
 06/01  08:00:00,81.8300435869,6.45430332481,11.0411308024,0.0,23.6694662846,40.6342015617,29.9673911232,0.573026635746,0.0,29.3943644874
 06/01  09:00:00,79.1140798992,6.43857715652,13.34836532,0.0,23.6694662846,35.6302164847,41.4692778016,0.0,18.025,23.4442778016
 06/01  10:00:00,60.4269566425,6.24720515835,12.4494026116,0.0,18.7433767983,22.9618409725,41.4250120813,0.0,18.025,23.4000120813
 06/01  11:00:00,60.9545265154,6.30516039901,12.921341918,0.0,18.7433767983,22.9618409725,41.3759831691,0.0,18.025,23.3509831691
 06/01  12:00:00,62.4487209745,6.41034285328,14.266904435,0.0,18.5889407304,23.1597249699,35.5438340234,0.0,18.025,17.5188340234
 06/01  13:00:00,63.5863613914,6.52436247443,15.0440275063,0.0,18.7433767983,23.2517909448,41.3712568784,0.0,18.025,23.3462568784
 06/01  14:00:00,64.8260997147,6.60613076192,16.2019913371,0.0,18.7433767983,23.2517909448,35.5372632997,0.0,18.025,17.5122632997
 06/01  15:00:00,65.2826833821,6.68876699028,16.865895766,0.0,18.7433767983,22.9618409725,41.3714322768,0.0,18.025,23.3464322768
 06/01  16:00:00,70.0427036223,6.78659063998,17.076762378,0.0,18.7433767983,27.431320555,23.7886123087,0.0,18.025,5.76361230867
 06/01  17:00:00,82.7140256948,7.08071227822,17.2656361694,0.0,17.6635504202,40.6971502883,5.77508246575,0.0,0.0,5.77508246575
 06/01  18:00:00,90.0278879736,7.29869034978,17.8565039248,0.0,27.5259009287,37.3340067412,11.5879283238,0.0,0.0,11.5879283238
 06/01  19:00:00,92.806444436,7.42942416336,18.1791455028,0.0,33.8341110165,33.3544677425,5.78526269824,0.0,0.0,5.78526269824
 06/01  20:00:00,104.634898798,7.54474908,17.9701136455,0.0,36.5179666069,38.8247702939,11.6833848628,0.130155660108,0.0,11.5532292027
 06/01  21:00:00,101.874431363,7.50077589588,17.0004347279,0.0,32.965339924,36.8579353714,12.7914490779,1.19213218172,0.0,11.5993168962
 06/01  22:00:00,74.1795352227,7.01355513421,13.3400788898,0.0,25.6355707503,20.6438685092,14.0362572394,2.47154679163,0.0,11.5647104477
 06/01  23:00:00,50.675677567,6.55823319435,9.84473721384,0.0,15.0252895274,11.7056064465,10.0806583371,4.31118500725,0.0,5.76947332984
 06/01  24:00:00,43.4418380419,6.33301619883,7.8619145623,0.0,11.6412384099,10.0650221343,6.41029159065,6.39029159065,0.0,0.02
 06/02  01:00:00,40.5149313639,6.19002997922,6.6387414374,0.0,10.0992000411,10.047477231,12.6153866856,6.8574102844,0.0,5.75797640121
 06/02  02:00:00,37.7487138956,6.08464779061,5.83746278236,0.0,8.25718729233,10.0299323277,11.9692259002,6.21132731785,0.0,5.75789858231
 06/02  03:00:00,37.1932078227,6.01949061381,5.34711790197,0.0,8.25718729233,10.0299323277,5.57724282368,5.55724282368,0.0,0.02
 06/02  04:00:00,38.4292759318,5.97018914614,5.02582879183,0.0,8.25718729233,11.6354268332,10.4480443369,4.6847567106,0.0,5.76328762634
 06/02  05:00:00,44.4834516074,5.99645130125,5.35793450537,0.0,12.1011305571,15.3678112995,8.81392327441,3.03330147486,0.0,5.78062179955
 06/02  06:00:00,73.0989608105,6.55030348941,9.54306741944,0.0,19.7275818095,37.2640762949,18.4507554665,1.73707619931,0.0,16.7136792672
 06/02  07:00:00,96.1183159104,7.00214416053,13.5062736062,0.0,24.3117294858,51.2795993405,12.6182743067,0.294704343666,0.0,12.3235699631
 06/02  08:00:00,84.1606332226,6.57369998494,13.2523406898,0.0,23.6694662846,40.6342015617,29.4019805677,0.00942960265537,0.0,29.3925509651
 06/02  09:00:00,82.388258217,6.59122260832,16.4699071911,0.0,23.6694662846,35.6302164847,41.4694398932,0.0,18.025,23.4444398932
 06/02  10:00:00,65.2971501033,6.45872427579,17.1080876333,0.0,18.7433767983,22.9618409725,41.4230229512,0.0,18.025,23.3980229512
 06/02  11:00:00,67.8304512975,6.58705303177,19.5153792816,0.0,18.7433767983,22.9618409725,41.3751925991,0.0,18.025,23.3501925991
 06/02  12:00:00,69.8853461475,6.70635859301,21.4075191635,0.0,18.5889407304,23.1597249699,35.5389386929,0.0,18.025,17.5139386929
 06/02  13:00:00,71.5045799418,6.80094516675,22.685670136,0.0,18.7433767983,23.2517909448,41.3706213519,0.0,18.025,23.3456213519
 06/02  14:00:00,70.9243422019,6.82232181117,22.0840476819,0.0,18.7433767983,23.2517909448,35.5339006883,0.0,18.025,17.5089006883
 06/02  15:00:00,71.0346098247,6.89246478836,22.4141305484,0.0,18.7433767983,22.9618409725,41.3715370181,0.0,18.025,23.3465370181
 06/02  16:00:00,76.9279972403,7.0192384077,23.7294140379,0.0,18.7433767983,27.431320555,23.788506664,0.0,18.025,5.76350666396
 06/02  17:00:00,91.6430127425,7.42439243103,25.8509527684,0.0,17.6635504202,40.6971502883,5.77503831208,0.0,0.0,5.77503831208
 06/02  18:00:00,99.9686565848,7.71360757709,27.3823715078,0.0,27.5259009287,37.3340067412,11.5876648331,0.0,0.0,11.5876648331
 06/02  19:00:00,102.162755524,7.84893980844,27.1159538028,0.0,33.8341110165,33.3544677425,5.78530898917,0.0,0.0,5.78530898917
 06/02  20:00:00,111.647282041,7.93754308339,24.5897140984,0.0,36.5179666069,38.8247702939,11.5523994385,0.0,0.0,11.5523994385
 06/02  21:00:00,106.983023935,7.82328067468,21.7865407926,0.0,32.965339924,36.8579353714,11.5991232396,0.0,0.0,11.5991232396
 06/02  22:00:00,77.7595533953,7.25787107948,16.6757949635,0.0,25.6355707503,20.6438685092,11.5645747823,0.0,0.0,11.5645747823
 06/02  23:00:00,53.5273562786,6.76967043668,12.4849862743,0.0,15.0252895274,11.7056064465,5.79894609601,0.0294779259799,0.0,5.76946817003
 06/02  24:00:00,45.9792067645,6.53684959215,10.1954558828,0.0,11.6412384099,10.0650221343,0.735972886199,0.715972886199,0.0,0.02
 06/03  01:00:00,45.5402836928,6.39920676689,8.69544104101,0.0,12.8411359301,10.0650221343,7.46648041127,1.70848211689,0.0,5.75799829437
 06/03  02:00:00,39.0851664227,6.21536017088,7.04320726459,0.0,8.25718729233,10.0299323277,8.87505213501,3.11714705889,0.0,5.75790507613
 06/03  03:00:00,37.8561267726,6.09862606392,5.93090608107,0.0,8.25718729233,10.0299323277,5.21367762437,5.19367762437,0.0,0.02
 06/03  04:00:00,38.4940362072,6.00609936456,5.05468495137,0.0,8.25718729233,11.6354268332,12.7430350661,6.9797767488,0.0,5.76325831733
 06/03  05:00:00,40.0080882079,5.92477943021,4.37571110445,0.0,8.71707943955,15.3327214929,14.1680357602,8.39879112642,0.0,5.76924463382
 06/03  06:00:00,55.6831654941,6.06187566801,5.46959491279,0.0,18.5082010057,25.6353820695,14.1165147466,8.33680108145,0.0,5.77971366519
 06/03  07:00:00,75.1346226828,6.41604411335,8.2313268915,0.0,19.4083231844,41.0650158608,18.2091413588,6.61005171793,0.0,11.5990896409
 06/03  08:00:00,104.230936357,6.86516065773,13.001578067,0.0,26.3286599382,57.9988325916,36.7924015081,1.35298735859,0.0,35.4394141495
 06/03  09:00:00,89.6326016962,6.63798392785,13.7846039712,0.0,26.3286599382,42.8504436482,47.9866151479,0.577938308732,18.025,29.3836768392
 06/03  10:00:00,62.9801776915,6.28294517755,11.481374041,0.0,21.7447113004,23.4437158914,42.9253604443,1.45544069749,18.025,23.4449197468
 06/03  11:00:00,60.3235780508,6.26941290655,11.3001310704,0.0,19.3027497915,23.426170988,42.9406729879,1.51947602868,18.025,23.3961969592
 06/03  12:00:00,60.3778126605,6.28821545995,11.1934736309,0.0,19.1483137236,23.7250123474,38.2597969194,2.72020867386,18.025,17.5145882456
 06/03  13:00:00,60.4160459201,6.30256056148,11.0718236908,0.0,19.3027497915,23.7161209604,42.422834219,1.05268733952,18.025,23.3451468795
 06/03  14:00:00,60.4575773611,6.30200929707,11.1138982425,0.0,19.3027497915,23.7161209604,36.3345812752,0.801860247947,18.025,17.5077210272
 06/03  15:00:00,60.3959988908,6.31642834198,11.3278584723,0.0,19.3027497915,23.426170988,43.1462716199,1.77558260297,18.025,23.3456890169
 06/03  16:00:00,64.0649749757,6.30052521668,10.5614079715,0.0,19.3027497915,27.8956505705,25.4992500344,1.71077697612,18.025,5.76347305826
 06/03  17:00:00,72.1000223333,6.45525172335,9.81921442575,0.0,18.2229234133,37.5968344597,7.38141475497,1.61234381132,0.0,5.76907094366
 06/03  18:00:00,88.0015715998,6.7374856419,11.4852010743,0.0,32.690315043,37.0816133363,8.11060886763,2.33567285731,0.0,5.77493601033
 06/03  19:00:00,89.5265686407,6.91569010343,12.7202498594,0.0,36.8143715336,33.066984531,8.80799671147,3.02365069663,0.0,5.78434601483
 06/03  20:00:00,99.759655886,7.09614284306,13.7648017794,0.0,36.3493007332,38.7721355839,16.8934849185,5.34136013958,0.0,11.5521247789
 06/03  21:00:00,100.765280608,7.05498133903,13.1614572524,0.0,36.1807251679,36.8228455648,13.08235334,7.29582883975,0.0,5.78652450021
 06/03  22:00:00,76.0437037022,6.64692256801,10.1678913891,0.0,31.0351095914,20.6438685092,19.7920899482,8.1931333806,0.0,11.5989565676
 06/03  23:00:00,50.1485404763,6.25097993172,7.22275287607,0.0,17.4250845679,11.7056064465,21.0694416374,9.52912584468,0.0,11.5403157927
 06/03  24:00:00,42.2483177467,6.09030741501,5.7112166737,0.0,12.8411359301,10.0650221343,16.7044402017,10.9409616268,0.0,5.76347857493
 06/04  01:00:00,41.149434304,5.97110230449,4.61327939615,0.0,12.925468867,10.100111941,12.7350571913,12.7150571913,0.0,0.02
 06/04  02:00:00,35.1043384035,5.80955160482,3.3487689603,0.0,8.34152022915,10.0650221343,21.4193082236,15.6614778872,0.0,5.75783033634
 06/04  03:00:00,34.4500453756,5.74401415643,2.76001862819,0.0,8.34152022915,10.0650221343,18.2479862587,18.2279862587,0.0,0.02
 06/04  04:00:00,35.6359066566,5.70234833386,2.38088983234,0.0,8.34152022915,11.6705166398,25.7043692559,19.9408806971,0.0,5.76348855876
 06/04  05:00:00,37.6109536202,5.66778574447,2.11615524539,0.0,8.80141237637,15.3678112995,26.7736128715,21.0045519422,0.0,5.76906092931
 06/04  06:00:00,52.835861925,5.765696145,2.91848119366,0.0,18.5082010057,25.6353820695,24.9936082731,19.2137602807,0.0,5.77984799239
 06/04  07:00:00,71.5492742165,6.02012031981,4.92249662895,0.0,19.4926561212,41.1001056674,30.2085470273,14.5397158139,0.0,15.6688312134
 06/04  08:00:00,100.993588401,6.52761299116,10.1018029297,0.0,26.3286599382,57.9988325916,37.498113731,6.2117784879,0.0,31.2863352431
 06/04  09:00:00,86.7333496428,6.34292067719,11.2998540853,0.0,26.2443270014,42.8153538416,50.8110860202,3.40375320963,18.025,29.3823328106
 06/04  10:00:00,60.5376296924,6.0212179932,9.30056439567,0.0,21.7447113004,23.4437158914,44.2665971418,2.79946778703,18.025,23.4421293548
 06/04  11:00:00,58.4688743471,6.05444935604,9.60068817556,0.0,19.3449162599,23.4437158914,42.8961286649,1.477403455,18.025,23.3937252099
 06/04  12:00:00,59.2755012762,6.13418639223,10.1854855525,0.0,19.190480192,23.7425572507,36.8859094142,1.35043854251,18.025,17.5104708717
 06/04  13:00:00,60.3920419793,6.24535700203,11.1647404929,0.0,19.260583323,23.698576057,41.368927119,0.0,18.025,23.343927119
 06/04  14:00:00,61.5662806485,6.35888904152,12.2254387458,0.0,19.260583323,23.698576057,35.5316877908,0.0,18.025,17.5066877908
 06/04  15:00:00,62.1604636682,6.43653992651,13.0319289534,0.0,19.260583323,23.4086260847,41.3691290761,0.0,18.025,23.3441290761
 06/04  16:00:00,66.6282072245,6.49757803656,12.9873046834,0.0,19.260583323,27.8781056672,23.7882676116,0.0,18.025,5.76326761158
 06/04  17:00:00,75.0985828736,6.69895619509,12.6337892954,0.0,18.1807569449,37.5792895564,5.76910540813,0.0,0.0,5.76910540813
 06/04  18:00:00,91.1139378611,7.01557580703,14.4389084834,0.0,32.6059821062,37.0465235296,5.78285831199,0.00819240583588,0.0,5.77466590616
 06/04  19:00:00,92.4457731193,7.19627444933,15.3588823001,0.0,36.8143715336,33.066984531,5.78620433968,0.0,0.0,5.78620433968
 06/04  20:00:00,101.882806574,7.32799182291,15.536690401,0.0,36.43363367,38.8072253906,12.9168866931,1.36543669639,0.0,11.5514499967
 06/04  21:00:00,102.260918958,7.25619697835,14.5753160504,0.0,36.0963922311,36.7877557581,9.36326922871,3.57713860092,0.0,5.78613062779
 06/04  22:00:00,77.2763070423,6.81894264332,11.3479164802,0.0,30.9507766546,20.6087787026,17.6182164215,6.02028029351,0.0,11.597936128
 06/04  23:00:00,51.1947646167,6.38491678459,8.13505035868,0.0,17.4250845679,11.7056064465,19.6990173117,8.15799535155,0.0,11.5410219601
 06/04  24:00:00,43.1618223251,6.18894386741,6.40666900287,0.0,12.925468867,10.100111941,9.85915791607,9.83915791607,0.0,0.02
 06/05  01:00:00,38.5401888036,6.00909536064,4.84494755356,0.0,10.0992000411,10.047477231,17.3347166753,11.577877388,0.0,5.75683928724
 06/05  02:00:00,35.4655518577,5.86901034831,3.76995149862,0.0,8.25718729233,10.0299323277,19.0863430409,13.3285513676,0.0,5.75779167333
 06/05  03:00:00,34.6729018635,5.7774700286,3.06884631787,0.0,8.25718729233,10.0299323277,14.7849862634,14.7649862634,0.0,0.02
 06/05  04:00:00,35.9480141478,5.74048243177,2.77429178274,0.0,8.25718729233,11.6354268332,21.1833424763,15.4202686224,0.0,5.76307385392
 06/05  05:00:00,41.6738696908,5.74339934396,2.80143618657,0.0,12.1011305571,15.3678112995,21.4718457325,15.6916780955,0.0,5.78016763694
 06/05  06:00:00,68.3799257985,6.09597987444,5.27841068085,0.0,19.7275818095,37.2640762949,26.9583493737,15.3604645291,0.0,11.5978848446
 06/05  07:00:00,89.8532866018,6.44221897101,7.80124167404,0.0,24.3117294858,51.2795993405,30.6588389072,13.2032688723,0.0,17.4555700349
 06/05  08:00:00,76.4691333759,5.98471120859,6.14987766833,0.0,23.6694662846,40.6342015617,38.1671608094,8.78379906437,0.0,29.383361745
 06/05  09:00:00,73.1053125311,5.92669906356,7.85152316509,0.0,23.6694662846,35.6302164847,49.7249049075,8.26133432568,18.025,23.4385705818
 06/05  10:00:00,54.2304283256,5.75816633708,6.74194763091,0.0,18.7433767983,22.9618409725,49.867811341,8.44851325175,18.025,23.3942980893
