Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  11:00:00,54.2167655112,5.74735946132,6.74140445539,0.0,18.7433767983,22.9618409725,47.6289291843,6.25938113743,18.025,23.3445480469
 06/05  12:00:00,54.5417900398,5.76028635685,7.01005444976,0.0,18.5889407304,23.1597249699,39.9475558743,4.40806750408,18.025,17.5144883702
 06/05  13:00:00,54.8528703122,5.76183070652,7.073087679,0.0,18.7433767983,23.2517909448,42.6835432626,1.31969712426,18.025,23.3388461383
 06/05  14:00:00,55.0156387087,5.76748090731,7.23020655977,0.0,18.7433767983,23.2517909448,36.2569132581,0.717561061617,18.025,17.5143521964
 06/05  15:00:00,55.1467526607,5.80845875971,7.61029214237,0.0,18.7433767983,22.9618409725,42.9661090597,1.60382866394,18.025,23.3372803958
 06/05  16:00:00,59.2743517776,5.85395962227,7.24107160736,0.0,18.7433767983,27.431320555,19.5700098745,1.52500987449,18.025,0.02
 06/05  17:00:00,71.4271368632,6.10666731617,6.95282977113,0.0,17.6635504202,40.6971502883,7.59626462301,1.8217530595,0.0,5.77451156351
 06/05  18:00:00,79.1390531196,6.29562017335,7.97080663245,0.0,27.5259009287,37.3340067412,14.6559199165,3.06969268131,0.0,11.5862272352
 06/05  19:00:00,82.9365603966,6.47251704742,9.26621390605,0.0,33.8341110165,33.3544677425,15.1181856279,3.56630904289,0.0,11.551876585
 06/05  20:00:00,96.4035424104,6.69759092625,10.5859663892,0.0,36.5179666069,38.8247702939,12.0823909446,6.29703559138,0.0,5.7853553532
 06/05  21:00:00,94.64048702,6.72798105609,10.5393554782,0.0,32.965339924,36.8579353714,25.8007923146,8.4155625228,0.0,17.3852297918
 06/05  22:00:00,67.3095111922,6.27584008917,7.20782850507,0.0,25.6355707503,20.6438685092,17.1675624929,11.375806297,0.0,5.79175619584
 06/05  23:00:00,44.2703501083,5.88252279472,4.11515024634,0.0,15.0252895274,11.7056064465,20.9472832163,15.1781556888,0.0,5.76912752749
 06/05  24:00:00,37.9659649535,5.75723541093,2.96184284687,0.0,11.6412384099,10.0650221343,24.0199420156,18.2568030515,0.0,5.76313896406
 06/06  01:00:00,35.7245508862,5.69239786076,2.3460105642,0.0,10.0992000411,10.047477231,26.5418252359,20.7843144735,0.0,5.75751076238
 06/06  02:00:00,33.3751573691,5.64067052743,1.90790549981,0.0,8.25718729233,10.0299323277,21.8737171319,21.8537171319,0.0,0.02
 06/06  03:00:00,33.1130826115,5.60913428254,1.67736226256,0.0,8.25718729233,10.0299323277,28.104610665,22.3470170447,0.0,5.75759362032
 06/06  04:00:00,34.5240950109,5.5852676707,1.50559544178,0.0,8.25718729233,11.6354268332,28.5047984764,22.742206348,0.0,5.76259212846
 06/06  05:00:00,40.2210379378,5.58606314944,1.50594935528,0.0,12.1011305571,15.3678112995,29.0082042318,23.2278747544,0.0,5.78032947746
 06/06  06:00:00,66.3966334414,5.87423682916,3.51688489979,0.0,19.7275818095,37.2640762949,34.76527097,23.1684872613,0.0,11.5967837087
 06/06  07:00:00,87.4543666169,6.14784106629,5.69671905448,0.0,24.3117294858,51.2795993405,34.9418834146,17.4881797615,0.0,17.4537036531
 06/06  08:00:00,75.409452538,5.86548159004,5.20944307141,0.0,23.6694662846,40.6342015617,38.424147443,9.04257607297,0.0,29.38157137
 06/06  09:00:00,72.8547993947,5.86266312076,7.66505679134,0.0,23.6694662846,35.6302164847,46.4524375063,4.99484595541,18.025,23.4325915509
 06/06  10:00:00,54.4418141332,5.73143059624,6.98007810021,0.0,18.7433767983,22.9618409725,45.3761261217,3.95915315683,18.025,23.3919729648
 06/06  11:00:00,54.6844271227,5.74417979264,7.2122520915,0.0,18.7433767983,22.9618409725,37.9845125119,2.44607513055,18.025,17.5134373814
 06/06  12:00:00,55.0594058777,5.78873230234,7.49922889151,0.0,18.5889407304,23.1597249699,43.790660639,2.42884892011,18.025,23.3368117189
 06/06  13:00:00,55.8508127399,5.85626353194,7.97660478305,0.0,18.7433767983,23.2517909448,35.5570528737,0.019112338565,18.025,17.5129405351
 06/06  14:00:00,56.6019101395,5.93698219867,8.64698048731,0.0,18.7433767983,23.2517909448,41.3602398149,0.0,18.025,23.3352398149
 06/06  15:00:00,56.9758638547,6.01019387021,9.23767589638,0.0,18.7433767983,22.9618409725,35.6241427977,0.0865708628522,18.025,17.5125719349
 06/06  16:00:00,61.1091456628,6.06047449397,8.86935119309,0.0,18.7433767983,27.431320555,24.0124366791,0.224219275072,18.025,5.76321740401
 06/06  17:00:00,73.3871668776,6.31567284611,8.7038642498,0.0,17.6635504202,40.6971502883,6.09205324571,0.317592905345,0.0,5.77446034037
 06/06  18:00:00,80.7130615884,6.47626411393,9.36418725352,0.0,27.5259009287,37.3340067412,13.3010547007,1.71576568938,0.0,11.5852890113
 06/06  19:00:00,83.8436092722,6.59904426519,10.0467506352,0.0,33.8341110165,33.3544677425,8.63864688623,2.85369581014,0.0,5.7849510761
 06/06  20:00:00,96.841757998,6.77956183706,10.9422178584,0.0,36.5179666069,38.8247702939,18.1295339772,6.57805357496,0.0,11.5514804023
 06/06  21:00:00,94.7528996008,6.77890705838,10.600862975,0.0,32.965339924,36.8579353714,20.9647843808,9.36756464665,0.0,11.5972197342
 06/06  22:00:00,67.5715493559,6.33618002202,7.40953633559,0.0,25.6355707503,20.6438685092,23.5654404082,12.0025115711,0.0,11.562928837
 06/06  23:00:00,44.7027686361,5.94447732656,4.48562198655,0.0,15.0252895274,11.7056064465,20.4903992957,14.7215123756,0.0,5.76888692013
 06/06  24:00:00,38.2333044251,5.78800895969,3.19841864968,0.0,11.6412384099,10.0650221343,16.551061849,16.531061849,0.0,0.02
 06/07  01:00:00,36.0130233252,5.72088347005,2.60600190925,0.0,10.0992000411,10.047477231,23.6395682645,17.8818232386,0.0,5.75774502589
 06/07  02:00:00,32.740235145,5.56939323475,1.34426176476,0.0,8.25718729233,10.0299323277,41.3313652045,35.5736616727,0.0,5.75770353171
 06/07  03:00:00,32.0190937727,5.47697148092,0.715545120388,0.0,8.25718729233,10.0299323277,47.3644308008,47.3444308008,0.0,0.02
 06/07  04:00:00,33.5023250309,5.45907325404,0.605373483905,0.00464956704245,8.25718729233,11.6354268332,50.9982041933,45.2356240905,0.0,5.76258010278
 06/07  05:00:00,39.4049294842,5.48187052346,0.75645433541,0.0375917633606,12.1011305571,15.3678112995,44.8368857396,39.0567391642,0.0,5.78014657536
 06/07  06:00:00,65.4890331984,5.77160431303,2.71193111051,0.0,19.7275818095,37.2640762949,42.3419084557,30.7451290282,0.0,11.5967794275
 06/07  07:00:00,86.1634777651,6.01883852794,4.53486053549,0.0,24.3117294858,51.2795993405,40.0477772337,22.5938370719,0.0,17.4539401617
 06/07  08:00:00,74.0254122704,5.76081145672,3.93008767278,0.0,23.6694662846,40.6342015617,41.4572831529,12.0785443575,0.0,29.3787387954
 06/07  09:00:00,71.7082386565,5.78779222905,6.59337915339,0.0,23.6694662846,35.6302164847,45.9865347506,4.52830114604,18.025,23.4332336046
 06/07  10:00:00,53.9073045832,5.68096855842,6.49603919538,0.0,18.7433767983,22.9618409725,43.189519201,1.77329728216,18.025,23.3912219188
 06/07  11:00:00,54.4643529962,5.70035867419,7.03600399592,0.0,18.7433767983,22.9618409725,35.7005175424,0.163745672876,18.025,17.5117718696
 06/07  12:00:00,55.2584989574,5.7441089871,7.74295398987,0.0,18.5889407304,23.1597249699,41.365746266,0.0,18.025,23.340746266
 06/07  13:00:00,55.7142725222,5.77900788358,7.91732020173,0.0,18.7433767983,23.2517909448,35.5347078791,0.0,18.025,17.5097078791
 06/07  14:00:00,56.0393706243,5.80739888886,8.21403560461,0.0,18.7433767983,23.2517909448,41.3648422571,0.0,18.025,23.3398422571
 06/07  15:00:00,56.3175976976,5.86710469009,8.72249919267,0.0,18.7433767983,22.9618409725,35.535361024,0.0,18.025,17.510361024
 06/07  16:00:00,61.1587780574,5.97133321806,9.00813831032,0.0,18.7433767983,27.431320555,23.7880309065,0.0,18.025,5.7630309065
 06/07  17:00:00,74.0360576829,6.26909810913,9.39934362177,0.0,17.6635504202,40.6971502883,5.77417897266,0.0,0.0,5.77417897266
 06/07  18:00:00,81.4938067731,6.46643424919,10.1547812263,0.0,27.5259009287,37.3340067412,11.5846612444,0.0,0.0,11.5846612444
 06/07  19:00:00,84.7012143407,6.61685336442,10.8865557256,0.0,33.8341110165,33.3544677425,11.5501909802,0.0,0.0,11.5501909802
 06/07  20:00:00,97.4310304363,6.80638856028,11.5046814387,0.0,36.5179666069,38.8247702939,7.18173954387,1.39641618598,0.0,5.78532335789
 06/07  21:00:00,95.4370395262,6.82081541645,11.2431095405,0.0,32.965339924,36.8579353714,15.0121434139,3.41519317605,0.0,11.5969502379
 06/07  22:00:00,68.3208517099,6.38756992686,8.10746221764,0.0,25.6355707503,20.6438685092,17.4653060614,5.90244615307,0.0,11.5628599083
 06/07  23:00:00,45.4845766155,6.0012975231,5.21061694062,0.0,15.0252895274,11.7056064465,13.9743118115,8.20536188318,0.0,5.7689499283
 06/07  24:00:00,38.9190469395,5.84562833886,3.82654472696,0.0,11.6412384099,10.0650221343,15.6872941077,9.92415779864,0.0,5.76313630905
 06/08  01:00:00,36.3801933381,5.75037126189,2.94369272063,0.0,10.0992000411,10.047477231,11.6656545261,11.6456545261,0.0,0.02
 06/08  02:00:00,34.0084761011,5.69893041719,2.48296835387,0.0,8.25718729233,10.0299323277,19.2302343434,13.4728080647,0.0,5.75742627863
 06/08  03:00:00,33.675950961,5.66684422649,2.18253430187,0.0,8.25718729233,10.0299323277,14.9534079907,14.9334079907,0.0,0.02
 06/08  04:00:00,35.0363457546,5.64062653808,1.96249827351,0.0,8.25718729233,11.6354268332,21.7612908858,15.9980300683,0.0,5.76326081753
 06/08  05:00:00,40.8318486652,5.65020296814,2.05264153696,0.0,12.1011305571,15.3678112995,21.970918389,16.190954856,0.0,5.77996353298
 06/08  06:00:00,67.3269637751,5.97019963759,4.35128293112,0.0,19.7275818095,37.2640762949,32.4439971062,15.0623178779,0.0,17.3816792284
 06/08  07:00:00,88.6923015642,6.29036657088,6.79218095737,0.0,24.3117294858,51.2795993405,23.8169616613,12.1758259754,0.0,11.6411356859
 06/08  08:00:00,76.2709036541,5.93020457574,6.00620384327,0.0,23.6694662846,40.6342015617,34.9309364313,5.55216785725,0.0,29.378768574
 06/08  09:00:00,73.683551669,5.93302349564,8.42347202689,0.0,23.6694662846,35.6302164847,43.9532063623,2.4933908572,18.025,23.4348155051
 06/08  10:00:00,55.789161934,5.8250715539,8.23380236874,0.0,18.7433767983,22.9618409725,42.9548658291,1.53945538715,18.025,23.390410442
 06/08  11:00:00,56.8423162482,5.92095909157,9.19337244004,0.0,18.7433767983,22.9618409725,41.4788498703,0.113221736251,18.025,23.340628134
 06/08  12:00:00,57.8909948463,6.02112131683,10.0984419617,0.0,18.5889407304,23.1597249699,35.5361438743,0.0,18.025,17.5111438743
 06/08  13:00:00,58.843306444,6.12156009472,10.7038094823,0.0,18.7433767983,23.2517909448,41.3592608878,0.0,18.025,23.3342608878
 06/08  14:00:00,59.6802589083,6.20479484263,11.4575320328,0.0,18.7433767983,23.2517909448,35.5352304208,0.0,18.025,17.5102304208
 06/08  15:00:00,60.20547523,6.28675723149,12.1907304558,0.0,18.7433767983,22.9618409725,35.5309341447,0.0,18.025,17.5059341447
 06/08  16:00:00,64.4399757691,6.35159092102,11.9090851676,0.0,18.7433767983,27.431320555,23.7879520445,0.0,18.025,5.76295204446
 06/08  17:00:00,77.0937631526,6.63184698443,12.0943077355,0.0,17.6635504202,40.6971502883,5.77424662547,0.0,0.0,5.77424662547
 06/08  18:00:00,84.6130472587,6.82985632002,12.9106159613,0.0,27.5259009287,37.3340067412,11.584817349,0.0,0.0,11.584817349
 06/08  19:00:00,87.7195017576,6.96675324754,13.5549543761,0.0,33.8341110165,33.3544677425,11.6077121909,0.0568829955064,0.0,11.5508291954
 06/08  20:00:00,100.361583299,7.14133979844,14.1002938789,0.0,36.5179666069,38.8247702939,7.45855779943,1.67455008941,0.0,5.78400771003
 06/08  21:00:00,98.2455615531,7.13753893068,13.7349267833,0.0,32.965339924,36.8579353714,15.173313659,3.57683257044,0.0,11.5964810886
 06/08  22:00:00,71.0288787197,6.68724136195,10.5158328843,0.0,25.6355707503,20.6438685092,17.2977579875,5.73522048771,0.0,11.5625374998
 06/08  23:00:00,47.952841585,6.27392226133,7.40626463287,0.0,15.0252895274,11.7056064465,13.2430321508,7.4742995182,0.0,5.76873263257
 06/08  24:00:00,41.0913250303,6.08605432307,5.75840195095,0.0,11.6412384099,10.0650221343,14.5121142002,8.74895676153,0.0,5.76315743866
 06/09  01:00:00,38.1833647617,5.95227460128,4.54496537443,0.0,10.0992000411,10.047477231,9.99540544858,9.97540544858,0.0,0.02
 06/09  02:00:00,35.3073623898,5.83829520662,3.64249500798,0.0,8.25718729233,10.0299323277,16.8558325758,11.0983674571,0.0,5.75746511874
 06/09  03:00:00,34.7317220395,5.77179202709,3.13336057884,0.0,8.25718729233,10.0299323277,11.4025184949,11.3825184949,0.0,0.02
 06/09  04:00:00,36.1052220679,5.74572698393,2.92628148136,0.0,8.25718729233,11.6354268332,17.5750616482,11.8130852907,0.0,5.76197635748
 06/09  05:00:00,41.9618008235,5.76076510198,3.07204058828,0.0,12.1011305571,15.3678112995,22.6174115518,11.0785356524,0.0,11.5388758994
 06/09  06:00:00,69.443968418,6.19685995112,6.24164765643,0.0,19.7275818095,37.2640762949,21.3388359653,9.74515646849,0.0,11.5936794968
 06/09  07:00:00,91.6323447378,6.59638930343,9.42622378537,0.0,24.3117294858,51.2795993405,24.4058597939,6.95452932453,0.0,17.4513304694
 06/09  08:00:00,78.6902866672,6.14847311081,8.2073343069,0.0,23.6694662846,40.6342015617,24.8459053444,1.34087654703,0.0,23.5050287974
 06/09  09:00:00,75.6785551851,6.11656255086,10.2349470587,0.0,23.6694662846,35.6302164847,41.7564899412,0.299293543173,18.025,23.432196398
 06/09  10:00:00,56.6491176225,5.89121183892,9.02762729233,0.0,18.7433767983,22.9618409725,42.2783663402,0.863976612956,18.025,23.3893897273
 06/09  11:00:00,56.6857810214,5.88992078705,9.06788134073,0.0,18.7433767983,22.9618409725,41.9799213719,0.614664491407,18.025,23.3402568805
 06/09  12:00:00,57.5273765845,5.94741038969,9.80854013193,0.0,18.5889407304,23.1597249699,35.9387991235,0.403046424191,18.025,17.5107526994
 06/09  13:00:00,58.7645594046,6.02543169609,10.7211980676,0.0,18.7433767983,23.2517909448,41.3628022449,0.0,18.025,23.3378022449
 06/09  14:00:00,59.7368348327,6.07740691497,11.6414999397,0.0,18.7433767983,23.2517909448,35.5345873273,0.0,18.025,17.5095873273
 06/09  15:00:00,60.1147248922,6.13129224143,12.2554507753,0.0,18.7433767983,22.9618409725,35.5301771144,0.0,18.025,17.5051771144
 06/09  16:00:00,64.6960297866,6.21015775956,12.3065782305,0.0,18.7433767983,27.431320555,23.7878800305,0.0,18.025,5.7628800305
 06/09  17:00:00,77.5940389868,6.51865098308,12.7077884566,0.0,17.6635504202,40.6971502883,5.77411721704,0.0,0.0,5.77411721704
 06/09  18:00:00,85.1083893328,6.74589653385,13.4899342306,0.0,27.5259009287,37.3340067412,11.5843022942,0.0,0.0,11.5843022942
 06/09  19:00:00,88.6550026263,6.91868626501,14.5385342184,0.0,33.8341110165,33.3544677425,11.5503735271,0.0,0.0,11.5503735271
 06/09  20:00:00,101.304103537,7.11085463384,15.0733121933,0.0,36.5179666069,38.8247702939,5.80691937292,0.021419050975,0.0,5.78550032194
 06/09  21:00:00,98.6133798555,7.09799702897,14.1423042213,0.0,32.965339924,36.8579353714,13.0452995062,1.44952785598,0.0,11.5957716502
 06/09  22:00:00,71.3995652534,6.66241185663,10.9113615639,0.0,25.6355707503,20.6438685092,13.8481678902,2.28601925396,0.0,11.5621486363
 06/09  23:00:00,48.5020571652,6.27470924731,7.9547006242,0.0,15.0252895274,11.7056064465,8.82464387347,3.05596650537,0.0,5.7686773681
 06/09  24:00:00,41.7478318462,6.10651492223,6.39445437626,0.0,11.6412384099,10.0650221343,10.2167808453,4.4537169518,0.0,5.76306389354
 06/10  01:00:00,42.026427956,6.02977578569,5.55105117352,0.0,12.8411359301,10.0650221343,5.76053749878,5.74053749878,0.0,0.02
 06/10  02:00:00,36.363248221,5.91553276285,4.62114728554,0.0,8.25718729233,10.0299323277,11.8730725381,6.11553804718,0.0,5.75753449087
 06/10  03:00:00,35.6686671089,5.83819725145,4.00390575251,0.0,8.25718729233,10.0299323277,5.94558628274,5.92558628274,0.0,0.02
 06/10  04:00:00,36.9216095842,5.80035587988,3.68804529785,0.0,8.25718729233,11.6354268332,12.052596604,6.28954903002,0.0,5.76304757395
 06/10  05:00:00,39.0895262254,5.78391964029,3.59806182134,0.0,8.71707943955,15.3327214929,12.5400824062,6.7714436238,0.0,5.7686387824
 06/10  06:00:00,55.2178728662,5.95743593854,5.10881366099,0.0,18.5082010057,25.6353820695,11.6745622343,5.89510533904,0.0,5.77945689525
 06/10  07:00:00,75.5725125173,6.39063124923,8.69475519276,0.0,19.4083231844,41.0650158608,21.1223697168,3.73933697218,0.0,17.3830327446
 06/10  08:00:00,106.314375701,6.95202133877,14.9983225402,0.0,26.3286599382,57.9988325916,29.5160121689,0.0,0.0,29.5160121689
 06/10  09:00:00,91.8763448364,6.72862309922,15.9378184827,0.0,26.3286599382,42.8504436482,47.3917183096,0.0,18.025,29.3667183096
 06/10  10:00:00,65.0546936055,6.33679128039,13.5021267216,0.0,21.7447113004,23.4437158914,41.4578441677,0.0,18.025,23.4328441677
 06/10  11:00:00,62.8867506695,6.34639193338,13.7863856773,0.0,19.3027497915,23.426170988,41.4090696961,0.0,18.025,23.3840696961
 06/10  12:00:00,64.0768182347,6.40938988532,14.7713474941,0.0,19.1483137236,23.7250123474,35.5348201215,0.0,18.025,17.5098201215
 06/10  13:00:00,65.8267454664,6.51142569804,16.2736913549,0.0,19.3027497915,23.7161209604,41.3568015223,0.0,18.025,23.3318015223
 06/10  14:00:00,68.0999613185,6.63007130752,18.4282663188,0.0,19.3027497915,23.7161209604,35.5333204096,0.0,18.025,17.5083204096
 06/10  15:00:00,69.1470706271,6.72817197212,19.6672192832,0.0,19.3027497915,23.426170988,35.5274121521,0.0,18.025,17.5024121521
 06/10  16:00:00,74.2274778596,6.81115625579,20.2133304851,0.0,19.3027497915,27.8956505705,23.7877420639,0.0,18.025,5.76274206392
 06/10  17:00:00,83.507358127,7.08022542315,20.6016332093,0.0,18.2229234133,37.5968344597,5.76841392818,0.0,0.0,5.76841392818
 06/10  18:00:00,99.7850232654,7.47741739469,22.5287870359,0.0,32.690315043,37.0816133363,5.77398018664,0.0,0.0,5.77398018664
 06/10  19:00:00,101.251347522,7.73089421341,23.6299064814,0.0,36.8143715336,33.066984531,11.549517878,0.0,0.0,11.549517878
 06/10  20:00:00,110.909945226,7.9560094001,24.055311811,0.0,36.3493007332,38.7721355839,5.78477529226,0.0,0.0,5.78477529226
 06/10  21:00:00,111.526470924,7.90556886245,23.0721395568,0.0,36.1807251679,36.8228455648,11.5500902666,0.0,0.0,11.5500902666
 06/10  22:00:00,85.3936783962,7.41184101248,18.7530734351,0.0,31.0351095914,20.6438685092,11.5949111582,0.0,0.0,11.5949111582
 06/10  23:00:00,58.0445619869,6.91001438054,14.4598172029,0.0,17.4250845679,11.7056064465,5.77965268613,0.0,0.0,5.77965268613
 06/10  24:00:00,49.1218108291,6.67475012417,12.0003061789,0.0,12.8411359301,10.0650221343,5.79810912082,0.0350868782845,0.0,5.76302224253
 06/11  01:00:00,47.1967950564,6.50230201508,10.1294736135,0.0,12.925468867,10.100111941,0.760152158806,0.740152158806,0.0,0.02
 06/11  02:00:00,40.787354039,6.32548504864,8.51588289495,0.0,8.34152022915,10.0650221343,6.95677509509,1.19943456289,0.0,5.7573405322
 06/11  03:00:00,39.6886734276,6.21964713827,7.52304310826,0.0,8.34152022915,10.0650221343,1.62563448029,1.60563448029,0.0,0.02
 06/11  04:00:00,40.5278521368,6.14352522264,6.83170232296,0.0,8.34152022915,11.6705166398,7.66293569917,1.89991022043,0.0,5.76302547874
 06/11  05:00:00,42.2707057089,6.08165632234,6.3620894183,0.0,8.80141237637,15.3678112995,8.14996390597,2.38161547461,0.0,5.76834843137
 06/11  06:00:00,58.2462767137,6.25702789275,7.83763503802,0.0,18.5082010057,25.6353820695,7.94136088475,2.16188997869,0.0,5.77947090606
 06/11  07:00:00,78.3581657494,6.65019084794,11.1014442322,0.0,19.4926561212,41.1001056674,18.7092697628,1.32662169142,0.0,17.3826480713
 06/11  08:00:00,109.642299295,7.20558993645,18.0727011928,0.0,26.3286599382,57.9988325916,29.5136026989,0.0,0.0,29.5136026989
 06/11  09:00:00,96.8109169627,7.07642887836,20.6440233821,0.0,26.2443270014,42.8153538416,47.3895367947,0.0,18.025,29.3645367947
 06/11  10:00:00,70.9602665923,6.71015400476,19.034348447,0.0,21.7447113004,23.4437158914,41.4561144126,0.0,18.025,23.4311144126
 06/11  11:00:00,69.1581743728,6.69795096207,19.6465474354,0.0,19.3449162599,23.4437158914,41.4065991847,0.0,18.025,23.3815991847
 06/11  12:00:00,70.1175544861,6.73550108414,20.4262672164,0.0,19.190480192,23.7425572507,35.5334871163,0.0,18.025,17.5084871163
 06/11  13:00:00,70.4313937943,6.73103274052,20.7184491865,0.0,19.260583323,23.698576057,35.5273665852,0.0,18.025,17.5023665852
 06/11  14:00:00,71.273526049,6.76555789421,21.5260618583,0.0,19.260583323,23.698576057,41.3620274845,0.0,18.025,23.3370274845
 06/11  15:00:00,70.5968458479,6.77329937378,21.1315834189,0.0,19.260583323,23.4086260847,35.5278839576,0.0,18.025,17.5028839576
 06/11  16:00:00,74.4246155135,6.77542812453,20.5059138479,0.0,19.260583323,27.8781056672,23.7877438982,0.0,18.025,5.76274389818
 06/11  17:00:00,81.7747322039,6.95237876,19.0565733415,0.0,18.1807569449,37.5792895564,5.76836221799,0.0,0.0,5.76836221799
 06/11  18:00:00,94.2197159596,7.16167381303,17.3986555053,0.0,32.6059821062,37.0465235296,5.79289731626,0.018937979584,0.0,5.77395933667
 06/11  19:00:00,95.3999657343,7.32599143127,18.18343973,0.0,36.8143715336,33.066984531,11.5489025446,0.0,0.0,11.5489025446
 06/11  20:00:00,105.843233404,7.53333441917,19.2918637534,0.0,36.43363367,38.8072253906,5.78423139285,0.0,0.0,5.78423139285
 06/11  21:00:00,106.536575456,7.51177997816,18.5954690376,0.0,36.0963922311,36.7877557581,5.78470002686,0.0,0.0,5.78470002686
 06/11  22:00:00,81.4086992636,7.08785615765,15.2115194101,0.0,30.9507766546,20.6087787026,17.3819071382,0.0,0.0,17.3819071382
 06/11  23:00:00,55.5437213143,6.68226396676,12.1867359487,0.0,17.4250845679,11.7056064465,5.77952959717,0.0,0.0,5.77952959717
 06/11  24:00:00,48.1089043318,6.54673022885,10.9960036024,0.0,12.925468867,10.100111941,5.76279284975,0.0,0.0,5.76279284975
 06/12  01:00:00,44.0096810537,6.41958876773,9.9039806816,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/12  02:00:00,41.2202374246,6.3229853825,9.07069231045,0.0,8.25718729233,10.0299323277,5.75743409375,0.0,0.0,5.75743409375
 06/12  03:00:00,40.7524502872,6.27411421122,8.65178178041,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,41.7532086994,6.21807180734,8.10193920853,0.0,8.25718729233,11.6354268332,5.7629171409,0.0,0.0,5.7629171409
 06/12  05:00:00,47.8275456452,6.2485390298,8.45004468132,0.0,12.1011305571,15.3678112995,5.77919365255,0.0,0.0,5.77919365255
 06/12  06:00:00,77.4021984833,6.87685895168,13.5199294732,0.0,19.7275818095,37.2640762949,17.3812513584,0.0,0.0,17.3812513584
 06/12  07:00:00,100.708846107,7.32980341021,17.7693843749,0.0,24.3117294858,51.2795993405,11.6388278964,0.0,0.0,11.6388278964
 06/12  08:00:00,88.8624861468,6.84442544329,17.6836279964,0.0,23.6694662846,40.6342015617,29.3689254018,0.0,0.0,29.3689254018
 06/12  09:00:00,88.1587705876,6.88774686149,21.9440166141,0.0,23.6694662846,35.6302164847,41.4507024787,0.0,18.025,23.4257024787
 06/12  10:00:00,69.6145642751,6.68322646324,21.2010818215,0.0,18.7433767983,22.9618409725,41.4090920099,0.0,18.025,23.3840920099
 06/12  11:00:00,71.0731545949,6.75976978645,22.5854229482,0.0,18.7433767983,22.9618409725,35.5341011631,0.0,18.025,17.5091011631
 06/12  12:00:00,73.9502744721,6.89547060763,25.2833951091,0.0,18.5889407304,23.1597249699,41.3572361931,0.0,18.025,23.3322361931
 06/12  13:00:00,76.2026398042,7.00036772273,27.1843582984,0.0,18.7433767983,23.2517909448,35.530321553,0.0,18.025,17.505321553
 06/12  14:00:00,77.1967834282,7.07976819157,28.0991035015,0.0,18.7433767983,23.2517909448,41.3547260951,0.0,18.025,23.3297260951
 06/12  15:00:00,78.571951669,7.21121581007,29.6327745688,0.0,18.7433767983,22.9618409725,35.5325837731,0.0,18.025,17.5075837731
 06/12  16:00:00,83.6009484621,7.31732696831,30.1043375751,0.0,18.7433767983,27.431320555,23.7870429135,0.0,18.025,5.76204291347
 06/12  17:00:00,95.8639061203,7.63127810855,29.8650519223,0.0,17.6635504202,40.6971502883,5.77373741562,0.0,0.0,5.77373741562
 06/12  18:00:00,102.614298788,7.87114456177,29.8706414718,0.0,27.5259009287,37.3340067412,11.5827255136,0.0,0.0,11.5827255136
 06/12  19:00:00,105.138763912,8.03877885287,29.9022427238,0.0,33.8341110165,33.3544677425,5.78352829184,0.0,0.0,5.78352829184
 06/12  20:00:00,115.491840653,8.18800227597,28.1839344804,0.0,36.5179666069,38.8247702939,11.5482359193,0.0,0.0,11.5482359193
 06/12  21:00:00,111.005361057,8.10569017146,25.5266456527,0.0,32.965339924,36.8579353714,11.5926778372,0.0,0.0,11.5926778372
 06/12  22:00:00,80.9195863728,7.49495788013,19.5988783465,0.0,25.6355707503,20.6438685092,5.79013222465,0.0,0.0,5.79013222465
 06/12  23:00:00,55.5604407367,6.92868353424,14.3591329997,0.0,15.0252895274,11.7056064465,5.76847752408,0.0,0.0,5.76847752408
 06/12  24:00:00,47.9725070715,6.6945272979,12.0311359823,0.0,11.6412384099,10.0650221343,5.76293401001,0.0,0.0,5.76293401001
 06/13  01:00:00,44.7354639908,6.53147536222,10.5178757677,0.0,10.0992000411,10.047477231,5.90404593111,0.146676170235,0.0,5.75736976088
 06/13  02:00:00,41.480647091,6.39561584591,9.25848187468,0.0,8.25718729233,10.0299323277,0.585414937704,0.565414937704,0.0,0.02
 06/13  03:00:00,40.1881515193,6.28618663806,8.07541006475,0.0,8.25718729233,10.0299323277,7.26150305101,1.50448858564,0.0,5.75701446537
 06/13  04:00:00,40.7635737674,6.19125466312,7.1391279501,0.0,8.25718729233,11.6354268332,8.1174917913,2.35505434963,0.0,5.76243744167
 06/13  05:00:00,46.2795981463,6.17624217574,6.97440385711,0.0,12.1011305571,15.3678112995,8.68319651302,2.90384185573,0.0,5.7793546573
 06/13  06:00:00,74.615205424,6.70582327725,10.9039941567,0.0,19.7275818095,37.2640762949,14.1618099142,2.56820938583,0.0,11.5936005284
 06/13  07:00:00,97.0692929567,7.11788277542,14.3417700648,0.0,24.3117294858,51.2795993405,19.153335805,1.70518603095,0.0,17.448149774
 06/13  08:00:00,85.56767239,6.69487519205,14.5383815292,0.0,23.6694662846,40.6342015617,23.4958711954,0.0,0.0,23.4958711954
 06/13  09:00:00,82.9758395701,6.66619051459,16.9826450794,0.0,23.6694662846,35.6302164847,47.3040533977,0.0,18.025,29.2790533977
 06/13  10:00:00,63.6541869904,6.39402867915,15.5299178972,0.0,18.7433767983,22.9618409725,35.5674309428,0.0,18.025,17.5424309428
 06/13  11:00:00,64.3345591596,6.41992740252,16.1866751548,0.0,18.7433767983,22.9618409725,41.3612703388,0.0,18.025,23.3362703388
 06/13  12:00:00,65.7223925457,6.48928895778,17.4616987916,0.0,18.5889407304,23.1597249699,35.5315310363,0.0,18.025,17.5065310363
 06/13  13:00:00,65.4976050045,6.5192987857,16.9603995929,0.0,18.7433767983,23.2517909448,41.3547958554,0.0,18.025,23.3297958554
 06/13  14:00:00,65.9213206692,6.55408093883,17.3493345598,0.0,18.7433767983,23.2517909448,35.5314447393,0.0,18.025,17.5064447393
 06/13  15:00:00,65.0869816096,6.55682384025,16.8021983677,0.0,18.7433767983,22.9618409725,35.5273173731,0.0,18.025,17.5023173731
 06/13  16:00:00,68.9948355432,6.62229187073,16.1932733852,0.0,18.7433767983,27.431320555,23.7875396401,0.0,18.025,5.76253964014
 06/13  17:00:00,80.7320454342,6.87699220511,15.4874897421,0.0,17.6635504202,40.6971502883,5.77342612338,0.0,0.0,5.77342612338
 06/13  18:00:00,88.218225957,7.08742010442,16.2583123045,0.0,27.5259009287,37.3340067412,11.5809927692,0.0,0.0,11.5809927692
 06/13  19:00:00,91.9962442469,7.26795150764,17.5305583404,0.0,33.8341110165,33.3544677425,11.5486994992,0.0,0.0,11.5486994992
 06/13  20:00:00,103.021604367,7.47529814631,18.3104169796,0.0,36.5179666069,38.8247702939,5.9296086864,0.145330490764,0.0,5.78427819564
 06/13  21:00:00,102.777402189,7.49138845224,17.9130060969,0.0,32.965339924,36.8579353714,12.2837104645,0.689788311998,0.0,11.5939221525
 06/13  22:00:00,75.3660643626,7.03769456961,14.5026294329,0.0,25.6355707503,20.6438685092,12.480769937,0.920312170201,0.0,11.5604577668
 06/13  23:00:00,52.0833359311,6.61363096629,11.1970872191,0.0,15.0252895274,11.7056064465,6.78902409999,1.0207101156,0.0,5.76831398439
 06/13  24:00:00,45.2020941408,6.42945879884,9.52579911588,0.0,11.6412384099,10.0650221343,1.15041268848,1.13041268848,0.0,0.02
 06/14  01:00:00,42.2320405723,6.29709042593,8.24884513507,0.0,10.0992000411,10.047477231,7.18290930388,1.42556173669,0.0,5.75734756719
 06/14  02:00:00,39.1678969932,6.17861570666,7.16273091817,0.0,8.25718729233,10.0299323277,7.54415911106,1.78684898176,0.0,5.7573101293
 06/14  03:00:00,38.4178821779,6.10642174513,6.4849151426,0.0,8.25718729233,10.0299323277,2.01289068536,1.99289068536,0.0,0.02
 06/14  04:00:00,39.5703193367,6.05907058498,6.0780619064,0.0,8.25718729233,11.6354268332,7.92398311888,2.16169849925,0.0,5.76228461962
 06/14  05:00:00,45.4780927379,6.07902972184,6.2701226933,0.0,12.1011305571,15.3678112995,7.90735040935,2.12817831038,0.0,5.77917209897
 06/14  06:00:00,74.3019547402,6.6536267078,10.6429543314,0.0,19.7275818095,37.2640762949,13.2092644078,1.61653722235,0.0,11.5927271854
 06/14  07:00:00,97.2391162651,7.09552975915,14.5339731975,0.0,24.3117294858,51.2795993405,18.0674023822,0.620731605322,0.0,17.4466707769
 06/14  08:00:00,84.7732264068,6.61319236566,13.8256330355,0.0,23.6694662846,40.6342015617,29.3644433492,0.0,0.0,29.3644433492
 06/14  09:00:00,81.4607136927,6.5658410042,15.5678869122,0.0,23.6694662846,35.6302164847,41.4459108999,0.0,18.025,23.4209108999
 06/14  10:00:00,62.3211821411,6.32498480033,14.2659593404,0.0,18.7433767983,22.9618409725,41.4050835955,0.0,18.025,23.3800835955
 06/14  11:00:00,62.4468577069,6.33845478742,14.3804522057,0.0,18.7433767983,22.9618409725,35.5308706733,0.0,18.025,17.5058706733
 06/14  12:00:00,64.4704631778,6.42085309209,16.2782091533,0.0,18.5889407304,23.1597249699,35.5258053667,0.0,18.025,17.5008053667
 06/14  13:00:00,65.6047628839,6.4960012191,17.0908643286,0.0,18.7433767983,23.2517909448,41.3575286876,0.0,18.025,23.3325286876
 06/14  14:00:00,65.8727518418,6.51017254331,17.3446752625,0.0,18.7433767983,23.2517909448,35.5261998308,0.0,18.025,17.5011998308
 06/14  15:00:00,66.0287397434,6.5883004009,17.712490679,0.0,18.7433767983,22.9618409725,41.3543995623,0.0,18.025,23.3293995623
 06/14  16:00:00,70.3345402813,6.64762917628,17.5076420697,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,82.1870061494,6.91277319837,16.906671791,0.0,17.6635504202,40.6971502883,5.77351355305,0.0,0.0,5.77351355305
 06/14  18:00:00,89.0455691848,7.11230042639,17.0607894551,0.0,27.5259009287,37.3340067412,11.5823080515,0.0,0.0,11.5823080515
 06/14  19:00:00,92.9033800434,7.29994727892,18.4057083243,0.0,33.8341110165,33.3544677425,11.5487359374,0.0,0.0,11.5487359374
 06/14  20:00:00,103.718459362,7.48742559946,18.9951570907,0.0,36.5179666069,38.8247702939,5.83134582163,0.0478801011779,0.0,5.78346572045
 06/14  21:00:00,102.868173087,7.46784302745,18.0273395929,0.0,32.965339924,36.8579353714,11.6748713208,0.0825645496487,0.0,11.5923067712
 06/14  22:00:00,74.5470894294,6.95836716391,13.7629977951,0.0,25.6355707503,20.6438685092,12.8479185855,1.28742420249,0.0,11.560494383
 06/14  23:00:00,50.8665032443,6.50912928522,10.0847634085,0.0,15.0252895274,11.7056064465,7.85223022311,2.08396176116,0.0,5.76826846194
 06/14  24:00:00,43.7445919616,6.30713663331,8.19062216513,0.0,11.6412384099,10.0650221343,8.72512250626,2.96244436927,0.0,5.76267813699
 06/15  01:00:00,40.4206673718,6.14501174933,6.58955756086,0.0,10.0992000411,10.047477231,5.2190856551,5.1990856551,0.0,0.02
 06/15  02:00:00,37.025501806,6.00047011582,5.19848538878,0.0,8.25718729233,10.0299323277,13.0720966672,7.31492403324,0.0,5.75717263397
 06/15  03:00:00,35.9265537937,5.8947877553,4.20522442954,0.0,8.25718729233,10.0299323277,9.0790753596,9.0590753596,0.0,0.02
 06/15  04:00:00,36.9366873705,5.82668401808,3.67682381316,0.0,8.25718729233,11.6354268332,15.4479301169,9.68549717735,0.0,5.7624329396
 06/15  05:00:00,42.7040462266,5.8324440954,3.74267062475,0.0,12.1011305571,15.3678112995,15.2482980063,9.46936388415,0.0,5.77893412212
 06/15  06:00:00,71.0771147621,6.35961901205,7.7121385944,0.0,19.7275818095,37.2640762949,25.0843262232,7.70503736323,0.0,17.3792888599
 06/15  07:00:00,93.4350315926,6.76838703334,11.0570566177,0.0,24.3117294858,51.2795993405,17.3199568187,5.68259930825,0.0,11.6373575104
 06/15  08:00:00,80.546999126,6.3104165,9.90219646455,0.0,23.6694662846,40.6342015617,30.7127217996,1.35141193175,0.0,29.3613098679
 06/15  09:00:00,77.8984410185,6.30173327832,12.2697354379,0.0,23.6694662846,35.6302164847,41.7636160078,0.316904452953,18.025,23.4217115549
 06/15  10:00:00,59.784083447,6.14078124079,11.9130711522,0.0,18.7433767983,22.9618409725,41.6802551972,0.274759478027,18.025,23.3804957192
 06/15  11:00:00,60.9370739778,6.22065443762,12.9884749502,0.0,18.7433767983,22.9618409725,35.530951048,0.0,18.025,17.505951048
 06/15  12:00:00,62.1355896286,6.24642383608,14.1177711877,0.0,18.5889407304,23.1597249699,41.3521810987,0.0,18.025,23.3271810987
 06/15  13:00:00,63.3268532662,6.32737523218,14.9815848572,0.0,18.7433767983,23.2517909448,35.5292136056,0.0,18.025,17.5042136056
 06/15  14:00:00,65.7697773191,6.44896720526,17.3029110255,0.0,18.7433767983,23.2517909448,35.5228070471,0.0,18.025,17.4978070471
 06/15  15:00:00,66.8695666366,6.53689738242,18.6047273885,0.0,18.7433767983,22.9618409725,41.3552246768,0.0,18.025,23.3302246768
 06/15  16:00:00,71.8705220895,6.60714059578,19.0841160425,0.0,18.7433767983,27.431320555,23.4092835061,0.0,18.025,5.38428350606
 06/15  17:00:00,85.9733080393,6.9958369155,20.609918303,0.0,17.6635504202,40.6971502883,6.15180591003,0.0,0.0,6.15180591003
 06/15  18:00:00,94.1011179109,7.28576353343,21.9428907672,0.0,27.5259009287,37.3340067412,11.5810962673,0.0,0.0,11.5810962673
 06/15  19:00:00,95.6572444304,7.42610962488,21.033424814,0.0,33.8341110165,33.3544677425,5.78422809563,0.0,0.0,5.78422809563
 06/15  20:00:00,105.857029042,7.62402616483,20.997136362,0.0,36.5179666069,38.8247702939,5.80013569696,0.016444797031,0.0,5.78369089993
 06/15  21:00:00,104.837010824,7.59595833668,19.8680784308,0.0,32.965339924,36.8579353714,13.1614448732,0.0,0.0,13.1614448732
 06/15  22:00:00,76.2752109737,7.07830871985,15.371192124,0.0,25.6355707503,20.6438685092,10.019688747,0.0248726480989,0.0,9.99481609886
 06/15  23:00:00,52.5067894753,6.62532044536,11.6088657105,0.0,15.0252895274,11.7056064465,6.25892454748,0.49088570969,0.0,5.76803883779
 06/15  24:00:00,45.6680713115,6.45027205321,9.97097143953,0.0,11.6412384099,10.0650221343,6.35324405108,0.590538741992,0.0,5.76270530909
 06/16  01:00:00,43.1976877323,6.3550236214,9.15657023626,0.0,10.0992000411,10.047477231,0.351007612677,0.331007612677,0.0,0.02
 06/16  02:00:00,40.646010633,6.27561420298,8.5438549297,0.0,8.25718729233,10.0299323277,5.82168487335,0.0646348551189,0.0,5.75705001823
 06/16  03:00:00,39.9880210898,6.214424291,7.9470586063,0.0,8.25718729233,10.0299323277,0.28115176751,0.26115176751,0.0,0.02
 06/16  04:00:00,40.977169459,6.16025001993,7.38374657286,0.0,8.25718729233,11.6354268332,6.43463027779,0.672069695862,0.0,5.76256058193
 06/16  05:00:00,46.6445393158,6.16777688798,7.34784021243,0.0,12.1011305571,15.3678112995,6.98323207249,1.20547714003,0.0,5.77775493246
 06/16  06:00:00,75.9431433084,6.77780823829,12.1599957042,0.0,19.7275818095,37.2640762949,18.126947604,0.748116284168,0.0,17.3788313198
 06/16  07:00:00,101.219588484,7.35742986346,18.2525942318,0.0,24.3117294858,51.2795993405,11.6365156501,0.0,0.0,11.6365156501
 06/16  08:00:00,91.0573057265,6.9193328356,19.8036025877,0.0,23.6694662846,40.6342015617,29.3602235662,0.0,0.0,29.3602235662
 06/16  09:00:00,87.4774612945,6.86037007497,21.2901300432,0.0,23.6694662846,35.6302164847,41.4455319731,0.0,18.025,23.4205319731
 06/16  10:00:00,67.142165468,6.57780875156,18.8341340351,0.0,18.7433767983,22.9618409725,41.4049973306,0.0,18.025,23.3799973306
 06/16  11:00:00,67.4136759863,6.61093432593,19.0748025498,0.0,18.7433767983,22.9618409725,35.5300329448,0.0,18.025,17.5050329448
 06/16  12:00:00,69.0592088001,6.6867637811,20.601055546,0.0,18.5889407304,23.1597249699,41.3494440029,0.0,18.025,23.3244440029
 06/16  13:00:00,71.6306283985,6.7927907401,22.8199501755,0.0,18.7433767983,23.2517909448,35.5280305243,0.0,18.025,17.5030305243
 06/16  14:00:00,72.831248739,6.86806200557,23.9452934774,0.0,18.7433767983,23.2517909448,35.5257004413,0.0,18.025,17.5007004413
 06/16  15:00:00,72.4858915729,6.93512572942,23.8228290984,0.0,18.7433767983,22.9618409725,41.3533846459,0.0,18.025,23.3283846459
 06/16  16:00:00,75.5204390455,6.94667277255,22.3945077333,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,86.7954080285,7.21270800136,21.2151558998,0.0,17.6635504202,40.6971502883,11.5266086214,0.0,0.0,11.5266086214
 06/16  18:00:00,92.5314205424,7.39123214086,20.2677403651,0.0,27.5259009287,37.3340067412,5.79929014504,0.0,0.0,5.79929014504
 06/16  19:00:00,95.9734608009,7.5589461099,21.2168146242,0.0,33.8341110165,33.3544677425,11.5481419838,0.0,0.0,11.5481419838
 06/16  20:00:00,107.024003366,7.75474458455,22.0334052314,0.0,36.5179666069,38.8247702939,5.79842994232,0.0151822051251,0.0,5.78324773719
 06/16  21:00:00,106.123501155,7.72037353696,21.0301718982,0.0,32.965339924,36.8579353714,11.5915662645,0.0,0.0,11.5915662645
 06/16  22:00:00,77.8992347601,7.22290532276,16.8506309389,0.0,25.6355707503,20.6438685092,11.5597438814,0.0,0.0,11.5597438814
 06/16  23:00:00,54.5064813455,6.78844626469,13.4454389866,0.0,15.0252895274,11.7056064465,5.7680021424,0.0,0.0,5.7680021424
 06/16  24:00:00,47.7220215097,6.61036171686,11.8648384423,0.0,11.6412384099,10.0650221343,5.76258595942,0.0,0.0,5.76258595942
 06/17  01:00:00,48.052975923,6.53223577468,11.0751699268,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,42.1368294812,6.39421855628,9.91607305728,0.0,8.25718729233,10.0299323277,5.75692423595,0.0,0.0,5.75692423595
 06/17  03:00:00,41.0484212991,6.29984780853,8.92204100063,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  04:00:00,41.7200212489,6.22134750909,8.06550521459,0.0,8.25718729233,11.6354268332,5.91373035929,0.151168966902,0.0,5.76256139238
 06/17  05:00:00,43.2802321465,6.15298542332,7.41975273697,0.0,8.71707943955,15.3327214929,6.46984243456,0.701948273384,0.0,5.76789416118
 06/17  06:00:00,59.435639508,6.33987184055,8.94421775236,0.0,18.5082010057,25.6353820695,6.58664747278,0.808666499413,0.0,5.77798097337
 06/17  07:00:00,79.961116784,6.76128335925,12.7128310981,0.0,19.4083231844,41.0650158608,11.657258528,0.0648605056841,0.0,11.5923980223
 06/17  08:00:00,111.252510183,7.30831612036,19.5803227153,0.0,26.3286599382,57.9988325916,35.4057366309,0.00973740240881,0.0,35.3959992285
 06/17  09:00:00,97.1849711133,7.08455034926,20.8906327197,0.0,26.3286599382,42.8504436482,41.5111485907,0.0,18.025,23.4861485907
 06/17  10:00:00,70.2210293244,6.67800812961,18.3273224595,0.0,21.7447113004,23.4437158914,41.4470101698,0.0,18.025,23.4220101698
 06/17  11:00:00,68.1311740408,6.67069427381,18.70656518,0.0,19.3027497915,23.426170988,41.4000676638,0.0,18.025,23.3750676638
 06/17  12:00:00,69.5869077769,6.76292481705,19.9279383256,0.0,19.1483137236,23.7250123474,35.5231417644,0.0,18.025,17.4981417644
 06/17  13:00:00,72.0683143791,6.86471941354,22.1620106137,0.0,19.3027497915,23.7161209604,41.3550380718,0.0,18.025,23.3300380718
 06/17  14:00:00,73.8825088924,6.96815323299,23.872765288,0.0,19.3027497915,23.7161209604,35.5239752824,0.0,18.025,17.4989752824
 06/17  15:00:00,75.1014030769,7.06607211507,25.2836955238,0.0,19.3027497915,23.426170988,41.3509425964,0.0,18.025,23.3259425964
 06/17  16:00:00,80.3570467217,7.16930156948,25.98479115,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,88.5084927842,7.36388223858,25.3191587754,0.0,18.2229234133,37.5968344597,5.76771041875,0.0,0.0,5.76771041875
 06/17  18:00:00,104.631946706,7.7560219147,27.0971641512,0.0,32.690315043,37.0816133363,5.77325252919,0.0,0.0,5.77325252919
 06/17  19:00:00,105.550463682,7.96969009944,27.6903067883,0.0,36.8143715336,33.066984531,11.5479488321,0.0,0.0,11.5479488321
 06/17  20:00:00,110.458171842,8.07321191898,25.3704173455,0.0,36.3493007332,38.7721355839,5.78421943377,0.0,0.0,5.78421943377
 06/17  21:00:00,110.647421481,7.89460990495,22.2041304469,0.0,36.1807251679,36.8228455648,11.5482457313,0.0,0.0,11.5482457313
 06/17  22:00:00,84.4780228458,7.3985571032,17.8508254527,0.0,31.0351095914,20.6438685092,11.5918046773,0.0,0.0,11.5918046773
 06/17  23:00:00,58.0835994583,6.95242202536,14.4565186372,0.0,17.4250845679,11.7056064465,5.77886900173,0.0,0.0,5.77886900173
 06/17  24:00:00,50.1214309633,6.77373645675,12.9009810477,0.0,12.8411359301,10.0650221343,5.76247205561,0.0,0.0,5.76247205561
 06/18  01:00:00,48.991025627,6.65161938689,11.7744176379,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/18  02:00:00,42.9323842631,6.49735159102,10.48907648,0.0,8.34152022915,10.0650221343,5.7569805461,0.0,0.0,5.7569805461
 06/18  03:00:00,41.7707042425,6.39103840548,9.43371463233,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  04:00:00,42.727412318,6.3262480496,8.84857901944,0.0,8.34152022915,11.6705166398,5.76246272286,0.0,0.0,5.76246272286
 06/18  05:00:00,44.5920901474,6.2739078754,8.49127265855,0.0,8.80141237637,15.3678112995,5.98656415933,0.218681530479,0.0,5.76788262885
 06/18  06:00:00,60.9285364682,6.47434545055,10.3026510694,0.0,18.5082010057,25.6353820695,5.89665247637,0.118733508633,0.0,5.77791896774
 06/18  07:00:00,82.5085109696,6.9459510071,14.9561520088,0.0,19.4926561212,41.1001056674,11.592029007,0.0,0.0,11.592029007
 06/18  08:00:00,115.069509713,7.54711065585,23.1585504442,0.0,26.3286599382,57.9988325916,35.3930243701,0.0,0.0,35.3930243701
 06/18  09:00:00,101.970555705,7.35405863243,25.5261474472,0.0,26.2443270014,42.8153538416,41.5092184034,0.0,18.025,23.4842184034
 06/18  10:00:00,75.6376876464,6.9850771588,23.4369226672,0.0,21.7447113004,23.4437158914,41.446880591,0.0,18.025,23.421880591
 06/18  11:00:00,75.0478308407,7.06429956563,25.169913166,0.0,19.3449162599,23.4437158914,41.3981571395,0.0,18.025,23.3731571395
 06/18  12:00:00,76.1225541324,7.16571060008,26.0010930696,0.0,19.190480192,23.7425572507,35.5236742807,0.0,18.025,17.4986742807
 06/18  13:00:00,77.09028225,7.24986656839,26.8585483575,0.0,19.260583323,23.698576057,41.3529485823,0.0,18.025,23.3279485823
 06/18  14:00:00,77.0202614443,7.30115829502,26.7372299069,0.0,19.260583323,23.698576057,35.5231587224,0.0,18.025,17.4981587224
 06/18  15:00:00,75.3949740271,7.30400397322,25.3990501985,0.0,19.260583323,23.4086260847,41.3485575001,0.0,18.025,23.3235575001
 06/18  16:00:00,79.7316207995,7.34493283737,25.2434527131,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,89.4841033474,7.61821987795,26.1001509297,0.0,18.1807569449,37.5792895564,5.76771130009,0.0,0.0,5.76771130009
 06/18  18:00:00,106.000093138,8.0188070936,28.3219578224,0.0,32.6059821062,37.0465235296,5.77307366007,0.0,0.0,5.77307366007
 06/18  19:00:00,108.162947739,8.25339701193,30.0190961215,0.0,36.8143715336,33.066984531,11.547320129,0.0,0.0,11.547320129
 06/18  20:00:00,115.55331138,8.43223674063,29.9871207234,0.0,36.43363367,38.8072253906,5.78360421714,0.0,0.0,5.78360421714
 06/18  21:00:00,116.434129962,8.32731333138,27.677570435,0.0,36.0963922311,36.7877557581,11.547361938,0.0,0.0,11.547361938
 06/18  22:00:00,88.9270031668,7.75497797593,22.0628244157,0.0,30.9507766546,20.6087787026,11.5912156593,0.0,0.0,11.5912156593
 06/18  23:00:00,61.6621313381,7.24641439159,17.7410665526,0.0,17.4250845679,11.7056064465,5.77872354938,0.0,0.0,5.77872354938
 06/18  24:00:00,53.4880004655,7.03848615375,15.8833850884,0.0,12.925468867,10.100111941,5.76233349447,0.0,0.0,5.76233349447
 06/19  01:00:00,48.5449975497,6.8379455904,14.0209702604,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,45.2232338921,6.6941574854,12.7025469341,0.0,8.25718729233,10.0299323277,5.7570446306,0.0,0.0,5.7570446306
 06/19  03:00:00,44.236135214,6.6004245968,11.8091872459,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,45.3365524046,6.5424259683,11.3609686238,0.0,8.25718729233,11.6354268332,5.76218197586,0.0,0.0,5.76218197586
 06/19  05:00:00,50.7617930919,6.52484391751,11.1080589555,0.0,12.1011305571,15.3678112995,5.77822231335,0.0,0.0,5.77822231335
 06/19  06:00:00,78.7363262034,7.03727417087,14.6937648313,0.0,19.7275818095,37.2640762949,11.5907802883,0.0,0.0,11.5907802883
 06/19  07:00:00,101.19259167,7.42498367722,18.1581093048,0.0,24.3117294858,51.2795993405,17.4417049708,0.0,0.0,17.4417049708
 06/19  08:00:00,88.6376606767,6.91566359115,17.387673629,0.0,23.6694662846,40.6342015617,29.3539590522,0.0,0.0,29.3539590522
 06/19  09:00:00,86.7344431271,6.89588190542,20.511628862,0.0,23.6694662846,35.6302164847,41.4381593419,0.0,18.025,23.4131593419
 06/19  10:00:00,67.914286078,6.65522311412,19.5288695429,0.0,18.7433767983,22.9618409725,35.5619017778,0.0,18.025,17.5369017778
 06/19  11:00:00,69.2301645707,6.68916512217,20.813075401,0.0,18.7433767983,22.9618409725,41.3550801267,0.0,18.025,23.3300801267
 06/19  12:00:00,71.1725249425,6.76441992849,22.6367333242,0.0,18.5889407304,23.1597249699,35.5267723141,0.0,18.025,17.5017723141
 06/19  13:00:00,73.0665413784,6.86489016486,24.1837765429,0.0,18.7433767983,23.2517909448,40.499189996,0.0,18.025,22.474189996
 06/19  14:00:00,73.9290523523,6.93723281558,24.9739484551,0.0,18.7433767983,23.2517909448,36.3722349866,0.0,18.025,18.3472349866
 06/19  15:00:00,74.9171091984,7.05580582372,26.1333768565,0.0,18.7433767983,22.9618409725,35.5226075853,0.0,18.025,17.4976075853
 06/19  16:00:00,81.2277753404,7.23029051583,27.8182466509,0.0,18.7433767983,27.431320555,23.7871570728,0.0,18.025,5.76215707283
 06/19  17:00:00,94.6654151351,7.61054325354,28.6873604266,0.0,17.6635504202,40.6971502883,5.77273621222,0.0,0.0,5.77273621222
 06/19  18:00:00,102.123340497,7.87988113345,29.3710598189,0.0,27.5259009287,37.3340067412,11.5800549391,0.0,0.0,11.5800549391
 06/19  19:00:00,105.197488069,8.06335589926,29.936470796,0.0,33.8341110165,33.3544677425,5.78312409337,0.0,0.0,5.78312409337
 06/19  20:00:00,113.904387417,8.22851973769,28.4400435234,0.0,36.5179666069,38.8247702939,11.5471020505,0.0,0.0,11.5471020505
 06/19  21:00:00,112.795071629,8.21957490889,27.2025946193,0.0,32.965339924,36.8579353714,11.5899832037,0.0,0.0,11.5899832037
 06/19  22:00:00,83.186039657,7.64812507914,21.7122551284,0.0,25.6355707503,20.6438685092,5.78902815477,0.0,0.0,5.78902815477
 06/19  23:00:00,58.7155703398,7.14963268462,17.2933641575,0.0,15.0252895274,11.7056064465,5.76779592191,0.0,0.0,5.76779592191
 06/19  24:00:00,51.2633854759,6.92204331095,15.0945384137,0.0,11.6412384099,10.0650221343,5.76240144873,0.0,0.0,5.76240144873
 06/20  01:00:00,47.7525244052,6.75019134574,13.3162506034,0.0,10.0992000411,10.047477231,5.75674881386,0.0,0.0,5.75674881386
 06/20  02:00:00,44.2729794173,6.60435233099,11.8421079312,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,43.1131077323,6.50570034418,10.7808820454,0.0,8.25718729233,10.0299323277,5.75694419035,0.0,0.0,5.75694419035
 06/20  04:00:00,43.8486469728,6.42754281405,9.98795427069,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/20  05:00:00,49.908556843,6.45050221565,10.3291723805,0.0,12.1011305571,15.3678112995,11.536634873,0.0,0.0,11.536634873
 06/20  06:00:00,78.9612087823,7.03915577782,14.9167864748,0.0,19.7275818095,37.2640762949,11.5895613523,0.0,0.0,11.5895613523
 06/20  07:00:00,102.252284315,7.48487407273,19.1579323782,0.0,24.3117294858,51.2795993405,17.4400657759,0.0,0.0,17.4400657759
 06/20  08:00:00,91.5653599904,7.03923431658,20.1918191318,0.0,23.6694662846,40.6342015617,23.4858470584,0.0,0.0,23.4858470584
 06/20  09:00:00,90.8585803094,7.07518904633,24.4564732345,0.0,23.6694662846,35.6302164847,41.4408311337,0.0,18.025,23.4158311337
 06/20  10:00:00,70.9012082071,6.81787202031,22.3531470857,0.0,18.7433767983,22.9618409725,41.398737427,0.0,18.025,23.373737427
 06/20  11:00:00,72.1833463098,6.89001586322,23.565412536,0.0,18.7433767983,22.9618409725,35.5269301084,0.0,18.025,17.5019301084
 06/20  12:00:00,73.9058638452,6.99911828854,25.135378822,0.0,18.5889407304,23.1597249699,41.346527266,0.0,18.025,23.321527266
 06/20  13:00:00,75.4784140876,7.10733081377,26.3532163772,0.0,18.7433767983,23.2517909448,35.5253337287,0.0,18.025,17.5003337287
 06/20  14:00:00,77.3523893478,7.23764083968,28.0968771229,0.0,18.7433767983,23.2517909448,35.5226044988,0.0,18.025,17.4976044988
