Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  15:00:00,77.4951592805,7.32098065033,28.4462630817,0.0,18.7433767983,22.9618409725,41.3486214501,0.0,18.025,23.3236214501
 06/20  16:00:00,81.6078584616,7.38906094781,28.0395630345,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,94.2833002578,7.70988288776,28.2059081635,0.0,17.6635504202,40.6971502883,5.77279200234,0.0,0.0,5.77279200234
 06/20  18:00:00,100.982128937,7.94226670599,28.1674779558,0.0,27.5259009287,37.3340067412,11.5794356064,0.0,0.0,11.5794356064
 06/20  19:00:00,102.903615926,8.07495965801,27.6310011147,0.0,33.8341110165,33.3544677425,11.5472020284,0.0,0.0,11.5472020284
 06/20  20:00:00,111.247268941,8.18252192187,25.8289387295,0.0,36.5179666069,38.8247702939,5.78376316091,0.0,0.0,5.78376316091
 06/20  21:00:00,109.237703939,8.0743830637,23.7904342086,0.0,32.965339924,36.8579353714,11.5910055643,0.0,0.0,11.5910055643
 06/20  22:00:00,80.4298458525,7.52774256175,19.0764536249,0.0,25.6355707503,20.6438685092,11.5582774976,0.0,0.0,11.5582774976
 06/20  23:00:00,56.26542114,7.02819590242,14.9646577926,0.0,15.0252895274,11.7056064465,5.7861329738,0.0185341341616,0.0,5.76759883964
 06/20  24:00:00,48.9958861927,6.80235394157,12.9467370038,0.0,11.6412384099,10.0650221343,0.0286563348246,0.00865633482463,0.0,0.02
 06/21  01:00:00,45.6977666949,6.63297887245,11.3787120084,0.0,10.0992000411,10.047477231,6.07777682282,0.320983070453,0.0,5.75679375237
 06/21  02:00:00,42.2979724623,6.481490715,9.98996208746,0.0,8.25718729233,10.0299323277,6.45222644964,0.69556979557,0.0,5.75665665407
 06/21  03:00:00,41.3593704672,6.38732811556,9.14552651088,0.0,8.25718729233,10.0299323277,0.829104384502,0.809104384502,0.0,0.02
 06/21  04:00:00,42.4070021952,6.32322609767,8.65062821121,0.0,8.25718729233,11.6354268332,6.51810982911,0.755846386233,0.0,5.76226344288
 06/21  05:00:00,48.3217689235,6.33633398985,8.85656516236,0.0,12.1011305571,15.3678112995,6.49199684487,0.713722884856,0.0,5.77827396002
 06/21  06:00:00,77.656150553,6.93645581165,13.7144418998,0.0,19.7275818095,37.2640762949,11.7830382131,0.193633846249,0.0,11.5894043669
 06/21  07:00:00,102.275738302,7.46586600475,19.2004171238,0.0,24.3117294858,51.2795993405,17.4401066228,0.0,0.0,17.4401066228
 06/21  08:00:00,93.4659869162,7.08400450384,22.0476903622,0.0,23.6694662846,40.6342015617,23.4841825833,0.0,0.0,23.4841825833
 06/21  09:00:00,92.7619275056,7.12942580743,26.3055884439,0.0,23.6694662846,35.6302164847,41.4432607237,0.0,18.025,23.4182607237
 06/21  10:00:00,74.1826467967,6.93147288047,25.5209987376,0.0,18.7433767983,22.9618409725,41.3986812738,0.0,18.025,23.3736812738
 06/21  11:00:00,75.4607040749,7.01338836926,26.7194022606,0.0,18.7433767983,22.9618409725,38.4871948001,0.0,18.025,20.4621948001
 06/21  12:00:00,77.1053458125,7.12765949897,28.2063273446,0.0,18.5889407304,23.1597249699,38.3869839626,0.0,18.025,20.3619839626
 06/21  13:00:00,79.1231138506,7.26126111852,29.843986919,0.0,18.7433767983,23.2517909448,35.5206524232,0.0,18.025,17.4956524232
 06/21  14:00:00,80.8061612301,7.38923468171,31.399064693,0.0,18.7433767983,23.2517909448,41.3458854355,0.0,18.025,23.3208854355
 06/21  15:00:00,81.5495165983,7.51059435574,32.3110102728,0.0,18.7433767983,22.9618409725,35.5247604801,0.0,18.025,17.4997604801
 06/21  16:00:00,86.2444565797,7.6218333084,32.4433906107,0.0,18.7433767983,27.431320555,23.7870669618,0.0,18.025,5.76206696176
 06/21  17:00:00,99.3960666691,7.97800119663,33.0505659158,0.0,17.6635504202,40.6971502883,5.77271929906,0.0,0.0,5.77271929906
 06/21  18:00:00,106.465178805,8.22279370032,33.3700149987,0.0,27.5259009287,37.3340067412,11.5789782834,0.0,0.0,11.5789782834
 06/21  19:00:00,106.859622241,8.29344970338,31.3685320309,0.0,33.8341110165,33.3544677425,5.78293584453,0.0,0.0,5.78293584453
 06/21  20:00:00,113.704980118,8.34451952403,28.1246616027,0.0,36.5179666069,38.8247702939,5.78312810087,0.0,0.0,5.78312810087
 06/21  21:00:00,110.650006634,8.16641939959,25.1107170144,0.0,32.965339924,36.8579353714,17.3744533137,0.0,0.0,17.3744533137
 06/21  22:00:00,80.8512569816,7.54909322227,19.4765307515,0.0,25.6355707503,20.6438685092,5.7889077384,0.0,0.0,5.7889077384
 06/21  23:00:00,56.179744657,7.01422715152,14.8929568038,0.0,15.0252895274,11.7056064465,5.81869294479,0.0511521310464,0.0,5.76754081374
 06/21  24:00:00,48.5084731485,6.76080622775,12.500873549,0.0,11.6412384099,10.0650221343,6.10440062254,0.342211417357,0.0,5.76218920518
 06/22  01:00:00,44.9354853871,6.57264890876,10.6767683686,0.0,10.0992000411,10.047477231,0.926166891705,0.906166891705,0.0,0.02
 06/22  02:00:00,41.197754879,6.39622661841,8.97501154453,0.0,8.25718729233,10.0299323277,7.3947070727,1.63799105907,0.0,5.75671601363
 06/22  03:00:00,39.7976532849,6.26474902829,7.70639296467,0.0,8.25718729233,10.0299323277,2.59743818887,2.57743818887,0.0,0.02
 06/22  04:00:00,40.500571212,6.17490085439,6.89252997109,0.0,8.25718729233,11.6354268332,9.2406188426,3.47843236108,0.0,5.76218648152
 06/22  05:00:00,46.2310141574,6.17441773177,6.92773520645,0.0,12.1011305571,15.3678112995,8.89601451604,3.11778672143,0.0,5.77822779461
 06/22  06:00:00,74.7882126992,6.71863766908,11.0643383419,0.0,19.7275818095,37.2640762949,13.8317914639,2.24163082037,0.0,11.5901606435
 06/22  07:00:00,98.862525361,7.23296583125,16.0201289296,0.0,24.3117294858,51.2795993405,17.7891063388,0.349444354362,0.0,17.4396619845
 06/22  08:00:00,89.6561429998,6.88012168858,18.4417430468,0.0,23.6694662846,40.6342015617,29.3479772749,0.0,0.0,29.3479772749
 06/22  09:00:00,89.8172725997,6.95366241612,23.5367098079,0.0,23.6694662846,35.6302164847,41.4337403284,0.0,18.025,23.4087403284
 06/22  10:00:00,71.7755158134,6.76242935146,23.282918185,0.0,18.7433767983,22.9618409725,35.5594032159,0.0,18.025,17.5344032159
 06/22  11:00:00,74.2293060307,6.88248933276,25.6189087921,0.0,18.7433767983,22.9618409725,41.3521075142,0.0,18.025,23.3271075142
 06/22  12:00:00,76.2529603569,7.00300777235,27.4785975101,0.0,18.5889407304,23.1597249699,35.5226545603,0.0,18.025,17.4976545603
 06/22  13:00:00,78.7053511225,7.15677489754,29.5307159097,0.0,18.7433767983,23.2517909448,35.5180413489,0.0,18.025,17.4930413489
 06/22  14:00:00,80.9564920189,7.30270182788,31.6359355475,0.0,18.7433767983,23.2517909448,41.3476528832,0.0,18.025,23.3226528832
 06/22  15:00:00,82.4845635407,7.45953766792,33.2971169798,0.0,18.7433767983,22.9618409725,35.5219416537,0.0,18.025,17.4969416537
 06/22  16:00:00,88.1048302245,7.61993361923,34.3056711226,0.0,18.7433767983,27.431320555,23.7869957059,0.0,18.025,5.7619957059
 06/22  17:00:00,101.532554742,8.0099093363,35.1551563534,0.0,17.6635504202,40.6971502883,5.77267612501,0.0,0.0,5.77267612501
 06/22  18:00:00,108.853436811,8.29166829593,35.6894142188,0.0,27.5259009287,37.3340067412,11.5789805984,0.0,0.0,11.5789805984
 06/22  19:00:00,111.064236138,8.45316125607,35.413446966,0.0,33.8341110165,33.3544677425,5.78334305118,0.0,0.0,5.78334305118
 06/22  20:00:00,119.40886,8.59909621607,33.5739729749,0.0,36.5179666069,38.8247702939,11.5435508867,0.0,0.0,11.5435508867
 06/22  21:00:00,114.328757878,8.3898882922,28.5660186994,0.0,32.965339924,36.8579353714,11.5887025293,0.0,0.0,11.5887025293
 06/22  22:00:00,83.1311073715,7.69694367738,21.6085438014,0.0,25.6355707503,20.6438685092,5.78888152268,0.0,0.0,5.78888152268
 06/22  23:00:00,58.4784342957,7.16765436839,17.0382260194,0.0,15.0252895274,11.7056064465,5.76751957687,0.0,0.0,5.76751957687
 06/22  24:00:00,50.5442069439,6.89692205059,14.4004963388,0.0,11.6412384099,10.0650221343,5.7620821165,0.0,0.0,5.7620821165
 06/23  01:00:00,46.9674951024,6.71049839381,12.5709322062,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,43.3014304512,6.54281508518,10.9321036116,0.0,8.25718729233,10.0299323277,5.7567959156,0.0,0.0,5.7567959156
 06/23  03:00:00,42.1132378715,6.43153438307,9.85519472305,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,43.0285025391,6.35910152595,9.23626776083,0.0,8.25718729233,11.6354268332,5.77942031632,0.017343824618,0.0,5.7620764917
 06/23  05:00:00,48.9763647713,6.37220777485,9.47530443574,0.0,12.1011305571,15.3678112995,5.78559801949,0.00754566357956,0.0,5.77805235591
 06/23  06:00:00,77.8240528458,6.94203829459,13.876794136,0.0,19.7275818095,37.2640762949,11.5892430235,0.0,0.0,11.5892430235
 06/23  07:00:00,102.341703843,7.46796673849,19.2643294768,0.0,24.3117294858,51.2795993405,17.4379955057,0.0,0.0,17.4379955057
 06/23  08:00:00,94.6917055115,7.11846116052,23.2389812972,0.0,23.6694662846,40.6342015617,29.3463503904,0.0,0.0,29.3463503904
 06/23  09:00:00,94.8680301104,7.2085183666,28.3326232057,0.0,23.6694662846,35.6302164847,41.4328277133,0.0,18.025,23.4078277133
 06/23  10:00:00,77.7612713503,7.06056775592,28.9705422058,0.0,18.7433767983,22.9618409725,35.558329071,0.0,18.025,17.533329071
 06/23  11:00:00,79.3757195846,7.11715407882,30.5306627654,0.0,18.7433767983,22.9618409725,41.3518356205,0.0,18.025,23.3268356205
 06/23  12:00:00,80.9833537896,7.20908311906,32.0029207209,0.0,18.5889407304,23.1597249699,35.5227284663,0.0,18.025,17.4977284663
 06/23  13:00:00,82.3795468864,7.31409882042,33.0475933669,0.0,18.7433767983,23.2517909448,35.5176453695,0.0,18.025,17.4926453695
 06/23  14:00:00,83.6732584652,7.38872871262,34.2666802214,0.0,18.7433767983,23.2517909448,41.3469681145,0.0,18.025,23.3219681145
 06/23  15:00:00,85.3441687355,7.54311586139,36.0731491114,0.0,18.7433767983,22.9618409725,35.5213120149,0.0,18.025,17.4963120149
 06/23  16:00:00,89.3750433353,7.6255989479,35.5702244896,0.0,18.7433767983,27.431320555,23.7869395487,0.0,18.025,5.76193954874
 06/23  17:00:00,102.142137658,7.98659863079,35.7880583122,0.0,17.6635504202,40.6971502883,5.77256987361,0.0,0.0,5.77256987361
 06/23  18:00:00,109.953516056,8.28587182728,36.7953051671,0.0,27.5259009287,37.3340067412,11.5785439931,0.0,0.0,11.5785439931
 06/23  19:00:00,113.801112735,8.5213287611,38.0821670954,0.0,33.8341110165,33.3544677425,5.78315695667,0.0,0.0,5.78315695667
 06/23  20:00:00,121.109694982,8.62635909269,35.2475561149,0.0,36.5179666069,38.8247702939,11.5452519863,0.0,0.0,11.5452519863
 06/23  21:00:00,115.195965903,8.40816518764,29.4149662956,0.0,32.965339924,36.8579353714,11.5880845672,0.0,0.0,11.5880845672
 06/23  22:00:00,84.4437320434,7.77850924809,22.8396151804,0.0,25.6355707503,20.6438685092,5.78860296866,0.0,0.0,5.78860296866
 06/23  23:00:00,59.2880766013,7.22493136764,17.7905981473,0.0,15.0252895274,11.7056064465,5.76729764137,0.0,0.0,5.76729764137
 06/23  24:00:00,51.4951132388,6.96414874707,15.2841815579,0.0,11.6412384099,10.0650221343,5.76203003853,0.0,0.0,5.76203003853
 06/24  01:00:00,50.878873678,6.81106631602,13.6222664811,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,44.1630682457,6.60890573092,11.72765444,0.0,8.25718729233,10.0299323277,5.75658119495,0.0,0.0,5.75658119495
 06/24  03:00:00,42.6362148486,6.47557970768,10.3341312196,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,43.3379753135,6.38949343942,9.51535335275,0.0,8.25718729233,11.6354268332,5.76206780034,0.0,0.0,5.76206780034
 06/24  05:00:00,44.956866404,6.31691087087,8.93251040617,0.0,8.71707943955,15.3327214929,5.94665623619,0.179585727621,0.0,5.76707050857
 06/24  06:00:00,61.6957551708,6.53076038582,11.0135134301,0.0,18.5082010057,25.6353820695,5.79642076044,0.0192638067562,0.0,5.77715695368
 06/24  07:00:00,83.7036884097,7.03322715753,16.1835767957,0.0,19.4083231844,41.0650158608,11.5891066106,0.0,0.0,11.5891066106
 06/24  08:00:00,117.921145461,7.67398356936,25.8834450125,0.0,26.3286599382,57.9988325916,35.3725596171,0.0,0.0,35.3725596171
 06/24  09:00:00,105.463474932,7.51183020443,28.7419642082,0.0,26.3286599382,42.8504436482,41.4985056006,0.0,18.025,23.4735056006
 06/24  10:00:00,79.5782563514,7.16720177776,27.1954305725,0.0,21.7447113004,23.4437158914,41.4392096714,0.0,18.025,23.4142096714
 06/24  11:00:00,78.6382530061,7.23712304537,28.6472725431,0.0,19.3027497915,23.426170988,41.3917454507,0.0,18.025,23.3667454507
 06/24  12:00:00,80.4740662336,7.35797631844,30.2200845545,0.0,19.1483137236,23.7250123474,35.5221892148,0.0,18.025,17.4971892148
 06/24  13:00:00,83.3303507686,7.50658523797,32.7822130245,0.0,19.3027497915,23.7161209604,35.516925955,0.0,18.025,17.491925955
 06/24  14:00:00,85.2790533417,7.64323025414,34.5942756802,0.0,19.3027497915,23.7161209604,41.3458334996,0.0,18.025,23.3208334996
 06/24  15:00:00,86.1645486245,7.7574521233,35.6554951275,0.0,19.3027497915,23.426170988,35.5203457568,0.0,18.025,17.4953457568
 06/24  16:00:00,90.3592212723,7.82016826056,35.3361352137,0.0,19.3027497915,27.8956505705,23.7867763425,0.0,18.025,5.76177634248
 06/24  17:00:00,98.7278859708,8.06537279599,34.8371113414,0.0,18.2229234133,37.5968344597,5.76600937599,0.0,0.0,5.76600937599
 06/24  18:00:00,114.395260657,8.44387285799,36.1726872371,0.0,32.690315043,37.0816133363,5.77240344147,0.0,0.0,5.77240344147
 06/24  19:00:00,115.124762672,8.64448567813,36.5898935719,0.0,36.8143715336,33.066984531,5.78284759449,0.0,0.0,5.78284759449
 06/24  20:00:00,120.275065918,8.73882466003,34.5217733506,0.0,36.3493007332,38.7721355839,5.78301685507,0.0,0.0,5.78301685507
 06/24  21:00:00,119.312053837,8.5326004381,30.2308531392,0.0,36.1807251679,36.8228455648,11.5463786845,0.0,0.0,11.5463786845
 06/24  22:00:00,91.1462840109,7.93619515525,23.9815678083,0.0,31.0351095914,20.6438685092,11.5885587269,0.0,0.0,11.5885587269
 06/24  23:00:00,62.8618510135,7.37087386738,18.8163871772,0.0,17.4250845679,11.7056064465,5.77793346293,0.0,0.0,5.77793346293
 06/24  24:00:00,53.5768289722,7.08951126163,16.0406427099,0.0,12.8411359301,10.0650221343,5.76172374604,0.0,0.0,5.76172374604
 06/25  01:00:00,51.5199454895,6.89242848274,14.062556017,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,44.7317165167,6.6784633735,12.107328008,0.0,8.34152022915,10.0650221343,5.7567203273,0.0,0.0,5.7567203273
 06/25  03:00:00,43.449390982,6.55359307441,10.9498731519,0.0,8.34152022915,10.0650221343,5.75621045314,0.0,0.0,5.75621045314
 06/25  04:00:00,44.279717419,6.47075571736,10.2564178298,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,46.1452345437,6.4075425945,9.91083130585,0.0,8.80141237637,15.3678112995,5.76712692518,0.0,0.0,5.76712692518
 06/25  06:00:00,62.6849409106,6.61825489089,11.9152126061,0.0,18.5082010057,25.6353820695,5.77751183098,0.0,0.0,5.77751183098
 06/25  07:00:00,85.5750645426,7.15775294636,17.811020786,0.0,19.4926561212,41.1001056674,11.5888380802,0.0,0.0,11.5888380802
 06/25  08:00:00,123.264849061,7.93102733984,30.97012696,0.0,26.3286599382,57.9988325916,35.3722203959,0.0,0.0,35.3722203959
 06/25  09:00:00,113.402748624,7.89400529233,36.4184999306,0.0,26.2443270014,42.8153538416,41.4984083801,0.0,18.025,23.4734083801
 06/25  10:00:00,88.9825231444,7.60711792577,36.1597920454,0.0,21.7447113004,23.4437158914,41.4365639707,0.0,18.025,23.4115639707
 06/25  11:00:00,87.3565169856,7.66362115501,36.8793345688,0.0,19.3449162599,23.4437158914,41.3922754791,0.0,18.025,23.3672754791
 06/25  12:00:00,88.5231883635,7.76411008569,37.803366329,0.0,19.190480192,23.7425572507,35.5221017338,0.0,18.025,17.4971017338
 06/25  13:00:00,90.0755774618,7.87302808713,39.2207138204,0.0,19.260583323,23.698576057,35.5181071036,0.0,18.025,17.4931071036
 06/25  14:00:00,90.1290203179,7.9285233646,39.2186660995,0.0,19.260583323,23.698576057,41.3454385636,0.0,18.025,23.3204385636
 06/25  15:00:00,89.9084978645,7.99220928955,39.2244034573,0.0,19.260583323,23.4086260847,35.5199395393,0.0,18.025,17.4949395393
 06/25  16:00:00,94.3143124502,8.06423432308,39.1068774518,0.0,19.260583323,27.8781056672,23.7867863295,0.0,18.025,5.76178632954
 06/25  17:00:00,103.17388888,8.32992260865,39.0782827808,0.0,18.1807569449,37.5792895564,5.76698209602,0.0,0.0,5.76698209602
 06/25  18:00:00,119.185977678,8.7195724001,40.8071357326,0.0,32.6059821062,37.0465235296,5.77235128841,0.0,0.0,5.77235128841
 06/25  19:00:00,120.11190101,8.91070581683,41.3108227015,0.0,36.8143715336,33.066984531,5.78274699108,0.0,0.0,5.78274699108
 06/25  20:00:00,125.875575931,9.0070977733,39.7345982006,0.0,36.43363367,38.8072253906,5.78290199909,0.0,0.0,5.78290199909
 06/25  21:00:00,125.763122552,8.83988406363,36.4940718452,0.0,36.0963922311,36.7877557581,11.5461032934,0.0,0.0,11.5461032934
 06/25  22:00:00,97.9815777872,8.2629935374,30.6095021402,0.0,30.9507766546,20.6087787026,11.5880870794,0.0,0.0,11.5880870794
 06/25  23:00:00,69.8602266537,7.72190902544,25.4637371701,0.0,17.4250845679,11.7056064465,5.77776278374,0.0,0.0,5.77776278374
 06/25  24:00:00,60.8683844278,7.47818570338,22.8241062489,0.0,12.925468867,10.100111941,5.76118774229,0.0,0.0,5.76118774229
 06/26  01:00:00,56.0723327021,7.28079993521,21.105479661,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,53.3875286796,7.1498501184,20.4111799142,0.0,8.25718729233,10.0299323277,5.75659082435,0.0,0.0,5.75659082435
 06/26  03:00:00,51.8462523458,7.03997267971,18.9797819258,0.0,8.25718729233,10.0299323277,5.75606922823,0.0,0.0,5.75606922823
 06/26  04:00:00,52.3890048693,6.96141979347,17.9944690592,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,58.8048998337,6.98978776083,18.6862873679,0.0,12.1011305571,15.3678112995,5.77769539261,0.0,0.0,5.77769539261
 06/26  06:00:00,89.0438596337,7.63842830474,24.400259927,0.0,19.7275818095,37.2640762949,11.588161531,0.0,0.0,11.588161531
 06/26  07:00:00,114.304903068,8.15144587304,30.5441147106,0.0,24.3117294858,51.2795993405,17.4369463889,0.0,0.0,17.4369463889
 06/26  08:00:00,104.440740781,7.67881087242,32.4277104321,0.0,23.6694662846,40.6342015617,29.3400466239,0.0,0.0,29.3400466239
 06/26  09:00:00,101.984251581,7.66379370632,34.9935993917,0.0,23.6694662846,35.6302164847,41.4285465969,0.0,18.025,23.4035465969
 06/26  10:00:00,81.5715980983,7.36249525346,32.4789664317,0.0,18.7433767983,22.9618409725,35.5554231185,0.0,18.025,17.5304231185
 06/26  11:00:00,81.604577422,7.38144589242,32.4952442455,0.0,18.7433767983,22.9618409725,41.347764094,0.0,18.025,23.322764094
 06/26  12:00:00,82.0837061932,7.42209400566,32.8902785878,0.0,18.5889407304,23.1597249699,35.5205979637,0.0,18.025,17.4955979637
 06/26  13:00:00,82.5239485457,7.45785534741,33.048253496,0.0,18.7433767983,23.2517909448,35.5172979563,0.0,18.025,17.4922979563
 06/26  14:00:00,80.5658605247,7.36077327916,31.1872508138,0.0,18.7433767983,23.2517909448,41.3406681732,0.0,18.025,23.3156681732
 06/26  15:00:00,78.4474053961,7.3166893994,29.4028306351,0.0,18.7433767983,22.9618409725,35.5202278937,0.0,18.025,17.4952278937
 06/26  16:00:00,81.4277991976,7.3355395619,27.9130545845,0.0,18.7433767983,27.431320555,23.7866248588,0.0,18.025,5.76162485884
 06/26  17:00:00,92.1419444992,7.53591394513,26.2385709727,0.0,17.6635504202,40.6971502883,5.77178902056,0.0,0.0,5.77178902056
 06/26  18:00:00,97.1543334077,7.65960679708,24.6224326109,0.0,27.5259009287,37.3340067412,10.2028880695,0.0,0.0,10.2028880695
 06/26  19:00:00,97.851179422,7.70804019267,22.9455512953,0.0,33.8341110165,33.3544677425,7.15132406882,0.0,0.0,7.15132406882
 06/26  20:00:00,108.381727469,7.89802095304,23.2479637832,0.0,36.5179666069,38.8247702939,5.78169789773,0.0,0.0,5.78169789773
 06/26  21:00:00,108.988573482,7.95483389466,23.6609522352,0.0,32.965339924,36.8579353714,11.5881220325,0.0,0.0,11.5881220325
 06/26  22:00:00,81.2451879656,7.48254260947,19.9370697744,0.0,25.6355707503,20.6438685092,11.556375533,0.0,0.0,11.556375533
 06/26  23:00:00,57.5600579376,7.0420783282,16.245453226,0.0,15.0252895274,11.7056064465,5.76707168431,0.0,0.0,5.76707168431
 06/26  24:00:00,50.7706299555,6.86437160785,14.6594963785,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,47.7992918303,6.73423432378,13.3790056745,0.0,10.0992000411,10.047477231,5.75660447087,0.0,0.0,5.75660447087
 06/27  02:00:00,44.9996107746,6.63681125209,12.536305057,0.0,8.25718729233,10.0299323277,5.7564937148,0.0,0.0,5.7564937148
 06/27  03:00:00,43.1276386658,6.49372184218,10.8074247824,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,42.7771567131,6.34841672571,8.99562459805,0.0,8.25718729233,11.6354268332,6.05932742046,0.297732501051,0.0,5.76159491941
 06/27  05:00:00,48.4378239883,6.35214050333,8.95687044435,0.0,12.1011305571,15.3678112995,6.35906085923,0.581572443168,0.0,5.77748841606
 06/27  06:00:00,77.238842617,6.91683029867,13.3168571067,0.0,19.7275818095,37.2640762949,12.0143001033,0.426454508912,0.0,11.5878455943
 06/27  07:00:00,99.8207507976,7.32043243147,16.890993057,0.0,24.3117294858,51.2795993405,17.4415446099,0.00710767354335,0.0,17.4344369364
 06/27  08:00:00,87.5082551231,6.83422607172,16.3398260099,0.0,23.6694662846,40.6342015617,23.4752860748,0.0,0.0,23.4752860748
 06/27  09:00:00,84.2259367412,6.75452595625,18.1445670391,0.0,23.6694662846,35.6302164847,41.4329419983,0.0,18.025,23.4079419983
 06/27  10:00:00,65.3790443043,6.49909075113,17.1498198941,0.0,18.7433767983,22.9618409725,41.3918169095,0.0,18.025,23.3668169095
 06/27  11:00:00,66.2725048327,6.52320355017,18.0214198789,0.0,18.7433767983,22.9618409725,35.5220940401,0.0,18.025,17.4970940401
 06/27  12:00:00,67.8208433103,6.56789943744,19.4816119217,0.0,18.5889407304,23.1597249699,35.5155498979,0.0,18.025,17.4905498979
 06/27  13:00:00,69.7917159338,6.62520848134,21.1486782791,0.0,18.7433767983,23.2517909448,41.3435055045,0.0,18.025,23.3185055045
 06/27  14:00:00,71.7820713394,6.74380319523,23.0204350489,0.0,18.7433767983,23.2517909448,35.5182692994,0.0,18.025,17.4932692994
 06/27  15:00:00,72.4033161094,6.84220556583,23.8332264974,0.0,18.7433767983,22.9618409725,35.5148709772,0.0,18.025,17.4898709772
 06/27  16:00:00,77.2742076567,6.94724489527,24.1477698529,0.0,18.7433767983,27.431320555,23.7865617399,0.0,18.025,5.76156173987
 06/27  17:00:00,90.6869292604,7.33000403806,24.9894793628,0.0,17.6635504202,40.6971502883,5.77190887051,0.0,0.0,5.77190887051
 06/27  18:00:00,98.3750363642,7.63846088912,25.8642964911,0.0,27.5259009287,37.3340067412,11.5767051107,0.0,0.0,11.5767051107
 06/27  19:00:00,101.961374153,7.84880341554,26.9149968465,0.0,33.8341110165,33.3544677425,5.78208821191,0.0,0.0,5.78208821191
 06/27  20:00:00,109.072879306,7.91654384081,23.9205989982,0.0,36.5179666069,38.8247702939,11.5858703808,0.0411662468452,0.0,11.5447041339
 06/27  21:00:00,105.661903097,7.73296976386,20.556160678,0.0,32.965339924,36.8579353714,11.6568863118,0.0709293511467,0.0,11.5859569607
 06/27  22:00:00,76.6046614254,7.16585836291,15.6132453067,0.0,25.6355707503,20.6438685092,6.74312000468,0.95527316171,0.0,5.78784684297
 06/27  23:00:00,52.2896387432,6.66294256767,11.354176762,0.0,15.0252895274,11.7056064465,7.70521218403,1.93816769491,0.0,5.76704448911
 06/27  24:00:00,44.6003533508,6.40950757156,8.94408443718,0.0,11.6412384099,10.0650221343,9.10913101427,3.34739917873,0.0,5.76173183554
 06/28  01:00:00,41.3574303994,6.24801191416,7.42337210727,0.0,10.0992000411,10.047477231,4.65092376229,4.63092376229,0.0,0.02
 06/28  02:00:00,38.2355741921,6.11830141534,6.290783077,0.0,8.25718729233,10.0299323277,11.0682841429,5.31186090409,0.0,5.75642323878
 06/28  03:00:00,37.226371977,6.02006365151,5.37981769635,0.0,8.25718729233,10.0299323277,12.1351351635,6.37894326401,0.0,5.75619189951
 06/28  04:00:00,38.0044095064,5.93819150054,4.63311307532,0.0,8.25718729233,11.6354268332,7.34810855731,7.32810855731,0.0,0.02
 06/28  05:00:00,43.6585301019,5.92799204649,4.6017310176,0.0,12.1011305571,15.3678112995,13.2753173567,7.49786207694,0.0,5.7774552798
 06/28  06:00:00,71.9162145044,6.44661323339,8.46446159348,0.0,19.7275818095,37.2640762949,18.8011827271,6.39943931525,0.0,12.4017434118
 06/28  07:00:00,95.1030989807,6.92690773139,12.5668913321,0.0,24.3117294858,51.2795993405,19.0676817847,2.45263031286,0.0,16.6150514718
 06/28  08:00:00,84.0657935494,6.54964524522,13.1819572404,0.0,23.6694662846,40.6342015617,29.3358452943,0.0,0.0,29.3358452943
 06/28  09:00:00,82.9444555136,6.60315817983,17.0144585776,0.0,23.6694662846,35.6302164847,41.4256624766,0.0,18.025,23.4006624766
 06/28  10:00:00,65.8297324516,6.45200335005,17.6476084898,0.0,18.7433767983,22.9618409725,35.5538069356,0.0,18.025,17.5288069356
 06/28  11:00:00,67.8736308525,6.5511448236,19.5946086328,0.0,18.7433767983,22.9618409725,41.3448138087,0.0,18.025,23.3198138087
 06/28  12:00:00,70.3795134425,6.67596810073,21.932222159,0.0,18.5889407304,23.1597249699,35.5181610956,0.0,18.025,17.4931610956
 06/28  13:00:00,72.8895449411,6.79447370778,24.0772420156,0.0,18.7433767983,23.2517909448,35.5186866514,0.0,18.025,17.4936866514
 06/28  14:00:00,74.5658293101,6.92384048564,25.624160888,0.0,18.7433767983,23.2517909448,35.5151720781,0.0,18.025,17.4901720781
 06/28  15:00:00,75.1725488478,7.03230662291,26.412367758,0.0,18.7433767983,22.9618409725,41.3429064824,0.0,18.025,23.3179064824
 06/28  16:00:00,79.747212414,7.12898140388,26.4390386811,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,92.4401279566,7.46753541587,26.6051482651,0.0,17.6635504202,40.6971502883,5.77205686422,0.0,0.0,5.77205686422
 06/28  18:00:00,99.387691616,7.71426550654,26.8011618746,0.0,27.5259009287,37.3340067412,11.5765661627,0.0,0.0,11.5765661627
 06/28  19:00:00,102.075564136,7.88299016149,26.9950059948,0.0,33.8341110165,33.3544677425,11.5437066482,0.0,0.0,11.5437066482
 06/28  20:00:00,109.698870611,7.97896212172,24.4841865269,0.0,36.5179666069,38.8247702939,5.79721409618,0.0148711860758,0.0,5.7823429101
 06/28  21:00:00,107.805485777,7.89558959805,22.5371395188,0.0,32.965339924,36.8579353714,11.5876160342,0.0,0.0,11.5876160342
 06/28  22:00:00,78.7821201871,7.34327762661,17.6132903995,0.0,25.6355707503,20.6438685092,11.5554575221,0.0,0.0,11.5554575221
 06/28  23:00:00,54.5944246524,6.85153260348,13.4703804325,0.0,15.0252895274,11.7056064465,5.86352547381,0.0965765498399,0.0,5.76694892397
 06/28  24:00:00,47.1024387133,6.61997507251,11.2357121308,0.0,11.6412384099,10.0650221343,0.719234673057,0.699234673057,0.0,0.02
 06/29  01:00:00,43.5228745757,6.43935268415,9.39747531399,0.0,10.0992000411,10.047477231,7.28383733467,1.52751480181,0.0,5.75632253287
 06/29  02:00:00,40.2252887324,6.29799104789,8.10081487616,0.0,8.25718729233,10.0299323277,1.9315176816,1.9115176816,0.0,0.02
 06/29  03:00:00,39.1035559918,6.19106937351,7.08599850297,0.0,8.25718729233,10.0299323277,8.56447272451,2.80808219396,0.0,5.75639053055
 06/29  04:00:00,39.904974008,6.11136231702,6.36050926411,0.0,8.25718729233,11.6354268332,9.51047418114,3.74916902117,0.0,5.76130515997
 06/29  05:00:00,45.408939836,6.09519307147,6.18494987567,0.0,12.1011305571,15.3678112995,10.1343962636,4.35704172115,0.0,5.77735454246
 06/29  06:00:00,73.7024817783,6.61934515402,10.0780155227,0.0,19.7275818095,37.2640762949,15.1831900998,3.59712954781,0.0,11.586060552
 06/29  07:00:00,96.8635582589,7.08504642896,14.1692292053,0.0,24.3117294858,51.2795993405,12.9104426207,1.28072026079,0.0,11.6297223599
 06/29  08:00:00,86.5619839556,6.72757153292,15.5002356867,0.0,23.6694662846,40.6342015617,29.3472775466,0.0107867697828,0.0,29.3364907769
 06/29  09:00:00,86.3928438445,6.79694663817,20.269074723,0.0,23.6694662846,35.6302164847,41.4275586605,0.0,18.025,23.4025586605
 06/29  10:00:00,68.7302449796,6.63005385268,20.3700728632,0.0,18.7433767983,22.9618409725,35.5529645071,0.0,18.025,17.5279645071
 06/29  11:00:00,70.490987575,6.71600574483,22.0471096165,0.0,18.7433767983,22.9618409725,41.3449649439,0.0,18.025,23.3199649439
 06/29  12:00:00,71.630357789,6.77349406363,23.085543717,0.0,18.5889407304,23.1597249699,35.5194223779,0.0,18.025,17.4944223779
 06/29  13:00:00,72.5108715972,6.82036517124,23.672682782,0.0,18.7433767983,23.2517909448,35.5138347205,0.0,18.025,17.4888347205
 06/29  14:00:00,73.7600145172,6.89062179078,24.8515731639,0.0,18.7433767983,23.2517909448,41.3409592949,0.0,18.025,23.3159592949
 06/29  15:00:00,74.123709533,6.95947842176,25.4363584542,0.0,18.7433767983,22.9618409725,35.5161423948,0.0,18.025,17.4911423948
 06/29  16:00:00,78.3057804422,7.02362348751,25.1029679059,0.0,18.7433767983,27.431320555,23.7864828498,0.0,18.025,5.76148284975
 06/29  17:00:00,90.7699923908,7.32313204465,25.0794262841,0.0,17.6635504202,40.6971502883,5.77198369633,0.0,0.0,5.77198369633
 06/29  18:00:00,98.9361083673,7.61298296763,26.4508746426,0.0,27.5259009287,37.3340067412,11.5757841968,0.0,0.0,11.5757841968
 06/29  19:00:00,100.536369368,7.73216687649,25.606647592,0.0,33.8341110165,33.3544677425,5.7823888783,0.0,0.0,5.7823888783
 06/29  20:00:00,108.36119844,7.85085852959,23.2746282337,0.0,36.5179666069,38.8247702939,5.78251309638,0.0,0.0,5.78251309638
 06/29  21:00:00,106.577750078,7.77522880741,21.429780968,0.0,32.965339924,36.8579353714,11.5871787784,0.0,0.0,11.5871787784
 06/29  22:00:00,77.8502907852,7.24739833631,16.7773524014,0.0,25.6355707503,20.6438685092,11.5543228514,0.0,0.0,11.5543228514
 06/29  23:00:00,53.8494330153,6.77568570932,12.8012404924,0.0,15.0252895274,11.7056064465,6.03792803721,0.271159256264,0.0,5.76676878095
 06/29  24:00:00,46.6231493524,6.56858853784,10.80781425,0.0,11.6412384099,10.0650221343,0.71032678163,0.69032678163,0.0,0.02
 06/30  01:00:00,43.7209106286,6.43977481604,9.59509614165,0.0,10.0992000411,10.047477231,6.58739398725,0.831036162208,0.0,5.75635782505
 06/30  02:00:00,40.4050744488,6.3025735928,8.2760176497,0.0,8.25718729233,10.0299323277,7.14590614246,1.38948907216,0.0,5.7564170703
 06/30  03:00:00,39.1578762975,6.18926092527,7.14213523026,0.0,8.25718729233,10.0299323277,2.32780820154,2.30780820154,0.0,0.02
 06/30  04:00:00,40.0250607267,6.11629609721,6.47566474032,0.0,8.25718729233,11.6354268332,8.89650370943,3.13507232255,0.0,5.76143138688
 06/30  05:00:00,45.6697751779,6.1145114873,6.42647779532,0.0,12.1011305571,15.3678112995,9.41819902663,3.64106245388,0.0,5.77713657275
 06/30  06:00:00,73.7897460171,6.62731984521,10.1573173406,0.0,19.7275818095,37.2640762949,15.392094281,3.80607109119,0.0,11.5860231898
 06/30  07:00:00,97.0453061315,7.09967517225,14.336367631,0.0,24.3117294858,51.2795993405,18.6956918462,1.2625814605,0.0,17.4331103856
 06/30  08:00:00,86.2968393115,6.70742546195,15.2552530988,0.0,23.6694662846,40.6342015617,23.4801572453,0.0103220673478,0.0,23.469835178
 06/30  09:00:00,84.9272340098,6.72657642541,18.8738446979,0.0,23.6694662846,35.6302164847,41.4275891834,0.0,18.025,23.4025891834
 06/30  10:00:00,66.7004514305,6.53315413282,18.4371855719,0.0,18.7433767983,22.9618409725,41.3883251018,0.0,18.025,23.3633251018
 06/30  11:00:00,67.7582339315,6.5692621895,19.4611045859,0.0,18.7433767983,22.9618409725,35.5189640175,0.0,18.025,17.4939640175
 06/30  12:00:00,69.1514021026,6.6388004297,20.7412851106,0.0,18.5889407304,23.1597249699,35.5171633922,0.0,18.025,17.4921633922
 06/30  13:00:00,71.0733096002,6.74883038283,22.3066629981,0.0,18.7433767983,23.2517909448,41.3372619948,0.0,18.025,23.3122619948
 06/30  14:00:00,71.1348713695,6.79067829981,22.3263775479,0.0,18.7433767983,23.2517909448,35.5172196275,0.0,18.025,17.4922196275
 06/30  15:00:00,71.4313354416,6.87938845219,22.8240775723,0.0,18.7433767983,22.9618409725,35.5146825423,0.0,18.025,17.4896825423
 06/30  16:00:00,76.3582253502,6.98664190173,23.1924021982,0.0,18.7433767983,27.431320555,23.7857365257,0.0,18.025,5.7607365257
 06/30  17:00:00,88.8938679558,7.30107658421,23.225367502,0.0,17.6635504202,40.6971502883,5.7718318191,0.0,0.0,5.7718318191
 06/30  18:00:00,95.6972301075,7.53089421976,23.2940992803,0.0,27.5259009287,37.3340067412,11.5752391448,0.0,0.0,11.5752391448
 06/30  19:00:00,96.6723589129,7.61942092148,21.8553959083,0.0,33.8341110165,33.3544677425,5.78206769837,0.0,0.0,5.78206769837
 06/30  20:00:00,105.891854259,7.72881218133,20.9273378275,0.0,36.5179666069,38.8247702939,5.82882671991,0.0466866559464,0.0,5.78214006396
 06/30  21:00:00,104.064452366,7.63331149331,19.0584158828,0.0,32.965339924,36.8579353714,12.004819888,0.418153662748,0.0,11.5866662252
 06/30  22:00:00,75.9701386098,7.12743343871,15.0171792209,0.0,25.6355707503,20.6438685092,12.63386729,1.0786219307,0.0,11.5552453593
 06/30  23:00:00,52.8704417056,6.71140720888,11.8865336712,0.0,15.0252895274,11.7056064465,6.73270439278,0.965964315416,0.0,5.76674007737
 06/30  24:00:00,46.13002125,6.52900809311,10.3542693792,0.0,11.6412384099,10.0650221343,6.59495868175,0.833481339338,0.0,5.76147734242
 07/01  01:00:00,46.460254856,6.44574219992,9.56899844773,0.0,12.8411359301,10.0650221343,0.660529376992,0.640529376992,0.0,0.02
 07/01  02:00:00,40.6663464665,6.31450067487,8.52536478701,0.0,8.25718729233,10.0299323277,6.17944537962,0.423210510994,0.0,5.75623486863
 07/01  03:00:00,40.1342181125,6.25276628347,8.05497683019,0.0,8.25718729233,10.0299323277,0.207128292624,0.187128292624,0.0,0.02
 07/01  04:00:00,41.5351932676,6.22181115851,7.88028786133,0.0,8.25718729233,11.6354268332,5.76604182167,0.00502695047735,0.0,5.76101487119
 07/01  05:00:00,45.6501036172,6.19680610226,7.86189768591,0.0,8.71707943955,15.3327214929,5.76665585934,0.0,0.0,5.76665585934
 07/01  06:00:00,59.9384511232,6.38103448695,9.40599798667,0.0,18.5082010057,25.6353820695,5.77673189042,0.0,0.0,5.77673189042
 07/01  07:00:00,80.4629051044,6.80388589519,13.1722459352,0.0,19.4083231844,41.0650158608,11.5864189717,0.0,0.0,11.5864189717
 07/01  08:00:00,110.755406403,7.30142204185,19.0904139564,0.0,26.3286599382,57.9988325916,29.4651997608,0.0,0.0,29.4651997608
 07/01  09:00:00,96.1950419337,7.06789620522,19.9175550127,0.0,26.3286599382,42.8504436482,47.3575242456,0.0,18.025,29.3325242456
 07/01  10:00:00,70.7624735819,6.74366936221,18.8032578145,0.0,21.7447113004,23.4437158914,38.6146028017,0.0,18.025,20.5896028017
 07/01  11:00:00,70.4699143135,6.81607004393,20.9000408215,0.0,19.3027497915,23.426170988,38.3588823947,0.0,18.025,20.3338823947
 07/01  12:00:00,73.036222525,6.93752630807,23.2027233854,0.0,19.1483137236,23.7250123474,35.5129219529,0.0,18.025,17.4879219529
 07/01  13:00:00,76.1539041267,7.07443944163,26.0379518353,0.0,19.3027497915,23.7161209604,41.339199954,0.0,18.025,23.314199954
 07/01  14:00:00,78.3481190754,7.21768070352,28.0889225398,0.0,19.3027497915,23.7161209604,35.5146104339,0.0,18.025,17.4896104339
 07/01  15:00:00,79.4636856384,7.35055904,29.3615587796,0.0,19.3027497915,23.426170988,35.5148706357,0.0,18.025,17.4898706357
 07/01  16:00:00,83.1214804509,7.38516347549,28.5334402674,0.0,19.3027497915,27.8956505705,23.786370784,0.0,18.025,5.76137078402
 07/01  17:00:00,91.3448272778,7.60299754425,27.9164753404,0.0,18.2229234133,37.5968344597,5.76650214132,0.0,0.0,5.76650214132
 07/01  18:00:00,107.136068374,7.95825105325,29.3991734408,0.0,32.690315043,37.0816133363,5.77164591665,0.0,0.0,5.77164591665
 07/01  19:00:00,108.230470575,8.15182652592,30.1883349936,0.0,36.8143715336,33.066984531,5.78094198757,0.0,0.0,5.78094198757
 07/01  20:00:00,113.014181391,8.22657640276,27.7732108184,0.0,36.3493007332,38.7721355839,11.5422106078,0.0,0.0,11.5422106078
 07/01  21:00:00,111.754269316,7.98201634316,23.2237263334,0.0,36.1807251679,36.8228455648,5.79600607475,0.0138816520337,0.0,5.78212442272
 07/01  22:00:00,84.6963631214,7.42638714015,18.0415635959,0.0,31.0351095914,20.6438685092,11.5861982422,0.0,0.0,11.5861982422
 07/01  23:00:00,58.6084252904,7.00508691216,14.9288123445,0.0,17.4250845679,11.7056064465,5.77718574955,0.0,0.0,5.77718574955
 07/01  24:00:00,50.7289211632,6.83036587139,13.4519167053,0.0,12.8411359301,10.0650221343,5.76123484217,0.0,0.0,5.76123484217
 07/02  01:00:00,49.0781729812,6.67036547556,11.8428741682,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,42.4061239113,6.47387531006,9.98635006211,0.0,8.34152022915,10.0650221343,5.75625094892,0.0,0.0,5.75625094892
 07/02  03:00:00,41.051801513,6.35323326367,8.75267149473,0.0,8.34152022915,10.0650221343,0.065280642283,0.045280642283,0.0,0.02
 07/02  04:00:00,41.6132167291,6.2590048759,7.80170337582,0.0,8.34152022915,11.6705166398,6.43221630436,0.67095041067,0.0,5.76126589369
 07/02  05:00:00,45.2215052933,6.19473220962,7.31595730861,0.0,8.80141237637,15.3678112995,6.70343180908,0.936851736807,0.0,5.76658007227
 07/02  06:00:00,59.0981751958,6.35164296299,8.59512360861,0.0,18.5082010057,25.6353820695,6.7210153909,0.944706978565,0.0,5.77630841233
 07/02  07:00:00,79.1892055841,6.73460174292,11.8484215031,0.0,19.4926561212,41.1001056674,11.8327525312,0.246651131167,0.0,11.5861014
 07/02  08:00:00,109.144754273,7.21306637408,17.5681347932,0.0,26.3286599382,57.9988325916,29.4631508555,0.0,0.0,29.4631508555
 07/02  09:00:00,94.6273687125,7.00553947321,18.53168124,0.0,26.2443270014,42.8153538416,47.3479204826,0.0,18.025,29.3229204826
 07/02  10:00:00,68.3611792665,6.64844625876,16.4971916166,0.0,21.7447113004,23.4437158914,41.4296134311,0.0,18.025,23.4046134311
 07/02  11:00:00,66.3950872897,6.66317684614,16.9184023301,0.0,19.3449162599,23.4437158914,35.5502886693,0.0,18.025,17.5252886693
 07/02  12:00:00,67.7749825629,6.75409847509,18.0652074283,0.0,19.190480192,23.7425572507,41.3371997787,0.0,18.025,23.3121997787
 07/02  13:00:00,70.0019237691,6.86388559545,20.1562394028,0.0,19.260583323,23.698576057,35.5168153051,0.0,18.025,17.4918153051
 07/02  14:00:00,71.1105677523,6.95083203497,21.1779342329,0.0,19.260583323,23.698576057,35.5130266682,0.0,18.025,17.4880266682
 07/02  15:00:00,71.5179108477,7.02268526728,21.8033757629,0.0,19.260583323,23.4086260847,35.5131501798,0.0,18.025,17.4881501798
 07/02  16:00:00,76.6084733948,7.09344506529,22.3718694265,0.0,19.260583323,27.8781056672,23.7862045503,0.0,18.025,5.7612045503
 07/02  17:00:00,84.8474977388,7.28964236695,21.7922176338,0.0,18.1807569449,37.5792895564,5.76639916176,0.0,0.0,5.76639916176
 07/02  18:00:00,100.112051414,7.61567711388,22.8371598243,0.0,32.6059821062,37.0465235296,5.77165691437,0.0,0.0,5.77165691437
 07/02  19:00:00,100.958866912,7.80438689496,23.2641782332,0.0,36.8143715336,33.066984531,5.78171560055,0.0,0.0,5.78171560055
 07/02  20:00:00,106.829372299,7.87872755655,21.8168368931,0.0,36.43363367,38.8072253906,11.577332843,0.0335028613871,0.0,11.5438299816
 07/02  21:00:00,107.330177801,7.70411542993,19.1969709064,0.0,36.0963922311,36.7877557581,6.07223706122,0.290175042412,0.0,5.78206201881
 07/02  22:00:00,81.4583566767,7.21146772851,15.137913925,0.0,30.9507766546,20.6087787026,13.0189072435,1.43293727937,0.0,11.5859699641
 07/02  23:00:00,54.8924794528,6.74080985891,11.4771512042,0.0,17.4250845679,11.7056064465,8.06054016205,2.28348266223,0.0,5.77705749982
 07/02  24:00:00,46.6989756601,6.52983104535,9.60308950227,0.0,12.925468867,10.100111941,8.6485349149,2.88707331411,0.0,5.76146160079
 07/03  01:00:00,42.1203836576,6.35150130207,8.0828523246,0.0,10.0992000411,10.047477231,9.22699077657,3.47092845541,0.0,5.75606232116
 07/03  02:00:00,38.7708960567,6.19682332372,6.74760433897,0.0,8.25718729233,10.0299323277,4.87827639165,4.85827639165,0.0,0.02
 07/03  03:00:00,37.7581642199,6.09232655647,5.8393641093,0.0,8.25718729233,10.0299323277,11.5993757415,5.84360489506,0.0,5.75577084646
 07/03  04:00:00,38.7971784436,6.02968043947,5.33441897096,0.0,8.25718729233,11.6354268332,6.19388752545,6.17388752545,0.0,0.02
 07/03  05:00:00,46.471556855,6.03517295003,5.42362066057,0.0,12.1011305571,15.3678112995,17.2394571185,5.70614409368,0.0,11.5333130248
 07/03  06:00:00,72.701336633,6.54127629913,9.15499770028,0.0,19.7275818095,37.2640762949,15.8175062062,4.23427640549,0.0,11.5832298007
 07/03  07:00:00,95.6147681133,6.99361508241,13.0119538342,0.0,24.3117294858,51.2795993405,13.1741008265,1.54731224172,0.0,11.6267885848
 07/03  08:00:00,84.4572746453,6.62488886823,13.4982626949,0.0,23.6694662846,40.6342015617,29.3290771171,0.0,0.0,29.3290771171
 07/03  09:00:00,83.066385425,6.66246703832,17.0771266709,0.0,23.6694662846,35.6302164847,35.5767009162,0.0,18.025,17.5517009162
 07/03  10:00:00,65.9089643218,6.51909252816,17.65978943,0.0,18.7433767983,22.9618409725,41.385559643,0.0,18.025,23.360559643
 07/03  11:00:00,68.3108119709,6.63837101478,19.944587627,0.0,18.7433767983,22.9618409725,35.5176440376,0.0,18.025,17.4926440376
 07/03  12:00:00,71.5569754141,6.80742387581,22.9782513751,0.0,18.5889407304,23.1597249699,41.3364255897,0.0,18.025,23.3114255897
 07/03  13:00:00,74.1177314116,6.97071537878,25.1292134262,0.0,18.7433767983,23.2517909448,35.5162510077,0.0,18.025,17.4912510077
 07/03  14:00:00,75.8667410507,7.10316528447,26.7457706411,0.0,18.7433767983,23.2517909448,35.5123871554,0.0,18.025,17.4873871554
 07/03  15:00:00,76.7124585357,7.22488075204,27.7597242444,0.0,18.7433767983,22.9618409725,35.5124268926,0.0,18.025,17.4874268926
 07/03  16:00:00,81.3694868746,7.32352006582,27.8668043188,0.0,18.7433767983,27.431320555,23.7862157463,0.0,18.025,5.76121574632
 07/03  17:00:00,95.075784069,7.68681624406,29.0215662024,0.0,17.6635504202,40.6971502883,5.77124661823,0.0,0.0,5.77124661823
 07/03  18:00:00,102.676087226,7.9528662167,29.8510252253,0.0,27.5259009287,37.3340067412,11.5744341023,0.0,0.0,11.5744341023
 07/03  19:00:00,106.130094978,8.14002576445,30.7925558594,0.0,33.8341110165,33.3544677425,5.78140019871,0.0,0.0,5.78140019871
 07/03  20:00:00,115.905340287,8.31600520308,30.353660063,0.0,36.5179666069,38.8247702939,11.5430243397,0.0,0.0,11.5430243397
 07/03  21:00:00,111.671554022,8.16609288581,26.1327793996,0.0,32.965339924,36.8579353714,11.5855639815,0.0,0.0,11.5855639815
 07/03  22:00:00,80.9437791033,7.5293125232,19.5889773787,0.0,25.6355707503,20.6438685092,5.78725337526,0.0,0.0,5.78725337526
 07/03  23:00:00,56.5735943813,7.02243820862,15.2786742445,0.0,15.0252895274,11.7056064465,5.76662461388,0.0,0.0,5.76662461388
 07/03  24:00:00,49.3450754972,6.80268654004,13.2956576402,0.0,11.6412384099,10.0650221343,5.76142443907,0.0,0.0,5.76142443907
 07/04  01:00:00,49.4546345971,6.68870040904,12.2010090117,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,43.2554612373,6.52255606091,10.7870129086,0.0,8.34152022915,10.0650221343,5.75617859289,0.0,0.0,5.75617859289
 07/04  03:00:00,41.9452067673,6.40445778816,9.59486100787,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,42.7442193502,6.33110470154,8.86061447698,0.0,8.34152022915,11.6705166398,5.76137172169,0.0,0.0,5.76137172169
 07/04  05:00:00,46.3041958929,6.26482962409,8.32856230105,0.0,8.80141237637,15.3678112995,5.82749315874,0.0610712244644,0.0,5.76642193428
 07/04  06:00:00,60.3632755909,6.43446545256,9.77741844919,0.0,18.5082010057,25.6353820695,5.79210578256,0.0163684383837,0.0,5.77573734418
 07/04  07:00:00,81.4765618442,6.87563898138,13.994769989,0.0,19.4926561212,41.1001056674,11.5852818198,0.0,0.0,11.5852818198
 07/04  08:00:00,114.79808765,7.5027872011,22.9317866466,0.0,26.3286599382,57.9988325916,29.4615457905,0.0,0.0,29.4615457905
 07/04  09:00:00,102.294169725,7.35031611085,25.8537281149,0.0,26.2443270014,42.8153538416,47.3477038851,0.0,18.025,29.3227038851
 07/04  10:00:00,76.8238071123,7.01530588749,24.5929820966,0.0,21.7447113004,23.4437158914,41.4268188801,0.0,18.025,23.4018188801
 07/04  11:00:00,76.566921998,7.1121710586,26.6412574262,0.0,19.3449162599,23.4437158914,35.5489530887,0.0,18.025,17.5239530887
 07/04  12:00:00,78.8886450413,7.26555372735,28.6674213482,0.0,19.190480192,23.7425572507,35.5117208211,0.0,18.025,17.4867208211
 07/04  13:00:00,81.5364809426,7.41189218146,31.142801077,0.0,19.260583323,23.698576057,41.3371842573,0.0,18.025,23.3121842573
 07/04  14:00:00,82.9585738344,7.52298939996,32.4537939059,0.0,19.260583323,23.698576057,35.5128023322,0.0,18.025,17.4878023322
 07/04  15:00:00,83.3228224912,7.61483812813,33.0161421088,0.0,19.260583323,23.4086260847,35.5128015766,0.0,18.025,17.4878015766
 07/04  16:00:00,88.2789456191,7.69335922834,33.4424351304,0.0,19.260583323,27.8781056672,23.7860842939,0.0,18.025,5.76108429395
 07/04  17:00:00,97.6400599995,7.96322109803,33.9112140041,0.0,18.1807569449,37.5792895564,5.76538246401,0.0,0.0,5.76538246401
 07/04  18:00:00,113.213761242,8.32553966824,35.2290222102,0.0,32.6059821062,37.0465235296,5.77158926869,0.0,0.0,5.77158926869
 07/04  19:00:00,113.923024547,8.50539875368,35.5273454579,0.0,36.8143715336,33.066984531,5.77996003122,0.0,0.0,5.77996003122
 07/04  20:00:00,118.77907394,8.58032060555,33.0649651124,0.0,36.43363367,38.8072253906,11.5409403457,0.0,0.0,11.5409403457
 07/04  21:00:00,117.168111925,8.36416994376,28.3748676826,0.0,36.0963922311,36.7877557581,5.78180686925,0.0,0.0,5.78180686925
 07/04  22:00:00,89.3699022096,7.78831364358,22.4726435091,0.0,30.9507766546,20.6087787026,11.584307733,0.0,0.0,11.584307733
 07/04  23:00:00,61.9650089084,7.27935755217,18.0111513908,0.0,17.4250845679,11.7056064465,5.77668952186,0.0,0.0,5.77668952186
 07/04  24:00:00,53.6869895235,7.06295462722,16.0579884025,0.0,12.925468867,10.100111941,5.76129707203,0.0,0.0,5.76129707203
 07/05  01:00:00,50.0528390432,6.92998065303,15.4368407714,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,47.5399294224,6.81936797244,14.8940949408,0.0,8.25718729233,10.0299323277,5.75620121283,0.0,0.0,5.75620121283
 07/05  03:00:00,45.9835995113,6.70513807691,13.4520006597,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,46.2805685768,6.61229185823,12.2352030942,0.0,8.25718729233,11.6354268332,5.76128996214,0.0,0.0,5.76128996214
 07/05  05:00:00,54.5685854785,6.64931282975,12.9065294166,0.0,12.1011305571,15.3678112995,5.77652447713,0.0,0.0,5.77652447713
 07/05  06:00:00,82.0964352075,7.23606010439,17.8553399422,0.0,19.7275818095,37.2640762949,11.5847528857,0.0,0.0,11.5847528857
 07/05  07:00:00,105.299907357,7.67013649101,22.0206050002,0.0,24.3117294858,51.2795993405,17.4276151959,0.0,0.0,17.4276151959
 07/05  08:00:00,94.2705653529,7.18323497723,22.7532349146,0.0,23.6694662846,40.6342015617,23.4643724483,0.0,0.0,23.4643724483
 07/05  09:00:00,91.6108659231,7.15627355464,25.1278273449,0.0,23.6694662846,35.6302164847,41.4223970504,0.0,18.025,23.3973970504
 07/05  10:00:00,72.4392431654,6.92761561391,23.7815516443,0.0,18.7433767983,22.9618409725,41.382689254,0.0,18.025,23.357689254
 07/05  11:00:00,73.4054892583,6.97508023904,24.7025653593,0.0,18.7433767983,22.9618409725,35.5150939392,0.0,18.025,17.4900939392
 07/05  12:00:00,75.488942312,7.08320605781,26.6344431988,0.0,18.5889407304,23.1597249699,35.5138357907,0.0,18.025,17.4888357907
 07/05  13:00:00,77.9854345289,7.20715707816,28.7604835448,0.0,18.7433767983,23.2517909448,36.3183222034,0.0,18.025,18.2933222034
 07/05  14:00:00,79.3714312339,7.311935498,30.0417041828,0.0,18.7433767983,23.2517909448,40.5295864581,0.0,18.025,22.5045864581
 07/05  15:00:00,79.6349850088,7.40175777025,30.5053824939,0.0,18.7433767983,22.9618409725,35.5128158729,0.0,18.025,17.4878158729
 07/05  16:00:00,78.2642330448,7.20440284891,24.8806708989,0.0,18.7433767983,27.431320555,23.7861658689,0.0,18.025,5.76116586889
 07/05  17:00:00,87.3025016756,7.34343488825,21.5916774222,0.0,17.6635504202,40.6971502883,5.77140470642,0.0,0.0,5.77140470642
 07/05  18:00:00,93.6799141886,7.48947066958,21.3182752162,0.0,27.5259009287,37.3340067412,11.5737969109,0.0,0.0,11.5737969109
 07/05  19:00:00,97.3468129258,7.63409077386,22.5152253865,0.0,33.8341110165,33.3544677425,5.78139221568,0.0,0.0,5.78139221568
 07/05  20:00:00,108.010278304,7.81863028377,22.9559961788,0.0,36.5179666069,38.8247702939,5.78060763227,0.0,0.0,5.78060763227
 07/05  21:00:00,107.797672618,7.84108765372,22.5839336615,0.0,32.965339924,36.8579353714,11.5849505851,0.0,0.0,11.5849505851
 07/05  22:00:00,80.1348717359,7.37772628167,18.931670994,0.0,25.6355707503,20.6438685092,11.5529445017,0.0,0.0,11.5529445017
 07/05  23:00:00,56.6535903197,6.95473181993,15.426389885,0.0,15.0252895274,11.7056064465,5.76643755519,0.0,0.0,5.76643755519
 07/05  24:00:00,49.3871624765,6.75009467115,13.3903520295,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
