Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  01:00:00,45.9457986634,6.59166419682,11.6681137504,0.0,10.0992000411,10.047477231,5.75619285464,0.0,0.0,5.75619285464
 07/06  02:00:00,42.9046458249,6.48236344302,10.5958251098,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,42.2805460712,6.42266371727,10.0314200014,0.0,8.25718729233,10.0299323277,5.75617519882,0.0,0.0,5.75617519882
 07/06  04:00:00,43.0547737456,6.35270124143,9.26900433449,0.0,8.25718729233,11.6354268332,5.76090263091,0.0,0.0,5.76090263091
 07/06  05:00:00,50.7017464569,6.35997331776,9.32903647942,0.0,12.1011305571,15.3678112995,5.77653505025,0.0,0.0,5.77653505025
 07/06  06:00:00,77.1967374352,6.89631276035,13.2954060207,0.0,19.7275818095,37.2640762949,11.5823139449,0.0,0.0,11.5823139449
 07/06  07:00:00,99.8145231071,7.29076129613,16.9146187833,0.0,24.3117294858,51.2795993405,11.6248589061,0.0,0.0,11.6248589061
 07/06  08:00:00,87.9295359676,6.82914519404,16.7663065904,0.0,23.6694662846,40.6342015617,29.3241769304,0.0,0.0,29.3241769304
 07/06  09:00:00,85.7058198753,6.81737800173,19.5616816595,0.0,23.6694662846,35.6302164847,41.4176122847,0.0,18.025,23.3926122847
 07/06  10:00:00,66.9905597259,6.59687961709,18.6636154808,0.0,18.7433767983,22.9618409725,35.5475360274,0.0,18.025,17.5225360274
 07/06  11:00:00,67.2691132135,6.61027827564,18.9309950886,0.0,18.7433767983,22.9618409725,35.5151112923,0.0,18.025,17.4901112923
 07/06  12:00:00,69.2772794109,6.70903707385,20.7969563358,0.0,18.5889407304,23.1597249699,41.3357019956,0.0,18.025,23.3107019956
 07/06  13:00:00,72.4808046167,6.86106796081,23.6019466195,0.0,18.7433767983,23.2517909448,35.5114870407,0.0,18.025,17.4864870407
 07/06  14:00:00,74.1309572088,6.97913715377,25.1340286011,0.0,18.7433767983,23.2517909448,35.5113195684,0.0,18.025,17.4863195684
 07/06  15:00:00,74.6650181184,7.09736559495,25.8398128746,0.0,18.7433767983,22.9618409725,35.5111057129,0.0,18.025,17.4861057129
 07/06  16:00:00,79.7876936997,7.2272276001,26.3813180905,0.0,18.7433767983,27.431320555,23.7860386883,0.0,18.025,5.76103868829
 07/06  17:00:00,91.9405411087,7.51574058543,26.0574200679,0.0,17.6635504202,40.6971502883,5.77106410483,0.0,0.0,5.77106410483
 07/06  18:00:00,98.3889829574,7.73269649434,25.7841296346,0.0,27.5259009287,37.3340067412,11.5735110792,0.0,0.0,11.5735110792
 07/06  19:00:00,100.832858831,7.86666668883,25.7687075079,0.0,33.8341110165,33.3544677425,5.78101669983,0.0,0.0,5.78101669983
 07/06  20:00:00,110.642622295,8.03670706342,25.3702688239,0.0,36.5179666069,38.8247702939,11.5421414168,0.0,0.0,11.5421414168
 07/06  21:00:00,110.082567129,8.03227346247,24.6776555373,0.0,32.965339924,36.8579353714,11.5841633794,0.0,0.0,11.5841633794
 07/06  22:00:00,80.7504636806,7.47379015803,19.4512154805,0.0,25.6355707503,20.6438685092,5.7862325222,0.0,0.0,5.7862325222
 07/06  23:00:00,55.5742224873,6.92684766596,14.3749102989,0.0,15.0252895274,11.7056064465,5.76634058601,0.0,0.0,5.76634058601
 07/06  24:00:00,47.6231610904,6.66704758632,11.7093966026,0.0,11.6412384099,10.0650221343,5.76127028227,0.0,0.0,5.76127028227
 07/07  01:00:00,44.1316756481,6.49524659027,9.95041840597,0.0,10.0992000411,10.047477231,0.335163501879,0.315163501879,0.0,0.02
 07/07  02:00:00,40.8691797856,6.35881962509,8.68390039731,0.0,8.25718729233,10.0299323277,6.48595487021,0.729935007587,0.0,5.75601986262
 07/07  03:00:00,39.7493202547,6.25387581889,7.66899086911,0.0,8.25718729233,10.0299323277,1.28757270204,1.26757270204,0.0,0.02
 07/07  04:00:00,40.400957058,6.16492255886,6.80296968227,0.0,8.25718729233,11.6354268332,7.79283952198,2.03193383512,0.0,5.76090568686
 07/07  05:00:00,47.9753139874,6.1652845783,6.79730244112,0.0,12.1011305571,15.3678112995,8.13408488328,2.35789977569,0.0,5.77618510759
 07/07  06:00:00,74.4242003002,6.69250849676,10.7266844619,0.0,19.7275818095,37.2640762949,13.4422992104,1.85793950349,0.0,11.5843597069
 07/07  07:00:00,97.3334025781,7.13031970235,14.5939540094,0.0,24.3117294858,51.2795993405,17.9379752531,0.509484809876,0.0,17.4284904432
 07/07  08:00:00,85.845285146,6.72102521341,14.7901902649,0.0,23.6694662846,40.6342015617,23.4713251843,0.00951359697726,0.0,23.4618115873
 07/07  09:00:00,84.7347002908,6.76836500626,18.6395884198,0.0,23.6694662846,35.6302164847,41.4202123687,0.0,18.025,23.3952123687
 07/07  10:00:00,67.4721083988,6.6185970077,19.1234489234,0.0,18.7433767983,22.9618409725,41.3818994696,0.0,18.025,23.3568994696
 07/07  11:00:00,69.3369204966,6.70900734521,20.9000779454,0.0,18.7433767983,22.9618409725,35.5151640747,0.0,18.025,17.4901640747
 07/07  12:00:00,70.7595884015,6.79811008248,22.1901951457,0.0,18.5889407304,23.1597249699,35.5147650493,0.0,18.025,17.4897650493
 07/07  13:00:00,72.3529652544,6.88919945023,23.4459792448,0.0,18.7433767983,23.2517909448,35.5085946349,0.0,18.025,17.4835946349
 07/07  14:00:00,73.2359451515,6.96524723894,24.2529146976,0.0,18.7433767983,23.2517909448,41.3328596628,0.0,18.025,23.3078596628
 07/07  15:00:00,73.005906761,7.00925102498,24.268821607,0.0,18.7433767983,22.9618409725,35.5131992449,0.0,18.025,17.4881992449
 07/07  16:00:00,77.0942460169,7.05487130169,23.8602249798,0.0,18.7433767983,27.431320555,23.7860418351,0.0,18.025,5.7610418351
 07/07  17:00:00,88.8837796887,7.31218864651,23.2042137025,0.0,17.6635504202,40.6971502883,5.77131897126,0.0,0.0,5.77131897126
 07/07  18:00:00,95.0130939342,7.49444002976,22.6465116148,0.0,27.5259009287,37.3340067412,5.7968324432,0.0,0.0,5.7968324432
 07/07  19:00:00,97.2071100521,7.60983482348,22.3997957513,0.0,33.8341110165,33.3544677425,11.5425448053,0.0,0.0,11.5425448053
 07/07  20:00:00,106.981388092,7.75960743939,21.9861470068,0.0,36.5179666069,38.8247702939,5.7810394059,0.0,0.0,5.7810394059
 07/07  21:00:00,105.86375788,7.71935627736,20.7717765511,0.0,32.965339924,36.8579353714,11.5839644793,0.0,0.0,11.5839644793
 07/07  22:00:00,77.9431462636,7.2423224013,16.8753730153,0.0,25.6355707503,20.6438685092,11.5526539104,0.0,0.0,11.5526539104
 07/07  23:00:00,54.6701467697,6.82123821136,13.576452801,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,47.4075211109,6.61306105793,11.5477493806,0.0,11.6412384099,10.0650221343,5.76124833576,0.0,0.0,5.76124833576
 07/08  01:00:00,47.4376384231,6.51657966616,10.4755649113,0.0,12.8411359301,10.0650221343,5.75598108003,0.0,0.0,5.75598108003
 07/08  02:00:00,41.6275069687,6.38770626048,9.41335022476,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,40.9192582189,6.31456150129,8.77824054944,0.0,8.25718729233,10.0299323277,5.75563560619,0.0,0.0,5.75563560619
 07/08  04:00:00,41.6362939808,6.23316769386,7.97007062545,0.0,8.25718729233,11.6354268332,0.161866612769,0.141866612769,0.0,0.02
 07/08  05:00:00,45.6724505929,6.20396221651,7.87713158144,0.0,8.71707943955,15.3327214929,5.81081002428,0.0447779136101,0.0,5.76603211067
 07/08  06:00:00,59.770543808,6.37323947248,9.24594228263,0.0,18.5082010057,25.6353820695,5.90276670097,0.126351024264,0.0,5.7764156767
 07/08  07:00:00,80.2733288155,6.79192399948,12.9947317352,0.0,19.4083231844,41.0650158608,11.5837395042,0.0,0.0,11.5837395042
 07/08  08:00:00,111.244831069,7.32941250865,19.5519775923,0.0,26.3286599382,57.9988325916,29.453837444,0.0,0.0,29.453837444
 07/08  09:00:00,97.5183504793,7.13571034816,21.1731456847,0.0,26.3286599382,42.8504436482,47.33887446,0.0,18.025,29.31387446
 07/08  10:00:00,71.4241302338,6.79056989938,19.4180746936,0.0,21.7447113004,23.4437158914,41.4229858088,0.0,18.025,23.3979858088
 07/08  11:00:00,70.7461288547,6.85585797201,21.1365155967,0.0,19.3027497915,23.426170988,35.5461859555,0.0,18.025,17.5211859555
 07/08  12:00:00,72.0263817364,6.94849193173,22.1819491814,0.0,19.1483137236,23.7250123474,35.5100554432,0.0,18.025,17.4850554432
 07/08  13:00:00,74.2517673485,7.05262711109,24.157658673,0.0,19.3027497915,23.7161209604,41.3344473201,0.0,18.025,23.3094473201
 07/08  14:00:00,75.5163955467,7.15528797015,25.3196233842,0.0,19.3027497915,23.7161209604,35.5103819184,0.0,18.025,17.4853819184
 07/08  15:00:00,75.5400074054,7.23213131489,25.5563403905,0.0,19.3027497915,23.426170988,35.5100585233,0.0,18.025,17.4850585233
 07/08  16:00:00,80.6417102465,7.3104668817,26.1283982391,0.0,19.3027497915,27.8956505705,23.7858786187,0.0,18.025,5.76087861868
 07/08  17:00:00,90.2902971497,7.57800373428,26.8869800528,0.0,18.2229234133,37.5968344597,5.76607733283,0.0,0.0,5.76607733283
 07/08  18:00:00,106.21554393,7.93979683528,28.4971524632,0.0,32.690315043,37.0816133363,5.77096682206,0.0,0.0,5.77096682206
 07/08  19:00:00,106.436885979,8.10088507979,28.4457580177,0.0,36.8143715336,33.066984531,5.78119180139,0.0,0.0,5.78119180139
 07/08  20:00:00,111.40560573,8.16893692669,26.2223424503,0.0,36.3493007332,38.7721355839,5.78116946499,0.0,0.0,5.78116946499
 07/08  21:00:00,111.08034107,7.96759112246,22.5642878646,0.0,36.1807251679,36.8228455648,11.5427167293,0.0,0.0,11.5427167293
 07/08  22:00:00,84.1555446549,7.41678555187,17.5104468623,0.0,31.0351095914,20.6438685092,11.5833618506,0.0,0.0,11.5833618506
 07/08  23:00:00,57.3952724083,6.94706473764,13.7737392441,0.0,17.4250845679,11.7056064465,5.77634408759,0.0,0.0,5.77634408759
 07/08  24:00:00,49.2106977198,6.74707073982,12.0170233077,0.0,12.8411359301,10.0650221343,5.76113422295,0.0,0.0,5.76113422295
 07/09  01:00:00,48.2879638848,6.63250899081,11.0905466058,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,42.2657935394,6.47447505916,9.84544279575,0.0,8.34152022915,10.0650221343,5.75591947482,0.0,0.0,5.75591947482
 07/09  03:00:00,40.7679681444,6.33856308094,8.48353571866,0.0,8.34152022915,10.0650221343,0.480933675815,0.460933675815,0.0,0.02
 07/09  04:00:00,41.18632402,6.23252833362,7.4013159939,0.0,8.34152022915,11.6705166398,7.17381043472,1.41331156672,0.0,5.760498868
 07/09  05:00:00,44.6332004306,6.15462636859,6.76779868809,0.0,8.80141237637,15.3678112995,7.85838774975,2.09227309808,0.0,5.76611465167
 07/09  06:00:00,58.3858213422,6.2999402846,7.93452802961,0.0,18.5082010057,25.6353820695,8.08055775395,2.30423603019,0.0,5.77632172376
 07/09  07:00:00,78.8100185488,6.70920042637,11.4947345349,0.0,19.4926561212,41.1001056674,12.3625377864,0.780519173816,0.0,11.5820186126
 07/09  08:00:00,110.098780969,7.26453697616,18.4708218404,0.0,26.3286599382,57.9988325916,29.459106096,0.0101048532295,0.0,29.4490012427
 07/09  09:00:00,97.5403434494,7.12518641424,21.3250982812,0.0,26.2443270014,42.8153538416,41.4822797267,0.0,18.025,23.4572797267
 07/09  10:00:00,72.3768793709,6.80490678997,20.3564958448,0.0,21.7447113004,23.4437158914,41.422306774,0.0,18.025,23.397306774
 07/09  11:00:00,70.57532599,6.83392480668,20.9279399375,0.0,19.3449162599,23.4437158914,41.3787127527,0.0,18.025,23.3537127527
 07/09  12:00:00,72.553046996,6.96606978521,22.631331637,0.0,19.190480192,23.7425572507,35.5118779603,0.0,18.025,17.4868779603
 07/09  13:00:00,75.2027586229,7.10307735514,25.1179111734,0.0,19.260583323,23.698576057,35.5094103243,0.0,18.025,17.4844103243
 07/09  14:00:00,76.4423930708,7.20412185876,26.2565026675,0.0,19.260583323,23.698576057,35.5089603396,0.0,18.025,17.4839603396
 07/09  15:00:00,76.4930829122,7.26495034268,26.5363164058,0.0,19.260583323,23.4086260847,41.3331126748,0.0,18.025,23.3081126748
 07/09  16:00:00,80.5012161043,7.30583849834,26.0522485269,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,88.4335284046,7.51015222885,25.1577772676,0.0,18.1807569449,37.5792895564,5.76601866108,0.0,0.0,5.76601866108
 07/09  18:00:00,103.824947662,7.84239197904,26.3233882081,0.0,32.6059821062,37.0465235296,5.77105215024,0.0,0.0,5.77105215024
 07/09  19:00:00,104.974481077,8.04195518511,27.0422855715,0.0,36.8143715336,33.066984531,11.541329967,0.0,0.0,11.541329967
 07/09  20:00:00,109.836473742,8.09299530835,24.6097377419,0.0,36.43363367,38.8072253906,5.78089640813,0.0,0.0,5.78089640813
 07/09  21:00:00,109.637787606,7.87635039061,21.332411574,0.0,36.0963922311,36.7877557581,5.780894413,0.0,0.0,5.780894413
 07/09  22:00:00,83.2277385759,7.35662499736,16.7622364804,0.0,30.9507766546,20.6087787026,11.6497257719,0.0658977883805,0.0,11.5838279835
 07/09  23:00:00,56.3995094901,6.86720691615,12.8578411575,0.0,17.4250845679,11.7056064465,6.62360000842,0.847341871416,0.0,5.77625813701
 07/09  24:00:00,48.0376142827,6.6443359687,10.8272560594,0.0,12.925468867,10.100111941,7.04871804077,1.28756773411,0.0,5.76115030666
 07/10  01:00:00,43.1083203099,6.43949663947,8.98281762115,0.0,10.0992000411,10.047477231,7.59433238538,1.83855632778,0.0,5.7557760576
 07/10  02:00:00,39.598680418,6.2731772428,7.49905889353,0.0,8.25718729233,10.0299323277,3.0154553946,2.9954553946,0.0,0.02
 07/10  03:00:00,38.3433779044,6.15112931237,6.36579919817,0.0,8.25718729233,10.0299323277,10.676694773,4.9206749532,0.0,5.7560198198
 07/10  04:00:00,39.2919137888,6.07687620257,5.7819909265,0.0,8.25718729233,11.6354268332,5.00109786313,4.98109786313,0.0,0.02
 07/10  05:00:00,46.8497026266,6.07246692895,5.76452905458,0.0,12.1011305571,15.3678112995,10.6919308046,4.91570630376,0.0,5.7762245008
 07/10  06:00:00,72.6184556383,6.54008757531,9.07340196426,0.0,19.7275818095,37.2640762949,16.4521845635,4.8688519374,0.0,11.5833326261
 07/10  07:00:00,95.5760784021,6.99137105535,12.9756354847,0.0,24.3117294858,51.2795993405,19.1800164472,1.75426011319,0.0,17.425756334
 07/10  08:00:00,85.0596598165,6.65680121371,14.0688235392,0.0,23.6694662846,40.6342015617,23.4692010684,0.0103236384833,0.0,23.4588774299
 07/10  09:00:00,85.2941059152,6.74103953979,19.2263435054,0.0,23.6694662846,35.6302164847,41.4180156736,0.0,18.025,23.3930156736
 07/10  10:00:00,67.1406059859,6.55906398975,18.8515001839,0.0,18.7433767983,22.9618409725,41.3781622441,0.0,18.025,23.3531622441
 07/10  11:00:00,68.3635004845,6.63249304233,20.0031855303,0.0,18.7433767983,22.9618409725,35.512962569,0.0,18.025,17.487962569
 07/10  12:00:00,69.8651849535,6.74049845212,21.3534145767,0.0,18.5889407304,23.1597249699,35.5113368505,0.0,18.025,17.4863368505
 07/10  13:00:00,71.7744724218,6.87094984724,22.8857502956,0.0,18.7433767983,23.2517909448,35.5088489785,0.0,18.025,17.4838489785
 07/10  14:00:00,73.9339038648,7.01891099084,24.8972225863,0.0,18.7433767983,23.2517909448,41.3328510528,0.0,18.025,23.3078510528
 07/10  15:00:00,74.9427941547,7.1505355996,26.0644358309,0.0,18.7433767983,22.9618409725,35.5090202483,0.0,18.025,17.4840202483
 07/10  16:00:00,79.6745518375,7.26535450138,26.2300604777,0.0,18.7433767983,27.431320555,23.7857407947,0.0,18.025,5.76074079468
 07/10  17:00:00,93.1098814942,7.61612854223,27.1263965733,0.0,17.6635504202,40.6971502883,5.77085237019,0.0,0.0,5.77085237019
 07/10  18:00:00,101.49215157,7.91271828668,28.7073281868,0.0,27.5259009287,37.3340067412,5.79601500379,0.0,0.0,5.79601500379
 07/10  19:00:00,102.11745927,7.98753406841,26.932472208,0.0,33.8341110165,33.3544677425,11.5422473022,0.0,0.0,11.5422473022
 07/10  20:00:00,108.476629151,7.98442138999,23.2566011,0.0,36.5179666069,38.8247702939,5.79649250363,0.0154973786198,0.0,5.78099512501
 07/10  21:00:00,106.161662291,7.85017036612,20.9389072952,0.0,32.965339924,36.8579353714,11.5830115686,0.0,0.0,11.5830115686
 07/10  22:00:00,77.7958988277,7.32917890904,16.641298637,0.0,25.6355707503,20.6438685092,11.6661016129,0.113964122487,0.0,11.5521374904
 07/10  23:00:00,53.8216640775,6.84152258804,12.7077025157,0.0,15.0252895274,11.7056064465,0.926092943601,0.906092943601,0.0,0.02
 07/10  24:00:00,46.1823626312,6.58871383339,10.3469515306,0.0,11.6412384099,10.0650221343,7.48953577982,1.72851027248,0.0,5.76102550733
 07/11  01:00:00,42.6685937189,6.39895680972,8.5836334983,0.0,10.0992000411,10.047477231,8.39140560616,2.63552487052,0.0,5.75588073564
 07/11  02:00:00,39.3491613818,6.24805589916,7.27466481268,0.0,8.25718729233,10.0299323277,3.63707071499,3.61707071499,0.0,0.02
 07/11  03:00:00,38.4453932246,6.15314640942,6.4658003583,0.0,8.25718729233,10.0299323277,9.84173729635,4.08623166021,0.0,5.75550563614
 07/11  04:00:00,39.4075303299,6.0822315812,5.89225621812,0.0,8.25718729233,11.6354268332,4.48502910017,4.46502910017,0.0,0.02
 07/11  05:00:00,47.0329835868,6.08227051744,5.9380134911,0.0,12.1011305571,15.3678112995,15.5688971497,4.03728958678,0.0,11.5316075629
 07/11  06:00:00,72.9732054816,6.56371717153,9.4045349581,0.0,19.7275818095,37.2640762949,9.39522707824,3.59364834523,0.0,5.80157873301
 07/11  07:00:00,95.5307157809,6.98371827495,12.9379433597,0.0,24.3117294858,51.2795993405,18.9636306052,1.53821129962,0.0,17.4254193056
 07/11  08:00:00,84.4342402476,6.62158678357,13.4786297968,0.0,23.6694662846,40.6342015617,23.4564491392,0.0,0.0,23.4564491392
 07/11  09:00:00,84.9685494414,6.72519136898,18.9166434512,0.0,23.6694662846,35.6302164847,41.4174828069,0.0,18.025,23.3924828069
 07/11  10:00:00,67.9336416083,6.58230924021,19.6212967487,0.0,18.7433767983,22.9618409725,41.3774614345,0.0,18.025,23.3524614345
 07/11  11:00:00,69.9115518995,6.68419183649,21.4995421761,0.0,18.7433767983,22.9618409725,35.5123152607,0.0,18.025,17.4873152607
 07/11  12:00:00,73.1675239388,6.85623252575,24.5400237262,0.0,18.5889407304,23.1597249699,35.510616875,0.0,18.025,17.485616875
 07/11  13:00:00,76.2439142723,7.02709728829,27.1990486159,0.0,18.7433767983,23.2517909448,35.5080645011,0.0,18.025,17.4830645011
 07/11  14:00:00,78.2402169075,7.18430685995,29.0381436828,0.0,18.7433767983,23.2517909448,41.3316845961,0.0,18.025,23.3066845961
 07/11  15:00:00,80.1435869017,7.37915359576,31.0366148747,0.0,18.7433767983,22.9618409725,35.5115340015,0.0,18.025,17.4865340015
 07/11  16:00:00,85.8781893265,7.55452193239,32.1445350052,0.0,18.7433767983,27.431320555,23.7858034652,0.0,18.025,5.7608034652
 07/11  17:00:00,99.3119506013,7.93569470237,33.0089057385,0.0,17.6635504202,40.6971502883,5.77090310614,0.0,0.0,5.77090310614
 07/11  18:00:00,106.837100258,8.20083148473,33.7641753413,0.0,27.5259009287,37.3340067412,5.79639808457,0.0,0.0,5.79639808457
 07/11  19:00:00,108.381823679,8.30895968558,32.8754196968,0.0,33.8341110165,33.3544677425,11.5418639652,0.0,0.0,11.5418639652
 07/11  20:00:00,115.552418315,8.37156754655,29.9452523257,0.0,36.5179666069,38.8247702939,5.78063224708,0.0,0.0,5.78063224708
 07/11  21:00:00,112.482203988,8.2474151541,26.8622161172,0.0,32.965339924,36.8579353714,11.5825748689,0.0,0.0,11.5825748689
 07/11  22:00:00,83.0566828561,7.67802550395,21.5532468067,0.0,25.6355707503,20.6438685092,5.78629785206,0.0,0.0,5.78629785206
 07/11  23:00:00,57.8317814112,7.12714623368,16.4322011152,0.0,15.0252895274,11.7056064465,5.76602018652,0.0,0.0,5.76602018652
 07/11  24:00:00,49.9100020188,6.85928306214,13.8040251604,0.0,11.6412384099,10.0650221343,5.7598125211,0.0,0.0,5.7598125211
 07/12  01:00:00,46.2736523995,6.67067941384,11.9169738748,0.0,10.0992000411,10.047477231,5.75588097364,0.0,0.0,5.75588097364
 07/12  02:00:00,42.7391115329,6.51449442119,10.3981785452,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,41.8349831533,6.42448872613,9.58405204796,0.0,8.25718729233,10.0299323277,5.75579995338,0.0,0.0,5.75579995338
 07/12  04:00:00,42.9548620932,6.36830283243,9.15352078964,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,50.9895779933,6.39385647323,9.58303006321,0.0,12.1011305571,15.3678112995,5.7760749811,0.0,0.0,5.7760749811
 07/12  06:00:00,77.4424348705,6.92159905499,13.5158947471,0.0,19.7275818095,37.2640762949,11.5826544124,0.0,0.0,11.5826544124
 07/12  07:00:00,101.115996969,7.39311472785,18.1138422548,0.0,24.3117294858,51.2795993405,17.4249476914,0.0,0.0,17.4249476914
 07/12  08:00:00,91.7964524839,7.01947850454,20.442961874,0.0,23.6694662846,40.6342015617,23.4560153338,0.0,0.0,23.4560153338
 07/12  09:00:00,91.8744681271,7.09245257152,25.4553107074,0.0,23.6694662846,35.6302164847,41.417155216,0.0,18.025,23.392155216
 07/12  10:00:00,74.5322175445,6.94559699756,25.8565899463,0.0,18.7433767983,22.9618409725,41.3765859983,0.0,18.025,23.3515859983
 07/12  11:00:00,77.0023618277,7.07137029976,28.2031769556,0.0,18.7433767983,22.9618409725,35.5131822359,0.0,18.025,17.4881822359
 07/12  12:00:00,79.2855656913,7.21061064701,30.3036924854,0.0,18.5889407304,23.1597249699,35.5090479068,0.0,18.025,17.4840479068
 07/12  13:00:00,82.9917951125,7.41385741886,33.5601721184,0.0,18.7433767983,23.2517909448,35.5059323273,0.0,18.025,17.4809323273
 07/12  14:00:00,85.9855751541,7.60884690009,36.3589652506,0.0,18.7433767983,23.2517909448,41.3287099971,0.0,18.025,23.3037099971
 07/12  15:00:00,86.5706042081,7.73149753347,37.1112936875,0.0,18.7433767983,22.9618409725,35.5096254365,0.0,18.025,17.4846254365
 07/12  16:00:00,91.6192617183,7.86760173779,37.5725334738,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,105.134271953,8.25239850241,38.51452865,0.0,17.6635504202,40.6971502883,5.76978548105,0.0,0.0,5.76978548105
 07/12  18:00:00,112.051257453,8.49593751855,38.6832362508,0.0,27.5259009287,37.3340067412,11.5716592275,0.0,0.0,11.5716592275
 07/12  19:00:00,113.834023296,8.60413658927,38.0324501054,0.0,33.8341110165,33.3544677425,11.5410054826,0.0,0.0,11.5410054826
 07/12  20:00:00,121.504247285,8.67865992758,35.5899947708,0.0,36.5179666069,38.8247702939,5.77985816428,0.0,0.0,5.77985816428
 07/12  21:00:00,117.543269021,8.5222726012,31.648438875,0.0,32.965339924,36.8579353714,11.5816294709,0.0,0.0,11.5816294709
 07/12  22:00:00,87.9257643871,7.94797730236,26.152388204,0.0,25.6355707503,20.6438685092,5.78605439517,0.0,0.0,5.78605439517
 07/12  23:00:00,63.6509612305,7.45620853531,21.9223218039,0.0,15.0252895274,11.7056064465,5.76593675795,0.0,0.0,5.76593675795
 07/12  24:00:00,55.4001534276,7.19662681874,18.9568356416,0.0,11.6412384099,10.0650221343,5.7606644533,0.0,0.0,5.7606644533
 07/13  01:00:00,50.8340044436,6.98709796015,16.1609140621,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,46.6085412243,6.80548679204,13.9766151745,0.0,8.25718729233,10.0299323277,5.75570842883,0.0,0.0,5.75570842883
 07/13  03:00:00,45.4357348749,6.69940711181,12.9098919146,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,46.3876265812,6.63038932343,12.3241999797,0.0,8.25718729233,11.6354268332,5.76087098933,0.0,0.0,5.76087098933
 07/13  05:00:00,54.2610281539,6.6447388227,12.603606878,0.0,12.1011305571,15.3678112995,5.77461176334,0.0,0.0,5.77461176334
 07/13  06:00:00,80.7044268093,7.17663182957,16.5228652483,0.0,19.7275818095,37.2640762949,11.5824190982,0.0,0.0,11.5824190982
 07/13  07:00:00,104.630150746,7.63605553247,21.3850690963,0.0,24.3117294858,51.2795993405,17.4232839511,0.0,0.0,17.4232839511
 07/13  08:00:00,97.1141570291,7.29260080986,25.4875564145,0.0,23.6694662846,40.6342015617,23.4546879463,0.0,0.0,23.4546879463
 07/13  09:00:00,96.6574033044,7.35959164272,29.9711148702,0.0,23.6694662846,35.6302164847,41.4127110888,0.0,18.025,23.3877110888
 07/13  10:00:00,77.9794901496,7.15815612037,29.0913092966,0.0,18.7433767983,22.9618409725,35.5439139563,0.0,18.025,17.5189139563
 07/13  11:00:00,78.256728449,7.18513585028,29.3437818639,0.0,18.7433767983,22.9618409725,41.3346966893,0.0,18.025,23.3096966893
 07/13  12:00:00,80.2376974967,7.30011743842,31.1663227727,0.0,18.5889407304,23.1597249699,35.509847961,0.0,18.025,17.484847961
 07/13  13:00:00,83.2571253919,7.45904415315,33.7803190093,0.0,18.7433767983,23.2517909448,35.5063319172,0.0,18.025,17.4813319172
 07/13  14:00:00,84.4380303836,7.55065730955,34.8696113816,0.0,18.7433767983,23.2517909448,35.5056224293,0.0,18.025,17.4806224293
 07/13  15:00:00,85.5514764202,7.66890313691,36.1547640876,0.0,18.7433767983,22.9618409725,41.3281839624,0.0,18.025,23.3031839624
 07/13  16:00:00,89.1631073097,7.73631149803,35.2476771279,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,100.565278965,8.01454205726,34.1834000706,0.0,17.6635504202,40.6971502883,5.7707650174,0.0,0.0,5.7707650174
 07/13  18:00:00,106.556951485,8.21046171061,33.4744150981,0.0,27.5259009287,37.3340067412,11.5717379079,0.0,0.0,11.5717379079
 07/13  19:00:00,107.85304754,8.28408109806,32.3715425796,0.0,33.8341110165,33.3544677425,5.7802919717,0.0,0.0,5.7802919717
 07/13  20:00:00,115.33428412,8.34540509602,29.7532933341,0.0,36.5179666069,38.8247702939,11.5404502793,0.0,0.0,11.5404502793
 07/13  21:00:00,112.090040109,8.21908260625,26.4984112736,0.0,32.965339924,36.8579353714,11.5813933503,0.0,0.0,11.5813933503
 07/13  22:00:00,82.9130614992,7.66619412544,21.4214763132,0.0,25.6355707503,20.6438685092,5.78609584068,0.0,0.0,5.78609584068
 07/13  23:00:00,58.5277776838,7.17472018951,17.0806303722,0.0,15.0252895274,11.7056064465,5.76526719863,0.0,0.0,5.76526719863
 07/13  24:00:00,51.115814993,6.94240748655,14.9267222816,0.0,11.6412384099,10.0650221343,5.76092048711,0.0,0.0,5.76092048711
 07/14  01:00:00,47.8861246076,6.78279503357,13.4173405286,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,44.63698598,6.64531616107,12.1652324,0.0,8.25718729233,10.0299323277,5.75572146854,0.0,0.0,5.75572146854
 07/14  03:00:00,43.6209759564,6.55013744896,11.2444075164,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,44.479597993,6.47839614204,10.5681653739,0.0,8.25718729233,11.6354268332,5.76019277832,0.0,0.0,5.76019277832
 07/14  05:00:00,52.3600067622,6.49583261877,10.8514991883,0.0,12.1011305571,15.3678112995,5.77595018718,0.0,0.0,5.77595018718
 07/14  06:00:00,79.3582149667,7.0649089524,15.2883872959,0.0,19.7275818095,37.2640762949,11.5812325309,0.0,0.0,11.5812325309
 07/14  07:00:00,103.669472713,7.55635493635,20.5041106734,0.0,24.3117294858,51.2795993405,17.4234636642,0.0,0.0,17.4234636642
 07/14  08:00:00,93.0359912437,7.10385139013,21.5981487106,0.0,23.6694662846,40.6342015617,23.454714922,0.0,0.0,23.454714922
 07/14  09:00:00,91.5111606039,7.12570989474,25.0587593917,0.0,23.6694662846,35.6302164847,41.4107528204,0.0,18.025,23.3857528204
 07/14  10:00:00,73.9649058986,6.96892109541,25.2659692129,0.0,18.7433767983,22.9618409725,35.5427590386,0.0,18.025,17.5177590386
 07/14  11:00:00,75.9894041544,7.07475480928,27.1868421991,0.0,18.7433767983,22.9618409725,35.5103951288,0.0,18.025,17.4853951288
 07/14  12:00:00,77.1234317196,7.14822111218,28.2039565068,0.0,18.5889407304,23.1597249699,41.3285347088,0.0,18.025,23.3035347088
 07/14  13:00:00,78.649464596,7.24103576063,29.3906727564,0.0,18.7433767983,23.2517909448,35.5093009345,0.0,18.025,17.4843009345
 07/14  14:00:00,76.2022805851,7.14094031186,27.0435823839,0.0,18.7433767983,23.2517909448,35.5085481905,0.0,18.025,17.4835481905
 07/14  15:00:00,73.4148625133,7.08318662204,24.6038673474,0.0,18.7433767983,22.9618409725,35.5077819019,0.0,18.025,17.4827819019
 07/14  16:00:00,75.8805099317,7.05076783266,22.6506263075,0.0,18.7433767983,27.431320555,23.7855662709,0.0,18.025,5.76056627087
 07/14  17:00:00,88.177441139,7.3025028611,22.5076106321,0.0,17.6635504202,40.6971502883,5.77065196978,0.0,0.0,5.77065196978
 07/14  18:00:00,96.7733431961,7.57191062883,24.3293702948,0.0,27.5259009287,37.3340067412,11.5714129064,0.0,0.0,11.5714129064
 07/14  19:00:00,99.8989718954,7.70698121068,24.994575266,0.0,33.8341110165,33.3544677425,5.78034832864,0.0,0.0,5.78034832864
 07/14  20:00:00,110.444367652,7.91794382806,25.2908496241,0.0,36.5179666069,38.8247702939,5.78024222192,0.0,0.0,5.78024222192
 07/14  21:00:00,109.846684016,7.94021742702,24.5339326514,0.0,32.965339924,36.8579353714,11.5820170412,0.0,0.0,11.5820170412
 07/14  22:00:00,81.6464699694,7.45633102864,20.3647520599,0.0,25.6355707503,20.6438685092,11.5505260799,0.0,0.0,11.5505260799
 07/14  23:00:00,57.9848583572,7.02773918916,16.6846991611,0.0,15.0252895274,11.7056064465,5.76589271152,0.0,0.0,5.76589271152
 07/14  24:00:00,51.1190985818,6.85380859788,15.0186134651,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,51.0239269022,6.76670864447,13.8117452075,0.0,12.8411359301,10.0650221343,5.75578873587,0.0,0.0,5.75578873587
 07/15  02:00:00,44.9211792321,6.6223231924,12.4724278327,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,44.1943308648,6.55386074884,11.8140360536,0.0,8.25718729233,10.0299323277,5.75567790692,0.0,0.0,5.75567790692
 07/15  04:00:00,44.7764080376,6.4709381298,10.8724406001,0.0,8.25718729233,11.6354268332,5.76020422276,0.0,0.0,5.76020422276
 07/15  05:00:00,48.4603680479,6.41602949441,10.4530201912,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,62.5250330071,6.59090793799,11.782811932,0.0,18.5082010057,25.6353820695,11.5315130152,0.0,0.0,11.5315130152
 07/15  07:00:00,83.8262754047,7.03448587549,16.3052047041,0.0,19.4083231844,41.0650158608,5.80053548095,0.0,0.0,5.80053548095
 07/15  08:00:00,117.334741382,7.62342572843,25.3479904164,0.0,26.3286599382,57.9988325916,32.9611019486,0.0,0.0,32.9611019486
 07/15  09:00:00,105.406455196,7.49387433247,28.7031652688,0.0,26.3286599382,42.8504436482,43.8236947757,0.0,18.025,25.7986947757
 07/15  10:00:00,79.7401700966,7.14103343515,27.3837078904,0.0,21.7447113004,23.4437158914,41.41525231,0.0,18.025,23.39025231
 07/15  11:00:00,78.1631391646,7.17090805902,28.23851817,0.0,19.3027497915,23.426170988,35.5418260377,0.0,18.025,17.5168260377
 07/15  12:00:00,79.9983657786,7.29138230017,29.8110698383,0.0,19.1483137236,23.7250123474,35.5047791649,0.0,18.025,17.4797791649
 07/15  13:00:00,81.9796426425,7.40439201961,31.5337958694,0.0,19.3027497915,23.7161209604,41.3265922428,0.0,18.025,23.3015922428
 07/15  14:00:00,83.0044325688,7.50504214492,32.4579359391,0.0,19.3027497915,23.7161209604,35.5077812093,0.0,18.025,17.4827812093
 07/15  15:00:00,83.9358872262,7.61023173296,33.5741488781,0.0,19.3027497915,23.426170988,35.5069689362,0.0,18.025,17.4819689362
 07/15  16:00:00,89.0862835428,7.70468432145,34.1787796391,0.0,19.3027497915,27.8956505705,23.7855759366,0.0,18.025,5.76057593659
 07/15  17:00:00,94.3669303202,7.80729286936,30.7343608363,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,107.025452657,8.02865243427,29.2182477259,0.0,32.690315043,37.0816133363,5.77064358924,0.0,0.0,5.77064358924
 07/15  19:00:00,107.349117347,8.18734977264,29.2715780467,0.0,36.8143715336,33.066984531,11.541275026,0.0,0.0,11.541275026
 07/15  20:00:00,116.257640795,8.35375955807,29.0056158812,0.0,36.3493007332,38.7721355839,5.78051029149,0.0,0.0,5.78051029149
 07/15  21:00:00,115.717483391,8.25615942339,26.9129222878,0.0,36.1807251679,36.8228455648,5.78048639748,0.0,0.0,5.78048639748
 07/15  22:00:00,88.9191954882,7.73687764943,21.9540930374,0.0,31.0351095914,20.6438685092,11.5818552621,0.0,0.0,11.5818552621
 07/15  23:00:00,61.7352937242,7.25683067889,17.8040425642,0.0,17.4250845679,11.7056064465,6.05934948616,0.0,0.0,6.05934948616
 07/15  24:00:00,53.5777061879,7.06000430141,16.0711297714,0.0,12.8411359301,10.0650221343,5.47772435732,0.0,0.0,5.47772435732
 07/16  01:00:00,52.8677791915,6.95478302784,15.3481028313,0.0,12.925468867,10.100111941,5.75557971744,0.0,0.0,5.75557971744
 07/16  02:00:00,46.5440786734,6.78069833975,13.8175326493,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,45.8367093491,6.70053217926,13.1903223155,0.0,8.34152022915,10.0650221343,5.75576049703,0.0,0.0,5.75576049703
 07/16  04:00:00,47.1727499348,6.6560701298,12.9642335987,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,50.7176473715,6.58992862901,12.4169811764,0.0,8.80141237637,15.3678112995,5.76573700885,0.0,0.0,5.76573700885
 07/16  06:00:00,65.3075863949,6.78619210284,14.3700892359,0.0,18.5082010057,25.6353820695,5.77565321504,0.0,0.0,5.77565321504
 07/16  07:00:00,87.1316570445,7.23814806148,19.2875123919,0.0,19.4926561212,41.1001056674,11.5815916368,0.0,0.0,11.5815916368
 07/16  08:00:00,121.463372625,7.86758422381,29.2324775615,0.0,26.3286599382,57.9988325916,29.4394071148,0.0,0.0,29.4394071148
 07/16  09:00:00,107.982579459,7.66687334055,31.2257193828,0.0,26.2443270014,42.8153538416,47.3314477902,0.0,18.025,29.3064477902
 07/16  10:00:00,81.7825387765,7.29660038336,29.2705202335,0.0,21.7447113004,23.4437158914,35.5728937593,0.0,18.025,17.5478937593
 07/16  11:00:00,80.7532347252,7.35925295084,30.5805619341,0.0,19.3449162599,23.4437158914,41.3719796985,0.0,18.025,23.3469796985
 07/16  12:00:00,82.263994374,7.458091274,31.8502831785,0.0,19.190480192,23.7425572507,35.5079577589,0.0,18.025,17.4829577589
 07/16  13:00:00,82.1277292486,7.4546287691,31.6913590391,0.0,19.260583323,23.698576057,35.5049928524,0.0,18.025,17.4799928524
 07/16  14:00:00,80.1600644881,7.39260820237,29.7857166233,0.0,19.260583323,23.698576057,41.3270246916,0.0,18.025,23.3020246916
 07/16  15:00:00,78.9532194294,7.39043123961,28.8709980457,0.0,19.260583323,23.4086260847,35.5080344398,0.0,18.025,17.4830344398
 07/16  16:00:00,83.5072802942,7.42319600328,28.9409816294,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,92.4629680674,7.65279182082,29.0446141984,0.0,18.1807569449,37.5792895564,5.76552521535,0.0,0.0,5.76552521535
 07/16  18:00:00,107.623480776,7.98966837786,29.97468745,0.0,32.6059821062,37.0465235296,5.77067793312,0.0,0.0,5.77067793312
 07/16  19:00:00,108.905920482,8.18342913007,30.8323084415,0.0,36.8143715336,33.066984531,11.5403833304,0.0,0.0,11.5403833304
 07/16  20:00:00,117.962911576,8.36291358721,30.5823150496,0.0,36.43363367,38.8072253906,5.77961346938,0.0,0.0,5.77961346938
 07/16  21:00:00,117.105164525,8.28260138653,28.3935936674,0.0,36.0963922311,36.7877557581,5.78034477246,0.0,0.0,5.78034477246
 07/16  22:00:00,89.9707438885,7.761498559,23.1004531632,0.0,30.9507766546,20.6087787026,11.580484154,0.0,0.0,11.580484154
 07/16  23:00:00,63.2315659794,7.29460187631,19.2625526746,0.0,17.4250845679,11.7056064465,5.77556289341,0.0,0.0,5.77556289341
 07/16  24:00:00,55.4755245052,7.11292446156,17.7966057139,0.0,12.925468867,10.100111941,5.76073439675,0.0,0.0,5.76073439675
 07/17  01:00:00,50.1009411219,6.91289346239,15.5020636955,0.0,10.0992000411,10.047477231,5.7555810237,0.0,0.0,5.7555810237
 07/17  02:00:00,46.6270916488,6.77176951259,14.0288973958,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,45.6802450141,6.68270282186,13.1711150978,0.0,8.25718729233,10.0299323277,5.75545325679,0.0,0.0,5.75545325679
 07/17  04:00:00,46.6513694653,6.62031072127,12.598039283,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,55.0455650739,6.66012480157,13.3727834143,0.0,12.1011305571,15.3678112995,5.77563774535,0.0,0.0,5.77563774535
 07/17  06:00:00,82.4727343029,7.2512764044,18.2165746897,0.0,19.7275818095,37.2640762949,11.5813068778,0.0,0.0,11.5813068778
 07/17  07:00:00,106.657211213,7.7292729182,23.3189743391,0.0,24.3117294858,51.2795993405,17.422037723,0.0,0.0,17.422037723
 07/17  08:00:00,96.2696561362,7.25218869712,24.6835085036,0.0,23.6694662846,40.6342015617,23.4517893099,0.0,0.0,23.4517893099
 07/17  09:00:00,94.0678406051,7.24492210335,27.4962517805,0.0,23.6694662846,35.6302164847,41.4105205691,0.0,18.025,23.3855205691
 07/17  10:00:00,75.2414553997,7.02814405291,26.4833088042,0.0,18.7433767983,22.9618409725,35.5417536213,0.0,18.025,17.5167536213
 07/17  11:00:00,75.5647912373,7.0536072452,26.7833878463,0.0,18.7433767983,22.9618409725,41.3317908895,0.0,18.025,23.3067908895
 07/17  12:00:00,77.0841605904,7.14397778734,28.1689402513,0.0,18.5889407304,23.1597249699,35.5084307619,0.0,18.025,17.4834307619
 07/17  13:00:00,78.7406282799,7.2462201203,29.4766608747,0.0,18.7433767983,23.2517909448,35.5074697667,0.0,18.025,17.4824697667
 07/17  14:00:00,80.1398454627,7.34559291115,30.7765049846,0.0,18.7433767983,23.2517909448,35.5065087894,0.0,18.025,17.4815087894
 07/17  15:00:00,76.8937852152,7.25704159456,27.9089479061,0.0,18.7433767983,22.9618409725,35.5055187519,0.0,18.025,17.4805187519
 07/17  16:00:00,79.2758522995,7.23420149256,25.862547934,0.0,18.7433767983,27.431320555,23.7854936429,0.0,18.025,5.76049364286
 07/17  17:00:00,93.7728650468,7.62039327631,27.7851597869,0.0,17.6635504202,40.6971502883,5.77040847292,0.0,0.0,5.77040847292
 07/17  18:00:00,102.014343132,7.89259891957,29.249712039,0.0,27.5259009287,37.3340067412,11.5708892346,0.0,0.0,11.5708892346
 07/17  19:00:00,105.505405091,8.07004761481,30.2379649467,0.0,33.8341110165,33.3544677425,5.77934591155,0.0,0.0,5.77934591155
 07/17  20:00:00,117.274143136,8.26129949045,29.8932869221,0.0,36.5179666069,38.8247702939,11.5384403671,0.0,0.0,11.5384403671
 07/17  21:00:00,113.539788261,8.2216172106,27.9456726094,0.0,32.965339924,36.8579353714,5.80067056222,0.0,0.0,5.80067056222
 07/17  22:00:00,84.7194596232,7.69954548518,23.1945553451,0.0,25.6355707503,20.6438685092,11.5509044704,0.0,0.0,11.5509044704
 07/17  23:00:00,60.6975292523,7.23663440224,19.1884876515,0.0,15.0252895274,11.7056064465,5.76496971509,0.0,0.0,5.76496971509
 07/17  24:00:00,53.5538181821,7.0360421544,17.2711103631,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,50.7590192147,6.91600733232,16.1570297564,0.0,10.0992000411,10.047477231,5.75562940331,0.0,0.0,5.75562940331
 07/18  02:00:00,47.9449808229,6.81544305952,15.3031154206,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,47.2770099726,6.75209133486,14.698495046,0.0,8.25718729233,10.0299323277,5.75559704251,0.0,0.0,5.75559704251
 07/18  04:00:00,48.2904142426,6.70029309312,14.1571002803,0.0,8.25718729233,11.6354268332,5.76065654575,0.0,0.0,5.76065654575
 07/18  05:00:00,56.4544009935,6.73103653278,14.7107145846,0.0,12.1011305571,15.3678112995,5.77547135446,0.0,0.0,5.77547135446
 07/18  06:00:00,83.9800489621,7.33268810238,19.6424899875,0.0,19.7275818095,37.2640762949,11.5801486583,0.0,0.0,11.5801486583
 07/18  07:00:00,107.207480669,7.7627345712,23.8358008886,0.0,24.3117294858,51.2795993405,11.6207363381,0.0,0.0,11.6207363381
 07/18  08:00:00,95.3651003145,7.22459168548,23.80655667,0.0,23.6694662846,40.6342015617,29.3082694479,0.0,0.0,29.3082694479
 07/18  09:00:00,92.8763283582,7.19599879095,26.3536652313,0.0,23.6694662846,35.6302164847,35.570906727,0.0,18.025,17.545906727
 07/18  10:00:00,74.3460168623,6.9673560911,25.6486675612,0.0,18.7433767983,22.9618409725,41.3736066823,0.0,18.025,23.3486066823
 07/18  11:00:00,75.2259849525,6.99987556216,26.4983173362,0.0,18.7433767983,22.9618409725,35.5099420404,0.0,18.025,17.4849420404
 07/18  12:00:00,76.6199969154,7.07445764165,27.7742970086,0.0,18.5889407304,23.1597249699,35.5078108707,0.0,18.025,17.4828108707
 07/18  13:00:00,75.5589594512,7.04612402112,26.4950931634,0.0,18.7433767983,23.2517909448,35.5048207881,0.0,18.025,17.4798207881
 07/18  14:00:00,73.4734377639,6.97640154964,24.4792952819,0.0,18.7433767983,23.2517909448,41.3266181829,0.0,18.025,23.3016181829
 07/18  15:00:00,75.4179619167,7.07512182904,26.6150481027,0.0,18.7433767983,22.9618409725,35.5075821499,0.0,18.025,17.4825821499
 07/18  16:00:00,82.5165998996,7.20601086208,29.1314848037,0.0,18.7433767983,27.431320555,21.7907039607,0.0,18.025,3.7657039607
 07/18  17:00:00,96.267405017,7.55316209848,30.3469331023,0.0,17.6635504202,40.6971502883,2.01712979562,0.0,0.0,2.01712979562
 07/18  18:00:00,103.543303816,7.80381080796,30.8674729999,0.0,27.5259009287,37.3340067412,11.5703249891,0.0,0.0,11.5703249891
 07/18  19:00:00,105.50392617,7.91155008278,30.3949853034,0.0,33.8341110165,33.3544677425,11.5398548246,0.0,0.0,11.5398548246
 07/18  20:00:00,117.400044514,8.11865672125,30.1618402636,0.0,36.5179666069,38.8247702939,5.7792030271,0.0,0.0,5.7792030271
 07/18  21:00:00,113.821604865,8.10985879071,28.3392571926,0.0,32.965339924,36.8579353714,11.5795660029,0.0,0.0,11.5795660029
 07/18  22:00:00,84.8496092138,7.59126592246,23.4329970687,0.0,25.6355707503,20.6438685092,5.78513539639,0.0,0.0,5.78513539639
 07/18  23:00:00,61.0247453978,7.14809020475,19.6042524127,0.0,15.0252895274,11.7056064465,5.76514182877,0.0,0.0,5.76514182877
 07/18  24:00:00,54.0688760008,6.96801440894,17.8541935291,0.0,11.6412384099,10.0650221343,5.76068143952,0.0,0.0,5.76068143952
 07/19  01:00:00,51.2591853153,6.85514632791,16.7180645145,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,47.3887610244,6.71745374884,14.8448834508,0.0,8.25718729233,10.0299323277,5.75562407209,0.0,0.0,5.75562407209
 07/19  03:00:00,45.4804339221,6.6141566812,13.0398599843,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,45.5647483753,6.51357854456,11.6181529179,0.0,8.25718729233,11.6354268332,5.76059842216,0.0,0.0,5.76059842216
 07/19  05:00:00,53.273571851,6.52923240917,11.7316966543,0.0,12.1011305571,15.3678112995,5.77541858587,0.0,0.0,5.77541858587
 07/19  06:00:00,80.5548929092,7.12569258267,16.42433648,0.0,19.7275818095,37.2640762949,11.5807377085,0.0,0.0,11.5807377085
 07/19  07:00:00,104.100337608,7.55409622187,20.9373060408,0.0,24.3117294858,51.2795993405,17.4210349115,0.0,0.0,17.4210349115
 07/19  08:00:00,93.2427792304,7.06005331688,21.8487842792,0.0,23.6694662846,40.6342015617,23.4491141317,0.0,0.0,23.4491141317
 07/19  09:00:00,91.0979170649,7.03773445565,24.7335275912,0.0,23.6694662846,35.6302164847,41.4071445935,0.0,18.025,23.3821445935
 07/19  10:00:00,73.2342341512,6.85430067378,24.6499443414,0.0,18.7433767983,22.9618409725,35.5396388327,0.0,18.025,17.5146388327
 07/19  11:00:00,75.1687199011,6.95098462026,26.4899456437,0.0,18.7433767983,22.9618409725,35.5079684471,0.0,18.025,17.4829684471
 07/19  12:00:00,77.0147083324,7.05267879125,28.1907921363,0.0,18.5889407304,23.1597249699,41.3244188916,0.0,18.025,23.2994188916
 07/19  13:00:00,78.9631350454,7.17225447852,29.773142695,0.0,18.7433767983,23.2517909448,35.5058292929,0.0,18.025,17.4808292929
 07/19  14:00:00,80.3417465863,7.27542008124,31.0485869132,0.0,18.7433767983,23.2517909448,35.5047715884,0.0,18.025,17.4797715884
 07/19  15:00:00,81.4594121455,7.40793894157,32.3236824432,0.0,18.7433767983,22.9618409725,35.5037093254,0.0,18.025,17.4787093254
 07/19  16:00:00,86.7871559208,7.53975753564,33.0682981233,0.0,18.7433767983,27.431320555,23.7854265171,0.0,18.025,5.76042651711
 07/19  17:00:00,99.4517170994,7.87992789838,33.204487493,0.0,17.6635504202,40.6971502883,5.77047027474,0.0,0.0,5.77047027474
 07/19  18:00:00,105.981789384,8.11127982856,32.9984999438,0.0,27.5259009287,37.3340067412,11.5697634237,0.0,0.0,11.5697634237
 07/19  19:00:00,108.328280323,8.25330713594,32.8775906084,0.0,33.8341110165,33.3544677425,5.77984003627,0.0,0.0,5.77984003627
 07/19  20:00:00,118.34717007,8.35774749699,30.8698850741,0.0,36.5179666069,38.8247702939,5.7804486472,0.0,0.0,5.7804486472
 07/19  21:00:00,112.966263665,8.23445534856,27.359329603,0.0,32.965339924,36.8579353714,11.58085507,0.0,0.0,11.58085507
 07/19  22:00:00,82.8820811197,7.64613108994,21.4106073417,0.0,25.6355707503,20.6438685092,11.5502731143,0.0,0.0,11.5502731143
 07/19  23:00:00,57.9766794278,7.12685376015,16.5774304042,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,50.1548238995,6.86824510759,14.0399157564,0.0,11.6412384099,10.0650221343,5.75956698703,0.0,0.0,5.75956698703
 07/20  01:00:00,46.5260952959,6.68361233678,12.1565058348,0.0,10.0992000411,10.047477231,5.75565050875,0.0,0.0,5.75565050875
 07/20  02:00:00,42.9236884959,6.52508251419,10.5721898445,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,41.644365608,6.41305573356,9.40488988828,0.0,8.25718729233,10.0299323277,5.7554983141,0.0,0.0,5.7554983141
 07/20  04:00:00,42.2603247221,6.32396051233,8.50335549485,0.0,8.25718729233,11.6354268332,0.407618773038,0.387618773038,0.0,0.02
 07/20  05:00:00,49.7384061568,6.31795059743,8.40781661882,0.0,12.1011305571,15.3678112995,6.49372275441,0.719215873197,0.0,5.77450688121
 07/20  06:00:00,75.9418180227,6.82663829557,12.1103278749,0.0,19.7275818095,37.2640762949,12.3894595689,0.808953856968,0.0,11.5805057119
 07/20  07:00:00,99.3684302394,7.2858711061,16.4736366042,0.0,24.3117294858,51.2795993405,17.4361599225,0.0167991055001,0.0,17.419360817
 07/20  08:00:00,89.9002683742,6.94372299158,18.6226146644,0.0,23.6694662846,40.6342015617,23.4480501958,0.0,0.0,23.4480501958
 07/20  09:00:00,89.8814312566,7.01301627602,23.5417683281,0.0,23.6694662846,35.6302164847,41.4087186085,0.0,18.025,23.3837186085
 07/20  10:00:00,72.400498289,6.84971963935,23.8207915702,0.0,18.7433767983,22.9618409725,35.5403573608,0.0,18.025,17.5153573608
 07/20  11:00:00,74.0908727424,6.94083625044,25.4222501576,0.0,18.7433767983,22.9618409725,41.3300592604,0.0,18.025,23.3050592604
 07/20  12:00:00,75.9048363113,7.06430026036,27.0693034638,0.0,18.5889407304,23.1597249699,35.5059838133,0.0,18.025,17.4809838133
 07/20  13:00:00,78.1877148939,7.20112593569,28.9688522025,0.0,18.7433767983,23.2517909448,35.5048485533,0.0,18.025,17.4798485533
 07/20  14:00:00,79.9125207285,7.31589477834,30.5788884304,0.0,18.7433767983,23.2517909448,35.503724309,0.0,18.025,17.478724309
 07/20  15:00:00,80.714898111,7.44342926672,31.5436816594,0.0,18.7433767983,22.9618409725,35.502586664,0.0,18.025,17.477586664
 07/20  16:00:00,85.4007157728,7.56052943708,31.6610931505,0.0,18.7433767983,27.431320555,23.7853563667,0.0,18.025,5.76035636673
 07/20  17:00:00,98.3236216289,7.89739484054,32.0589316032,0.0,17.6635504202,40.6971502883,5.76920679958,0.0,0.0,5.76920679958
 07/20  18:00:00,104.54875929,8.09830389401,31.5784529839,0.0,27.5259009287,37.3340067412,11.5701089923,0.0,0.0,11.5701089923
 07/20  19:00:00,105.783617381,8.18585734178,30.4003879296,0.0,33.8341110165,33.3544677425,5.77997064935,0.0,0.0,5.77997064935
 07/20  20:00:00,115.168491979,8.25679989394,27.7921607901,0.0,36.5179666069,38.8247702939,5.77981050039,0.0,0.0,5.77981050039
 07/20  21:00:00,110.272409401,8.12944448918,24.770496101,0.0,32.965339924,36.8579353714,11.5804451157,0.0,0.0,11.5804451157
 07/20  22:00:00,81.2099612822,7.57060409815,19.8140189853,0.0,25.6355707503,20.6438685092,11.5506920096,0.0,0.0,11.5506920096
 07/20  23:00:00,56.9616490927,7.06988675164,15.6193700603,0.0,15.0252895274,11.7056064465,5.76430516617,0.0,0.0,5.76430516617
 07/20  24:00:00,49.2963290683,6.81520998961,13.2344637197,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,45.8098814638,6.63384451273,11.4900601373,0.0,10.0992000411,10.047477231,5.75563056238,0.0,0.0,5.75563056238
 07/21  02:00:00,42.5093576133,6.4900723618,10.1928733693,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,41.6767888261,6.40312056585,9.44724918648,0.0,8.25718729233,10.0299323277,5.75517251958,0.0,0.0,5.75517251958
 07/21  04:00:00,42.7579492495,6.34287132011,8.98207130961,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,50.8415270053,6.37051634185,9.45837660204,0.0,12.1011305571,15.3678112995,11.5305794116,0.0,0.0,11.5305794116
 07/21  06:00:00,77.9760627938,6.94559502255,14.0256271297,0.0,19.7275818095,37.2640762949,11.5779532196,0.0,0.0,11.5779532196
 07/21  07:00:00,102.32363364,7.44734012072,19.2673876045,0.0,24.3117294858,51.2795993405,11.6200246857,0.0,0.0,11.6200246857
 07/21  08:00:00,91.4570344098,6.98406565996,20.1390454106,0.0,23.6694662846,40.6342015617,23.4471014983,0.0,0.0,23.4471014983
 07/21  09:00:00,89.3848264978,6.98772333905,23.0704630309,0.0,23.6694662846,35.6302164847,41.4096968527,0.0,18.025,23.3846968527
 07/21  10:00:00,71.5403017867,6.80807058499,23.0022485005,0.0,18.7433767983,22.9618409725,41.3715479238,0.0,18.025,23.3465479238
 07/21  11:00:00,73.9144262784,6.91901805952,25.2676252966,0.0,18.7433767983,22.9618409725,35.5073616931,0.0,18.025,17.4823616931
 07/21  12:00:00,75.7328139997,7.03325022715,26.9283338264,0.0,18.5889407304,23.1597249699,35.5060324284,0.0,18.025,17.4810324284
 07/21  13:00:00,78.5810921513,7.18090470696,29.3824530125,0.0,18.7433767983,23.2517909448,35.5029203523,0.0,18.025,17.4779203523
 07/21  14:00:00,80.1131289792,7.30255149556,30.792843003,0.0,18.7433767983,23.2517909448,35.5017014627,0.0,18.025,17.4767014627
 07/21  15:00:00,80.3772943224,7.38650939838,31.2630025761,0.0,18.7433767983,22.9618409725,35.5043580702,0.0,18.025,17.4793580702
