Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  16:00:00,85.9947998808,7.5344454058,32.2812656083,0.0,18.7433767983,27.431320555,23.7853404397,0.0,18.025,5.76034043967
 07/21  17:00:00,100.305583727,7.95195551423,33.9863363868,0.0,17.6635504202,40.6971502883,5.77025394555,0.0,0.0,5.77025394555
 07/21  18:00:00,107.488909988,8.2098469631,34.4070681004,0.0,27.5259009287,37.3340067412,11.570065988,0.0,0.0,11.570065988
 07/21  19:00:00,109.239781581,8.32517872116,33.7172375237,0.0,33.8341110165,33.3544677425,5.77901155726,0.0,0.0,5.77901155726
 07/21  20:00:00,119.017987742,8.41846544254,31.4799927341,0.0,36.5179666069,38.8247702939,5.77889599911,0.0,0.0,5.77889599911
 07/21  21:00:00,113.581496344,8.2911051881,27.917934379,0.0,32.965339924,36.8579353714,11.5802953872,0.0,0.0,11.5802953872
 07/21  22:00:00,83.6821559112,7.70616703297,22.1506596524,0.0,25.6355707503,20.6438685092,11.5504921698,0.0,0.0,11.5504921698
 07/21  23:00:00,58.8841578413,7.19237374737,17.4193944025,0.0,15.0252895274,11.7056064465,5.76544792162,0.0,0.0,5.76544792162
 07/21  24:00:00,51.1977181483,6.94128974878,15.0097770725,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,50.8281995705,6.80731010777,13.5754352829,0.0,12.8411359301,10.0650221343,5.75561502892,0.0,0.0,5.75561502892
 07/22  02:00:00,44.3458248251,6.62493818755,11.8944757044,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,43.1342756304,6.51551084385,10.7923494884,0.0,8.25718729233,10.0299323277,5.7554557114,0.0,0.0,5.7554557114
 07/22  04:00:00,43.8406288136,6.43215874244,9.97546424353,0.0,8.25718729233,11.6354268332,5.760145007,0.0,0.0,5.760145007
 07/22  05:00:00,47.6165237556,6.37475342536,9.65048245435,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,61.8532467236,6.55108784846,11.1508880418,0.0,18.5082010057,25.6353820695,11.530577824,0.0,0.0,11.530577824
 07/22  07:00:00,82.808538998,6.98886197179,15.333165271,0.0,19.4083231844,41.0650158608,5.7987619623,0.0,0.0,5.7987619623
 07/22  08:00:00,115.427846316,7.56226667784,23.5023504317,0.0,26.3286599382,57.9988325916,29.4315771144,0.0,0.0,29.4315771144
 07/22  09:00:00,102.158543226,7.35575641992,25.5934335502,0.0,26.3286599382,42.8504436482,47.3216855231,0.0,18.025,29.2966855231
 07/22  10:00:00,75.360447695,6.94536183474,23.1997068997,0.0,21.7447113004,23.4437158914,35.5695259809,0.0,18.025,17.5445259809
 07/22  11:00:00,73.855382717,6.95742615771,24.1442772987,0.0,19.3027497915,23.426170988,41.3677402667,0.0,18.025,23.3427402667
 07/22  12:00:00,74.767421034,6.99448784385,24.8770447848,0.0,19.1483137236,23.7250123474,35.5047419756,0.0,18.025,17.4797419756
 07/22  13:00:00,77.1403179863,7.11203862793,26.9868451441,0.0,19.3027497915,23.7161209604,35.5014736946,0.0,18.025,17.4764736946
 07/22  14:00:00,78.4317234738,7.19994927125,28.1903418105,0.0,19.3027497915,23.7161209604,35.5040359162,0.0,18.025,17.4790359162
 07/22  15:00:00,79.4268531607,7.30392262011,29.3714493267,0.0,19.3027497915,23.426170988,41.3252144124,0.0,18.025,23.3002144124
 07/22  16:00:00,84.9985858923,7.41731109074,30.3784839978,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,93.7953663133,7.68607412848,30.2840426887,0.0,18.2229234133,37.5968344597,5.76524353661,0.0,0.0,5.76524353661
 07/22  18:00:00,108.262584486,8.01756083114,30.4665067064,0.0,32.690315043,37.0816133363,5.77025145134,0.0,0.0,5.77025145134
 07/22  19:00:00,106.998926111,8.11114248642,28.997642953,0.0,36.8143715336,33.066984531,5.78000490463,0.0,0.0,5.78000490463
 07/22  20:00:00,114.396373671,8.21308079196,27.2850721201,0.0,36.3493007332,38.7721355839,11.5396382652,0.0,0.0,11.5396382652
 07/22  21:00:00,113.532607161,8.09200556578,24.8922491574,0.0,36.1807251679,36.8228455648,5.78007674802,0.0,0.0,5.78007674802
 07/22  22:00:00,87.2898815562,7.5921340045,20.4695936413,0.0,31.0351095914,20.6438685092,11.5800462731,0.0,0.0,11.5800462731
 07/22  23:00:00,60.498796845,7.12964452297,16.6947776746,0.0,17.4250845679,11.7056064465,5.77535590995,0.0,0.0,5.77535590995
 07/22  24:00:00,52.2470193334,6.93025475413,14.8702123104,0.0,12.8411359301,10.0650221343,5.75933799601,0.0,0.0,5.75933799601
 07/23  01:00:00,50.1608377066,6.74349781566,12.8524716214,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,43.1010940149,6.52269693658,10.6325598351,0.0,8.34152022915,10.0650221343,5.75537988241,0.0,0.0,5.75537988241
 07/23  03:00:00,41.7969722034,6.40600312956,9.44513896179,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,42.5542549156,6.32403653976,8.67779129272,0.0,8.34152022915,11.6705166398,5.76028482387,0.0,0.0,5.76028482387
 07/23  05:00:00,46.3242483977,6.26726256393,8.34627478584,0.0,8.80141237637,15.3678112995,5.76540959985,0.0,0.0,5.76540959985
 07/23  06:00:00,62.2378897249,6.43322640183,9.76940111707,0.0,18.5082010057,25.6353820695,5.77517739617,0.0,0.0,5.77517739617
 07/23  07:00:00,81.0459787923,6.84428411198,13.5957665085,0.0,19.4926561212,41.1001056674,11.5795123421,0.0,0.0,11.5795123421
 07/23  08:00:00,112.669254079,7.3893326328,20.9167046411,0.0,26.3286599382,57.9988325916,29.4296647241,0.0,0.0,29.4296647241
 07/23  09:00:00,99.5107679423,7.21205281722,23.208799602,0.0,26.2443270014,42.8153538416,41.4668905923,0.0,18.025,23.4418905923
 07/23  10:00:00,73.4703066871,6.86023953227,21.3946885792,0.0,21.7447113004,23.4437158914,41.4105261244,0.0,18.025,23.3855261244
 07/23  11:00:00,72.4385458674,6.91507888301,22.7100815151,0.0,19.3449162599,23.4437158914,35.5383208863,0.0,18.025,17.5133208863
 07/23  12:00:00,73.827375244,7.01791681092,23.8538606518,0.0,19.190480192,23.7425572507,35.5037352993,0.0,18.025,17.4787352993
 07/23  13:00:00,74.9663364399,7.09976665502,24.8848526725,0.0,19.260583323,23.698576057,41.3244860419,0.0,18.025,23.2994860419
 07/23  14:00:00,75.2149464386,7.16072961499,25.0724985623,0.0,19.260583323,23.698576057,35.5056438748,0.0,18.025,17.4806438748
 07/23  15:00:00,75.2773889695,7.22751318217,25.3581062604,0.0,19.260583323,23.4086260847,35.5043685817,0.0,18.025,17.4793685817
 07/23  16:00:00,79.7962402138,7.29143487113,25.3617244752,0.0,19.260583323,27.8781056672,23.7851914723,0.0,18.025,5.76019147232
 07/23  17:00:00,87.9394047123,7.50012162533,24.673752268,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,102.099464044,7.78730927222,24.6530664284,0.0,32.6059821062,37.0465235296,5.77022714202,0.0,0.0,5.77022714202
 07/23  19:00:00,101.32090458,7.88579833715,23.5449716449,0.0,36.8143715336,33.066984531,11.539909231,0.0,0.0,11.539909231
 07/23  20:00:00,109.204120584,7.94422946573,22.2422576069,0.0,36.43363367,38.8072253906,5.77977098803,0.0,0.0,5.77977098803
 07/23  21:00:00,108.559921825,7.8108309974,20.3201667552,0.0,36.0963922311,36.7877557581,5.77963563562,0.0,0.0,5.77963563562
 07/23  22:00:00,82.8372255342,7.33317741879,16.3953272381,0.0,30.9507766546,20.6087787026,11.6926281255,0.112594556732,0.0,11.5800335688
 07/23  23:00:00,56.3075717975,6.86406890046,12.7691316398,0.0,17.4250845679,11.7056064465,6.61015858582,0.834859328183,0.0,5.77529925763
 07/23  24:00:00,47.7691167193,6.62875968798,10.5743870959,0.0,12.925468867,10.100111941,7.43068354282,1.67020360271,0.0,5.76047994012
 07/24  01:00:00,43.0116006265,6.43719643098,8.88843566477,0.0,10.0992000411,10.047477231,7.83442902934,2.0790617013,0.0,5.75536732804
 07/24  02:00:00,39.8835308834,6.2995225554,7.75760197166,0.0,8.25718729233,10.0299323277,2.22255060227,2.20255060227,0.0,0.02
 07/24  03:00:00,38.9967453884,6.20523195116,6.96510217747,0.0,8.25718729233,10.0299323277,8.35222072697,2.59673835555,0.0,5.75548237142
 07/24  04:00:00,39.9782158297,6.13566233358,6.40955734369,0.0,8.25718729233,11.6354268332,3.08175624854,3.06175624854,0.0,0.02
 07/24  05:00:00,47.7359064479,6.14657225401,6.57671677578,0.0,12.1011305571,15.3678112995,8.21108769557,2.43593600252,0.0,5.77515169304
 07/24  06:00:00,75.920181865,6.65850865003,10.3728584297,0.0,19.7275818095,37.2640762949,13.4815680566,1.90171214443,0.0,11.5798559122
 07/24  07:00:00,96.6494085341,7.07080838927,13.9697262664,0.0,24.3117294858,51.2795993405,18.0889629778,0.670353032667,0.0,17.4186099451
 07/24  08:00:00,85.1356810605,6.67127193803,14.1305118854,0.0,23.6694662846,40.6342015617,23.4548270074,0.00932069979634,0.0,23.4455063076
 07/24  09:00:00,83.1686977153,6.67626305094,17.1658117022,0.0,23.6694662846,35.6302164847,41.4056312422,0.0,18.025,23.3806312422
 07/24  10:00:00,65.0717925207,6.47812895932,16.8636950173,0.0,18.7433767983,22.9618409725,35.5386791321,0.0,18.025,17.5136791321
 07/24  11:00:00,67.1518310463,6.56765675589,18.8563992393,0.0,18.7433767983,22.9618409725,35.5068546925,0.0,18.025,17.4818546925
 07/24  12:00:00,69.6846641885,6.67929799319,21.2341450146,0.0,18.5889407304,23.1597249699,41.3242154795,0.0,18.025,23.2992154795
 07/24  13:00:00,71.6215338755,6.78586497853,22.8179447754,0.0,18.7433767983,23.2517909448,35.5053686504,0.0,18.025,17.4803686504
 07/24  14:00:00,72.0589574819,6.82204633041,23.2191860563,0.0,18.7433767983,23.2517909448,35.5040432139,0.0,18.025,17.4790432139
 07/24  15:00:00,72.9458762049,6.91666077418,24.3014397779,0.0,18.7433767983,22.9618409725,35.5027129249,0.0,18.025,17.4777129249
 07/24  16:00:00,79.0250659835,7.08229015888,25.7636917725,0.0,18.7433767983,27.431320555,23.7851642184,0.0,18.025,5.7601642184
 07/24  17:00:00,92.9254596027,7.4597521617,27.0984295251,0.0,17.6635504202,40.6971502883,5.7700594548,0.0,0.0,5.7700594548
 07/24  18:00:00,100.791588029,7.73539626218,28.1842250939,0.0,27.5259009287,37.3340067412,11.5690185511,0.0,0.0,11.5690185511
 07/24  19:00:00,104.131402275,7.93631330746,28.9977382321,0.0,33.8341110165,33.3544677425,5.77954834059,0.0,0.0,5.77954834059
 07/24  20:00:00,115.38685163,8.10863923739,28.158705904,0.0,36.5179666069,38.8247702939,5.77813076794,0.0,0.0,5.77813076794
 07/24  21:00:00,111.625530689,8.06903674696,26.1840620734,0.0,32.965339924,36.8579353714,11.5796875097,0.0,0.0,11.5796875097
 07/24  22:00:00,83.0311584329,7.56072909401,21.6451222729,0.0,25.6355707503,20.6438685092,5.78469808981,0.0,0.0,5.78469808981
 07/24  23:00:00,59.6324498347,7.12344497088,18.2366289468,0.0,15.0252895274,11.7056064465,5.76540822572,0.0,0.0,5.76540822572
 07/24  24:00:00,53.1312022836,6.94608467298,16.9384697537,0.0,11.6412384099,10.0650221343,5.76045374524,0.0,0.0,5.76045374524
 07/25  01:00:00,50.373418255,6.82407087771,15.8633826,0.0,10.0992000411,10.047477231,5.75531899798,0.0,0.0,5.75531899798
 07/25  02:00:00,47.4991548888,6.72180456989,14.9509443798,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,46.9922429426,6.66876848219,14.4970667803,0.0,8.25718729233,10.0299323277,5.75513126311,0.0,0.0,5.75513126311
 07/25  04:00:00,47.7645254854,6.6180023693,13.7135288525,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,55.6102901768,6.64631120475,13.9513672729,0.0,12.1011305571,15.3678112995,5.77511689736,0.0,0.0,5.77511689736
 07/25  06:00:00,85.0814972659,7.25404642996,18.9386436702,0.0,19.7275818095,37.2640762949,11.5796063021,0.0,0.0,11.5796063021
 07/25  07:00:00,108.026312645,7.75318503362,24.6642644293,0.0,24.3117294858,51.2795993405,17.4177264247,0.0,0.0,17.4177264247
 07/25  08:00:00,98.5369767721,7.3231082876,26.8799782007,0.0,23.6694662846,40.6342015617,23.4427871025,0.0,0.0,23.4427871025
 07/25  09:00:00,96.0862149749,7.3055277653,29.4540690646,0.0,23.6694662846,35.6302164847,41.4033923498,0.0,18.025,23.3783923498
 07/25  10:00:00,77.0783671244,7.07083761363,28.2775659469,0.0,18.7433767983,22.9618409725,35.537306287,0.0,18.025,17.512306287
 07/25  11:00:00,79.1768647177,7.17655930679,30.2725332497,0.0,18.7433767983,22.9618409725,35.5060988524,0.0,18.025,17.4810988524
 07/25  12:00:00,81.2871831354,7.27745006192,32.2385133554,0.0,18.5889407304,23.1597249699,41.3218991697,0.0,18.025,23.2968991697
 07/25  13:00:00,84.4375891021,7.45716848415,34.9627000804,0.0,18.7433767983,23.2517909448,35.5035657817,0.0,18.025,17.4785657817
 07/25  14:00:00,87.3384286628,7.63364177058,37.6870649983,0.0,18.7433767983,23.2517909448,35.5021998663,0.0,18.025,17.4771998663
 07/25  15:00:00,85.1037455989,7.6243368537,35.7516358414,0.0,18.7433767983,22.9618409725,35.5046440439,0.0,18.025,17.4796440439
 07/25  16:00:00,83.9693897277,7.47571476881,30.3145924391,0.0,18.7433767983,27.431320555,23.7852752994,0.0,18.025,5.76027529937
 07/25  17:00:00,90.799415684,7.50187452487,24.9302666537,0.0,17.6635504202,40.6971502883,5.76998277379,0.0,0.0,5.76998277379
 07/25  18:00:00,95.03792539,7.58199308877,22.5839746558,0.0,27.5259009287,37.3340067412,5.7945032269,0.0,0.0,5.7945032269
 07/25  19:00:00,97.6833834978,7.69008265854,22.7959549923,0.0,33.8341110165,33.3544677425,11.5385513048,0.0,0.0,11.5385513048
 07/25  20:00:00,109.552420594,7.83177259441,22.6011479114,0.0,36.5179666069,38.8247702939,5.77950178166,0.0,0.0,5.77950178166
 07/25  21:00:00,107.142901467,7.81349993546,21.9569761158,0.0,32.965339924,36.8579353714,11.5785232108,0.0,0.0,11.5785232108
 07/25  22:00:00,79.3251630158,7.33808887477,18.1617758204,0.0,25.6355707503,20.6438685092,5.78462668508,0.0,0.0,5.78462668508
 07/25  23:00:00,55.687300506,6.89648642091,14.5184398088,0.0,15.0252895274,11.7056064465,5.76534419005,0.0,0.0,5.76534419005
 07/25  24:00:00,48.5126834185,6.69330008423,12.5727371586,0.0,11.6412384099,10.0650221343,5.76023272642,0.0,0.0,5.76023272642
 07/26  01:00:00,45.4113803187,6.55221768387,11.1732028387,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,42.066179798,6.42052646727,9.81924638191,0.0,8.25718729233,10.0299323277,5.75530459245,0.0,0.0,5.75530459245
 07/26  03:00:00,41.0360688105,6.33167066203,8.87799542011,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,41.9747996359,6.26710252264,8.27470258224,0.0,8.25718729233,11.6354268332,5.76045027579,0.0,0.0,5.76045027579
 07/26  05:00:00,49.8306807274,6.28673626391,8.53133844248,0.0,12.1011305571,15.3678112995,5.77490151941,0.0,0.0,5.77490151941
 07/26  06:00:00,78.5689230539,6.84368723509,12.8364355529,0.0,19.7275818095,37.2640762949,11.5794657844,0.0,0.0,11.5794657844
 07/26  07:00:00,100.269619503,7.31374374498,17.3470242311,0.0,24.3117294858,51.2795993405,17.4184244657,0.0,0.0,17.4184244657
 07/26  08:00:00,90.6829716306,6.93152771928,19.4175594845,0.0,23.6694662846,40.6342015617,23.4454989695,0.0,0.0,23.4454989695
 07/26  09:00:00,91.0058545293,7.01535006715,24.6638894645,0.0,23.6694662846,35.6302164847,41.4018403975,0.0,18.025,23.3768403975
 07/26  10:00:00,74.2837195511,6.87755994265,25.6762021589,0.0,18.7433767983,22.9618409725,35.5380824271,0.0,18.025,17.5130824271
 07/26  11:00:00,77.7807409756,7.05042199626,29.0025497319,0.0,18.7433767983,22.9618409725,35.5076720994,0.0,18.025,17.4826720994
 07/26  12:00:00,81.9025527003,7.27996482652,32.851369505,0.0,18.5889407304,23.1597249699,35.5016279736,0.0,18.025,17.4766279736
 07/26  13:00:00,84.5264314446,7.45916404633,35.0495492693,0.0,18.7433767983,23.2517909448,41.3216403512,0.0,18.025,23.2966403512
 07/26  14:00:00,86.1413958252,7.59539782255,36.5282800527,0.0,18.7433767983,23.2517909448,35.5033446202,0.0,18.025,17.4783446202
 07/26  15:00:00,86.9884367606,7.72756590864,37.5331014651,0.0,18.7433767983,22.9618409725,35.5019356101,0.0,18.025,17.4769356101
 07/26  16:00:00,91.615328148,7.84200636023,37.5942413625,0.0,18.7433767983,27.431320555,23.7850725545,0.0,18.025,5.76007255446
 07/26  17:00:00,104.506779419,8.18584119742,37.9536660227,0.0,17.6635504202,40.6971502883,5.77001985201,0.0,0.0,5.77001985201
 07/26  18:00:00,110.056758086,8.37194261974,36.8128646743,0.0,27.5259009287,37.3340067412,5.79431925126,0.0,0.0,5.79431925126
 07/26  19:00:00,109.588562699,8.3656822536,34.0255386011,0.0,33.8341110165,33.3544677425,11.5386741296,0.0,0.0,11.5386741296
 07/26  20:00:00,117.247675379,8.34178140927,29.7863953288,0.0,36.5179666069,38.8247702939,5.77863367747,0.0,0.0,5.77863367747
 07/26  21:00:00,111.75607982,8.19723692963,26.186426881,0.0,32.965339924,36.8579353714,11.5776387284,0.0,0.0,11.5776387284
 07/26  22:00:00,82.800194104,7.65819215077,21.316711586,0.0,25.6355707503,20.6438685092,5.78485744837,0.0,0.0,5.78485744837
 07/26  23:00:00,58.6585552503,7.18267454194,17.2035083214,0.0,15.0252895274,11.7056064465,5.76525196684,0.0,0.0,5.76525196684
 07/26  24:00:00,51.36235461,6.96081034181,15.1549012714,0.0,11.6412384099,10.0650221343,5.76036872618,0.0,0.0,5.76036872618
 07/27  01:00:00,48.237222137,6.80677885357,13.7444866403,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,45.2791095347,6.68764370072,12.7650594383,0.0,8.25718729233,10.0299323277,5.75531633023,0.0,0.0,5.75531633023
 07/27  03:00:00,44.7388824332,6.62299777577,12.289485594,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,46.1581188771,6.58461673671,12.1405080079,0.0,8.25718729233,11.6354268332,5.75986833659,0.0,0.0,5.75986833659
 07/27  05:00:00,55.0714593091,6.6441259598,13.4147316167,0.0,12.1011305571,15.3678112995,5.77487357192,0.0,0.0,5.77487357192
 07/27  06:00:00,85.8147445586,7.29459341063,19.6313582607,0.0,19.7275818095,37.2640762949,11.5789602722,0.0,0.0,11.5789602722
 07/27  07:00:00,109.509641802,7.83390822416,26.0668964524,0.0,24.3117294858,51.2795993405,11.6187971359,0.0,0.0,11.6187971359
 07/27  08:00:00,99.5635637355,7.39220038617,27.8374857732,0.0,23.6694662846,40.6342015617,29.2991705708,0.0,0.0,29.2991705708
 07/27  09:00:00,97.7044088422,7.4001102767,30.9776854403,0.0,23.6694662846,35.6302164847,35.5636643113,0.0,18.025,17.5386643113
 07/27  10:00:00,78.6826075987,7.1747664979,29.7778884143,0.0,18.7433767983,22.9618409725,41.366877046,0.0,18.025,23.341877046
 07/27  11:00:00,79.3786464535,7.22578588093,30.42509439,0.0,18.7433767983,22.9618409725,35.5064548928,0.0,18.025,17.4814548928
 07/27  12:00:00,80.2764736535,7.288875231,31.2163826481,0.0,18.5889407304,23.1597249699,35.5038846778,0.0,18.025,17.4788846778
 07/27  13:00:00,79.3670334713,7.27601028175,30.0733059611,0.0,18.7433767983,23.2517909448,35.5004878706,0.0,18.025,17.4754878706
 07/27  14:00:00,77.6074016914,7.23928268006,28.3504027273,0.0,18.7433767983,23.2517909448,41.3201007624,0.0,18.025,23.2951007624
 07/27  15:00:00,74.9926006408,7.18119233167,26.0836432315,0.0,18.7433767983,22.9618409725,35.5021350011,0.0,18.025,17.4771350011
 07/27  16:00:00,78.0557531899,7.1937411699,24.6829381632,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,90.4926222383,7.478134929,24.6472180599,0.0,17.6635504202,40.6971502883,5.76899263727,0.0,0.0,5.76899263727
 07/27  18:00:00,96.8147929918,7.65629028726,24.2865536971,0.0,27.5259009287,37.3340067412,11.5686718044,0.0,0.0,11.5686718044
 07/27  19:00:00,99.3078877637,7.79102091114,24.3195348929,0.0,33.8341110165,33.3544677425,5.77925613466,0.0,0.0,5.77925613466
 07/27  20:00:00,110.441177075,7.92703944816,23.394643623,0.0,36.5179666069,38.8247702939,11.5380252883,0.0,0.0,11.5380252883
 07/27  21:00:00,107.082421254,7.86287039653,21.847142318,0.0,32.965339924,36.8579353714,11.3794785888,0.0,0.0,11.3794785888
 07/27  22:00:00,78.9332721156,7.36572342671,17.7422594192,0.0,25.6355707503,20.6438685092,5.98191666288,0.0,0.0,5.98191666288
 07/27  23:00:00,55.5312516874,6.93129000969,14.3275923839,0.0,15.0252895274,11.7056064465,5.76525712243,0.0,0.0,5.76525712243
 07/27  24:00:00,48.3238393958,6.71916480233,12.3580394333,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,45.040277704,6.56173571633,10.7925820741,0.0,10.0992000411,10.047477231,5.75540569083,0.0,0.0,5.75540569083
 07/28  02:00:00,41.7222276915,6.42296068902,9.47286692399,0.0,8.25718729233,10.0299323277,0.0378688780845,0.0178688780845,0.0,0.02
 07/28  03:00:00,40.6721490686,6.32494360401,8.52080370974,0.0,8.25718729233,10.0299323277,6.08141852278,0.326115254272,0.0,5.75530326851
 07/28  04:00:00,41.4562058312,6.24606221315,7.77715284285,0.0,8.25718729233,11.6354268332,6.50939960437,0.7491978449,0.0,5.76020175948
 07/28  05:00:00,49.0346596063,6.24548762378,7.77657353603,0.0,12.1011305571,15.3678112995,6.6943215085,0.919404399718,0.0,5.77491710878
 07/28  06:00:00,77.2910914217,6.76422945636,11.6380801075,0.0,19.7275818095,37.2640762949,12.3597621145,0.782279589314,0.0,11.5774825252
 07/28  07:00:00,98.2452389285,7.18564408236,15.4507674983,0.0,24.3117294858,51.2795993405,11.6579452123,0.039692255518,0.0,11.6182529568
 07/28  08:00:00,86.8858010825,6.77024095575,15.7816893999,0.0,23.6694662846,40.6342015617,23.4418853033,0.0,0.0,23.4418853033
 07/28  09:00:00,85.5373050686,6.78949165443,19.4212103726,0.0,23.6694662846,35.6302164847,41.4056738325,0.0,18.025,23.3806738325
 07/28  10:00:00,67.7119123552,6.61318037168,19.3687781162,0.0,18.7433767983,22.9618409725,41.3662298088,0.0,18.025,23.3412298088
 07/28  11:00:00,69.5168328216,6.70471783143,21.0843507715,0.0,18.7433767983,22.9618409725,35.5050930754,0.0,18.025,17.4800930754
 07/28  12:00:00,71.7744117934,6.84892004121,23.1542804713,0.0,18.5889407304,23.1597249699,35.5034457713,0.0,18.025,17.4784457713
 07/28  13:00:00,72.9904822136,6.96423123298,24.0085353113,0.0,18.7433767983,23.2517909448,35.5038139657,0.0,18.025,17.4788139657
 07/28  14:00:00,74.1290719082,7.07183817301,25.0395183139,0.0,18.7433767983,23.2517909448,35.502314742,0.0,18.025,17.477314742
 07/28  15:00:00,74.9969673188,7.18215172992,26.08705109,0.0,18.7433767983,22.9618409725,35.5007936495,0.0,18.025,17.4757936495
 07/28  16:00:00,79.3617170261,7.25061122008,25.9320351106,0.0,18.7433767983,27.431320555,23.7851027098,0.0,18.025,5.76010270978
 07/28  17:00:00,92.3295311348,7.57519449612,26.3870747418,0.0,17.6635504202,40.6971502883,5.76978647839,0.0,0.0,5.76978647839
 07/28  18:00:00,98.8913295654,7.77118991136,26.2481986657,0.0,27.5259009287,37.3340067412,11.568821135,0.0,0.0,11.568821135
 07/28  19:00:00,100.678241731,7.86690319061,25.614011834,0.0,33.8341110165,33.3544677425,5.77943982092,0.0,0.0,5.77943982092
 07/28  20:00:00,111.003787135,7.97125855457,23.9130440134,0.0,36.5179666069,38.8247702939,5.7792216013,0.0,0.0,5.7792216013
 07/28  21:00:00,107.094650274,7.88400470674,21.8382437745,0.0,32.965339924,36.8579353714,11.5785567442,0.0,0.0,11.5785567442
 07/28  22:00:00,78.4356905337,7.349697867,17.2607057416,0.0,25.6355707503,20.6438685092,11.5491921334,0.0,0.0,11.5491921334
 07/28  23:00:00,54.4718191543,6.87106369056,13.3283929667,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,47.0267967845,6.63777961933,11.1423826506,0.0,11.6412384099,10.0650221343,5.94699486827,0.1866111216,0.0,5.76038374667
 07/29  01:00:00,46.8046599167,6.51159230057,9.84762666212,0.0,12.8411359301,10.0650221343,6.51220657072,0.756890241355,0.0,5.75531632936
 07/29  02:00:00,40.4948841875,6.33903896357,8.32944947042,0.0,8.25718729233,10.0299323277,1.33695614119,1.31695614119,0.0,0.02
 07/29  03:00:00,39.7425175339,6.25568940351,7.66042561005,0.0,8.25718729233,10.0299323277,6.95414142752,1.19903594078,0.0,5.75510548675
 07/29  04:00:00,40.6414177061,6.18242938357,7.02600498011,0.0,8.25718729233,11.6354268332,1.47843575507,1.45843575507,0.0,0.02
 07/29  05:00:00,44.3569035907,6.12588223317,6.63975420216,0.0,8.71707943955,15.3327214929,7.33834400235,1.57318101277,0.0,5.76516298958
 07/29  06:00:00,60.4698050894,6.29856752573,8.13600315292,0.0,18.5082010057,25.6353820695,7.02516414767,1.25051379415,0.0,5.77465035352
 07/29  07:00:00,78.8505660842,6.69928154817,11.6648260722,0.0,19.4083231844,41.0650158608,11.7709866413,0.192101989837,0.0,11.5788846514
 07/29  08:00:00,109.757812226,7.22463403666,18.1700229412,0.0,26.3286599382,57.9988325916,29.4348354536,0.00963948789139,0.0,29.4251959657
 07/29  09:00:00,96.6868514629,7.0623239669,20.4152265379,0.0,26.3286599382,42.8504436482,41.4661478694,0.0,18.025,23.4411478694
 07/29  10:00:00,71.1132961437,6.73569382735,19.162258276,0.0,21.7447113004,23.4437158914,41.4076997832,0.0,18.025,23.3826997832
 07/29  11:00:00,70.3929629812,6.80386601053,20.8354446552,0.0,19.3027497915,23.426170988,41.3629945469,0.0,18.025,23.3379945469
 07/29  12:00:00,71.4197971066,6.89743237513,21.626495655,0.0,19.1483137236,23.7250123474,35.5019533672,0.0,18.025,17.4769533672
 07/29  13:00:00,73.4903974791,7.0075452894,23.44143694,0.0,19.3027497915,23.7161209604,35.5041298404,0.0,18.025,17.4791298404
 07/29  14:00:00,75.5954658478,7.14532323958,25.4087267376,0.0,19.3027497915,23.7161209604,35.502588884,0.0,18.025,17.477588884
 07/29  15:00:00,75.6108788191,7.20092260738,25.658489851,0.0,19.3027497915,23.426170988,35.501049422,0.0,18.025,17.476049422
 07/29  16:00:00,79.9069031906,7.24764946721,25.4564790272,0.0,19.3027497915,27.8956505705,23.7851298291,0.0,18.025,5.76012982909
 07/29  17:00:00,88.4532021873,7.45565031952,25.1723286851,0.0,18.2229234133,37.5968344597,5.76504338389,0.0,0.0,5.76504338389
 07/29  18:00:00,103.844778716,7.78010217919,26.2861898589,0.0,32.690315043,37.0816133363,5.76978996958,0.0,0.0,5.76978996958
 07/29  19:00:00,103.922563313,7.92612472867,26.1063375714,0.0,36.8143715336,33.066984531,5.77939021586,0.0,0.0,5.77939021586
 07/29  20:00:00,110.814044573,7.99600518877,23.919859947,0.0,36.3493007332,38.7721355839,5.77843664092,0.0,0.0,5.77843664092
 07/29  21:00:00,109.648070539,7.84481479258,21.2549388216,0.0,36.1807251679,36.8228455648,5.77979005194,0.0,0.0,5.77979005194
 07/29  22:00:00,83.2297694911,7.32764121559,16.6740332511,0.0,31.0351095914,20.6438685092,11.5787801873,0.0,0.0,11.5787801873
 07/29  23:00:00,56.1146760001,6.83195224449,12.6083789767,0.0,17.4250845679,11.7056064465,6.3443890627,0.570489434034,0.0,5.77389962867
 07/29  24:00:00,47.4747357939,6.6025194498,10.425686367,0.0,12.8411359301,10.0650221343,7.24650955017,1.48618423615,0.0,5.76032531403
 07/30  01:00:00,45.9643514988,6.44625455997,8.95323489482,0.0,12.925468867,10.100111941,7.74320428921,1.98794492016,0.0,5.75525936905
 07/30  02:00:00,39.6488418638,6.26485570362,7.43816920683,0.0,8.34152022915,10.0650221343,2.74795847731,2.72795847731,0.0,0.02
 07/30  03:00:00,38.5178739042,6.15033668828,6.42171359249,0.0,8.34152022915,10.0650221343,9.8503616248,4.09531814817,0.0,5.75504347662
 07/30  04:00:00,39.2890711381,6.06479471414,5.67187258292,0.0,8.34152022915,11.6705166398,5.28911798674,5.26911798674,0.0,0.02
 07/30  05:00:00,42.9347417696,6.00158868643,5.22246577881,0.0,8.80141237637,15.3678112995,11.2745360713,5.51054298747,0.0,5.76399308385
 07/30  06:00:00,58.7773172231,6.16213763569,6.57994922776,0.0,18.5082010057,25.6353820695,10.1420629489,4.36751161554,0.0,5.77455133339
 07/30  07:00:00,77.0696013301,6.56136310293,9.90236334186,0.0,19.4926561212,41.1001056674,13.4515760125,1.87296528868,0.0,11.5786107238
 07/30  08:00:00,107.351098291,7.07196202223,15.9159897039,0.0,26.3286599382,57.9988325916,29.4242355828,0.0,0.0,29.4242355828
 07/30  09:00:00,94.147023306,6.93315777934,18.1239936357,0.0,26.2443270014,42.8153538416,41.4652025091,0.0,18.025,23.4402025091
 07/30  10:00:00,69.9497134249,6.66474765523,18.0696255501,0.0,21.7447113004,23.4437158914,41.4067744033,0.0,18.025,23.3817744033
 07/30  11:00:00,70.8674175029,6.80103255026,21.253024237,0.0,19.3449162599,23.4437158914,39.5956406593,0.0,18.025,21.5706406593
 07/30  12:00:00,74.3445418154,7.00169175293,24.3872716682,0.0,19.190480192,23.7425572507,37.2666595906,0.0,18.025,19.2416595906
 07/30  13:00:00,76.6268975416,7.15281798704,26.4923780923,0.0,19.260583323,23.698576057,35.5033720523,0.0,18.025,17.4783720523
 07/30  14:00:00,78.2025304989,7.28644093704,27.9343873156,0.0,19.260583323,23.698576057,35.5017974966,0.0,18.025,17.4767974966
 07/30  15:00:00,78.9716633321,7.39273487152,28.88717548,0.0,19.260583323,23.4086260847,35.5002260192,0.0,18.025,17.4752260192
 07/30  16:00:00,83.3545735061,7.45655767222,28.754954209,0.0,19.260583323,27.8781056672,23.7851405345,0.0,18.025,5.76014053454
 07/30  17:00:00,92.4357512483,7.71143848068,28.958803958,0.0,18.1807569449,37.5792895564,5.76505706491,0.0,0.0,5.76505706491
 07/30  18:00:00,107.325584285,8.03163281711,29.6348908068,0.0,32.6059821062,37.0465235296,5.76992845892,0.0,0.0,5.76992845892
 07/30  19:00:00,106.740404189,8.14635580988,28.7039504613,0.0,36.8143715336,33.066984531,5.77913614525,0.0,0.0,5.77913614525
 07/30  20:00:00,113.504333278,8.19944354662,26.2872917225,0.0,36.43363367,38.8072253906,5.77966331056,0.0,0.0,5.77966331056
 07/30  21:00:00,111.496648393,8.02522933331,23.042530977,0.0,36.0963922311,36.7877557581,5.77951814068,0.0,0.0,5.77951814068
 07/30  22:00:00,85.0297119194,7.49954835448,18.4214973145,0.0,30.9507766546,20.6087787026,11.5784901827,0.0,0.0,11.5784901827
 07/30  23:00:00,58.152124863,7.0080469604,14.4697375885,0.0,17.4250845679,11.7056064465,5.7749101464,0.0,0.0,5.7749101464
 07/30  24:00:00,49.5595418713,6.76980670406,12.2237834739,0.0,12.925468867,10.100111941,5.76027702599,0.0,0.0,5.76027702599
 07/31  01:00:00,44.5299607044,6.55932799531,10.2846766007,0.0,10.0992000411,10.047477231,6.1990602123,0.443773226431,0.0,5.75528698587
 07/31  02:00:00,41.0321219097,6.39552679989,8.81020171914,0.0,8.25718729233,10.0299323277,1.06214324105,1.04214324105,0.0,0.02
 07/31  03:00:00,39.8662689518,6.28163364385,7.75823656674,0.0,8.25718729233,10.0299323277,7.22730735544,1.47194692678,0.0,5.75536042865
 07/31  04:00:00,40.641487802,6.19480964704,7.01369908905,0.0,8.25718729233,11.6354268332,1.85461078127,1.83461078127,0.0,0.02
 07/31  05:00:00,48.0770147832,6.17838263752,6.88604458594,0.0,12.1011305571,15.3678112995,8.0311592012,2.25636904238,0.0,5.77479015882
 07/31  06:00:00,76.1107714992,6.67800940315,10.5439982635,0.0,19.7275818095,37.2640762949,13.651118061,2.07261275095,0.0,11.57850531
 07/31  07:00:00,97.0747254794,7.10946586299,14.3564533043,0.0,24.3117294858,51.2795993405,18.0686872101,0.652314570186,0.0,17.4163726399
 07/31  08:00:00,86.2612815559,6.72979139632,15.197638295,0.0,23.6694662846,40.6342015617,23.4509485814,0.0106782145269,0.0,23.4402703669
 07/31  09:00:00,86.5447550977,6.81091854018,20.4072457303,0.0,23.6694662846,35.6302164847,41.4001668976,0.0,18.025,23.3751668976
 07/31  10:00:00,70.286520288,6.68966180012,21.8669157633,0.0,18.7433767983,22.9618409725,35.5359204751,0.0,18.025,17.5109204751
 07/31  11:00:00,72.9156084529,6.8335229979,24.3543268178,0.0,18.7433767983,22.9618409725,35.5043930611,0.0,18.025,17.4793930611
 07/31  12:00:00,75.7861506165,7.02131887564,26.9936247731,0.0,18.5889407304,23.1597249699,35.5014733612,0.0,18.025,17.4764733612
 07/31  13:00:00,78.7384609902,7.21394596744,29.5068083102,0.0,18.7433767983,23.2517909448,41.3211308798,0.0,18.025,23.2961308798
 07/31  14:00:00,80.937948064,7.37572855419,31.5445120433,0.0,18.7433767983,23.2517909448,35.5027337414,0.0,18.025,17.4777337414
 07/31  15:00:00,81.9763645387,7.49374028509,32.7548657169,0.0,18.7433767983,22.9618409725,35.5011330358,0.0,18.025,17.4761330358
 07/31  16:00:00,87.3283833012,7.63948491945,33.5098291615,0.0,18.7433767983,27.431320555,23.7850820104,0.0,18.025,5.76008201036
 07/31  17:00:00,100.609163396,7.99644878165,34.2454597824,0.0,17.6635504202,40.6971502883,5.76949132499,0.0,0.0,5.76949132499
 07/31  18:00:00,107.209168382,8.21345019123,34.1237996793,0.0,27.5259009287,37.3340067412,5.79403466246,0.0,0.0,5.79403466246
 07/31  19:00:00,107.662832345,8.27295918301,32.1925544213,0.0,33.8341110165,33.3544677425,11.5382219656,0.0,0.0,11.5382219656
 07/31  20:00:00,115.665743914,8.28549395736,28.2607742761,0.0,36.5179666069,38.8247702939,5.77836813462,0.0,0.0,5.77836813462
 07/31  21:00:00,109.756587711,8.10807089581,24.2761350241,0.0,32.965339924,36.8579353714,11.5761263604,0.0,0.0,11.5761263604
 07/31  22:00:00,80.8639626873,7.55564458365,19.4830538807,0.0,25.6355707503,20.6438685092,5.78445877311,0.0,0.0,5.78445877311
 07/31  23:00:00,57.0177997271,7.08002936939,15.6654122292,0.0,15.0252895274,11.7056064465,5.76514457849,0.0,0.0,5.76514457849
 07/31  24:00:00,49.6415289629,6.84368314662,13.5512148276,0.0,11.6412384099,10.0650221343,5.76022556019,0.0,0.0,5.76022556019
 08/01  01:00:00,46.5996207615,6.68790627054,12.2257657719,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,43.8869372133,6.58640495788,11.474134241,0.0,8.25718729233,10.0299323277,5.7553273124,0.0,0.0,5.7553273124
 08/01  03:00:00,43.0231733218,6.50312302572,10.6936592328,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,43.9280868869,6.43504974656,10.0600530925,0.0,8.25718729233,11.6354268332,5.75953124466,0.0,0.0,5.75953124466
 08/01  05:00:00,51.9015844345,6.4605090575,10.428492888,0.0,12.1011305571,15.3678112995,5.77467017636,0.0,0.0,5.77467017636
 08/01  06:00:00,80.5254630856,7.01385289111,14.6228510488,0.0,19.7275818095,37.2640762949,11.5781685444,0.0,0.0,11.5781685444
 08/01  07:00:00,101.988832948,7.451865095,18.9281751599,0.0,24.3117294858,51.2795993405,11.6169400713,0.0,0.0,11.6169400713
 08/01  08:00:00,91.482477848,7.00976809768,20.1388606703,0.0,23.6694662846,40.6342015617,29.296867528,0.0,0.0,29.296867528
 08/01  09:00:00,90.8352555056,7.04031603341,24.4683513564,0.0,23.6694662846,35.6302164847,35.5653804291,0.0,18.025,17.5403804291
 08/01  10:00:00,71.4657737234,6.78201263947,22.9538212395,0.0,18.7433767983,22.9618409725,41.3651648843,0.0,18.025,23.3401648843
 08/01  11:00:00,73.2311931798,6.87338118953,24.6300558732,0.0,18.7433767983,22.9618409725,35.5049617153,0.0,18.025,17.4799617153
 08/01  12:00:00,75.3643963383,6.98322279239,26.6099699795,0.0,18.5889407304,23.1597249699,35.5041011658,0.0,18.025,17.4791011658
 08/01  13:00:00,75.9113816555,6.98942335767,26.9042511007,0.0,18.7433767983,23.2517909448,35.5005472351,0.0,18.025,17.4755472351
 08/01  14:00:00,76.5384510115,7.07266445867,27.4480792857,0.0,18.7433767983,23.2517909448,35.4989029954,0.0,18.025,17.4739029954
 08/01  15:00:00,77.0114601224,7.14179966106,28.1419046008,0.0,18.7433767983,22.9618409725,35.5010341379,0.0,18.025,17.4760341379
 08/01  16:00:00,82.2061509078,7.26586927159,28.7612202715,0.0,18.7433767983,27.431320555,23.7838436075,0.0,18.025,5.75884360753
 08/01  17:00:00,94.9515131791,7.59757993702,28.9866832974,0.0,17.6635504202,40.6971502883,5.76961964185,0.0,0.0,5.76961964185
 08/01  18:00:00,102.676388158,7.8721837392,29.9322859201,0.0,27.5259009287,37.3340067412,11.5677673015,0.0,0.0,11.5677673015
 08/01  19:00:00,105.112720539,8.02803228204,29.8873784825,0.0,33.8341110165,33.3544677425,5.77953728944,0.0,0.0,5.77953728944
 08/01  20:00:00,115.614208957,8.17006140122,28.3246777215,0.0,36.5179666069,38.8247702939,5.77930176042,0.0,0.0,5.77930176042
 08/01  21:00:00,111.977082519,8.13683709629,26.4678709089,0.0,32.965339924,36.8579353714,11.5781130803,0.0,0.0,11.5781130803
 08/01  22:00:00,82.8829781379,7.60199392805,21.4557163142,0.0,25.6355707503,20.6438685092,11.54889773,0.0,0.0,11.54889773
 08/01  23:00:00,58.520799498,7.1192485365,17.129198517,0.0,15.0252895274,11.7056064465,5.76494636575,0.0,0.0,5.76494636575
 08/01  24:00:00,51.3814406432,6.90971041915,15.225105058,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,48.4002401677,6.77135059019,13.9429350865,0.0,10.0992000411,10.047477231,5.75537931469,0.0,0.0,5.75537931469
 08/02  02:00:00,45.3746075049,6.65255207949,12.895665878,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,44.6281158506,6.57871925864,12.222999923,0.0,8.25718729233,10.0299323277,5.75515045652,0.0,0.0,5.75515045652
 08/02  04:00:00,45.7564494149,6.52855402794,11.7949199031,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,53.8870045083,6.56855869303,12.3058638142,0.0,12.1011305571,15.3678112995,5.77474286985,0.0,0.0,5.77474286985
 08/02  06:00:00,83.2774702619,7.17831744585,17.2104012992,0.0,19.7275818095,37.2640762949,11.5783848409,0.0,0.0,11.5783848409
 08/02  07:00:00,104.786824526,7.61549066141,21.5625435938,0.0,24.3117294858,51.2795993405,17.4157914893,0.0,0.0,17.4157914893
 08/02  08:00:00,93.4904743121,7.11018054162,22.0464524043,0.0,23.6694662846,40.6342015617,23.4398888413,0.0,0.0,23.4398888413
 08/02  09:00:00,92.1695747067,7.13538144014,25.7076102994,0.0,23.6694662846,35.6302164847,41.4006024691,0.0,18.025,23.3756024691
 08/02  10:00:00,73.6924498734,6.93252310207,25.0299888094,0.0,18.7433767983,22.9618409725,35.5348348873,0.0,18.025,17.5098348873
 08/02  11:00:00,75.612795833,7.01349393089,26.8715468282,0.0,18.7433767983,22.9618409725,35.5039575225,0.0,18.025,17.4789575225
 08/02  12:00:00,76.878068162,7.09404312111,28.0128219692,0.0,18.5889407304,23.1597249699,41.3186107009,0.0,18.025,23.2936107009
 08/02  13:00:00,78.987898011,7.22520955126,29.7449851727,0.0,18.7433767983,23.2517909448,35.5007368829,0.0,18.025,17.4757368829
 08/02  14:00:00,79.4613465563,7.28089574742,30.1627465151,0.0,18.7433767983,23.2517909448,35.5028586426,0.0,18.025,17.4778586426
 08/02  15:00:00,80.2609419559,7.38704262684,31.1461442476,0.0,18.7433767983,22.9618409725,35.5011947601,0.0,18.025,17.4761947601
 08/02  16:00:00,85.3078524049,7.50557597675,31.6232108295,0.0,18.7433767983,27.431320555,23.7849284562,0.0,18.025,5.75992845622
 08/02  17:00:00,97.209692575,7.79738821375,31.045055493,0.0,17.6635504202,40.6971502883,5.76972378995,0.0,0.0,5.76972378995
 08/02  18:00:00,104.601290953,8.04469897842,31.6846840746,0.0,27.5259009287,37.3340067412,5.79404561998,0.0,0.0,5.79404561998
 08/02  19:00:00,107.521356472,8.20648565522,32.1175598129,0.0,33.8341110165,33.3544677425,11.5371641026,0.0,0.0,11.5371641026
 08/02  20:00:00,118.398644369,8.34828478242,30.9308921119,0.0,36.5179666069,38.8247702939,5.77838470094,0.0,0.0,5.77838470094
 08/02  21:00:00,114.867661993,8.3148095769,29.1804816214,0.0,32.965339924,36.8579353714,11.5766595435,0.0,0.0,11.5766595435
 08/02  22:00:00,85.0475652994,7.74326543533,23.4790436927,0.0,25.6355707503,20.6438685092,5.78443432596,0.0,0.0,5.78443432596
 08/02  23:00:00,60.3880440219,7.24242301747,18.8732674873,0.0,15.0252895274,11.7056064465,5.76496555688,0.0,0.0,5.76496555688
 08/02  24:00:00,53.2366306245,7.03399301738,16.9560100989,0.0,11.6412384099,10.0650221343,5.76023516424,0.0,0.0,5.76023516424
 08/03  01:00:00,50.0292270945,6.88224723943,15.4610338496,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,46.2117003514,6.72408594933,13.6612188925,0.0,8.25718729233,10.0299323277,5.7553401157,0.0,0.0,5.7553401157
 08/03  03:00:00,45.1375157338,6.63084061397,12.6802867425,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,46.2317940691,6.57796543178,12.2208481924,0.0,8.25718729233,11.6354268332,5.75952664145,0.0,0.0,5.75952664145
 08/03  05:00:00,54.2080087889,6.6020927297,12.5933396161,0.0,12.1011305571,15.3678112995,5.77462570514,0.0,0.0,5.77462570514
 08/03  06:00:00,83.511263646,7.19962446548,17.4228903108,0.0,19.7275818095,37.2640762949,11.5779521347,0.0,0.0,11.5779521347
 08/03  07:00:00,105.68782282,7.66353069881,22.4155134381,0.0,24.3117294858,51.2795993405,11.6162230986,0.0,0.0,11.6162230986
 08/03  08:00:00,94.5634628779,7.15522714059,23.0743960835,0.0,23.6694662846,40.6342015617,29.2956210299,0.0,0.0,29.2956210299
 08/03  09:00:00,91.9447742207,7.12490485025,25.4932884249,0.0,23.6694662846,35.6302164847,35.5646357309,0.0,18.025,17.5396357309
 08/03  10:00:00,73.0379160361,6.90064127949,24.407339722,0.0,18.7433767983,22.9618409725,41.3654923531,0.0,18.025,23.3404923531
 08/03  11:00:00,72.5681950267,6.87013607446,23.9703062777,0.0,18.7433767983,22.9618409725,35.5051129297,0.0,18.025,17.4801129297
 08/03  12:00:00,68.4866349875,6.68914731312,20.026287094,0.0,18.5889407304,23.1597249699,35.5033324054,0.0,18.025,17.4783324054
 08/03  13:00:00,68.1962113089,6.6722797338,19.5062278504,0.0,18.7433767983,23.2517909448,35.5009759656,0.0,18.025,17.4759759656
 08/03  14:00:00,71.8237245171,6.82661988009,22.9794004638,0.0,18.7433767983,23.2517909448,35.4994600497,0.0,18.025,17.4744600497
 08/03  15:00:00,73.9236811114,6.93983539036,25.2560934196,0.0,18.7433767983,22.9618409725,35.5000425017,0.0,18.025,17.4750425017
 08/03  16:00:00,78.1447018102,6.98894170208,24.9767016441,0.0,18.7433767983,27.431320555,23.7849252988,0.0,18.025,5.75992529875
 08/03  17:00:00,91.6467096447,7.36450729958,25.9149578536,0.0,17.6635504202,40.6971502883,5.76973306549,0.0,0.0,5.76973306549
 08/03  18:00:00,100.581392094,7.70239674916,28.0070864766,0.0,27.5259009287,37.3340067412,11.5682704568,0.0,0.0,11.5682704568
 08/03  19:00:00,102.492071942,7.85573704283,27.4390323719,0.0,33.8341110165,33.3544677425,5.77922246173,0.0,0.0,5.77922246173
 08/03  20:00:00,115.743184389,8.04950177888,26.6902210538,0.0,36.5179666069,38.8247702939,5.77897556288,0.0,0.0,5.77897556288
 08/03  21:00:00,110.302951409,8.01721374226,24.9133724235,0.0,32.965339924,36.8579353714,11.5769095647,0.0,0.0,11.5769095647
 08/03  22:00:00,81.1240011438,7.47943334935,19.8193078425,0.0,25.6355707503,20.6438685092,11.5484070261,0.0,0.0,11.5484070261
 08/03  23:00:00,56.6599452986,6.9818529698,15.4057453131,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,49.3250358362,6.76752502093,13.3108876127,0.0,11.6412384099,10.0650221343,5.76022406662,0.0,0.0,5.76022406662
 08/04  01:00:00,45.9098435458,6.60315305912,11.6207391243,0.0,10.0992000411,10.047477231,5.75534910507,0.0,0.0,5.75534910507
 08/04  02:00:00,42.6735259497,6.47774383632,10.3693943955,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,41.6758718252,6.38986536642,9.45961235868,0.0,8.25718729233,10.0299323277,5.78496404734,0.0301430192208,0.0,5.75482102812
 08/04  04:00:00,42.5393955237,6.32078667357,8.78563698524,0.0,8.25718729233,11.6354268332,0.192997949668,0.172997949668,0.0,0.02
 08/04  05:00:00,50.2479664847,6.33211342373,8.9032776244,0.0,12.1011305571,15.3678112995,5.97289174223,0.1981546105,0.0,5.77473713173
 08/04  06:00:00,78.5738067559,6.86187359039,12.8231904769,0.0,19.7275818095,37.2640762949,11.7834052539,0.205262370806,0.0,11.5781428831
 08/04  07:00:00,98.360635695,7.19139818242,15.5604590821,0.0,24.3117294858,51.2795993405,17.4154507772,0.0,0.0,17.4154507772
 08/04  08:00:00,85.2168660388,6.67351055476,14.2095222946,0.0,23.6694662846,40.6342015617,23.4380842744,0.0,0.0,23.4380842744
 08/04  09:00:00,82.1201692824,6.63785303159,16.1557386413,0.0,23.6694662846,35.6302164847,41.3975423543,0.0,18.025,23.3725423543
 08/04  10:00:00,62.8187610116,6.37362947559,14.7151991753,0.0,18.7433767983,22.9618409725,35.5339336714,0.0,18.025,17.5089336714
 08/04  11:00:00,63.2354991001,6.39190692383,15.1158402182,0.0,18.7433767983,22.9618409725,35.5030630871,0.0,18.025,17.4780630871
 08/04  12:00:00,65.678962516,6.50436925405,17.4033930034,0.0,18.5889407304,23.1597249699,35.4999628731,0.0,18.025,17.4749628731
 08/04  13:00:00,66.6916014907,6.56974141509,18.1041595783,0.0,18.7433767983,23.2517909448,41.3189500289,0.0,18.025,23.2939500289
 08/04  14:00:00,67.0252236394,6.6181427794,18.3893803521,0.0,18.7433767983,23.2517909448,35.5009519169,0.0,18.025,17.4759519169
 08/04  15:00:00,67.648697244,6.7142555669,19.206690054,0.0,18.7433767983,22.9618409725,35.4996407419,0.0,18.025,17.4746407419
 08/04  16:00:00,73.153171818,6.83163684307,20.1424740629,0.0,18.7433767983,27.431320555,23.7848934128,0.0,18.025,5.75989341282
 08/04  17:00:00,85.9240984544,7.14129765938,20.415556474,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,93.0594137955,7.37412895,20.813383538,0.0,27.5259009287,37.3340067412,11.5680228476,0.0,0.0,11.5680228476
 08/04  19:00:00,95.1687596357,7.50365976971,20.4677957595,0.0,33.8341110165,33.3544677425,5.77948791879,0.0,0.0,5.77948791879
 08/04  20:00:00,107.892663468,7.59531159033,19.2938899118,0.0,36.5179666069,38.8247702939,11.6034708312,0.0647463514638,0.0,11.5387244797
 08/04  21:00:00,102.8441859,7.53882377128,17.9330032386,0.0,32.965339924,36.8579353714,12.5970315089,1.01961172871,0.0,11.5774197802
 08/04  22:00:00,75.7647727228,7.10231978021,14.8372018165,0.0,25.6355707503,20.6438685092,6.38106369827,0.596658086293,0.0,5.78440561197
 08/04  23:00:00,52.4284192547,6.66778080061,11.4882884796,0.0,15.0252895274,11.7056064465,6.181290195,0.416265500193,0.0,5.76502469481
 08/04  24:00:00,44.6148202426,6.41095979711,8.95723889712,0.0,11.6412384099,10.0650221343,7.78499455986,2.02491290281,0.0,5.76008165705
 08/05  01:00:00,43.9834153417,6.25215330963,7.2858348571,0.0,12.8411359301,10.0650221343,5.10188337815,5.08188337815,0.0,0.02
 08/05  02:00:00,37.5245023665,6.06743528814,5.63067588972,0.0,8.25718729233,10.0299323277,13.4212225058,7.66595674132,0.0,5.75526576445
 08/05  03:00:00,36.3488255261,5.95015460553,4.57228251785,0.0,8.25718729233,10.0299323277,9.60705591105,9.58705591105,0.0,0.02
 08/05  04:00:00,37.2259380062,5.86444683746,3.92851390067,0.0,8.25718729233,11.6354268332,16.2760160361,10.5160057724,0.0,5.76001026371
 08/05  05:00:00,40.9300775372,5.80831439366,3.53051347267,0.0,8.71707943955,15.3327214929,16.9929452896,11.2282910889,0.0,5.76465420067
 08/05  06:00:00,56.2197387859,5.9033823786,4.28114125888,0.0,18.5082010057,25.6353820695,16.9399815794,11.1652515873,0.0,5.7747299921
 08/05  07:00:00,74.2238839752,6.28721173591,7.45025452495,0.0,19.4083231844,41.0650158608,19.2255011453,7.64795003279,0.0,11.5775511125
 08/05  08:00:00,105.048046395,6.8623419066,13.8225995154,0.0,26.3286599382,57.9988325916,23.929857507,0.391031530097,0.0,23.5388259769
 08/05  09:00:00,91.6067661372,6.71159480237,15.6859010197,0.0,26.3286599382,42.8504436482,47.314455973,0.0,18.025,29.289455973
 08/05  10:00:00,65.5952087514,6.38399141913,13.9959015074,0.0,21.7447113004,23.4437158914,35.5641282987,0.0,18.025,17.5391282987
 08/05  11:00:00,63.8107363883,6.4263769672,14.6307253807,0.0,19.3027497915,23.426170988,41.3615901963,0.0,18.025,23.3365901963
 08/05  12:00:00,65.0177296414,6.51891041667,15.6029620005,0.0,19.1483137236,23.7250123474,35.5023278971,0.0,18.025,17.4773278971
 08/05  13:00:00,67.2224145706,6.64187664477,17.5391336042,0.0,19.3027497915,23.7161209604,35.4985954157,0.0,18.025,17.4735954157
 08/05  14:00:00,68.4210388425,6.74379558102,18.635839185,0.0,19.3027497915,23.7161209604,35.5006200512,0.0,18.025,17.4756200512
 08/05  15:00:00,68.3548225406,6.80877031155,18.7945988933,0.0,19.3027497915,23.426170988,35.4988593251,0.0,18.025,17.4738593251
 08/05  16:00:00,72.491698334,6.85682664437,18.43211269,0.0,19.3027497915,27.8956505705,23.7849404789,0.0,18.025,5.75994047895
 08/05  17:00:00,81.8161206471,7.10360535563,18.887306914,0.0,18.2229234133,37.5968344597,5.76487548985,0.0,0.0,5.76487548985
 08/05  18:00:00,97.7289150868,7.45670805706,20.4937390966,0.0,32.690315043,37.0816133363,5.76971906489,0.0,0.0,5.76971906489
 08/05  19:00:00,97.5656777234,7.60185881052,20.0737458867,0.0,36.8143715336,33.066984531,5.79331173272,0.0140828846502,0.0,5.77922884807
 08/05  20:00:00,108.125609648,7.70305305488,19.6404002494,0.0,36.3493007332,38.7721355839,5.87281220968,0.0937770146585,0.0,5.77903519502
 08/05  21:00:00,106.419855401,7.61046994533,18.2610911765,0.0,36.1807251679,36.8228455648,12.5846026205,1.04575124259,0.0,11.5388513779
 08/05  22:00:00,81.2173924257,7.16064075663,14.82869471,0.0,31.0351095914,20.6438685092,7.60531711461,1.80672020119,0.0,5.79859691342
 08/05  23:00:00,54.9801071251,6.7221226786,11.5836611617,0.0,17.4250845679,11.7056064465,13.505107801,1.97575707403,0.0,11.5293507269
 08/05  24:00:00,46.852116663,6.52683860379,9.87876349526,0.0,12.8411359301,10.0650221343,2.13625732187,2.11625732187,0.0,0.02
 08/06  01:00:00,45.6466126704,6.39320840915,8.68855058551,0.0,12.925468867,10.100111941,8.05027443042,2.29506169147,0.0,5.75521273895
 08/06  02:00:00,39.7964140598,6.25066585574,7.59994022885,0.0,8.34152022915,10.0650221343,1.95046713213,1.93046713213,0.0,0.02
 08/06  03:00:00,39.3428846114,6.19329264627,7.20377700316,0.0,8.34152022915,10.0650221343,7.11959833353,1.36462793391,0.0,5.75497039962
 08/06  04:00:00,40.8604183432,6.16708461183,7.14093990734,0.0,8.34152022915,11.6705166398,0.802931939256,0.782931939256,0.0,0.02
