Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  05:00:00,44.9786919737,6.14033561456,7.12768550719,0.0,8.80141237637,15.3678112995,6.27756560414,0.512606926828,0.0,5.76495867731
 08/06  06:00:00,60.7649643249,6.2914842385,8.43826808517,0.0,18.5082010057,25.6353820695,6.28923199724,0.514663307629,0.0,5.77456868961
 08/06  07:00:00,79.0004371992,6.67755373877,11.7170458251,0.0,19.4926561212,41.1001056674,11.7950877058,0.217273408169,0.0,11.5778142976
 08/06  08:00:00,108.954906699,7.14914277486,17.4426636654,0.0,26.3286599382,57.9988325916,29.4186265748,0.0,0.0,29.4186265748
 08/06  09:00:00,93.5312166381,6.86767484986,17.5737002198,0.0,26.2443270014,42.8153538416,41.4623259203,0.0,18.025,23.4373259203
 08/06  10:00:00,66.3047727585,6.42708845786,14.6623682283,0.0,21.7447113004,23.4437158914,41.4051142202,0.0,18.025,23.3801142202
 08/06  11:00:00,63.8528805785,6.39960081935,14.6399362225,0.0,19.3449162599,23.4437158914,41.3604726981,0.0,18.025,23.3354726981
 08/06  12:00:00,66.1546234544,6.48947915175,16.7095759008,0.0,19.190480192,23.7425572507,35.5037819616,0.0,18.025,17.4787819616
 08/06  13:00:00,68.5107919506,6.55339299666,18.9757096696,0.0,19.260583323,23.698576057,35.5018720174,0.0,18.025,17.4768720174
 08/06  14:00:00,72.1093782121,6.68373089008,22.4439564717,0.0,19.260583323,23.698576057,35.5001145682,0.0,18.025,17.4751145682
 08/06  15:00:00,76.8257260159,6.93566135991,27.1983228634,0.0,19.260583323,23.4086260847,35.4983564024,0.0,18.025,17.4733564024
 08/06  16:00:00,81.4214534938,7.01128206586,27.2671212948,0.0,19.260583323,27.8781056672,23.7838080028,0.0,18.025,5.75880800284
 08/06  17:00:00,90.155873604,7.29419776827,27.0961823359,0.0,18.1807569449,37.5792895564,5.76490123529,0.0,0.0,5.76490123529
 08/06  18:00:00,106.704877394,7.72705608369,29.3187784099,0.0,32.6059821062,37.0465235296,5.76947265172,0.0,0.0,5.76947265172
 08/06  19:00:00,108.476297481,7.98200825215,30.6042144146,0.0,36.8143715336,33.066984531,5.77928145637,0.0,0.0,5.77928145637
 08/06  20:00:00,120.131179302,8.22461772768,31.004987593,0.0,36.43363367,38.8072253906,5.77907076152,0.0,0.0,5.77907076152
 08/06  21:00:00,119.032592343,8.22899717433,30.37473056,0.0,36.0963922311,36.7877557581,5.77891016115,0.0,0.0,5.77891016115
 08/06  22:00:00,94.4542666245,7.81481004882,27.5308242833,0.0,30.9507766546,20.6087787026,11.57764622,0.0,0.0,11.57764622
 08/06  23:00:00,67.346291874,7.35130517149,23.320667934,0.0,17.4250845679,11.7056064465,5.77459883093,0.0,0.0,5.77459883093
 08/06  24:00:00,59.8381880894,7.20019765513,22.072048823,0.0,12.925468867,10.100111941,5.76009469816,0.0,0.0,5.76009469816
 08/07  01:00:00,55.9741528971,7.07373506747,21.2144724978,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/07  02:00:00,48.156972327,6.78757788247,15.5430065522,0.0,8.25718729233,10.0299323277,5.75527420567,0.0,0.0,5.75527420567
 08/07  03:00:00,45.0258761652,6.61233706944,12.5871509042,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,46.0772095635,6.56179410549,12.0824453997,0.0,8.25718729233,11.6354268332,5.76015563662,0.0,0.0,5.76015563662
 08/07  05:00:00,54.0830760086,6.59153086061,12.4789778089,0.0,12.1011305571,15.3678112995,5.77436503494,0.0,0.0,5.77436503494
 08/07  06:00:00,83.250272231,7.18450394261,17.1770355273,0.0,19.7275818095,37.2640762949,11.5778026669,0.0,0.0,11.5778026669
 08/07  07:00:00,104.690667065,7.59573443743,21.4861698092,0.0,24.3117294858,51.2795993405,17.4149202124,0.0,0.0,17.4149202124
 08/07  08:00:00,92.994219048,7.06154043328,21.598855176,0.0,23.6694662846,40.6342015617,23.4396882113,0.0,0.0,23.4396882113
 08/07  09:00:00,91.5745096926,7.08504880909,25.1628874703,0.0,23.6694662846,35.6302164847,41.3968431157,0.0,18.025,23.3718431157
 08/07  10:00:00,72.2894821369,6.83753702378,23.7220211186,0.0,18.7433767983,22.9618409725,35.5328380344,0.0,18.025,17.5078380344
 08/07  11:00:00,73.717034101,6.91403622873,25.0752505064,0.0,18.7433767983,22.9618409725,35.5033663214,0.0,18.025,17.4783663214
 08/07  12:00:00,75.4906754088,7.02777862682,26.6916990238,0.0,18.5889407304,23.1597249699,35.5004999238,0.0,18.025,17.4754999238
 08/07  13:00:00,77.5953703859,7.15563873396,28.422034302,0.0,18.7433767983,23.2517909448,35.4989280911,0.0,18.025,17.4739280911
 08/07  14:00:00,79.0233414936,7.26755083455,29.7380932983,0.0,18.7433767983,23.2517909448,41.3175114483,0.0,18.025,23.2925114483
 08/07  15:00:00,79.2088900045,7.31130496261,30.1698385505,0.0,18.7433767983,22.9618409725,35.499799111,0.0,18.025,17.474799111
 08/07  16:00:00,83.7170587957,7.40108859975,30.1369162994,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,97.0053540606,7.7498377295,30.8882767907,0.0,17.6635504202,40.6971502883,5.76962043273,0.0,0.0,5.76962043273
 08/07  18:00:00,104.555693941,7.99901633252,31.6847827488,0.0,27.5259009287,37.3340067412,11.5676351182,0.0,0.0,11.5676351182
 08/07  19:00:00,106.797271924,8.12596805445,31.4740119733,0.0,33.8341110165,33.3544677425,5.77858265545,0.0,0.0,5.77858265545
 08/07  20:00:00,119.530106223,8.28345515433,30.2431954513,0.0,36.5179666069,38.8247702939,11.5365357876,0.0,0.0,11.5365357876
 08/07  21:00:00,115.122358772,8.30335254003,29.4466589006,0.0,32.965339924,36.8579353714,5.79889100791,0.0,0.0,5.79889100791
 08/07  22:00:00,83.4885128231,7.634539959,22.0287262076,0.0,25.6355707503,20.6438685092,11.5485423138,0.0,0.0,11.5485423138
 08/07  23:00:00,57.2980810158,7.03431516872,15.9914223024,0.0,15.0252895274,11.7056064465,5.76499260572,0.0,0.0,5.76499260572
 08/07  24:00:00,49.5406103624,6.79213513882,13.5018610147,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,46.2529046734,6.63433087417,11.9326255752,0.0,10.0992000411,10.047477231,5.75534443957,0.0,0.0,5.75534443957
 08/08  02:00:00,43.9849842432,6.5626039966,11.5959964544,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,43.8570578657,6.52974723632,11.500920447,0.0,8.25718729233,10.0299323277,5.7550975604,0.0,0.0,5.7550975604
 08/08  04:00:00,45.0380482953,6.48283721357,11.1222414239,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,53.5406488024,6.54442938397,11.9836520453,0.0,12.1011305571,15.3678112995,11.5290692944,0.0,0.0,11.5290692944
 08/08  06:00:00,82.6219038165,7.14005275159,16.5931246995,0.0,19.7275818095,37.2640762949,5.79684909345,0.0,0.0,5.79684909345
 08/08  07:00:00,104.084666501,7.57408360647,20.9018268197,0.0,24.3117294858,51.2795993405,17.4150824511,0.0,0.0,17.4150824511
 08/08  08:00:00,92.4321272932,7.04315304097,21.0551542099,0.0,23.6694662846,40.6342015617,23.439714678,0.0,0.0,23.439714678
 08/08  09:00:00,89.8423031145,7.00789394079,23.5078429155,0.0,23.6694662846,35.6302164847,41.3998527319,0.0,18.025,23.3748527319
 08/08  10:00:00,71.986232195,6.81565062466,23.4406548614,0.0,18.7433767983,22.9618409725,35.5346952456,0.0,18.025,17.5096952456
 08/08  11:00:00,73.2184043015,6.85819566124,24.6324612629,0.0,18.7433767983,22.9618409725,35.5029857414,0.0,18.025,17.4779857414
 08/08  12:00:00,75.337648846,6.99018706182,26.5762670851,0.0,18.5889407304,23.1597249699,41.3182526271,0.0,18.025,23.2932526271
 08/08  13:00:00,76.2498369796,7.01660205435,27.2155389855,0.0,18.7433767983,23.2517909448,35.500313129,0.0,18.025,17.475313129
 08/08  14:00:00,75.9045560264,7.02370276504,26.863156377,0.0,18.7433767983,23.2517909448,35.5012529,0.0,18.025,17.4762529
 08/08  15:00:00,75.3107029923,7.04462168247,26.5383339671,0.0,18.7433767983,22.9618409725,35.5004910311,0.0,18.025,17.4754910311
 08/08  16:00:00,80.0020093244,7.12742992448,26.6955220003,0.0,18.7433767983,27.431320555,23.7848898681,0.0,18.025,5.75988986809
 08/08  17:00:00,94.5484464543,7.52758973315,28.653620221,0.0,17.6635504202,40.6971502883,5.76961782915,0.0,0.0,5.76961782915
 08/08  18:00:00,101.839489774,7.77185684532,29.1957475443,0.0,27.5259009287,37.3340067412,5.79380189827,0.0,0.0,5.79380189827
 08/08  19:00:00,103.765310489,7.90569240089,28.6623232545,0.0,33.8341110165,33.3544677425,11.5366633351,0.0,0.0,11.5366633351
 08/08  20:00:00,117.825398987,8.12315418386,28.6987931727,0.0,36.5179666069,38.8247702939,5.77815404942,0.0,0.0,5.77815404942
 08/08  21:00:00,113.156663253,8.13156256767,27.6527541005,0.0,32.965339924,36.8579353714,11.5762925556,0.0,0.0,11.5762925556
 08/08  22:00:00,84.3275612921,7.61383379816,22.8884897633,0.0,25.6355707503,20.6438685092,5.78411062256,0.0,0.0,5.78411062256
 08/08  23:00:00,60.1761080422,7.15061189286,18.7531526985,0.0,15.0252895274,11.7056064465,5.7649000148,0.0,0.0,5.7649000148
 08/08  24:00:00,52.401196095,6.93736706572,16.2172101721,0.0,11.6412384099,10.0650221343,5.7599853252,0.0,0.0,5.7599853252
 08/09  01:00:00,49.1850591468,6.80496051121,14.6941577336,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,46.2937948864,6.70442777704,13.76297736,0.0,8.25718729233,10.0299323277,5.75509910586,0.0,0.0,5.75509910586
 08/09  03:00:00,45.6525824059,6.6454122788,13.1807868842,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,46.8286572837,6.60367910154,12.7920049319,0.0,8.25718729233,11.6354268332,5.76002335732,0.0,0.0,5.76002335732
 08/09  05:00:00,54.6215071277,6.62206990921,12.9868734484,0.0,12.1011305571,15.3678112995,5.77452250612,0.0,0.0,5.77452250612
 08/09  06:00:00,84.9444077999,7.18075207904,16.9909299721,0.0,19.7275818095,37.2640762949,11.5769587857,0.0,0.0,11.5769587857
 08/09  07:00:00,104.572230821,7.62049623939,21.3429851561,0.0,24.3117294858,51.2795993405,11.6163903613,0.0,0.0,11.6163903613
 08/09  08:00:00,93.397955265,7.10434738446,21.9597887058,0.0,23.6694662846,40.6342015617,23.438578396,0.0,0.0,23.438578396
 08/09  09:00:00,91.1735723612,7.08697907524,24.7600276499,0.0,23.6694662846,35.6302164847,41.4022409602,0.0,18.025,23.3772409602
 08/09  10:00:00,70.3946340092,6.7592719059,21.9054367742,0.0,18.7433767983,22.9618409725,41.3625973422,0.0,18.025,23.3375973422
 08/09  11:00:00,69.9995493928,6.73860181919,21.5332018172,0.0,18.7433767983,22.9618409725,35.5027655221,0.0,18.025,17.4777655221
 08/09  12:00:00,71.3993576693,6.7891497341,22.8390151212,0.0,18.5889407304,23.1597249699,35.5008074135,0.0,18.025,17.4758074135
 08/09  13:00:00,72.6241219329,6.81374891544,23.7926762402,0.0,18.7433767983,23.2517909448,35.5008595045,0.0,18.025,17.4758595045
 08/09  14:00:00,72.7219336058,6.81611951597,23.8881171785,0.0,18.7433767983,23.2517909448,35.4990421421,0.0,18.025,17.4740421421
 08/09  15:00:00,72.2420650215,6.84766998816,23.6666476436,0.0,18.7433767983,22.9618409725,35.4976126642,0.0,18.025,17.4726126642
 08/09  16:00:00,75.3054036061,6.87454474101,22.2518074804,0.0,18.7433767983,27.431320555,23.7849176375,0.0,18.025,5.75991763751
 08/09  17:00:00,86.8857517623,7.14115631304,21.3773636813,0.0,17.6635504202,40.6971502883,5.76963070316,0.0,0.0,5.76963070316
 08/09  18:00:00,93.6051924834,7.34989115181,21.3834166376,0.0,27.5259009287,37.3340067412,11.5673555614,0.0,0.0,11.5673555614
 08/09  19:00:00,96.4057786209,7.49554754074,21.71294089,0.0,33.8341110165,33.3544677425,5.77905134287,0.0,0.0,5.77905134287
 08/09  20:00:00,110.440031777,7.68679785623,21.7497870229,0.0,36.5179666069,38.8247702939,5.77805439507,0.0,0.0,5.77805439507
 08/09  21:00:00,106.198561427,7.68824632258,21.1379716377,0.0,32.965339924,36.8579353714,11.5776050601,0.0,0.0,11.5776050601
 08/09  22:00:00,78.6521331359,7.23647293664,17.5904208826,0.0,25.6355707503,20.6438685092,5.78313330973,0.0,0.0,5.78313330973
 08/09  23:00:00,55.8061516013,6.85018784215,14.6836244183,0.0,15.0252895274,11.7056064465,5.76490798225,0.0,0.0,5.76490798225
 08/09  24:00:00,48.8758884331,6.67003887974,12.9592305735,0.0,11.6412384099,10.0650221343,5.75983100345,0.0,0.0,5.75983100345
 08/10  01:00:00,46.4707357447,6.58333289692,12.2014608536,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,44.1044696381,6.51939636174,11.7586860183,0.0,8.25718729233,10.0299323277,5.75530452378,0.0,0.0,5.75530452378
 08/10  03:00:00,43.6642215802,6.47642304613,11.3614137667,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,45.0321501279,6.45122719937,11.1479541621,0.0,8.25718729233,11.6354268332,5.76009818329,0.0,0.0,5.76009818329
 08/10  05:00:00,52.9387689892,6.48360442735,11.4426021927,0.0,12.1011305571,15.3678112995,5.77449012938,0.0,0.0,5.77449012938
 08/10  06:00:00,83.6227082517,7.06738275407,15.7826001635,0.0,19.7275818095,37.2640762949,11.5777181797,0.0,0.0,11.5777181797
 08/10  07:00:00,103.453721541,7.52627910675,20.3186917235,0.0,24.3117294858,51.2795993405,17.4144450848,0.0,0.0,17.4144450848
 08/10  08:00:00,92.6298107867,7.03848094209,21.257513982,0.0,23.6694662846,40.6342015617,23.4378173324,0.0,0.0,23.4378173324
 08/10  09:00:00,90.5084811348,7.02777298133,24.1541380224,0.0,23.6694662846,35.6302164847,35.5597136434,0.0,18.025,17.5347136434
 08/10  10:00:00,71.7244340535,6.80886217794,23.185652472,0.0,18.7433767983,22.9618409725,41.3631006693,0.0,18.025,23.3381006693
 08/10  11:00:00,71.9805428389,6.84474905883,23.4080490588,0.0,18.7433767983,22.9618409725,35.5040990698,0.0,18.025,17.4790990698
 08/10  12:00:00,74.0683499396,6.97233228408,25.3248234437,0.0,18.5889407304,23.1597249699,35.5012081029,0.0,18.025,17.4762081029
 08/10  13:00:00,76.072020084,7.10558891077,26.9487350711,0.0,18.7433767983,23.2517909448,35.4974723274,0.0,18.025,17.4724723274
 08/10  14:00:00,76.4284141117,7.17556264858,27.2351567551,0.0,18.7433767983,23.2517909448,35.4994012701,0.0,18.025,17.4744012701
 08/10  15:00:00,76.8604338999,7.26158890274,27.871100649,0.0,18.7433767983,22.9618409725,41.318068537,0.0,18.025,23.293068537
 08/10  16:00:00,80.4393095508,7.31890760188,26.9413517264,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,93.7056189744,7.65090606025,27.6874784081,0.0,17.6635504202,40.6971502883,5.76946457403,0.0,0.0,5.76946457403
 08/10  18:00:00,101.371385018,7.90128825758,28.5982087334,0.0,27.5259009287,37.3340067412,11.5668383596,0.0,0.0,11.5668383596
 08/10  19:00:00,102.138309831,7.97676182981,26.9642613696,0.0,33.8341110165,33.3544677425,5.77808476917,0.0,0.0,5.77808476917
 08/10  20:00:00,113.333036176,8.03033904196,24.2992490855,0.0,36.5179666069,38.8247702939,5.77937914179,0.0,0.0,5.77937914179
 08/10  21:00:00,107.803156645,7.93476725696,22.4960498324,0.0,32.965339924,36.8579353714,11.5764573536,0.0,0.0,11.5764573536
 08/10  22:00:00,79.2044706101,7.4020930776,17.977135486,0.0,25.6355707503,20.6438685092,11.5484422391,0.0,0.0,11.5484422391
 08/10  23:00:00,55.0574327979,6.90513053509,13.8799638693,0.0,15.0252895274,11.7056064465,5.91806682941,0.153143729422,0.0,5.76492309998
 08/10  24:00:00,47.6015713116,6.66908783958,11.6858706929,0.0,11.6412384099,10.0650221343,0.569086235558,0.549086235558,0.0,0.02
 08/11  01:00:00,44.7790939443,6.5367788744,10.5563682132,0.0,10.0992000411,10.047477231,6.05687358481,0.301765464616,0.0,5.7551081202
 08/11  02:00:00,41.9233891855,6.42530338403,9.67170417949,0.0,8.25718729233,10.0299323277,0.203741681158,0.183741681158,0.0,0.02
 08/11  03:00:00,41.4835115554,6.36816670719,9.28895581577,0.0,8.25718729233,10.0299323277,5.77764108089,0.0224931960213,0.0,5.75514788487
 08/11  04:00:00,42.7784740396,6.32572797497,9.01978088824,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,50.367436256,6.32753182635,9.02734057117,0.0,12.1011305571,15.3678112995,5.90606049267,0.131467237956,0.0,5.77459325472
 08/11  06:00:00,80.7865550188,6.87876979124,13.1350650742,0.0,19.7275818095,37.2640762949,11.9085305,0.330824024785,0.0,11.5777064752
 08/11  07:00:00,100.058390973,7.31632904656,17.1333127403,0.0,24.3117294858,51.2795993405,17.4142176934,0.0,0.0,17.4142176934
 08/11  08:00:00,88.5302284009,6.86665483336,17.3297601474,0.0,23.6694662846,40.6342015617,23.4368884284,0.0,0.0,23.4368884284
 08/11  09:00:00,86.6482122762,6.87092160844,20.4507273356,0.0,23.6694662846,35.6302164847,41.3975890796,0.0,18.025,23.3725890796
 08/11  10:00:00,67.5452018986,6.64797929367,19.1673001795,0.0,18.7433767983,22.9618409725,35.5339248455,0.0,18.025,17.5089248455
 08/11  11:00:00,67.6943827357,6.68235772467,19.2842798148,0.0,18.7433767983,22.9618409725,35.5029031841,0.0,18.025,17.4779031841
 08/11  12:00:00,70.0911067373,6.80851028545,21.5114030066,0.0,18.5889407304,23.1597249699,35.4992751475,0.0,18.025,17.4742751475
 08/11  13:00:00,72.4923776996,6.93518582648,23.539498019,0.0,18.7433767983,23.2517909448,41.3178322712,0.0,18.025,23.2928322712
 08/11  14:00:00,73.6545260612,7.0257453463,24.6110871035,0.0,18.7433767983,23.2517909448,35.4999764844,0.0,18.025,17.4749764844
 08/11  15:00:00,74.8551906858,7.14590255482,25.9815434501,0.0,18.7433767983,22.9618409725,35.5019120609,0.0,18.025,17.4769120609
 08/11  16:00:00,79.8621911091,7.25109103846,26.4320467451,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,91.1350783994,7.51235698634,25.2554877052,0.0,17.6635504202,40.6971502883,5.76953991002,0.0,0.0,5.76953991002
 08/11  18:00:00,96.8734232183,7.68418667857,24.3173539939,0.0,27.5259009287,37.3340067412,11.5672894713,0.0,0.0,11.5672894713
 08/11  19:00:00,99.3280683568,7.81480272636,24.315976375,0.0,33.8341110165,33.3544677425,5.77928584646,0.0,0.0,5.77928584646
 08/11  20:00:00,112.902753764,7.96658947267,23.9327176386,0.0,36.5179666069,38.8247702939,11.5378885991,0.0,0.0,11.5378885991
 08/11  21:00:00,107.53973765,7.89420137739,22.27319835,0.0,32.965339924,36.8579353714,11.5764635751,0.0,0.0,11.5764635751
 08/11  22:00:00,79.2207217061,7.37987938843,18.0156057861,0.0,25.6355707503,20.6438685092,5.7842844,0.0,0.0,5.7842844
 08/11  23:00:00,54.7852545383,6.87258408551,13.6403294914,0.0,15.0252895274,11.7056064465,5.83982196249,0.0748720054017,0.0,5.76494995709
 08/11  24:00:00,46.8842390942,6.61184111397,11.0257852837,0.0,11.6412384099,10.0650221343,0.924838952441,0.904838952441,0.0,0.02
 08/12  01:00:00,46.4413640809,6.47325057211,9.52268913721,0.0,12.8411359301,10.0650221343,7.4998349119,1.74449876788,0.0,5.75533614402
 08/12  02:00:00,40.2008059693,6.30334278347,8.07107849857,0.0,8.25718729233,10.0299323277,2.14783789779,2.12783789779,0.0,0.02
 08/12  03:00:00,39.2255403305,6.20242862615,7.19672612103,0.0,8.25718729233,10.0299323277,8.03462713202,2.27944104331,0.0,5.75518608871
 08/12  04:00:00,39.9498421194,6.11656670972,6.40030558394,0.0,8.25718729233,11.6354268332,9.19586287464,3.43589029226,0.0,5.75997258238
 08/12  05:00:00,43.2831804637,6.02983026551,5.66210932659,0.0,8.71707943955,15.3327214929,4.75343274776,4.73343274776,0.0,0.02
 08/12  06:00:00,60.9692965945,6.17643950399,6.87365217165,0.0,18.5082010057,25.6353820695,15.8868954338,4.35779694768,0.0,11.5290984861
 08/12  07:00:00,77.4815236395,6.59249730486,10.4026279605,0.0,19.4083231844,41.0650158608,7.8456344719,2.04675891601,0.0,5.79887555589
 08/12  08:00:00,108.431701076,7.12908251837,16.9395373099,0.0,26.3286599382,57.9988325916,29.4172209512,0.0,0.0,29.4172209512
 08/12  09:00:00,94.6609133619,6.95070683446,18.5009505147,0.0,26.3286599382,42.8504436482,43.6566259202,0.0,18.025,25.6316259202
 08/12  10:00:00,68.697472354,6.60664587909,16.8755248033,0.0,21.7447113004,23.4437158914,39.213727436,0.0,18.025,21.188727436
 08/12  11:00:00,67.0159689132,6.64862245466,17.6137223391,0.0,19.3027497915,23.426170988,41.3621493636,0.0,18.025,23.3371493636
 08/12  12:00:00,68.4386268721,6.75163202657,18.7911435035,0.0,19.1483137236,23.7250123474,35.5012362418,0.0,18.025,17.4762362418
 08/12  13:00:00,70.1160054438,6.84440531434,20.2302024916,0.0,19.3027497915,23.7161209604,35.4993188343,0.0,18.025,17.4743188343
 08/12  14:00:00,71.3294333015,6.93855923899,21.3494757344,0.0,19.3027497915,23.7161209604,35.5012381816,0.0,18.025,17.4762381816
 08/12  15:00:00,71.7159470571,7.00799570992,21.9565033504,0.0,19.3027497915,23.426170988,35.4993847608,0.0,18.025,17.4743847608
 08/12  16:00:00,75.3392162628,7.00448227823,21.1319786082,0.0,19.3027497915,27.8956505705,23.7848367639,0.0,18.025,5.75983676387
 08/12  17:00:00,83.6624869601,7.22490754708,20.6123797923,0.0,18.2229234133,37.5968344597,5.7648446703,0.0,0.0,5.7648446703
 08/12  18:00:00,97.9845009016,7.48686363579,20.7191790492,0.0,32.690315043,37.0816133363,5.7696670776,0.0,0.0,5.7696670776
 08/12  19:00:00,97.9815167587,7.61131882286,20.4801354912,0.0,36.8143715336,33.066984531,5.77893741683,0.0,0.0,5.77893741683
 08/12  20:00:00,109.294094323,7.7498404608,20.762110808,0.0,36.3493007332,38.7721355839,5.8084827371,0.0305352661563,0.0,5.77794747094
 08/12  21:00:00,108.326906897,7.70502114157,20.0736078019,0.0,36.1807251679,36.8228455648,5.77923194733,0.0,0.0,5.77923194733
 08/12  22:00:00,82.9105581938,7.25718062325,16.425338778,0.0,31.0351095914,20.6438685092,11.5773969453,0.0,0.0,11.5773969453
 08/12  23:00:00,56.5448233715,6.81859850546,13.0519139067,0.0,17.4250845679,11.7056064465,5.77453905916,0.0,0.0,5.77453905916
 08/12  24:00:00,48.2921843561,6.6257791234,11.2198925397,0.0,12.8411359301,10.0650221343,6.22724601841,0.467131940201,0.0,5.76011407821
 08/13  01:00:00,46.9701168836,6.49250755379,9.91276130145,0.0,12.925468867,10.100111941,6.59954442596,0.844221823652,0.0,5.75532260231
 08/13  02:00:00,40.3367152284,6.29852130764,8.09238848745,0.0,8.34152022915,10.0650221343,1.7804822745,1.7604822745,0.0,0.02
 08/13  03:00:00,39.163750895,6.18660872947,7.03133270152,0.0,8.34152022915,10.0650221343,8.22632984575,2.47126029977,0.0,5.75506954597
 08/13  04:00:00,40.071641083,6.11433704192,6.40491682299,0.0,8.34152022915,11.6705166398,3.31257135281,3.29257135281,0.0,0.02
 08/13  05:00:00,43.6458109731,6.04443960413,5.89070431017,0.0,8.80141237637,15.3678112995,9.63439792043,3.86982764939,0.0,5.76457027105
 08/13  06:00:00,61.0035456672,6.17784723417,6.90649859184,0.0,18.5082010057,25.6353820695,10.4136153668,4.6399024474,0.0,5.77371291935
 08/13  07:00:00,77.2005078922,6.55879768148,10.0358851448,0.0,19.4926561212,41.1001056674,14.6030711784,3.02541770577,0.0,11.5776534726
 08/13  08:00:00,107.603373248,7.074786895,16.1655054593,0.0,26.3286599382,57.9988325916,29.4160864489,0.0,0.0,29.4160864489
 08/13  09:00:00,93.4136625049,6.87970742185,17.4441342736,0.0,26.2443270014,42.8153538416,41.4581062222,0.0,18.025,23.4331062222
 08/13  10:00:00,67.634002131,6.55413892554,15.8645527702,0.0,21.7447113004,23.4437158914,41.4017458645,0.0,18.025,23.3767458645
 08/13  11:00:00,66.7199341578,6.64026661531,17.2663330148,0.0,19.3449162599,23.4437158914,35.5331379599,0.0,18.025,17.5081379599
 08/13  12:00:00,68.7216224859,6.76704328025,18.999014398,0.0,19.190480192,23.7425572507,35.4986476053,0.0,18.025,17.4736476053
 08/13  13:00:00,70.4736874746,6.8523193333,20.6396829683,0.0,19.260583323,23.698576057,41.316780641,0.0,18.025,23.291780641
 08/13  14:00:00,71.0582094497,6.91288174127,21.1636435542,0.0,19.260583323,23.698576057,35.4991607682,0.0,18.025,17.4741607682
 08/13  15:00:00,70.9251004386,6.96491817118,21.2684472128,0.0,19.260583323,23.4086260847,35.5010859231,0.0,18.025,17.4760859231
 08/13  16:00:00,74.8539966821,6.98230737503,20.728646013,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,84.082900717,7.22128352099,21.0961275342,0.0,18.1807569449,37.5792895564,5.76477522628,0.0,0.0,5.76477522628
 08/13  18:00:00,98.9232242035,7.5344144728,21.7297721633,0.0,32.6059821062,37.0465235296,5.76960979338,0.0,0.0,5.76960979338
 08/13  19:00:00,99.94308414,7.72803313743,22.3249840221,0.0,36.8143715336,33.066984531,5.77929011163,0.0,0.0,5.77929011163
 08/13  20:00:00,110.400688669,7.82781477373,21.6713058777,0.0,36.43363367,38.8072253906,11.591579136,0.0532838366423,0.0,11.5382952993
 08/13  21:00:00,107.829946981,7.70561845064,19.6954755258,0.0,36.0963922311,36.7877557581,5.84467918744,0.0654784898795,0.0,5.77920069756
 08/13  22:00:00,82.5272772605,7.25575487274,16.1629049364,0.0,30.9507766546,20.6087787026,12.0593618163,0.482246932425,0.0,11.5771148838
 08/13  23:00:00,56.3647455265,6.81756914877,12.8728677794,0.0,17.4250845679,11.7056064465,6.42532223898,0.650812896002,0.0,5.77450934298
 08/13  24:00:00,48.1007758248,6.61150524136,10.9233342295,0.0,12.925468867,10.100111941,6.92729282717,1.16724251004,0.0,5.76005031714
 08/14  01:00:00,43.0866086062,6.41054308181,8.99012671332,0.0,10.0992000411,10.047477231,1.94821951648,1.92821951648,0.0,0.02
 08/14  02:00:00,39.7973015686,6.26419381481,7.70671967401,0.0,8.25718729233,10.0299323277,8.11042039754,2.3552503687,0.0,5.75517002883
 08/14  03:00:00,38.826566947,6.17004019591,6.83014555146,0.0,8.25718729233,10.0299323277,3.70738632196,3.68738632196,0.0,0.02
 08/14  04:00:00,39.6424726766,6.09038495211,6.1191168222,0.0,8.25718729233,11.6354268332,10.3496893744,4.58960781705,0.0,5.76008155732
 08/14  05:00:00,47.3131127439,6.09701968634,6.20353359972,0.0,12.1011305571,15.3678112995,9.8983021884,4.12374930288,0.0,5.77455288552
 08/14  06:00:00,77.1604652678,6.59539475958,9.79235176468,0.0,19.7275818095,37.2640762949,16.0347371693,4.45780352514,0.0,11.5769336442
 08/14  07:00:00,95.8091210993,7.00391041181,13.1964711221,0.0,24.3117294858,51.2795993405,14.2836759238,2.66739836472,0.0,11.6162775591
 08/14  08:00:00,84.2851682082,6.59597427986,13.3553812726,0.0,23.6694662846,40.6342015617,23.4381473001,0.0,0.0,23.4381473001
 08/14  09:00:00,83.6049089086,6.67569971622,17.6026486652,0.0,23.6694662846,35.6302164847,41.4018356681,0.0,18.025,23.3768356681
 08/14  10:00:00,66.0825321729,6.51606985934,17.8365403131,0.0,18.7433767983,22.9618409725,41.3621752092,0.0,18.025,23.3371752092
 08/14  11:00:00,67.4904754703,6.60956116731,19.1531708611,0.0,18.7433767983,22.9618409725,35.5024352227,0.0,18.025,17.4774352227
 08/14  12:00:00,69.144474164,6.73394043083,20.6393432535,0.0,18.5889407304,23.1597249699,35.5004377643,0.0,18.025,17.4754377643
 08/14  13:00:00,72.0107702107,6.89793452757,23.0951413053,0.0,18.7433767983,23.2517909448,35.5004486458,0.0,18.025,17.4754486458
 08/14  14:00:00,74.1590863394,7.0376444668,25.1037472755,0.0,18.7433767983,23.2517909448,35.4985933611,0.0,18.025,17.4735933611
 08/14  15:00:00,74.2250778187,7.09600314407,25.4013296812,0.0,18.7433767983,22.9618409725,35.5005099387,0.0,18.025,17.4755099387
 08/14  16:00:00,78.7024732466,7.19257359985,25.33085026,0.0,18.7433767983,27.431320555,23.7848155523,0.0,18.025,5.75981555229
 08/14  17:00:00,91.2376264041,7.48922474836,25.3811733236,0.0,17.6635504202,40.6971502883,5.76950885519,0.0,0.0,5.76950885519
 08/14  18:00:00,97.5858283261,7.67791897702,25.0360309804,0.0,27.5259009287,37.3340067412,11.5673886345,0.0,0.0,11.5673886345
 08/14  19:00:00,99.461114512,7.79860078835,24.4652282662,0.0,33.8341110165,33.3544677425,5.77889553869,0.0,0.0,5.77889553869
 08/14  20:00:00,111.987159201,7.90945699159,23.0742613737,0.0,36.5179666069,38.8247702939,5.77840474808,0.0,0.0,5.77840474808
 08/14  21:00:00,106.488039478,7.81894835411,21.296754123,0.0,32.965339924,36.8579353714,11.577213592,0.0,0.0,11.577213592
 08/14  22:00:00,78.1732686308,7.30431678625,17.0437188225,0.0,25.6355707503,20.6438685092,5.78416151208,0.0,0.0,5.78416151208
 08/14  23:00:00,54.2897418892,6.82820701556,13.1891980556,0.0,15.0252895274,11.7056064465,6.02659317424,0.261719510927,0.0,5.76487366332
 08/14  24:00:00,46.8181279158,6.59360173937,10.9779094004,0.0,11.6412384099,10.0650221343,6.43423928057,0.674196682741,0.0,5.76004259783
 08/15  01:00:00,43.5061067883,6.43259346505,9.38757329938,0.0,10.0992000411,10.047477231,1.23164456713,1.21164456713,0.0,0.02
 08/15  02:00:00,40.5575248003,6.31525159439,8.41588659029,0.0,8.25718729233,10.0299323277,6.926334365,1.17119258565,0.0,5.75514177935
 08/15  03:00:00,39.8723298696,6.23940153247,7.80654562506,0.0,8.25718729233,10.0299323277,1.0522712722,1.0322712722,0.0,0.02
 08/15  04:00:00,40.6289142587,6.16079913612,7.03514731267,0.0,8.25718729233,11.6354268332,7.27914136794,1.51947726844,0.0,5.7596640995
 08/15  05:00:00,48.2137151744,6.16097954049,7.0401764221,0.0,12.1011305571,15.3678112995,7.52212512436,1.7478244572,0.0,5.77430066716
 08/15  06:00:00,78.4580044907,6.69108335238,10.9942007656,0.0,19.7275818095,37.2640762949,13.309050829,1.73177059725,0.0,11.5772802317
 08/15  07:00:00,97.7053330381,7.13158410777,14.9650058707,0.0,24.3117294858,51.2795993405,18.0266214567,0.612055195244,0.0,17.4145662615
 08/15  08:00:00,86.2181854704,6.70278976886,15.1815846876,0.0,23.6694662846,40.6342015617,23.4368833711,0.0,0.0,23.4368833711
 08/15  09:00:00,85.4451871118,6.75427222801,19.3643481099,0.0,23.6694662846,35.6302164847,35.5579412388,0.0,18.025,17.5329412388
 08/15  10:00:00,68.7236892863,6.61901692398,20.3747555058,0.0,18.7433767983,22.9618409725,41.3635017105,0.0,18.025,23.3385017105
 08/15  11:00:00,71.5681624633,6.76547226854,23.0749470597,0.0,18.7433767983,22.9618409725,35.5032326796,0.0,18.025,17.4782326796
 08/15  12:00:00,73.7585558303,6.91623447308,25.0711292337,0.0,18.5889407304,23.1597249699,35.5002757576,0.0,18.025,17.4752757576
 08/15  13:00:00,76.1202480476,7.07103925001,27.0315142039,0.0,18.7433767983,23.2517909448,35.5002869877,0.0,18.025,17.4752869877
 08/15  14:00:00,77.8362914614,7.19177529177,28.6268228837,0.0,18.7433767983,23.2517909448,35.4984084688,0.0,18.025,17.4734084688
 08/15  15:00:00,77.0897559979,7.21231532809,28.1496973765,0.0,18.7433767983,22.9618409725,41.3166998842,0.0,18.025,23.2916998843
 08/15  16:00:00,82.2742663458,7.34358347138,28.7516349101,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,96.0026312896,7.70344370667,29.931956851,0.0,17.6635504202,40.6971502883,5.76953323265,0.0,0.0,5.76953323265
 08/15  18:00:00,102.60412572,7.9117932476,29.8204501572,0.0,27.5259009287,37.3340067412,11.5671044233,0.0,0.0,11.5671044233
 08/15  19:00:00,103.893805056,7.99371759388,28.7028040808,0.0,33.8341110165,33.3544677425,5.77926748513,0.0,0.0,5.77926748513
 08/15  20:00:00,116.795728374,8.14524267852,27.6470425523,0.0,36.5179666069,38.8247702939,5.77899845036,0.0,0.0,5.77899845036
 08/15  21:00:00,112.551176225,8.15566167524,27.0231798392,0.0,32.965339924,36.8579353714,11.5764269751,0.0,0.0,11.5764269751
 08/15  22:00:00,84.5489568012,7.66548497786,23.0582338883,0.0,25.6355707503,20.6438685092,11.5482015762,0.0,0.0,11.5482015762
 08/15  23:00:00,61.3916602713,7.2294849019,19.8898402906,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,53.9364313697,7.02018852635,17.6696300095,0.0,11.6412384099,10.0650221343,5.76011612924,0.0,0.0,5.76011612924
 08/16  01:00:00,50.4683265563,6.87479776757,15.9075832246,0.0,10.0992000411,10.047477231,5.75507056309,0.0,0.0,5.75507056309
 08/16  02:00:00,47.6136745923,6.77293749475,15.0143557891,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,47.1147388024,6.72205943831,14.5662913719,0.0,8.25718729233,10.0299323277,5.75481730175,0.0,0.0,5.75481730175
 08/16  04:00:00,48.54460339,6.69535688309,14.4162828697,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/16  05:00:00,56.359436893,6.7160096385,14.6308661027,0.0,12.1011305571,15.3678112995,5.77365079058,0.0,0.0,5.77365079058
 08/16  06:00:00,87.3587351282,7.31219055978,19.2738266706,0.0,19.7275818095,37.2640762949,11.5775999837,0.0,0.0,11.5775999837
 08/16  07:00:00,106.423793589,7.71848477744,23.0965632475,0.0,24.3117294858,51.2795993405,17.4141937852,0.0,0.0,17.4141937852
 08/16  08:00:00,93.4613802085,7.12412760729,22.0034412487,0.0,23.6694662846,40.6342015617,23.4346505956,0.0,0.0,23.4346505956
 08/16  09:00:00,88.9831569619,7.01507983465,22.6415150258,0.0,23.6694662846,35.6302164847,41.3963486095,0.0,18.025,23.3713486095
 08/16  10:00:00,69.1204631153,6.74869691025,20.6418466081,0.0,18.7433767983,22.9618409725,35.5329525668,0.0,18.025,17.5079525668
 08/16  11:00:00,70.2733192291,6.81411728203,21.7314582388,0.0,18.7433767983,22.9618409725,35.5044327278,0.0,18.025,17.4794327278
 08/16  12:00:00,72.2060742328,6.94090427305,23.4939768816,0.0,18.5889407304,23.1597249699,35.4980114059,0.0,18.025,17.4730114059
 08/16  13:00:00,73.4396944398,7.03584807429,24.3861529617,0.0,18.7433767983,23.2517909448,35.499879155,0.0,18.025,17.474879155
 08/16  14:00:00,74.5012257603,7.11859693875,25.3649365563,0.0,18.7433767983,23.2517909448,41.318648441,0.0,18.025,23.293648441
 08/16  15:00:00,75.0164148459,7.19754169018,26.0911302459,0.0,18.7433767983,22.9618409725,35.5005716339,0.0,18.025,17.4755716339
 08/16  16:00:00,79.3120183527,7.26705779319,25.865909689,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,90.8752582725,7.51647775329,24.9915474722,0.0,17.6635504202,40.6971502883,5.76945787791,0.0,0.0,5.76945787791
 08/16  18:00:00,96.2193480799,7.6573862822,23.6900794966,0.0,27.5259009287,37.3340067412,11.5661491227,0.0,0.0,11.5661491227
 08/16  19:00:00,98.0906192696,7.75440143274,23.138933798,0.0,33.8341110165,33.3544677425,5.77885009156,0.0,0.0,5.77885009156
 08/16  20:00:00,112.261240932,7.8289039241,21.5448894112,0.0,36.5179666069,38.8247702939,11.5531506542,0.0159728836014,0.0,11.5371777706
 08/16  21:00:00,105.181585793,7.75222384882,20.0570280549,0.0,32.965339924,36.8579353714,5.79793219518,0.0,0.0,5.79793219518
 08/16  22:00:00,76.6199455784,7.21509914964,15.5796111126,0.0,25.6355707503,20.6438685092,12.2448086631,0.696408636462,0.0,11.5484000267
 08/16  23:00:00,52.5565854558,6.72356511752,11.5606815525,0.0,15.0252895274,11.7056064465,7.82004500887,2.05520458524,0.0,5.76484042363
 08/16  24:00:00,45.0489264217,6.47816249721,9.32415388283,0.0,11.6412384099,10.0650221343,3.16663598929,3.14663598929,0.0,0.02
 08/17  01:00:00,41.5707542075,6.29166604611,7.59314310132,0.0,10.0992000411,10.047477231,11.0157729935,5.26046748266,0.0,5.7553055108
 08/17  02:00:00,38.3371714032,6.15032807841,6.36046102649,0.0,8.25718729233,10.0299323277,6.38696800533,6.36696800533,0.0,0.02
 08/17  03:00:00,37.6786413985,6.07543097216,5.7768230981,0.0,8.25718729233,10.0299323277,11.6778429184,5.92278113447,0.0,5.75506178395
 08/17  04:00:00,38.5379535231,5.9948040696,5.11018205137,0.0,8.25718729233,11.6354268332,12.3646194913,6.60506478282,0.0,5.75955470844
 08/17  05:00:00,45.7921983748,5.96251415143,4.817122563,0.0,12.1011305571,15.3678112995,13.4753640808,7.70133275324,0.0,5.77403132757
 08/17  06:00:00,75.4162684403,6.43458077201,8.20897132734,0.0,19.7275818095,37.2640762949,19.1934469333,7.61797258043,0.0,11.5754743528
 08/17  07:00:00,93.9663308544,6.8399805994,11.5176075817,0.0,24.3117294858,51.2795993405,16.4646345194,4.84852245407,0.0,11.6161120653
 08/17  08:00:00,81.7672764815,6.41993399273,11.013530054,0.0,23.6694662846,40.6342015617,23.841061073,0.402205336289,0.0,23.4388557367
 08/17  09:00:00,79.2788294585,6.40640757217,13.5458587709,0.0,23.6694662846,35.6302164847,41.4010798181,0.0,18.025,23.3760798181
 08/17  10:00:00,60.219976991,6.19000475353,12.3000526567,0.0,18.7433767983,22.9618409725,35.5342271181,0.0,18.025,17.5092271181
 08/17  11:00:00,60.0037907321,6.17663309711,12.0994134118,0.0,18.7433767983,22.9618409725,35.5030590948,0.0,18.025,17.4780590948
 08/17  12:00:00,60.75795305,6.20014086074,12.7866209951,0.0,18.5889407304,23.1597249699,41.3183995147,0.0,18.025,23.2933995147
 08/17  13:00:00,60.3371423404,6.19778901873,12.1216603696,0.0,18.7433767983,23.2517909448,35.5003668106,0.0,18.025,17.4753668106
 08/17  14:00:00,60.570029457,6.21789981681,12.3344354493,0.0,18.7433767983,23.2517909448,35.4985012134,0.0,18.025,17.4735012134
 08/17  15:00:00,60.7007651455,6.25318711902,12.7198335104,0.0,18.7433767983,22.9618409725,35.5029662322,0.0,18.025,17.4779662322
 08/17  16:00:00,64.9304216117,6.30707820856,12.4442893332,0.0,18.7433767983,27.431320555,23.7849378661,0.0,18.025,5.75993786607
 08/17  17:00:00,77.2750840769,6.58646058315,12.3213920062,0.0,17.6635504202,40.6971502883,5.7696395991,0.0,0.0,5.7696395991
 08/17  18:00:00,85.2710231681,6.80766309779,13.5914836677,0.0,27.5259009287,37.3340067412,5.80385906251,0.0100887748002,0.0,5.79377028771
 08/17  19:00:00,89.0531074401,6.98613210749,14.8696870702,0.0,33.8341110165,33.3544677425,11.5376345576,0.0,0.0,11.5376345576
 08/17  20:00:00,105.993604963,7.20967664453,15.8964835808,0.0,36.5179666069,38.8247702939,6.25531348924,0.477184702167,0.0,5.77812878708
 08/17  21:00:00,100.538813202,7.25994952769,15.9065261336,0.0,32.965339924,36.8579353714,12.4430802971,0.867975540627,0.0,11.5751047565
 08/17  22:00:00,73.2024677051,6.8187292246,12.5585078207,0.0,25.6355707503,20.6438685092,7.17463014622,1.39058110791,0.0,5.78404903831
 08/17  23:00:00,50.1623071469,6.42460774877,9.46535987243,0.0,15.0252895274,11.7056064465,7.48462539419,1.71975916836,0.0,5.76486622583
 08/17  24:00:00,43.5998111531,6.27451732342,8.07867810589,0.0,11.6412384099,10.0650221343,7.55742199467,1.79746933874,0.0,5.75995265593
 08/18  01:00:00,41.023288832,6.17633699239,7.16101239858,0.0,10.0992000411,10.047477231,1.88854774166,1.86854774166,0.0,0.02
 08/18  02:00:00,38.3416102941,6.0916022649,6.42361973253,0.0,8.25718729233,10.0299323277,7.68434527496,1.9292692396,0.0,5.75507603536
 08/18  03:00:00,37.8338087415,6.04152150422,5.96590547174,0.0,8.25718729233,10.0299323277,2.00147015499,1.98147015499,0.0,0.02
 08/18  04:00:00,39.0937798648,6.00464995722,5.65615859151,0.0,8.25718729233,11.6354268332,7.86388750778,2.10389710326,0.0,5.75999040452
 08/18  05:00:00,47.0150530088,6.03660452238,5.96588810327,0.0,12.1011305571,15.3678112995,7.8314072391,2.05693919174,0.0,5.77446804737
 08/18  06:00:00,77.510575173,6.59241316095,10.1454421762,0.0,19.7275818095,37.2640762949,13.5414161204,1.96463653436,0.0,11.5767795861
 08/18  07:00:00,96.0837062261,6.99391117031,13.4810534394,0.0,24.3117294858,51.2795993405,13.1549644755,1.53881671889,0.0,11.6161477566
 08/18  08:00:00,83.3726172845,6.49844260256,12.5403609373,0.0,23.6694662846,40.6342015617,23.4379131262,0.0,0.0,23.4379131262
 08/18  09:00:00,80.2728246975,6.45556958452,14.4906934102,0.0,23.6694662846,35.6302164847,41.4015821575,0.0,18.025,23.3765821575
 08/18  10:00:00,61.2734778716,6.21487566657,13.3286795949,0.0,18.7433767983,22.9618409725,41.3633889524,0.0,18.025,23.3383889524
 08/18  11:00:00,61.1392489363,6.20095948939,13.2105454992,0.0,18.7433767983,22.9618409725,35.502259102,0.0,18.025,17.477259102
 08/18  12:00:00,62.0229441424,6.21089940228,14.0408542267,0.0,18.5889407304,23.1597249699,35.5007829821,0.0,18.025,17.4757829821
 08/18  13:00:00,61.5404692556,6.21812207001,13.3046520672,0.0,18.7433767983,23.2517909448,35.5031507334,0.0,18.025,17.4781507334
 08/18  14:00:00,61.6112883606,6.23411997453,13.359473277,0.0,18.7433767983,23.2517909448,35.4984329344,0.0,18.025,17.4734329344
 08/18  15:00:00,61.6875349337,6.27281099865,13.6869784108,0.0,18.7433767983,22.9618409725,35.5016399601,0.0,18.025,17.4766399601
 08/18  16:00:00,66.4365106466,6.34800727678,13.9094533708,0.0,18.7433767983,27.431320555,23.7847554352,0.0,18.025,5.75975543521
 08/18  17:00:00,79.3984733469,6.67020046219,14.3610439056,0.0,17.6635504202,40.6971502883,5.76961384207,0.0,0.0,5.76961384207
 08/18  18:00:00,87.4473645825,6.928120995,15.6473643384,0.0,27.5259009287,37.3340067412,11.5672942349,0.0,0.0,11.5672942349
 08/18  19:00:00,91.1104933331,7.10710256511,16.8061039034,0.0,33.8341110165,33.3544677425,5.77884674659,0.0,0.0,5.77884674659
 08/18  20:00:00,107.669207281,7.31093577298,17.4708289832,0.0,36.5179666069,38.8247702939,5.79541967219,0.0161020795119,0.0,5.77931759268
 08/18  21:00:00,101.560016067,7.32257980452,16.8650983536,0.0,32.965339924,36.8579353714,11.6015561955,0.0244282843,0.0,11.5771279112
 08/18  22:00:00,73.2565547538,6.82208845114,12.6092327296,0.0,25.6355707503,20.6438685092,7.2131158547,1.42899844798,0.0,5.78411740672
 08/18  23:00:00,49.3784344587,6.36345096956,8.74264591412,0.0,15.0252895274,11.7056064465,9.30181840449,3.53685950449,0.0,5.7649589
 08/18  24:00:00,42.4186779239,6.17970731153,6.99235333006,0.0,11.6412384099,10.0650221343,10.9238466743,5.16385208834,0.0,5.75999458601
 08/19  01:00:00,42.6729484895,6.09578211263,6.13174500775,0.0,12.8411359301,10.0650221343,5.69175676334,5.67175676334,0.0,0.02
 08/19  02:00:00,36.7153281534,5.95914380278,4.92979672054,0.0,8.25718729233,10.0299323277,12.7084980451,6.95340111376,0.0,5.75509693133
 08/19  03:00:00,35.95264606,5.88345680161,4.2428060094,0.0,8.25718729233,10.0299323277,7.82439432702,7.80439432702,0.0,0.02
 08/19  04:00:00,37.06641286,5.83103348248,3.80241033255,0.0,8.25718729233,11.6354268332,13.8330990351,8.07299463783,0.0,5.76010439722
 08/19  05:00:00,40.9304980989,5.79403273693,3.54521953394,0.0,8.71707943955,15.3327214929,14.4581918806,8.69344460979,0.0,5.76474727077
 08/19  06:00:00,58.8702712888,5.95208477422,4.9989842677,0.0,18.5082010057,25.6353820695,12.5179724191,6.74458866499,0.0,5.77338375415
 08/19  07:00:00,75.1873271627,6.35717159257,8.34375192898,0.0,19.4083231844,41.0650158608,15.9603545506,4.38426058646,0.0,11.5760939641
 08/19  08:00:00,105.690937504,6.90209822154,14.4257574969,0.0,26.3286599382,57.9988325916,29.5738873321,0.157981358652,0.0,29.4159059734
 08/19  09:00:00,91.6892733254,6.71176385081,15.7682630314,0.0,26.3286599382,42.8504436482,41.4561055541,0.0,18.025,23.4311055541
 08/19  10:00:00,65.3467801273,6.35866731872,13.7728011414,0.0,21.7447113004,23.4437158914,41.4039067366,0.0,18.025,23.3789067366
 08/19  11:00:00,63.4996539424,6.41684635575,14.3291837702,0.0,19.3027497915,23.426170988,35.5321819184,0.0,18.025,17.5071819184
 08/19  12:00:00,65.1514013882,6.53934809475,15.7161987646,0.0,19.1483137236,23.7250123474,35.5019401676,0.0,18.025,17.4769401676
 08/19  13:00:00,67.1356994082,6.65484706474,17.4394545989,0.0,19.3027497915,23.7161209604,35.4980893924,0.0,18.025,17.4730893924
 08/19  14:00:00,68.8181994959,6.76801993289,19.0087823228,0.0,19.3027497915,23.7161209604,35.4999944803,0.0,18.025,17.4749944803
 08/19  15:00:00,68.9405686544,6.82344585886,19.3656765993,0.0,19.3027497915,23.426170988,41.3188297004,0.0,18.025,23.2938297004
 08/19  16:00:00,72.72971332,6.82936524697,18.6975951982,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,81.5068265591,7.05451393939,18.6271093062,0.0,18.2229234133,37.5968344597,5.76469148084,0.0,0.0,5.76469148084
 08/19  18:00:00,96.2871265415,7.35612769022,19.1525375698,0.0,32.690315043,37.0816133363,5.76960688297,0.0,0.0,5.76960688297
 08/19  19:00:00,96.1985156804,7.46964470607,18.8388066789,0.0,36.8143715336,33.066984531,5.7787188403,0.0,0.0,5.7787188403
 08/19  20:00:00,109.605355569,7.62091413571,19.3182943396,0.0,36.3493007332,38.7721355839,11.5367035643,0.0,0.0,11.5367035643
 08/19  21:00:00,106.686872973,7.57775898222,18.5608333448,0.0,36.1807251679,36.8228455648,5.77919754186,0.0,0.0,5.77919754186
 08/19  22:00:00,81.2073017226,7.12013167027,14.8591280904,0.0,31.0351095914,20.6438685092,11.8720840879,0.294974786079,0.0,11.5771093018
 08/19  23:00:00,54.5550022564,6.66044783618,11.2202436556,0.0,17.4250845679,11.7056064465,6.88656761889,1.11276852258,0.0,5.77379909631
 08/19  24:00:00,45.9585392239,6.43949984971,9.07252867185,0.0,12.8411359301,10.0650221343,2.42676414392,2.40676414392,0.0,0.02
 08/20  01:00:00,44.4015468066,6.28237995923,7.55431976494,0.0,12.925468867,10.100111941,10.3720051803,4.61674026976,0.0,5.75526491052
 08/20  02:00:00,38.0710558646,6.10573671186,6.01951023837,0.0,8.34152022915,10.0650221343,6.57699282301,6.55699282301,0.0,0.02
 08/20  03:00:00,37.0815435177,6.00627730437,5.12945787086,0.0,8.34152022915,10.0650221343,13.2400809898,7.48476802732,0.0,5.75531296251
 08/20  04:00:00,37.86557027,5.92152511355,4.39165086161,0.0,8.34152022915,11.6705166398,14.4744648259,8.71435927809,0.0,5.76010554782
 08/20  05:00:00,41.7085333142,5.86995980664,4.12790852308,0.0,8.80141237637,15.3678112995,8.10482604077,8.08482604077,0.0,0.02
 08/20  06:00:00,59.3599749757,6.01937816071,5.42139046768,0.0,18.5082010057,25.6353820695,18.441151387,6.91226963633,0.0,11.5288817507
 08/20  07:00:00,75.2482936523,6.37320572143,8.26926394045,0.0,19.4926561212,41.1001056674,11.3455432682,5.54706476713,0.0,5.79847850104
 08/20  08:00:00,104.672317154,6.84854512306,13.4606873954,0.0,26.3286599382,57.9988325916,30.2908073801,0.874315539611,0.0,29.4164918405
 08/20  09:00:00,90.6439582281,6.66194802875,14.8921794783,0.0,26.2443270014,42.8153538416,47.3155200948,0.0,18.025,29.2905200948
 08/20  10:00:00,64.799475646,6.33996178203,13.244206418,0.0,21.7447113004,23.4437158914,35.5635213993,0.0,18.025,17.5385213993
 08/20  11:00:00,63.0264468012,6.39823433751,13.814875253,0.0,19.3449162599,23.4437158914,41.3629626316,0.0,18.025,23.3379626316
 08/20  12:00:00,64.4135312063,6.50665121536,14.9513163667,0.0,19.190480192,23.7425572507,35.5018518749,0.0,18.025,17.4768518749
 08/20  13:00:00,66.5054725057,6.65577641525,16.8680088231,0.0,19.260583323,23.698576057,35.502494099,0.0,18.025,17.477494099
 08/20  14:00:00,67.6992745208,6.74502280735,17.9725637833,0.0,19.260583323,23.698576057,35.4981101005,0.0,18.025,17.4731101005
 08/20  15:00:00,67.4523468259,6.78348780871,17.9771212935,0.0,19.260583323,23.4086260847,35.500049374,0.0,18.025,17.475049374
 08/20  16:00:00,71.4811889414,6.81166523806,17.5264797265,0.0,19.260583323,27.8781056672,23.7848310085,0.0,18.025,5.75983100848
 08/20  17:00:00,80.0890235136,7.03173950167,17.2917946791,0.0,18.1807569449,37.5792895564,5.76480226388,0.0,0.0,5.76480226388
 08/20  18:00:00,95.0927584161,7.33284761994,18.1008739743,0.0,32.6059821062,37.0465235296,5.76969075733,0.0,0.0,5.76969075733
 08/20  19:00:00,95.2404582422,7.4408394324,17.9095552488,0.0,36.8143715336,33.066984531,5.7791456429,0.0,0.0,5.7791456429
 08/20  20:00:00,107.613607072,7.51158816925,17.3164527333,0.0,36.43363367,38.8072253906,6.75474430627,0.975807155307,0.0,5.77893715096
 08/20  21:00:00,103.669688707,7.39474687638,15.8460824174,0.0,36.0963922311,36.7877557581,9.19920815311,3.42103669368,0.0,5.77817145943
 08/20  22:00:00,78.2957538302,6.92114678788,12.265988448,0.0,30.9507766546,20.6087787026,17.5088891624,5.93134476206,0.0,11.5775444004
 08/20  23:00:00,51.9189987209,6.45920249296,8.78548307655,0.0,17.4250845679,11.7056064465,14.1706221148,8.39604860168,0.0,5.77457351315
 08/20  24:00:00,43.5614729609,6.23423939989,6.76129807354,0.0,12.925468867,10.100111941,16.2626711237,10.5025604393,0.0,5.76011068439
 08/21  01:00:00,38.965847808,6.05313675694,5.22676421478,0.0,10.0992000411,10.047477231,17.3007373617,11.5454872775,0.0,5.75525008414
 08/21  02:00:00,35.9322997499,5.91561564298,4.19030066398,0.0,8.25718729233,10.0299323277,13.0204410747,13.0004410747,0.0,0.02
 08/21  03:00:00,35.2395836299,5.83266359316,3.5805306323,0.0,8.25718729233,10.0299323277,18.7951003551,13.0398053958,0.0,5.75529495935
 08/21  04:00:00,36.5476894278,5.79703021424,3.31769320188,0.0,8.25718729233,11.6354268332,12.8354500638,12.8154500638,0.0,0.02
 08/21  05:00:00,44.3339307536,5.81470860296,3.50665725363,0.0,12.1011305571,15.3678112995,16.9927209057,11.2181782106,0.0,5.7745426951
 08/21  06:00:00,73.2821192646,6.20922292389,6.30017124477,0.0,19.7275818095,37.2640762949,22.4084651971,10.8309238944,0.0,11.5775413027
 08/21  07:00:00,91.7167426808,6.60745424559,9.50053355746,0.0,24.3117294858,51.2795993405,25.5248168756,8.1113100401,0.0,17.4135068355
 08/21  08:00:00,79.3134469009,6.20033702358,8.7792921684,0.0,23.6694662846,40.6342015617,24.8502287292,1.41323444268,0.0,23.4369942865
 08/21  09:00:00,77.3330842314,6.23631120742,11.7702072948,0.0,23.6694662846,35.6302164847,41.4024311272,0.0,18.025,23.3774311272
 08/21  10:00:00,59.6153461634,6.11290278918,11.7725199734,0.0,18.7433767983,22.9618409725,35.533886161,0.0,18.025,17.508886161
 08/21  11:00:00,61.7710180185,6.26397579686,13.7792963454,0.0,18.7433767983,22.9618409725,35.5046090534,0.0,18.025,17.4796090534
 08/21  12:00:00,64.6369697135,6.44259067388,16.4231837194,0.0,18.5889407304,23.1597249699,35.4982195905,0.0,18.025,17.4732195905
 08/21  13:00:00,67.2451857561,6.61048222111,18.617007977,0.0,18.7433767983,23.2517909448,35.5001261809,0.0,18.025,17.4751261809
