Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  14:00:00,69.2094150786,6.75175072734,20.4399699371,0.0,18.7433767983,23.2517909448,41.3190382843,0.0,18.025,23.2940382843
 08/21  15:00:00,70.4356609566,6.87497037225,21.8329454811,0.0,18.7433767983,22.9618409725,35.5009091736,0.0,18.025,17.4759091736
 08/21  16:00:00,75.3634009493,6.97611649778,22.2082311857,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,87.5168072449,7.27338629266,21.8761845156,0.0,17.6635504202,40.6971502883,5.76952653661,0.0,0.0,5.76952653661
 08/21  18:00:00,94.644280043,7.50163008191,22.2707618687,0.0,27.5259009287,37.3340067412,11.5671681179,0.0,0.0,11.5671681179
 08/21  19:00:00,95.9114790015,7.59493790829,21.1192525123,0.0,33.8341110165,33.3544677425,5.77895120234,0.0,0.0,5.77895120234
 08/21  20:00:00,110.80894767,7.69687550753,20.224620815,0.0,36.5179666069,38.8247702939,11.5848787972,0.0475832823831,0.0,11.5372955148
 08/21  21:00:00,103.978254647,7.6402221969,18.9656904934,0.0,32.965339924,36.8579353714,6.54368444625,0.427266872396,0.0,6.11641757385
 08/21  22:00:00,75.8352286798,7.1261033332,14.8838850567,0.0,25.6355707503,20.6438685092,12.7597433666,1.52894209386,0.0,11.2308012728
 08/21  23:00:00,52.2341517945,6.67047988602,11.2913301105,0.0,15.0252895274,11.7056064465,7.71017251116,1.94521647248,0.0,5.76495603868
 08/21  24:00:00,44.9360382494,6.44558806453,9.24383763523,0.0,11.6412384099,10.0650221343,2.61124703149,2.59124703149,0.0,0.02
 08/22  01:00:00,41.6264407616,6.27834712441,7.66214669743,0.0,10.0992000411,10.047477231,10.2098826772,4.45465669265,0.0,5.7552259845
 08/22  02:00:00,38.4611099618,6.14695701756,6.48776802269,0.0,8.25718729233,10.0299323277,5.48380004974,5.46380004974,0.0,0.02
 08/22  03:00:00,37.454226657,6.05057746338,5.57726011807,0.0,8.25718729233,10.0299323277,12.5194028193,6.76422146241,0.0,5.7551813569
 08/22  04:00:00,38.5955044779,5.99847177631,5.16406193283,0.0,8.25718729233,11.6354268332,12.4814738747,6.72178409089,0.0,5.75968978382
 08/22  05:00:00,46.4606417297,6.02017553598,5.42789969496,0.0,12.1011305571,15.3678112995,11.4855546468,5.71135610454,0.0,5.77419854222
 08/22  06:00:00,76.4173645738,6.52230243809,9.12233664915,0.0,19.7275818095,37.2640762949,16.6413964152,5.06548088978,0.0,11.5759155254
 08/22  07:00:00,94.8754754822,6.91464576762,12.352075561,0.0,24.3117294858,51.2795993405,14.9354376788,3.3187824084,0.0,11.6166552704
 08/22  08:00:00,83.397480003,6.52438844719,12.5392708603,0.0,23.6694662846,40.6342015617,23.4614090178,0.0228270722695,0.0,23.4385819455
 08/22  09:00:00,82.9726884507,6.61994097347,17.026182082,0.0,23.6694662846,35.6302164847,41.4003355146,0.0,18.025,23.3753355146
 08/22  10:00:00,65.6045160461,6.46333000032,17.41125932,0.0,18.7433767983,22.9618409725,35.5341645694,0.0,18.025,17.5091645694
 08/22  11:00:00,68.2732099732,6.61091356794,19.9345493298,0.0,18.7433767983,22.9618409725,41.3224932554,0.0,18.025,23.2974932554
 08/22  12:00:00,71.1967590835,6.78644781466,22.6391177467,0.0,18.5889407304,23.1597249699,35.499539555,0.0,18.025,17.474539555
 08/22  13:00:00,73.9049309015,6.96135605328,24.9258784828,0.0,18.7433767983,23.2517909448,35.5014906354,0.0,18.025,17.4764906354
 08/22  14:00:00,74.971121391,7.0577503102,25.8956741174,0.0,18.7433767983,23.2517909448,35.499691234,0.0,18.025,17.474691234
 08/22  15:00:00,75.5335057973,7.15039821092,26.6553597378,0.0,18.7433767983,22.9618409725,35.4994210513,0.0,18.025,17.4744210513
 08/22  16:00:00,80.7173039957,7.26499702443,27.2732507769,0.0,18.7433767983,27.431320555,23.784937775,0.0,18.025,5.75993777497
 08/22  17:00:00,93.3638343726,7.5943220096,27.4022773231,0.0,17.6635504202,40.6971502883,5.76919650706,0.0,0.0,5.76919650706
 08/22  18:00:00,99.7742721004,7.80076214651,27.1016257663,0.0,27.5259009287,37.3340067412,5.79350269472,0.0,0.0,5.79350269472
 08/22  19:00:00,100.751758958,7.87622168128,25.6782437857,0.0,33.8341110165,33.3544677425,11.5382075889,0.0,0.0,11.5382075889
 08/22  20:00:00,114.530383367,7.96046337814,23.6824707007,0.0,36.5179666069,38.8247702939,5.77931298317,0.0,0.0,5.77931298317
 08/22  21:00:00,107.811440951,7.90767937411,22.5314158163,0.0,32.965339924,36.8579353714,11.5766806095,0.0,0.0,11.5766806095
 08/22  22:00:00,79.8475103922,7.41502552611,18.6072465594,0.0,25.6355707503,20.6438685092,5.78392075299,0.0,0.0,5.78392075299
 08/22  23:00:00,56.1947368899,6.95493346816,14.9674603936,0.0,15.0252895274,11.7056064465,5.76490215017,0.0,0.0,5.76490215017
 08/22  24:00:00,49.8134819237,6.79438704021,13.7724749751,0.0,11.6412384099,10.0650221343,5.76006177129,0.0,0.0,5.76006177129
 08/23  01:00:00,47.8308654407,6.71919225457,13.4257316487,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,44.7545416628,6.59879236137,12.3293578054,0.0,8.25718729233,10.0299323277,5.75519595074,0.0,0.0,5.75519595074
 08/23  03:00:00,43.8816094206,6.51984323033,11.535382175,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,45.1092713994,6.47943028379,11.1968669168,0.0,8.25718729233,11.6354268332,5.75964665709,0.0,0.0,5.75964665709
 08/23  05:00:00,53.2140916398,6.51713593347,11.6843889061,0.0,12.1011305571,15.3678112995,5.77468103326,0.0,0.0,5.77468103326
 08/23  06:00:00,84.2376397506,7.10930878333,16.3555982958,0.0,19.7275818095,37.2640762949,11.5773250499,0.0,0.0,11.5773250499
 08/23  07:00:00,103.294563109,7.50864992512,20.1771571251,0.0,24.3117294858,51.2795993405,11.6165731266,0.0,0.0,11.6165731266
 08/23  08:00:00,90.8020536058,6.95392645535,19.5143027792,0.0,23.6694662846,40.6342015617,29.2942591727,0.0,0.0,29.2942591727
 08/23  09:00:00,87.1976977011,6.86298377917,21.008143985,0.0,23.6694662846,35.6302164847,35.5638382835,0.0,18.025,17.5388382835
 08/23  10:00:00,65.6388647424,6.50601333398,17.402924712,0.0,18.7433767983,22.9618409725,41.3646529073,0.0,18.025,23.3396529073
 08/23  11:00:00,64.9728954814,6.45740341782,16.7877448262,0.0,18.7433767983,22.9618409725,35.5042891458,0.0,18.025,17.4792891458
 08/23  12:00:00,66.7630274281,6.51746771616,18.4743654453,0.0,18.5889407304,23.1597249699,35.5023816464,0.0,18.025,17.4773816464
 08/23  13:00:00,69.2289775673,6.61672237588,20.5945562647,0.0,18.7433767983,23.2517909448,35.4986785612,0.0,18.025,17.4736785612
 08/23  14:00:00,68.2408500497,6.55477849873,19.6683728187,0.0,18.7433767983,23.2517909448,35.5006613167,0.0,18.025,17.4756613167
 08/23  15:00:00,67.7482823914,6.57884464419,19.4416903337,0.0,18.7433767983,22.9618409725,35.4988495532,0.0,18.025,17.4738495532
 08/23  16:00:00,73.5944528607,6.69585834909,20.7195412692,0.0,18.7433767983,27.431320555,23.7848917008,0.0,18.025,5.75989170083
 08/23  17:00:00,87.8447840184,7.08626600802,22.391282361,0.0,17.6635504202,40.6971502883,5.76943055621,0.0,0.0,5.76943055621
 08/23  18:00:00,95.8033690216,7.37093186183,23.5605448602,0.0,27.5259009287,37.3340067412,11.5674599343,0.0,0.0,11.5674599343
 08/23  19:00:00,98.2303999849,7.54111249288,23.4919951998,0.0,33.8341110165,33.3544677425,5.77884930391,0.0,0.0,5.77884930391
 08/23  20:00:00,113.698347578,7.75018910997,23.0607090712,0.0,36.5179666069,38.8247702939,5.77858306574,0.0,0.0,5.77858306574
 08/23  21:00:00,109.055327401,7.85247539164,23.8305034001,0.0,32.965339924,36.8579353714,11.5775720428,0.0,0.0,11.5775720428
 08/23  22:00:00,82.1398290305,7.43651510901,20.8780679258,0.0,25.6355707503,20.6438685092,11.5484732026,0.0,0.0,11.5484732026
 08/23  23:00:00,58.19375004,6.99256022463,16.9288497845,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,50.4126825368,6.77344873907,14.3926145726,0.0,11.6412384099,10.0650221343,5.76014808117,0.0,0.0,5.76014808117
 08/24  01:00:00,47.2505211118,6.63997815651,12.9245953312,0.0,10.0992000411,10.047477231,5.75525468752,0.0,0.0,5.75525468752
 08/24  02:00:00,44.0477974405,6.52303932268,11.6983710915,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,42.8248790392,6.42707488819,10.5714140943,0.0,8.25718729233,10.0299323277,5.75501498403,0.0,0.0,5.75501498403
 08/24  04:00:00,43.69789475,6.3648092307,9.90011570173,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,51.7494019061,6.40233288469,10.3344994462,0.0,12.1011305571,15.3678112995,5.77465563778,0.0,0.0,5.77465563778
 08/24  06:00:00,82.6007940523,6.98910351331,14.8389556916,0.0,19.7275818095,37.2640762949,11.5777984444,0.0,0.0,11.5777984444
 08/24  07:00:00,101.413619632,7.38508827299,18.4197643677,0.0,24.3117294858,51.2795993405,17.4150110975,0.0,0.0,17.4150110975
 08/24  08:00:00,89.1761088304,6.87776448552,17.9645180723,0.0,23.6694662846,40.6342015617,23.438844672,0.0,0.0,23.438844672
 08/24  09:00:00,85.9422551963,6.81370300864,19.8019792889,0.0,23.6694662846,35.6302164847,41.3976102209,0.0,18.025,23.3726102209
 08/24  10:00:00,66.6859597888,6.56261239695,18.3934210841,0.0,18.7433767983,22.9618409725,35.5348119524,0.0,18.025,17.5098119524
 08/24  11:00:00,67.2526872359,6.57731557469,18.9476231508,0.0,18.7433767983,22.9618409725,35.504423732,0.0,18.025,17.479423732
 08/24  12:00:00,67.9353170574,6.60333393063,19.5607845412,0.0,18.5889407304,23.1597249699,35.4980776432,0.0,18.025,17.4730776432
 08/24  13:00:00,69.5765994325,6.66673506132,20.8921662823,0.0,18.7433767983,23.2517909448,35.5000281289,0.0,18.025,17.4750281289
 08/24  14:00:00,71.3236504075,6.76723907729,22.5387138471,0.0,18.7433767983,23.2517909448,41.3189952409,0.0,18.025,23.2939952409
 08/24  15:00:00,71.9909030393,6.87394583684,23.3892094243,0.0,18.7433767983,22.9618409725,35.5009342383,0.0,18.025,17.4759342383
 08/24  16:00:00,76.4970871584,6.95795274402,23.3600784843,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,89.4382884751,7.29510360776,23.7759438535,0.0,17.6635504202,40.6971502883,5.76964579486,0.0,0.0,5.76964579486
 08/24  18:00:00,96.6462774324,7.55258819071,24.2217925809,0.0,27.5259009287,37.3340067412,11.56785805,0.0,0.0,11.56785805
 08/24  19:00:00,99.508057458,7.73147719827,24.5792856332,0.0,33.8341110165,33.3544677425,5.77894571299,0.0,0.0,5.77894571299
 08/24  20:00:00,115.200360861,7.92525386458,24.3876509661,0.0,36.5179666069,38.8247702939,11.5372597821,0.0,0.0,11.5372597821
 08/24  21:00:00,108.051772256,7.87054227207,22.8088784572,0.0,32.965339924,36.8579353714,5.79813499725,0.0,0.0,5.79813499725
 08/24  22:00:00,78.9056045691,7.31212811056,17.7682292084,0.0,25.6355707503,20.6438685092,11.5487501315,0.0,0.0,11.5487501315
 08/24  23:00:00,54.6348560117,6.82268732579,13.5398231985,0.0,15.0252895274,11.7056064465,5.76497416137,0.0,0.0,5.76497416137
 08/24  24:00:00,46.8948460975,6.57763826447,11.070592327,0.0,11.6412384099,10.0650221343,0.312472747945,0.292472747945,0.0,0.02
 08/25  01:00:00,43.3463077528,6.40350099957,9.25685721117,0.0,10.0992000411,10.047477231,6.8677148991,1.11247898052,0.0,5.75523591858
 08/25  02:00:00,39.8585417226,6.25389668661,7.77825762278,0.0,8.25718729233,10.0299323277,1.91524200842,1.89524200842,0.0,0.02
 08/25  03:00:00,38.8574619045,6.15758962061,6.87348064597,0.0,8.25718729233,10.0299323277,8.02428090942,2.26908079915,0.0,5.75520011027
 08/25  04:00:00,39.5844876574,6.072287886,6.07922564165,0.0,8.25718729233,11.6354268332,9.22232384354,3.46259776194,0.0,5.7597260816
 08/25  05:00:00,47.1306823836,6.07004012003,6.04806987301,0.0,12.1011305571,15.3678112995,9.40468124504,3.63040885711,0.0,5.77427238792
 08/25  06:00:00,78.8210595871,6.56552725167,9.59879667036,0.0,19.7275818095,37.2640762949,15.6406955785,4.06451034128,0.0,11.5761852372
 08/25  07:00:00,95.5219930628,6.96878873818,12.9444367902,0.0,24.3117294858,51.2795993405,14.1263741714,2.50963704826,0.0,11.6167371231
 08/25  08:00:00,83.4822885032,6.52785922025,12.6205995051,0.0,23.6694662846,40.6342015617,23.4391378534,0.0,0.0,23.4391378534
 08/25  09:00:00,81.4437753798,6.54695122133,15.5702482582,0.0,23.6694662846,35.6302164847,41.3996832925,0.0,18.025,23.3746832925
 08/25  10:00:00,63.8412945232,6.39306155248,15.7183042458,0.0,18.7433767983,22.9618409725,35.5346857216,0.0,18.025,17.5096857216
 08/25  11:00:00,66.1316869874,6.53844270649,17.8654942261,0.0,18.7433767983,22.9618409725,41.3235766359,0.0,18.025,23.2985766359
 08/25  12:00:00,68.9485209176,6.71740929218,20.4599150471,0.0,18.5889407304,23.1597249699,35.5004203483,0.0,18.025,17.4754203483
 08/25  13:00:00,71.3961728585,6.87772125264,22.5007517124,0.0,18.7433767983,23.2517909448,35.5024305284,0.0,18.025,17.4774305284
 08/25  14:00:00,72.9588598767,6.99848025271,23.9426792957,0.0,18.7433767983,23.2517909448,35.5006838202,0.0,18.025,17.4756838202
 08/25  15:00:00,73.4276795566,7.08225467495,24.6176738921,0.0,18.7433767983,22.9618409725,35.4989382486,0.0,18.025,17.4739382486
 08/25  16:00:00,77.6544410675,7.15416033739,24.3212213552,0.0,18.7433767983,27.431320555,23.7849759734,0.0,18.025,5.75997597337
 08/25  17:00:00,90.3415737828,7.46527606948,24.509057815,0.0,17.6635504202,40.6971502883,5.76971616077,0.0,0.0,5.76971616077
 08/25  18:00:00,96.6578590055,7.65758093241,24.128383818,0.0,27.5259009287,37.3340067412,5.7938457839,0.0,0.0,5.7938457839
 08/25  19:00:00,95.9247831984,7.64315956249,21.0843221902,0.0,33.8341110165,33.3544677425,11.5374263704,0.0,0.0,11.5374263704
 08/25  20:00:00,109.742510952,7.66386475557,19.191191849,0.0,36.5179666069,38.8247702939,6.29125817237,0.512336939002,0.0,5.77892123337
 08/25  21:00:00,102.957618605,7.58977283748,17.9954902885,0.0,32.965339924,36.8579353714,13.4523527792,1.87488631853,0.0,11.5774664607
 08/25  22:00:00,75.2031791888,7.09461465179,14.2833183927,0.0,25.6355707503,20.6438685092,8.16312713745,2.37883043349,0.0,5.78429670396
 08/25  23:00:00,51.4933045456,6.62162856293,10.5993293195,0.0,15.0252895274,11.7056064465,9.04440636503,3.27995259134,0.0,5.76445377369
 08/25  24:00:00,44.0128273753,6.37916445145,8.38703926996,0.0,11.6412384099,10.0650221343,11.169392666,5.40928541672,0.0,5.76010724923
 08/26  01:00:00,43.8424007726,6.24985900903,7.14711648688,0.0,12.8411359301,10.0650221343,6.56086187842,6.54086187842,0.0,0.02
 08/26  02:00:00,37.751404543,6.0891291962,5.83588124843,0.0,8.25718729233,10.0299323277,12.8663818395,7.11112704053,0.0,5.75525479901
 08/26  03:00:00,36.8683370063,5.99688917423,5.0450607612,0.0,8.25718729233,10.0299323277,7.47538815133,7.45538815133,0.0,0.02
 08/26  04:00:00,37.6501800436,5.90970720039,4.30749558399,0.0,8.25718729233,11.6354268332,14.4136033536,8.65358582096,0.0,5.76001753268
 08/26  05:00:00,41.2214483872,5.83707589924,3.79311804676,0.0,8.71707943955,15.3327214929,15.6538310505,9.88883689681,0.0,5.76499415368
 08/26  06:00:00,60.6909696936,5.96887613598,4.91887875604,0.0,18.5082010057,25.6353820695,14.6599173335,8.88519614715,0.0,5.77472118635
 08/26  07:00:00,74.9600007241,6.35659432965,8.11698244722,0.0,19.4083231844,41.0650158608,17.5300584989,5.95228471545,0.0,11.5777737835
 08/26  08:00:00,105.463552785,6.90307459182,14.1973695674,0.0,26.3286599382,57.9988325916,29.7239403086,0.303800150556,0.0,29.420140158
 08/26  09:00:00,92.2418313785,6.75632697588,16.2762357853,0.0,26.3286599382,42.8504436482,41.463306815,0.0,18.025,23.438306815
 08/26  10:00:00,67.3700619867,6.48355796122,15.6711814119,0.0,21.7447113004,23.4437158914,41.4044019287,0.0,18.025,23.3794019287
 08/26  11:00:00,67.0965995269,6.58065986931,17.7623055588,0.0,19.3027497915,23.426170988,35.5335739941,0.0,18.025,17.5085739941
 08/26  12:00:00,68.9640756651,6.69358873992,19.3746261509,0.0,19.1483137236,23.7250123474,35.5023265789,0.0,18.025,17.4773265789
 08/26  13:00:00,71.2936562806,6.85047423144,21.401777421,0.0,19.3027497915,23.7161209604,35.4985733179,0.0,18.025,17.4735733179
 08/26  14:00:00,72.7166574922,6.96125827576,22.7139953583,0.0,19.3027497915,23.7161209604,35.5006084482,0.0,18.025,17.4756084482
 08/26  15:00:00,73.3350338661,7.0441467214,23.5394343177,0.0,19.3027497915,23.426170988,41.3198318301,0.0,18.025,23.2948318301
 08/26  16:00:00,77.504575057,7.08674060461,23.2150745977,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,85.9186321375,7.31688795712,22.776532241,0.0,18.2229234133,37.5968344597,5.76479988678,0.0,0.0,5.76479988678
 08/26  18:00:00,101.513820003,7.67082892066,24.0645194212,0.0,32.690315043,37.0816133363,5.76975316632,0.0,0.0,5.76975316632
 08/26  19:00:00,102.97350607,7.81048984617,23.3889393505,0.0,36.8143715336,33.066984531,5.77887177678,0.0,0.0,5.77887177678
 08/26  20:00:00,113.253439959,7.92422503688,22.6630523221,0.0,36.3493007332,38.7721355839,11.5379442479,0.0,0.0,11.5379442479
 08/26  21:00:00,109.758983785,7.83489927083,21.3757905393,0.0,36.1807251679,36.8228455648,5.77945305286,0.0,0.0,5.77945305286
 08/26  22:00:00,83.4169367519,7.31903068256,16.8698430832,0.0,31.0351095914,20.6438685092,11.6611081257,0.0832732858801,0.0,11.5778348398
 08/26  23:00:00,56.9681140369,6.86869667801,13.4250948032,0.0,17.4250845679,11.7056064465,5.88297373279,0.108264444414,0.0,5.77470928837
 08/26  24:00:00,49.0223760612,6.68885543702,11.8870020211,0.0,12.8411359301,10.0650221343,5.79464173911,0.034576206641,0.0,5.76006553247
 08/27  01:00:00,47.5953045778,6.54512909296,10.4853235509,0.0,12.925468867,10.100111941,0.595558111231,0.575558111231,0.0,0.02
 08/27  02:00:00,41.6449006963,6.39673350024,9.30235137531,0.0,8.34152022915,10.0650221343,6.27704397371,0.521772434808,0.0,5.7552715389
 08/27  03:00:00,40.9749321445,6.3212283516,8.70789065132,0.0,8.34152022915,10.0650221343,0.391838391959,0.371838391959,0.0,0.02
 08/27  04:00:00,42.0766551314,6.26630671493,8.25794582404,0.0,8.34152022915,11.6705166398,6.20975328408,0.449722255006,0.0,5.76003102907
 08/27  05:00:00,45.7754086371,6.21298578668,7.85174717886,0.0,8.80141237637,15.3678112995,6.59774213545,0.833052266249,0.0,5.7646898692
 08/27  06:00:00,65.6462897206,6.39579530371,9.44727470266,0.0,18.5082010057,25.6353820695,6.4334100267,0.659365701254,0.0,5.77404432544
 08/27  07:00:00,80.5590895879,6.80242790773,13.1508133732,0.0,19.4926561212,41.1001056674,11.5777635241,0.0,0.0,11.5777635241
 08/27  08:00:00,111.339996881,7.32728696977,19.6495945594,0.0,26.3286599382,57.9988325916,23.5390395024,0.0,0.0,23.5390395024
 08/27  09:00:00,97.3385812951,7.11770339237,21.131023947,0.0,26.2443270014,42.8153538416,47.3122608365,0.0,18.025,29.2872608365
 08/27  10:00:00,69.1031830238,6.63138883036,17.2564727216,0.0,21.7447113004,23.4437158914,35.5649397225,0.0,18.025,17.5399397225
 08/27  11:00:00,65.3610611354,6.54610526625,16.0016067752,0.0,19.3449162599,23.4437158914,41.3625285321,0.0,18.025,23.3375285321
 08/27  12:00:00,66.0640632679,6.55496776107,16.5535242211,0.0,19.190480192,23.7425572507,35.5036435804,0.0,18.025,17.4786435804
 08/27  13:00:00,67.2633209917,6.60635346089,17.6752720104,0.0,19.260583323,23.698576057,35.5009434568,0.0,18.025,17.4759434568
 08/27  14:00:00,69.9600399547,6.74253292198,20.2358117355,0.0,19.260583323,23.698576057,35.5013776568,0.0,18.025,17.4763776568
 08/27  15:00:00,70.0228466049,6.76878215053,20.5623205193,0.0,19.260583323,23.4086260847,35.4996500959,0.0,18.025,17.4746500959
 08/27  16:00:00,74.4712354285,6.78333467369,20.544850745,0.0,19.260583323,27.8781056672,23.7849160658,0.0,18.025,5.75991606581
 08/27  17:00:00,83.8629371827,7.06219429302,21.0352422427,0.0,18.1807569449,37.5792895564,5.76495151589,0.0,0.0,5.76495151589
 08/27  18:00:00,98.4755091994,7.40503872291,21.4114211024,0.0,32.6059821062,37.0465235296,5.76957048905,0.0,0.0,5.76957048905
 08/27  19:00:00,101.192812508,7.60630237399,21.8124307991,0.0,36.8143715336,33.066984531,5.77947530807,0.0,0.0,5.77947530807
 08/27  20:00:00,112.43759041,7.77305409965,21.8789521228,0.0,36.43363367,38.8072253906,5.77924289747,0.0,0.0,5.77924289747
 08/27  21:00:00,108.26107473,7.67500454541,20.1571930269,0.0,36.0963922311,36.7877557581,11.5383687152,0.0,0.0,11.5383687152
 08/27  22:00:00,82.6817481941,7.22139907201,16.351707466,0.0,30.9507766546,20.6087787026,11.5775238165,0.0,0.0,11.5775238165
 08/27  23:00:00,56.5626510705,6.79227514393,13.0960485321,0.0,17.4250845679,11.7056064465,5.77456026215,0.0,0.0,5.77456026215
 08/27  24:00:00,48.5682148666,6.60879113691,11.3934839773,0.0,12.925468867,10.100111941,0.133182589427,0.113182589427,0.0,0.02
 08/28  01:00:00,43.9950399735,6.44208510425,9.86700092205,0.0,10.0992000411,10.047477231,5.9973694468,0.242199228579,0.0,5.75517021822
 08/28  02:00:00,40.607669387,6.2989971437,8.48228236636,0.0,8.25718729233,10.0299323277,0.762331477155,0.742331477155,0.0,0.02
 08/28  03:00:00,39.1296599216,6.17659202487,7.12667205298,0.0,8.25718729233,10.0299323277,7.65100269822,1.89576464163,0.0,5.7552380566
 08/28  04:00:00,39.9170320701,6.10016856365,6.3838855665,0.0,8.25718729233,11.6354268332,8.48121334325,2.72170946326,0.0,5.75950387998
 08/28  05:00:00,47.6964608627,6.11736986784,6.56651001036,0.0,12.1011305571,15.3678112995,8.32773298415,2.55298648787,0.0,5.77474649628
 08/28  06:00:00,80.4523362935,6.69806887061,11.0975182962,0.0,19.7275818095,37.2640762949,13.1690910169,1.59308117712,0.0,11.5760098398
 08/28  07:00:00,97.3411437651,7.10036026807,14.6319974728,0.0,24.3117294858,51.2795993405,12.4326004047,0.81557499672,0.0,11.6170254079
 08/28  08:00:00,84.8492969404,6.61806594482,13.8973890439,0.0,23.6694662846,40.6342015617,23.439720244,0.0,0.0,23.439720244
 08/28  09:00:00,82.1455514432,6.61257099869,16.2064000002,0.0,23.6694662846,35.6302164847,41.4016994775,0.0,18.025,23.3766994775
 08/28  10:00:00,64.7421897795,6.45624967872,16.5560015237,0.0,18.7433767983,22.9618409725,35.5358026209,0.0,18.025,17.5108026209
 08/28  11:00:00,66.414169112,6.54782203315,18.1385924805,0.0,18.7433767983,22.9618409725,41.323936007,0.0,18.025,23.298936007
 08/28  12:00:00,68.2138553546,6.63758309965,19.805071284,0.0,18.5889407304,23.1597249699,35.5007672,0.0,18.025,17.4757672
 08/28  13:00:00,70.491569667,6.78526458707,21.6886009405,0.0,18.7433767983,23.2517909448,35.5028582543,0.0,18.025,17.4778582543
 08/28  14:00:00,71.1440788402,6.84476453969,22.2816096018,0.0,18.7433767983,23.2517909448,35.5011859236,0.0,18.025,17.4761859236
 08/28  15:00:00,71.2731673309,6.8878126602,22.6575992979,0.0,18.7433767983,22.9618409725,35.4995139255,0.0,18.025,17.4745139255
 08/28  16:00:00,76.2291067548,6.99048326748,23.0595596281,0.0,18.7433767983,27.431320555,23.7850555114,0.0,18.025,5.76005551137
 08/28  17:00:00,88.1507096644,7.26569612115,22.5177668052,0.0,17.6635504202,40.6971502883,5.76983363918,0.0,0.0,5.76983363918
 08/28  18:00:00,94.8956830163,7.47595475549,22.5478211855,0.0,27.5259009287,37.3340067412,5.79404039436,0.0,0.0,5.79404039436
 08/28  19:00:00,98.4960188638,7.57656480305,21.8381443111,0.0,33.8341110165,33.3544677425,11.53884354,0.0,0.0,11.53884354
 08/28  20:00:00,111.67055852,7.69527751878,21.087818255,0.0,36.5179666069,38.8247702939,5.79466844988,0.0156078068696,0.0,5.77906064301
 08/28  21:00:00,104.957672136,7.65252764766,19.9327742711,0.0,32.965339924,36.8579353714,11.5779952115,0.0,0.0,11.5779952115
 08/28  22:00:00,77.543574379,7.19841744819,16.5199001183,0.0,25.6355707503,20.6438685092,5.78453574242,0.0,0.0,5.78453574242
 08/28  23:00:00,54.4993576193,6.7856558848,13.4413497953,0.0,15.0252895274,11.7056064465,5.7646344914,0.0,0.0,5.7646344914
 08/28  24:00:00,46.8451044404,6.55077228371,11.0477039608,0.0,11.6412384099,10.0650221343,5.76015241328,0.0,0.0,5.76015241328
 08/29  01:00:00,43.2510243284,6.37799756282,9.18707831171,0.0,10.0992000411,10.047477231,0.564470599238,0.544470599238,0.0,0.02
 08/29  02:00:00,40.1660571749,6.26272370852,8.07693591634,0.0,8.25718729233,10.0299323277,6.67548397254,0.92032353029,0.0,5.75516044225
 08/29  03:00:00,38.9496882597,6.15930906951,6.96398807695,0.0,8.25718729233,10.0299323277,1.84957913816,1.82957913816,0.0,0.02
 08/29  04:00:00,39.7564469687,6.08411678651,6.23934817411,0.0,8.25718729233,11.6354268332,8.27039317729,2.51014987982,0.0,5.76024329746
 08/29  05:00:00,47.5528017377,6.10297419788,6.43724599195,0.0,12.1011305571,15.3678112995,8.27698437051,2.50231414718,0.0,5.77467022334
 08/29  06:00:00,79.432942352,6.61634079338,10.1598423067,0.0,19.7275818095,37.2640762949,14.4220578609,2.84380095169,0.0,11.5782569092
 08/29  07:00:00,96.5207692349,7.04520800475,13.86676756,0.0,24.3117294858,51.2795993405,13.1276643363,1.51007376204,0.0,11.6175905743
 08/29  08:00:00,85.1379247648,6.63313971246,14.170938947,0.0,23.6694662846,40.6342015617,29.2960099997,0.0,0.0,29.2960099997
 08/29  09:00:00,84.8143470998,6.71098532209,18.7767703157,0.0,23.6694662846,35.6302164847,35.5640273626,0.0,18.025,17.5390273626
 08/29  10:00:00,67.5230569147,6.56061404752,19.2325068934,0.0,18.7433767983,22.9618409725,41.3661670919,0.0,18.025,23.3411670919
 08/29  11:00:00,69.3792301665,6.68813095062,20.9633438361,0.0,18.7433767983,22.9618409725,35.5051986233,0.0,18.025,17.4801986233
 08/29  12:00:00,71.8686556525,6.80977575254,23.2876750444,0.0,18.5889407304,23.1597249699,35.5024498667,0.0,18.025,17.4774498667
 08/29  13:00:00,72.700816687,6.85063454971,23.8324754851,0.0,18.7433767983,23.2517909448,35.4988825342,0.0,18.025,17.4738825342
 08/29  14:00:00,73.0191134422,6.90488151895,24.0965264879,0.0,18.7433767983,23.2517909448,35.5010089868,0.0,18.025,17.4760089868
 08/29  15:00:00,74.2727697707,7.03388325219,25.5111319679,0.0,18.7433767983,22.9618409725,41.3205010553,0.0,18.025,23.2955010553
 08/29  16:00:00,77.6575069893,7.048504765,24.4299404329,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,89.4916191325,7.32313543987,23.801231874,0.0,17.6635504202,40.6971502883,5.76972168883,0.0,0.0,5.76972168883
 08/29  18:00:00,96.9239746308,7.57071718032,24.4813391906,0.0,27.5259009287,37.3340067412,11.5678268192,0.0,0.0,11.5678268192
 08/29  19:00:00,100.812010243,7.68883509201,24.0418665763,0.0,33.8341110165,33.3544677425,5.77863405656,0.0,0.0,5.77863405656
 08/29  20:00:00,113.676154534,7.828403236,22.9602780992,0.0,36.5179666069,38.8247702939,11.5374870609,0.0,0.0,11.5374870609
 08/29  21:00:00,106.916212192,7.78493523903,21.7589050728,0.0,32.965339924,36.8579353714,5.79910810569,0.0,0.0,5.79910810569
 08/29  22:00:00,78.6612729348,7.2812360424,17.554771234,0.0,25.6355707503,20.6438685092,11.5488072894,0.0,0.0,11.5488072894
 08/29  23:00:00,54.782526694,6.81587766241,13.6942949686,0.0,15.0252895274,11.7056064465,5.76510862105,0.0,0.0,5.76510862105
 08/29  24:00:00,47.5966379501,6.61068940617,11.7393258334,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,44.3225836413,6.45770705585,10.1789198544,0.0,10.0992000411,10.047477231,5.77954447577,0.0243422761181,0.0,5.75520219965
 08/30  02:00:00,41.0977239103,6.32806432332,8.94326713793,0.0,8.25718729233,10.0299323277,0.209677865255,0.189677865255,0.0,0.02
 08/30  03:00:00,39.7778924263,6.21981358776,7.73168023792,0.0,8.25718729233,10.0299323277,6.86548224282,1.11025196184,0.0,5.75523028098
 08/30  04:00:00,40.4461389328,6.13965963107,6.87349783556,0.0,8.25718729233,11.6354268332,1.70345919435,1.68345919435,0.0,0.02
 08/30  05:00:00,47.9572155229,6.13642228852,6.8082058901,0.0,12.1011305571,15.3678112995,13.6483944483,2.11871293853,0.0,11.5296815098
 08/30  06:00:00,80.0166865257,6.66497028602,10.6949559578,0.0,19.7275818095,37.2640762949,13.8906891568,2.31446352959,0.0,11.5762256272
 08/30  07:00:00,97.0780787893,7.08784603438,14.3814321066,0.0,24.3117294858,51.2795993405,12.8300480074,1.21267882961,0.0,11.6173691778
 08/30  08:00:00,85.9341870957,6.68321765625,14.9171175175,0.0,23.6694662846,40.6342015617,23.4405749134,0.0,0.0,23.4405749134
 08/30  09:00:00,86.8033903802,6.79910700396,20.6776957875,0.0,23.6694662846,35.6302164847,41.4027020867,0.0,18.025,23.3777020867
 08/30  10:00:00,69.9330543007,6.66290578794,21.5402044887,0.0,18.7433767983,22.9618409725,35.5354702563,0.0,18.025,17.5104702563
 08/30  11:00:00,72.4672586831,6.8289357959,23.9105648688,0.0,18.7433767983,22.9618409725,41.3249621157,0.0,18.025,23.2999621157
 08/30  12:00:00,74.5861194198,6.9909533246,25.823961724,0.0,18.5889407304,23.1597249699,35.5016080672,0.0,18.025,17.4766080672
 08/30  13:00:00,76.5771773797,7.11330086766,27.446168576,0.0,18.7433767983,23.2517909448,35.5016667364,0.0,18.025,17.4766667364
 08/30  14:00:00,76.8290154095,7.15686228587,27.6544447412,0.0,18.7433767983,23.2517909448,35.5021530781,0.0,18.025,17.4771530781
 08/30  15:00:00,77.4494956335,7.26582130825,28.4559155204,0.0,18.7433767983,22.9618409725,35.5005371706,0.0,18.025,17.4755371706
 08/30  16:00:00,82.6882352591,7.37017669802,29.1389915464,0.0,18.7433767983,27.431320555,23.7850750801,0.0,18.025,5.76007508014
 08/30  17:00:00,95.0181308797,7.66996952195,28.980909406,0.0,17.6635504202,40.6971502883,5.76978918302,0.0,0.0,5.76978918302
 08/30  18:00:00,100.891623226,7.84819765021,28.171507268,0.0,27.5259009287,37.3340067412,11.5675177029,0.0,0.0,11.5675177029
 08/30  19:00:00,104.390168079,7.95292092784,27.3559307374,0.0,33.8341110165,33.3544677425,5.7795809301,0.0,0.0,5.7795809301
 08/30  20:00:00,117.167237585,8.09393865477,26.1858286358,0.0,36.5179666069,38.8247702939,5.77938436844,0.0,0.0,5.77938436844
 08/30  21:00:00,108.787992728,7.9693476106,23.4462638629,0.0,32.965339924,36.8579353714,11.5785229494,0.0,0.0,11.5785229494
 08/30  22:00:00,79.9090899865,7.42200240818,18.6618223866,0.0,25.6355707503,20.6438685092,5.78434536898,0.0,0.0,5.78434536898
 08/30  23:00:00,55.7878304416,6.93367753478,14.5817971748,0.0,15.0252895274,11.7056064465,5.76506065511,0.0,0.0,5.76506065511
 08/30  24:00:00,48.0537321398,6.68678125717,12.1203193439,0.0,11.6412384099,10.0650221343,5.76009035733,0.0,0.0,5.76009035733
 08/31  01:00:00,44.8341485432,6.52974234011,10.6184538721,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,42.0818062012,6.42569139278,9.82971522197,0.0,8.25718729233,10.0299323277,5.75519643904,0.0,0.0,5.75519643904
 08/31  03:00:00,41.1741067055,6.33617913975,9.01153243525,0.0,8.25718729233,10.0299323277,0.119924974473,0.0999249744731,0.0,0.02
 08/31  04:00:00,41.9987799067,6.26158364105,8.30421149344,0.0,8.25718729233,11.6354268332,6.10080759067,0.340517081422,0.0,5.76029050925
 08/31  05:00:00,49.7743052251,6.2756941216,8.48602248546,0.0,12.1011305571,15.3678112995,6.1179490544,0.343316582568,0.0,5.77463247183
 08/31  06:00:00,82.1522173617,6.82295575998,12.672491027,0.0,19.7275818095,37.2640762949,11.7952055966,0.216641190281,0.0,11.5785644064
 08/31  07:00:00,99.8081354653,7.26814669086,16.9311777962,0.0,24.3117294858,51.2795993405,17.4165387604,0.0,0.0,17.4165387604
 08/31  08:00:00,89.6727913619,6.86470640618,18.4742280642,0.0,23.6694662846,40.6342015617,23.4422767529,0.0,0.0,23.4422767529
 08/31  09:00:00,89.6049732201,6.93059606952,23.3477788184,0.0,23.6694662846,35.6302164847,41.3990973908,0.0,18.025,23.3740973908
 08/31  10:00:00,70.9185742492,6.72573572097,22.4628967996,0.0,18.7433767983,22.9618409725,35.5346547923,0.0,18.025,17.5096547923
 08/31  11:00:00,72.5429957601,6.81584420278,23.9993923567,0.0,18.7433767983,22.9618409725,35.5050924447,0.0,18.025,17.4800924447
 08/31  12:00:00,75.0457803134,6.99349440105,26.2810759437,0.0,18.5889407304,23.1597249699,35.4990138278,0.0,18.025,17.4740138278
 08/31  13:00:00,77.1366818737,7.11613234717,28.0028407611,0.0,18.7433767983,23.2517909448,35.5010530792,0.0,18.025,17.4760530792
 08/31  14:00:00,78.054416713,7.17801520467,28.8586930775,0.0,18.7433767983,23.2517909448,41.3206747855,0.0,18.025,23.2956747855
 08/31  15:00:00,77.1653360514,7.17933019523,28.2582471271,0.0,18.7433767983,22.9618409725,35.5024231601,0.0,18.025,17.4774231601
 08/31  16:00:00,82.5265154135,7.30947730598,29.0379703379,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,96.1219292547,7.65933609829,30.0953348558,0.0,17.6635504202,40.6971502883,5.7697607135,0.0,0.0,5.7697607135
 08/31  18:00:00,101.785449088,7.82885507587,29.0846661598,0.0,27.5259009287,37.3340067412,11.5681638051,0.0,0.0,11.5681638051
 08/31  19:00:00,105.302833492,7.93435944255,28.287155365,0.0,33.8341110165,33.3544677425,5.77938216434,0.0,0.0,5.77938216434
 08/31  20:00:00,118.871910067,8.12060839273,27.8638231323,0.0,36.5179666069,38.8247702939,11.5382118251,0.0,0.0,11.5382118251
 08/31  21:00:00,111.95881641,8.10818941256,26.478241318,0.0,32.965339924,36.8579353714,11.5773196597,0.0,0.0,11.5773196597
 08/31  22:00:00,83.0905987673,7.58139591484,21.6839307488,0.0,25.6355707503,20.6438685092,5.7846403817,0.0,0.0,5.7846403817
 08/31  23:00:00,58.6424108664,7.1038566394,17.2661937513,0.0,15.0252895274,11.7056064465,5.76516614141,0.0,0.0,5.76516614141
 08/31  24:00:00,51.2942304799,6.88737438138,15.1602275483,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/01  01:00:00,47.391453028,6.69302460945,13.0124713098,0.0,10.0992000411,10.047477231,5.75531658557,0.0,0.0,5.75531658557
 09/01  02:00:00,43.2857260746,6.5110144956,10.9483127099,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,41.8280520156,6.39389123066,9.60776192557,0.0,8.25718729233,10.0299323277,5.75541063148,0.0,0.0,5.75541063148
 09/01  04:00:00,42.3698063165,6.30626333219,8.63055414348,0.0,8.25718729233,11.6354268332,5.7602967894,0.0,0.0,5.7602967894
 09/01  05:00:00,49.9290358203,6.30580226394,8.61064016334,0.0,12.1011305571,15.3678112995,5.77460107741,0.0,0.0,5.77460107741
 09/01  06:00:00,81.6371185429,6.8043127416,12.1760325659,0.0,19.7275818095,37.2640762949,11.577506906,0.0,0.0,11.577506906
 09/01  07:00:00,98.0246807004,7.17061517989,15.2452495861,0.0,24.3117294858,51.2795993405,11.6181811334,0.0,0.0,11.6181811334
 09/01  08:00:00,85.7552489676,6.71873326976,14.7026525318,0.0,23.6694662846,40.6342015617,23.4420498957,0.0,0.0,23.4420498957
 09/01  09:00:00,83.7672446178,6.71388131015,17.7267656146,0.0,23.6694662846,35.6302164847,41.4041905584,0.0,18.025,23.3791905584
 09/01  10:00:00,64.9696385791,6.52049555372,16.7191933594,0.0,18.7433767983,22.9618409725,41.3667489178,0.0,18.025,23.3417489178
 09/01  11:00:00,65.9445938161,6.61434450371,17.6024877981,0.0,18.7433767983,22.9618409725,35.5047975269,0.0,18.025,17.4797975269
 09/01  12:00:00,66.7909187716,6.72210283289,18.2976073453,0.0,18.5889407304,23.1597249699,35.5031049355,0.0,18.025,17.4781049355
 09/01  13:00:00,67.5224287041,6.79879068761,18.7059250821,0.0,18.7433767983,23.2517909448,35.5034374285,0.0,18.025,17.4784374285
 09/01  14:00:00,68.8359407529,6.90115407386,19.9170739787,0.0,18.7433767983,23.2517909448,35.501880232,0.0,18.025,17.476880232
 09/01  15:00:00,70.805492468,7.02923863668,22.0484918899,0.0,18.7433767983,22.9618409725,35.5003157843,0.0,18.025,17.4753157843
 09/01  16:00:00,76.1523734773,7.13117158701,22.842133922,0.0,18.7433767983,27.431320555,23.7839801535,0.0,18.025,5.75898015351
 09/01  17:00:00,88.9004857208,7.42982298653,23.1034051522,0.0,17.6635504202,40.6971502883,5.76967467244,0.0,0.0,5.76967467244
 09/01  18:00:00,94.6917883029,7.59870927197,22.22114594,0.0,27.5259009287,37.3340067412,11.5677908575,0.0,0.0,11.5677908575
 09/01  19:00:00,97.2203243075,7.63772841289,20.5012754246,0.0,33.8341110165,33.3544677425,5.77929310158,0.0,0.0,5.77929310158
 09/01  20:00:00,110.5328075,7.73832873915,19.9069994461,0.0,36.5179666069,38.8247702939,5.82999624735,0.0509283099002,0.0,5.77906793745
 09/01  21:00:00,104.146769005,7.70191840174,19.0724570805,0.0,32.965339924,36.8579353714,12.2688112513,0.690466863349,0.0,11.578344388
 09/01  22:00:00,76.1411323296,7.19083993292,15.1250117045,0.0,25.6355707503,20.6438685092,13.3081047122,1.7603471492,0.0,11.547757563
 09/01  23:00:00,52.3241299668,6.71207873079,11.3396927176,0.0,15.0252895274,11.7056064465,2.50008319977,2.48008319977,0.0,0.02
 09/01  24:00:00,45.1114814008,6.49167637901,9.37317269524,0.0,11.6412384099,10.0650221343,8.96333084122,3.20299960115,0.0,5.76033124006
 09/02  01:00:00,44.7036461746,6.34710110682,7.91110307868,0.0,12.8411359301,10.0650221343,11.2938766899,5.53840389043,0.0,5.75547279946
 09/02  02:00:00,38.5060048136,6.18087297296,6.49873445578,0.0,8.25718729233,10.0299323277,6.5828870815,6.5628870815,0.0,0.02
 09/02  03:00:00,37.4182976859,6.07372648734,5.51816741219,0.0,8.25718729233,10.0299323277,13.56244988,7.80747239953,0.0,5.75497748044
 09/02  04:00:00,38.2486115317,5.99136124322,4.82426533616,0.0,8.25718729233,11.6354268332,8.93824522239,8.91824522239,0.0,0.02
 09/02  05:00:00,41.8843560283,5.9273287883,4.36575762352,0.0,8.71707943955,15.3327214929,15.0800389553,9.31485380322,0.0,5.76518515212
 09/02  06:00:00,61.1505223116,6.04795108496,5.29933423304,0.0,18.5082010057,25.6353820695,15.3653954389,9.59084323902,0.0,5.77455219985
 09/02  07:00:00,74.9731184427,6.39681119973,8.08984301219,0.0,19.4083231844,41.0650158608,18.8847804696,7.30601228016,0.0,11.5787681894
 09/02  08:00:00,105.809156122,6.96756538805,14.4784285746,0.0,26.3286599382,57.9988325916,29.6990977659,0.273464902204,0.0,29.4256328637
 09/02  09:00:00,92.427522871,6.81221067242,16.4060069786,0.0,26.3286599382,42.8504436482,41.4662121508,0.0,18.025,23.4412121508
 09/02  10:00:00,66.2299285685,6.47847708671,14.5361034974,0.0,21.7447113004,23.4437158914,41.4077813564,0.0,18.025,23.3827813564
 09/02  11:00:00,66.1539987313,6.61878712861,16.7815566027,0.0,19.3027497915,23.426170988,41.3624986944,0.0,18.025,23.3374986944
 09/02  12:00:00,69.5379960558,6.8143450824,19.8277802413,0.0,19.1483137236,23.7250123474,35.5020096768,0.0,18.025,17.4770096768
 09/02  13:00:00,71.3028607049,6.90153610303,21.3599077648,0.0,19.3027497915,23.7161209604,35.5042185862,0.0,18.025,17.4792185862
 09/02  14:00:00,71.3083412935,6.92804542142,21.3388783253,0.0,19.3027497915,23.7161209604,35.5027072529,0.0,18.025,17.4777072529
 09/02  15:00:00,70.0328110269,6.90539502232,20.3759479215,0.0,19.3027497915,23.426170988,35.5011972058,0.0,18.025,17.4761972058
 09/02  16:00:00,74.1094892065,6.94544797554,19.9612647234,0.0,19.3027497915,27.8956505705,23.7851358835,0.0,18.025,5.76013588351
 09/02  17:00:00,82.1081292964,7.10857735014,19.1743265539,0.0,18.2229234133,37.5968344597,5.76505906064,0.0,0.0,5.76505906064
 09/02  18:00:00,95.6484405231,7.33168729928,18.5382638621,0.0,32.690315043,37.0816133363,5.76981516448,0.0,0.0,5.76981516448
 09/02  19:00:00,96.7989084208,7.39049026595,17.6343143882,0.0,36.8143715336,33.066984531,5.8268511328,0.0474195757831,0.0,5.77943155702
 09/02  20:00:00,107.617924718,7.50090618192,17.4508347796,0.0,36.3493007332,38.7721355839,6.38796620794,0.609482690234,0.0,5.7784835177
 09/02  21:00:00,104.357367828,7.42297876928,16.3860685001,0.0,36.1807251679,36.8228455648,7.72872812155,1.9488887064,0.0,5.77983941515
 09/02  22:00:00,79.0473190195,6.95835557338,12.8608631155,0.0,31.0351095914,20.6438685092,15.2874195532,3.70848620691,0.0,11.5789333463
 09/02  23:00:00,52.7670749448,6.51975307144,9.5729739235,0.0,17.4250845679,11.7056064465,11.0731920815,5.29831496008,0.0,5.77487712139
 09/02  24:00:00,44.6963080733,6.33292759857,7.91684886251,0.0,12.8411359301,10.0650221343,11.9767747977,6.21640213024,0.0,5.7603726675
 09/03  01:00:00,43.4577324098,6.20050098432,6.69236453782,0.0,12.925468867,10.100111941,12.8095384222,7.05420988028,0.0,5.75532854195
 09/03  02:00:00,37.4089676484,6.04720015802,5.41594580001,0.0,8.34152022915,10.0650221343,7.79091072177,7.77091072177,0.0,0.02
 09/03  03:00:00,36.4813758688,5.95199507415,4.58355237787,0.0,8.34152022915,10.0650221343,14.145208067,8.39007444331,0.0,5.75513362368
 09/03  04:00:00,37.5165606465,5.88354649972,4.08060383316,0.0,8.34152022915,11.6705166398,8.9881811305,8.9681811305,0.0,0.02
 09/03  05:00:00,41.3211288485,5.83546376087,3.77496998558,0.0,8.80141237637,15.3678112995,14.8485290125,9.08330258971,0.0,5.76522642279
 09/03  06:00:00,60.8551018878,5.98329635139,5.06856371888,0.0,18.5082010057,25.6353820695,13.6099210543,7.83517070788,0.0,5.77475034645
 09/03  07:00:00,74.8279250982,6.33776714775,7.88426431777,0.0,19.4926561212,41.1001056674,18.4435247567,6.86428430911,0.0,11.5792404476
 09/03  08:00:00,103.782995997,6.78437833913,12.635445808,0.0,26.3286599382,57.9988325916,32.1416555955,2.71536742111,0.0,29.4262881744
 09/03  09:00:00,88.9423902133,6.54932177499,13.3031781788,0.0,26.2443270014,42.8153538416,42.8655725804,1.3997801967,18.025,23.4407923837
 09/03  10:00:00,62.6553418449,6.22175143383,11.2182389103,0.0,21.7447113004,23.4437158914,43.0586295385,1.65095024541,18.025,23.3826792931
 09/03  11:00:00,60.7647415462,6.28547060724,11.6659015492,0.0,19.3449162599,23.4437158914,42.4806035612,1.11601069803,18.025,23.3395928632
 09/03  12:00:00,61.6654548094,6.39413926212,12.3157310965,0.0,19.190480192,23.7425572507,36.9896621459,1.48657939473,18.025,17.4780827512
 09/03  13:00:00,62.9066264298,6.52741763129,13.3975007623,0.0,19.260583323,23.698576057,35.5047590842,0.0,18.025,17.4797590842
 09/03  14:00:00,64.021632861,6.63242599109,14.4074977745,0.0,19.260583323,23.698576057,35.5038640971,0.0,18.025,17.4788640971
 09/03  15:00:00,63.6988509233,6.63394799859,14.3731437906,0.0,19.260583323,23.4086260847,35.5043171619,0.0,18.025,17.4793171619
 09/03  16:00:00,66.5758812087,6.57553920471,12.8572762826,0.0,19.260583323,27.8781056672,24.0496741435,0.264613438127,18.025,5.76006070535
 09/03  17:00:00,74.4353113056,6.7343766148,11.9354179292,0.0,18.1807569449,37.5792895564,6.49185095362,0.726697136701,0.0,5.76515381692
 09/03  18:00:00,90.163311745,7.01524486454,13.4889969967,0.0,32.6059821062,37.0465235296,7.39625079907,1.62646431133,0.0,5.76978648774
 09/03  19:00:00,93.2285894921,7.14896226532,14.3055189809,0.0,36.8143715336,33.066984531,7.96853918222,2.18873901016,0.0,5.77980017207
 09/03  20:00:00,105.484500297,7.31952817759,15.3793619349,0.0,36.43363367,38.8072253906,8.84770136168,3.06885101011,0.0,5.77885035157
 09/03  21:00:00,102.893049389,7.3008065264,15.1633385691,0.0,36.0963922311,36.7877557581,14.8825865299,3.34343008341,0.0,11.5391564465
 09/03  22:00:00,78.0894160963,6.87233643306,12.1083952977,0.0,30.9507766546,20.6087787026,10.2149124693,4.41535425317,0.0,5.79955821615
 09/03  23:00:00,52.1681074174,6.45059903081,9.04315540821,0.0,17.4250845679,11.7056064465,16.7260476374,5.19682718032,0.0,11.529220457
 09/03  24:00:00,44.4990277139,6.28798903208,7.64508375279,0.0,12.925468867,10.100111941,5.37148516605,5.35148516605,0.0,0.02
 09/04  01:00:00,42.9910977213,6.14701326528,6.27921525122,0.0,12.925468867,10.100111941,13.0646769741,7.30925784821,0.0,5.7554191259
 09/04  02:00:00,37.0172886718,6.00022900337,5.0712363679,0.0,8.34152022915,10.0650221343,7.82336226702,7.80336226702,0.0,0.02
 09/04  03:00:00,36.1773818508,5.91181515081,4.3197358611,0.0,8.34152022915,10.0650221343,14.0283619568,8.27283544466,0.0,5.75552651211
 09/04  04:00:00,37.1192939799,5.83839163361,3.72848869733,0.0,8.34152022915,11.6705166398,9.49218914642,9.47218914642,0.0,0.02
 09/04  05:00:00,40.9825193377,5.80080292146,3.47101934103,0.0,8.80141237637,15.3678112995,15.7883299097,10.0230976854,0.0,5.76523222434
 09/04  06:00:00,60.1242318685,5.91218359843,4.40880038257,0.0,18.5082010057,25.6353820695,15.3797822044,9.60471724652,0.0,5.77506495783
 09/04  07:00:00,74.483431008,6.2921643314,7.58536706421,0.0,19.4926561212,41.1001056674,18.5916286236,7.01242702176,0.0,11.5792016019
 09/04  08:00:00,104.935418669,6.85271474651,13.7195220759,0.0,26.3286599382,57.9988325916,29.8384264415,0.412803222184,0.0,29.4256232193
 09/04  09:00:00,91.3835823152,6.69549908372,15.5981866241,0.0,26.2443270014,42.8153538416,41.46810309,0.0,18.025,23.44310309
 09/04  10:00:00,66.6139355441,6.44288037897,14.9556983347,0.0,21.7447113004,23.4437158914,41.4077055865,0.0,18.025,23.3827055865
 09/04  11:00:00,66.6070347936,6.58908437349,17.2045777118,0.0,19.3449162599,23.4437158914,41.3670167803,0.0,18.025,23.3420167803
 09/04  12:00:00,69.1892766765,6.78253432638,19.4511551882,0.0,19.190480192,23.7425572507,35.5049228682,0.0,18.025,17.4799228682
 09/04  13:00:00,71.4832476795,6.92859390954,21.5729427116,0.0,19.260583323,23.698576057,35.5034194974,0.0,18.025,17.4784194974
 09/04  14:00:00,72.1944969289,7.00092227709,22.211863228,0.0,19.260583323,23.698576057,35.5019807369,0.0,18.025,17.4769807369
 09/04  15:00:00,72.0750617264,7.05419913727,22.3291014469,0.0,19.260583323,23.4086260847,35.5005404337,0.0,18.025,17.4755404337
 09/04  16:00:00,75.0503033616,7.03794516398,20.8692914888,0.0,19.260583323,27.8781056672,23.785134534,0.0,18.025,5.76013453402
 09/04  17:00:00,80.3814104649,7.11627439676,17.4996155333,0.0,18.1807569449,37.5792895564,5.76421641548,0.0,0.0,5.76421641548
 09/04  18:00:00,94.2257808549,7.32455332453,17.2421537738,0.0,32.6059821062,37.0465235296,5.77001348707,0.0,0.0,5.77001348707
 09/04  19:00:00,96.9754091237,7.45250917873,17.7487876807,0.0,36.8143715336,33.066984531,5.77968183586,0.0,0.0,5.77968183586
 09/04  20:00:00,108.986909724,7.6184814069,18.5828111724,0.0,36.43363367,38.8072253906,5.77948878329,0.0,0.0,5.77948878329
 09/04  21:00:00,105.830380526,7.56497809987,17.8364918158,0.0,36.0963922311,36.7877557581,11.7691043556,0.230170074701,0.0,11.5389342809
 09/04  22:00:00,80.513623988,7.10528092386,14.2996509925,0.0,30.9507766546,20.6087787026,12.429461269,0.850740508031,0.0,11.578720761
 09/04  23:00:00,54.0099769257,6.63660364384,10.6990167626,0.0,17.4250845679,11.7056064465,7.58150319763,1.80652145376,0.0,5.77498174386
 09/04  24:00:00,45.782560264,6.42519149061,8.79141214205,0.0,12.925468867,10.100111941,3.00586604106,2.98586604106,0.0,0.02
 09/05  01:00:00,41.0636601959,6.23889368748,7.13879973191,0.0,10.0992000411,10.047477231,10.4805480544,4.72510161032,0.0,5.7554464441
 09/05  02:00:00,37.6797970711,6.08570252131,5.76769081906,0.0,8.25718729233,10.0299323277,6.63265910652,6.61265910652,0.0,0.02
 09/05  03:00:00,36.5991162892,5.98141194684,4.79129551104,0.0,8.25718729233,10.0299323277,13.7301128719,7.97461457003,0.0,5.75549830192
 09/05  04:00:00,37.4448193847,5.89464804041,4.11717522425,0.0,8.25718729233,11.6354268332,14.7808213719,9.0209062235,0.0,5.75991514839
 09/05  05:00:00,44.9137020656,5.87823815963,4.02285246257,0.0,12.1011305571,15.3678112995,15.0602937582,9.28558186155,0.0,5.7747118967
 09/05  06:00:00,76.4945568024,6.35848683154,7.47926719827,0.0,19.7275818095,37.2640762949,20.4093568831,8.83147960775,0.0,11.5778772753
 09/05  07:00:00,93.1719954938,6.76202641179,10.8011131536,0.0,24.3117294858,51.2795993405,17.3426005259,5.7237999842,0.0,11.6188005417
 09/05  08:00:00,81.0197574868,6.35545817867,10.3304096761,0.0,23.6694662846,40.6342015617,23.8175671303,0.374147296306,0.0,23.443419834
 09/05  09:00:00,79.6475643549,6.41410713684,13.906839084,0.0,23.6694662846,35.6302164847,41.4077137822,0.0,18.025,23.3827137822
 09/05  10:00:00,62.7223259455,6.31540273866,14.6769602674,0.0,18.7433767983,22.9618409725,41.3692633821,0.0,18.025,23.3442633821
 09/05  11:00:00,64.8211692674,6.46565714431,16.6277411766,0.0,18.7433767983,22.9618409725,35.5057404648,0.0,18.025,17.4807404648
 09/05  12:00:00,67.002774679,6.63244392242,18.5991127953,0.0,18.5889407304,23.1597249699,35.5042064447,0.0,18.025,17.4792064447
 09/05  13:00:00,68.3445483486,6.7516522619,19.5751736473,0.0,18.7433767983,23.2517909448,35.5038263686,0.0,18.025,17.4788263686
 09/05  14:00:00,70.2050881639,6.87560326992,21.3117626549,0.0,18.7433767983,23.2517909448,35.5033127558,0.0,18.025,17.4783127558
 09/05  15:00:00,71.0623455973,6.96793265847,22.3666419424,0.0,18.7433767983,22.9618409725,35.5019015709,0.0,18.025,17.4769015709
 09/05  16:00:00,75.3053341909,7.02829097437,22.0979657098,0.0,18.7433767983,27.431320555,23.7851824338,0.0,18.025,5.76018243378
 09/05  17:00:00,87.0109511283,7.29689503915,21.3467834096,0.0,17.6635504202,40.6971502883,5.77003714867,0.0,0.0,5.77003714867
 09/05  18:00:00,94.0559558947,7.52470830582,21.6592866652,0.0,27.5259009287,37.3340067412,11.5689080186,0.0,0.0,11.5689080186
 09/05  19:00:00,98.6929195375,7.57522697016,20.1523530681,0.0,33.8341110165,33.3544677425,5.79805106085,0.0182646525422,0.0,5.77978640831
 09/05  20:00:00,109.79412608,7.65809382005,19.248531459,0.0,36.5179666069,38.8247702939,5.80145562813,0.021864506577,0.0,5.77959112155
