Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  21:00:00,103.435942745,7.62166601147,18.4418550458,0.0,32.965339924,36.8579353714,12.1571064496,0.577925193831,0.0,11.5791812558
 09/05  22:00:00,75.611191514,7.1239220682,14.6619665277,0.0,25.6355707503,20.6438685092,12.8797891535,1.32993736119,0.0,11.5498517923
 09/05  23:00:00,51.8533169398,6.64985999344,10.9310845966,0.0,15.0252895274,11.7056064465,7.8596442488,2.09434147951,0.0,5.76530276929
 09/05  24:00:00,44.4968419312,6.41721187855,8.83299009126,0.0,11.6412384099,10.0650221343,3.25412026621,3.23412026621,0.0,0.02
 09/06  01:00:00,41.7620898918,6.29264430617,7.78347596011,0.0,10.0992000411,10.047477231,8.55768545825,2.80227148729,0.0,5.75541397095
 09/06  02:00:00,38.8857343893,6.18030932682,6.87902048489,0.0,8.25718729233,10.0299323277,2.63209759113,2.61209759113,0.0,0.02
 09/06  03:00:00,38.2245840895,6.10796836656,6.29020370421,0.0,8.25718729233,10.0299323277,8.09400865479,2.33847327778,0.0,5.75553537701
 09/06  04:00:00,39.5445258581,6.06679795513,6.04473166523,0.0,8.25718729233,11.6354268332,1.65947307712,1.63947307712,0.0,0.02
 09/06  05:00:00,47.6619104162,6.10596484892,6.54332839057,0.0,12.1011305571,15.3678112995,12.5424272657,1.01242498963,0.0,11.5300022761
 09/06  06:00:00,80.2332844481,6.67046873829,10.9060036195,0.0,19.7275818095,37.2640762949,6.29886582693,0.501545358347,0.0,5.79732046858
 09/06  07:00:00,97.452508155,7.09457739793,14.7490623817,0.0,24.3117294858,51.2795993405,17.4176316829,0.0,0.0,17.4176316829
 09/06  08:00:00,86.3319717622,6.67720059909,15.3208742357,0.0,23.6694662846,40.6342015617,23.4440158633,0.0,0.0,23.4440158633
 09/06  09:00:00,86.3191671659,6.74609611457,20.2464506352,0.0,23.6694662846,35.6302164847,41.4064282192,0.0,18.025,23.3814282192
 09/06  10:00:00,70.0163441674,6.64475702695,21.641618483,0.0,18.7433767983,22.9618409725,35.5386028245,0.0,18.025,17.5136028245
 09/06  11:00:00,73.6276811959,6.86095457895,25.0389527121,0.0,18.7433767983,22.9618409725,41.3275546234,0.0,18.025,23.3025546234
 09/06  12:00:00,77.0096718608,7.0878083014,28.1506433412,0.0,18.5889407304,23.1597249699,35.5048046585,0.0,18.025,17.4798046585
 09/06  13:00:00,80.1250470455,7.29275154799,30.8145710882,0.0,18.7433767983,23.2517909448,35.5034552264,0.0,18.025,17.4784552264
 09/06  14:00:00,83.0007322689,7.47184277026,33.5111644386,0.0,18.7433767983,23.2517909448,35.5021160199,0.0,18.025,17.4771160199
 09/06  15:00:00,83.7685489894,7.56671601679,34.4740578925,0.0,18.7433767983,22.9618409725,35.500769715,0.0,18.025,17.475769715
 09/06  16:00:00,86.7740107039,7.5879495529,33.0069809481,0.0,18.7433767983,27.431320555,23.7851871063,0.0,18.025,5.76018710631
 09/06  17:00:00,97.7242717774,7.84548521229,31.5115110881,0.0,17.6635504202,40.6971502883,5.76894834877,0.0,0.0,5.76894834877
 09/06  18:00:00,104.098244891,8.0405459942,31.1857326288,0.0,27.5259009287,37.3340067412,11.5688527574,0.0,0.0,11.5688527574
 09/06  19:00:00,110.068992371,8.15621348421,30.9474317453,0.0,33.8341110165,33.3544677425,5.77941063323,0.0,0.0,5.77941063323
 09/06  20:00:00,119.764237596,8.23467364719,28.6420598873,0.0,36.5179666069,38.8247702939,5.77921146126,0.0,0.0,5.77921146126
 09/06  21:00:00,111.822351286,8.14736742882,26.3025533451,0.0,32.965339924,36.8579353714,11.5797062521,0.0,0.0,11.5797062521
 09/06  22:00:00,83.1116168218,7.62112249121,21.6651854552,0.0,25.6355707503,20.6438685092,11.5496591506,0.0,0.0,11.5496591506
 09/06  23:00:00,58.8890023743,7.14314660358,17.4734813801,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,51.26794868,6.91690647234,15.1043974342,0.0,11.6412384099,10.0650221343,5.75982184158,0.0,0.0,5.75982184158
 09/07  01:00:00,48.2825264383,6.78013849827,13.8164167065,0.0,10.0992000411,10.047477231,5.7553482552,0.0,0.0,5.7553482552
 09/07  02:00:00,45.0693632401,6.65601764795,12.5869384469,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,43.8389403989,6.55767102285,11.4548557133,0.0,8.25718729233,10.0299323277,5.75517962979,0.0,0.0,5.75517962979
 09/07  04:00:00,44.5997395908,6.4826484709,10.6840927755,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,52.2955915082,6.49105489691,10.7919144946,0.0,12.1011305571,15.3678112995,5.77528228389,0.0,0.0,5.77528228389
 09/07  06:00:00,84.4188424527,7.03036297956,14.7316586884,0.0,19.7275818095,37.2640762949,11.5799509457,0.0,0.0,11.5799509457
 09/07  07:00:00,100.948583183,7.4000698626,17.9396320324,0.0,24.3117294858,51.2795993405,17.4194084894,0.0,0.0,17.4194084894
 09/07  08:00:00,88.1303065043,6.86861820071,16.927784486,0.0,23.6694662846,40.6342015617,23.4465201479,0.0,0.0,23.4465201479
 09/07  09:00:00,85.1933986365,6.81631188969,19.0504598722,0.0,23.6694662846,35.6302164847,41.4053192204,0.0,18.025,23.3803192204
 09/07  10:00:00,65.3268081726,6.52357784131,17.073257897,0.0,18.7433767983,22.9618409725,35.5389389335,0.0,18.025,17.5139389335
 09/07  11:00:00,66.5094201243,6.57801626433,18.2036270894,0.0,18.7433767983,22.9618409725,41.3281521919,0.0,18.025,23.3031521919
 09/07  12:00:00,68.2300517861,6.62573937055,19.8330893831,0.0,18.5889407304,23.1597249699,35.5043633495,0.0,18.025,17.4793633495
 09/07  13:00:00,70.6467185515,6.7426261341,21.8863654858,0.0,18.7433767983,23.2517909448,35.5030602509,0.0,18.025,17.4780602509
 09/07  14:00:00,70.8755228239,6.77865952425,22.0791354143,0.0,18.7433767983,23.2517909448,35.5017179259,0.0,18.025,17.4767179259
 09/07  15:00:00,69.9369541006,6.76898091593,21.4401953745,0.0,18.7433767983,22.9618409725,35.5042976625,0.0,18.025,17.4792976625
 09/07  16:00:00,73.7160315412,6.81500811922,20.7219396707,0.0,18.7433767983,27.431320555,23.7852188806,0.0,18.025,5.76021888064
 09/07  17:00:00,84.8298428352,7.04859256328,19.4139704018,0.0,17.6635504202,40.6971502883,5.77019952964,0.0,0.0,5.77019952964
 09/07  18:00:00,90.6185876994,7.21313906436,18.5334750092,0.0,27.5259009287,37.3340067412,11.5691813327,0.0,0.0,11.5691813327
 09/07  19:00:00,96.3022424759,7.28060414141,18.0562851742,0.0,33.8341110165,33.3544677425,5.78005088857,0.0,0.0,5.78005088857
 09/07  20:00:00,108.310992683,7.42430637654,17.9991766738,0.0,36.5179666069,38.8247702939,5.83968224813,0.0605663597921,0.0,5.77911588833
 09/07  21:00:00,102.056375322,7.41140593325,17.2725299751,0.0,32.965339924,36.8579353714,12.0632310711,0.483622099878,0.0,11.5796089712
 09/07  22:00:00,74.1600721905,6.92588512206,13.4088722623,0.0,25.6355707503,20.6438685092,12.7144204514,1.16432938169,0.0,11.5500910697
 09/07  23:00:00,50.6251116684,6.48739143506,9.8653422838,0.0,15.0252895274,11.7056064465,1.81370887795,1.79370887795,0.0,0.02
 09/07  24:00:00,43.5197439854,6.28842195082,7.9846737292,0.0,11.6412384099,10.0650221343,8.20129263735,2.44077024292,0.0,5.76052239443
 09/08  01:00:00,40.528444877,6.15368623991,6.68878556478,0.0,10.0992000411,10.047477231,9.25859900607,3.50304747088,0.0,5.75555153519
 09/08  02:00:00,37.4872928438,6.03686230098,5.62402079876,0.0,8.25718729233,10.0299323277,4.49216366531,4.47216366531,0.0,0.02
 09/08  03:00:00,36.5326675486,5.94619211043,4.76005954517,0.0,8.25718729233,10.0299323277,11.5496700935,5.79457709101,0.0,5.75509300253
 09/08  04:00:00,37.3971542311,5.87186068254,4.09229230805,0.0,8.25718729233,11.6354268332,7.1243215655,7.1043215655,0.0,0.02
 09/08  05:00:00,44.9259685451,5.86425841333,4.0490830998,0.0,12.1011305571,15.3678112995,13.3084272603,7.53318762448,0.0,5.77523963579
 09/08  06:00:00,76.5912402409,6.35125540805,7.58315483281,0.0,19.7275818095,37.2640762949,18.9192700691,7.33928999406,0.0,11.579980075
 09/08  07:00:00,92.7837951215,6.71591038265,10.4589911945,0.0,24.3117294858,51.2795993405,23.5665931904,6.14697372793,0.0,17.4196194624
 09/08  08:00:00,79.9160587575,6.26130152961,9.32084542092,0.0,23.6694662846,40.6342015617,24.72786194,1.28039739393,0.0,23.4474645461
 09/08  09:00:00,77.0021038297,6.22975926901,11.4457117752,0.0,23.6694662846,35.6302164847,41.8460508659,0.439467866571,18.025,23.3815829994
 09/08  10:00:00,57.9879334783,6.02495910272,10.2329975905,0.0,18.7433767983,22.9618409725,37.0438698919,1.50451669834,18.025,17.5143531936
 09/08  11:00:00,58.0305663966,6.06839574307,10.2343910393,0.0,18.7433767983,22.9618409725,43.2212569008,1.89254771438,18.025,23.3037091864
 09/08  12:00:00,58.2582400879,6.13530084155,10.3517134088,0.0,18.5889407304,23.1597249699,38.5681320449,3.06329184737,18.025,17.4798401975
 09/08  13:00:00,58.7507960632,6.17769427974,10.5553720443,0.0,18.7433767983,23.2517909448,36.4640087252,0.957509576856,18.025,17.4814991483
 09/08  14:00:00,58.9054167094,6.20673370349,10.6809521291,0.0,18.7433767983,23.2517909448,36.4473347624,0.944991533619,18.025,17.4773432288
 09/08  15:00:00,58.7542325568,6.23215021808,10.7943014533,0.0,18.7433767983,22.9618409725,37.7967599609,2.29320427387,18.025,17.478555687
 09/08  16:00:00,62.2147348439,6.21591408796,9.81973468084,0.0,18.7433767983,27.431320555,26.350813385,2.56672645585,18.025,5.75908692913
 09/08  17:00:00,73.8427576847,6.4219590356,9.05351469069,0.0,17.6635504202,40.6971502883,8.54237598534,2.77218894342,0.0,5.77018704191
 09/08  18:00:00,81.5364557255,6.59629398728,10.0681794795,0.0,27.5259009287,37.3340067412,15.9360033221,4.3666003882,0.0,11.5694029339
 09/08  19:00:00,88.5115163526,6.71008708272,10.8360704004,0.0,33.8341110165,33.3544677425,11.2890381949,5.50916961429,0.0,5.77986858066
 09/08  20:00:00,101.717713958,6.90175601727,11.9284425142,0.0,36.5179666069,38.8247702939,12.9431916061,7.16387573934,0.0,5.77931586679
 09/08  21:00:00,96.2098093896,6.92443042564,11.9129307223,0.0,32.965339924,36.8579353714,19.4161900727,7.8360851588,0.0,11.5801049139
 09/08  22:00:00,69.240676101,6.49622983914,8.91912419472,0.0,25.6355707503,20.6438685092,20.1169500544,8.56719756287,0.0,11.5497524916
 09/08  23:00:00,46.4641195667,6.11216087512,6.07957678792,0.0,15.0252895274,11.7056064465,9.75903837806,9.73903837806,0.0,0.02
 09/08  24:00:00,39.8388839491,5.94689297942,4.64534055857,0.0,11.6412384099,10.0650221343,16.4143459972,10.6538370713,0.0,5.76050892586
 09/09  01:00:00,40.2267391835,5.87075565413,3.91052684281,0.0,12.8411359301,10.0650221343,17.2924489405,11.5369879637,0.0,5.75546097682
 09/09  02:00:00,34.8234361294,5.78286252324,3.21416197927,0.0,8.25718729233,10.0299323277,12.5246059244,12.5046059244,0.0,0.02
 09/09  03:00:00,34.4890558535,5.74785428389,2.91478328957,0.0,8.25718729233,10.0299323277,18.8371723018,13.0818649761,0.0,5.7553073257
 09/09  04:00:00,35.8947514513,5.72549488928,2.7362519416,0.0,8.25718729233,11.6354268332,13.2266094899,13.2066094899,0.0,0.02
 09/09  05:00:00,39.8779378967,5.70192647376,2.58471814275,0.0,8.71707943955,15.3327214929,19.0893644481,13.325063856,0.0,5.76430059209
 09/09  06:00:00,58.8968492118,5.79231429763,3.30126292435,0.0,18.5082010057,25.6353820695,19.2834805034,13.5082701278,0.0,5.77521037552
 09/09  07:00:00,71.5728008907,6.02134926018,5.06493063264,0.0,19.4083231844,41.0650158608,24.1214234863,12.5413155133,0.0,11.5801079731
 09/09  08:00:00,100.791008234,6.48264027084,9.94512919258,0.0,26.3286599382,57.9988325916,36.4400773566,7.00662939592,0.0,29.4334479607
 09/09  09:00:00,86.890369858,6.31172827836,11.3692786666,0.0,26.3286599382,42.8504436482,44.3256937893,2.8537328772,18.025,23.4469609121
 09/09  10:00:00,61.2018808529,6.04909548178,9.93740423969,0.0,21.7447113004,23.4437158914,42.6006512014,1.19023814443,18.025,23.3854130569
 09/09  11:00:00,59.3090896771,6.08772735678,10.4676797921,0.0,19.3027497915,23.426170988,41.4194102958,0.0485947081291,18.025,23.3458155877
 09/09  12:00:00,59.6019992906,6.10137056027,10.6047391304,0.0,19.1483137236,23.7250123474,35.5069002773,0.0,18.025,17.4819002773
 09/09  13:00:00,60.0468369071,6.13789443353,10.8675055511,0.0,19.3027497915,23.7161209604,35.5053161836,0.0,18.025,17.4803161836
 09/09  14:00:00,61.2147003982,6.24260217266,11.9306615079,0.0,19.3027497915,23.7161209604,35.5026316793,0.0,18.025,17.4776316793
 09/09  15:00:00,62.1365460216,6.34378465185,13.0412766575,0.0,19.3027497915,23.426170988,35.5041404455,0.0,18.025,17.4791404455
 09/09  16:00:00,65.8734527707,6.33929101964,12.3313705913,0.0,19.3027497915,27.8956505705,23.7852793054,0.0,18.025,5.76027930543
 09/09  17:00:00,74.3749594084,6.55919010707,11.9905184717,0.0,18.2229234133,37.5968344597,5.76535860857,0.0,0.0,5.76535860857
 09/09  18:00:00,90.1756397816,6.86700159214,13.5301193595,0.0,32.690315043,37.0816133363,5.79170595632,0.0214749809794,0.0,5.77023097534
 09/09  19:00:00,94.4650069212,7.00503127227,13.801834671,0.0,36.8143715336,33.066984531,6.56403144543,0.78479944661,0.0,5.77923199882
 09/09  20:00:00,104.272851898,7.16331462583,14.4433099012,0.0,36.3493007332,38.7721355839,14.7034576539,3.16452537522,0.0,11.5389322786
 09/09  21:00:00,101.364964645,7.11168848963,13.7049169236,0.0,36.1807251679,36.8228455648,11.4905086107,5.71042358581,0.0,5.78008502493
 09/09  22:00:00,76.2432014078,6.66716966583,10.3478715684,0.0,31.0351095914,20.6438685092,19.1151576925,7.53503447253,0.0,11.5801232199
 09/09  23:00:00,49.9888508845,6.23839877492,7.07607280673,0.0,17.4250845679,11.7056064465,15.3742679017,9.59897833656,0.0,5.77528956519
 09/09  24:00:00,41.9394193169,6.06060922534,5.43225775004,0.0,12.8411359301,10.0650221343,16.8225975407,11.062192196,0.0,5.76040534466
 09/10  01:00:00,40.8285636729,5.93334218473,4.33034508444,0.0,12.925468867,10.100111941,12.650323297,12.630323297,0.0,0.02
 09/10  02:00:00,35.1116800986,5.80460698573,3.36123032134,0.0,8.34152022915,10.0650221343,18.9604951708,13.2049225727,0.0,5.75557259808
 09/10  03:00:00,34.6231777383,5.75294253097,2.9243977382,0.0,8.34152022915,10.0650221343,14.0597420078,14.0397420078,0.0,0.02
 09/10  04:00:00,35.9492807065,5.72324602355,2.67359758054,0.0,8.34152022915,11.6705166398,20.2828407834,14.5224149321,0.0,5.76042585127
 09/10  05:00:00,39.8988169608,5.6965086602,2.49158802965,0.0,8.80141237637,15.3678112995,20.4704976604,14.7053186713,0.0,5.7651789891
 09/10  06:00:00,60.7612022476,5.79375809653,3.28016577674,0.0,18.5082010057,25.6353820695,19.2597201282,13.4843253053,0.0,5.77539482287
 09/10  07:00:00,71.9489166822,6.04162488586,5.3013385524,0.0,19.4926561212,41.1001056674,22.0205041443,10.4400541213,0.0,11.580450023
 09/10  08:00:00,101.801308578,6.56466899397,10.8733895407,0.0,26.3286599382,57.9988325916,31.8092579519,2.37549883179,0.0,29.4337591201
 09/10  09:00:00,87.7809942538,6.40116545284,12.2898854651,0.0,26.2443270014,42.8153538416,41.4962761924,0.0259769672324,18.025,23.4452992252
 09/10  10:00:00,62.2830324663,6.14271314721,10.9249262797,0.0,21.7447113004,23.4437158914,41.4117237089,0.0,18.025,23.3867237089
 09/10  11:00:00,61.2613985456,6.28388080114,12.1641206945,0.0,19.3449162599,23.4437158914,35.5397305673,0.0,18.025,17.5147305673
 09/10  12:00:00,62.9698991463,6.41813841443,13.5961542498,0.0,19.190480192,23.7425572507,35.5047304657,0.0,18.025,17.4797304657
 09/10  13:00:00,64.3135337898,6.52291170383,14.8088965437,0.0,19.260583323,23.698576057,41.3247615477,0.0,18.025,23.2997615477
 09/10  14:00:00,66.0436118803,6.66951186932,16.3923739256,0.0,19.260583323,23.698576057,35.5060205744,0.0,18.025,17.4810205744
 09/10  15:00:00,66.0807285727,6.71841956074,16.6705314011,0.0,19.260583323,23.4086260847,35.5048913938,0.0,18.025,17.4798913938
 09/10  16:00:00,69.6288965072,6.70984411384,15.7759627891,0.0,19.260583323,27.8781056672,23.7853544992,0.0,18.025,5.76035449919
 09/10  17:00:00,77.6692110324,6.88912067572,15.0145486448,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,92.0618647389,7.13320596712,15.2695570948,0.0,32.6059821062,37.0465235296,5.77026439739,0.0,0.0,5.77026439739
 09/10  19:00:00,95.8260126317,7.2106674383,14.9571922722,0.0,36.8143715336,33.066984531,12.0537238228,0.513316616162,0.0,11.5404072067
 09/10  20:00:00,105.553722531,7.3377016131,15.4303705811,0.0,36.43363367,38.8072253906,7.92419299073,2.14431771385,0.0,5.77987527688
 09/10  21:00:00,102.314075003,7.26558263902,14.6195508787,0.0,36.0963922311,36.7877557581,9.71607469265,3.93626368072,0.0,5.77981101193
 09/10  22:00:00,77.0480973614,6.79809771976,11.1412527415,0.0,30.9507766546,20.6087787026,18.1092751342,6.52861306807,0.0,11.5806620661
 09/10  23:00:00,50.7297035528,6.34294877041,7.7123682309,0.0,17.4250845679,11.7056064465,15.1246496946,9.349317329,0.0,5.77533236557
 09/10  24:00:00,42.6356922036,6.14316734261,5.92654655596,0.0,12.925468867,10.100111941,16.8256105263,11.065797836,0.0,5.75981269034
 09/11  01:00:00,38.2411232312,5.97605899387,4.57908422422,0.0,10.0992000411,10.047477231,18.0557762891,12.3002136213,0.0,5.75556266784
 09/11  02:00:00,35.3675015479,5.85546970252,3.68561462016,0.0,8.25718729233,10.0299323277,13.0239110752,13.0039110752,0.0,0.02
 09/11  03:00:00,34.7575703456,5.78650742056,3.14463985475,0.0,8.25718729233,10.0299323277,19.6445134297,13.8902389823,0.0,5.75427444739
 09/11  04:00:00,36.0293308063,5.75016757117,2.846152319,0.0,8.25718729233,11.6354268332,14.8368762855,14.8168762855,0.0,0.02
 09/11  05:00:00,43.7125289021,5.76015757739,2.93972740625,0.0,12.1011305571,15.3678112995,20.2273644849,14.4519520679,0.0,5.77541241698
 09/11  06:00:00,76.3040109682,6.13190985675,5.63124204826,0.0,19.7275818095,37.2640762949,23.5811607112,12.0004731095,0.0,11.5806876017
 09/11  07:00:00,91.0282184964,6.53759561991,8.88169103969,0.0,24.3117294858,51.2795993405,25.0435091097,7.62229020685,0.0,17.4212189029
 09/11  08:00:00,78.7182994301,6.14291138031,8.24144973871,0.0,23.6694662846,40.6342015617,24.4270990272,0.976561295059,0.0,23.4505377321
 09/11  09:00:00,76.6637851253,6.18051602502,11.1566135673,0.0,23.6694662846,35.6302164847,41.4101115773,0.0,18.025,23.3851115773
 09/11  10:00:00,59.2735619755,6.09908722937,11.4444868248,0.0,18.7433767983,22.9618409725,35.5407729563,0.0,18.025,17.5157729563
 09/11  11:00:00,61.9239270631,6.293981402,13.902157108,0.0,18.7433767983,22.9618409725,41.3305330943,0.0,18.025,23.3055330943
 09/11  12:00:00,64.1702268269,6.46344961508,15.9355421366,0.0,18.5889407304,23.1597249699,35.5073399129,0.0,18.025,17.4823399129
 09/11  13:00:00,66.0313905512,6.60440504482,17.4092458486,0.0,18.7433767983,23.2517909448,35.5062483747,0.0,18.025,17.4812483747
 09/11  14:00:00,67.6161600734,6.72424850465,18.8741715715,0.0,18.7433767983,23.2517909448,35.5051594032,0.0,18.025,17.4801594032
 09/11  15:00:00,68.2431874515,6.80992045336,19.7054783517,0.0,18.7433767983,22.9618409725,35.5040479449,0.0,18.025,17.4790479449
 09/11  16:00:00,72.7205378858,6.87617239882,19.6652698813,0.0,18.7433767983,27.431320555,23.7854341285,0.0,18.025,5.76043412847
 09/11  17:00:00,85.3091613396,7.15706512578,19.7847961209,0.0,17.6635504202,40.6971502883,5.77005608067,0.0,0.0,5.77005608067
 09/11  18:00:00,91.0347025493,7.31763189815,18.8450600063,0.0,27.5259009287,37.3340067412,11.5698944626,0.0,0.0,11.5698944626
 09/11  19:00:00,95.6801634695,7.35624906396,17.3585376771,0.0,33.8341110165,33.3544677425,5.7945588597,0.0141125018228,0.0,5.78044635788
 09/11  20:00:00,106.790093501,7.42387311074,16.4786818764,0.0,36.5179666069,38.8247702939,6.67385497011,0.893514768219,0.0,5.78034020189
 09/11  21:00:00,100.198075887,7.35477765167,15.4708221892,0.0,32.965339924,36.8579353714,14.3167633608,2.73646605313,0.0,11.5802973076
 09/11  22:00:00,72.4817494747,6.85605865114,11.8003479232,0.0,25.6355707503,20.6438685092,16.5151243563,4.96445245899,0.0,11.5506718973
 09/11  23:00:00,48.9210621388,6.39556622682,8.25309908317,0.0,15.0252895274,11.7056064465,13.3156461889,7.55003475457,0.0,5.76561143433
 09/11  24:00:00,41.8518845017,6.18389839366,6.4213289691,0.0,11.6412384099,10.0650221343,8.75529393541,8.73529393541,0.0,0.02
 09/12  01:00:00,38.9979572787,6.04968472016,5.2622894214,0.0,10.0992000411,10.047477231,14.7403534564,8.9848072278,0.0,5.75554622863
 09/12  02:00:00,35.9948715801,5.92015787405,4.24829386736,0.0,8.25718729233,10.0299323277,10.1014681598,10.0814681598,0.0,0.02
 09/12  03:00:00,35.2647159091,5.83466729231,3.60362357816,0.0,8.25718729233,10.0299323277,16.6244042384,10.8686864518,0.0,5.75571778656
 09/12  04:00:00,36.5215545372,5.7932720574,3.29526462547,0.0,8.25718729233,11.6354268332,16.8772779911,11.1170941461,0.0,5.76018384492
 09/12  05:00:00,44.2617637501,5.80699759656,3.4421168331,0.0,12.1011305571,15.3678112995,16.0041425201,10.2289137653,0.0,5.7752287548
 09/12  06:00:00,77.6514786015,6.26605872382,6.84455147448,0.0,19.7275818095,37.2640762949,19.6400666024,8.06089808767,0.0,11.5791685147
 09/12  07:00:00,92.6627063404,6.69010059847,10.3636636121,0.0,24.3117294858,51.2795993405,16.2295263552,4.60856990507,0.0,11.6209564501
 09/12  08:00:00,80.7251095835,6.30126957828,10.0898910349,0.0,23.6694662846,40.6342015617,23.5412678458,0.0906552626635,0.0,23.4506125831
 09/12  09:00:00,79.6782472167,6.3839392496,13.9676476613,0.0,23.6694662846,35.6302164847,41.4130856184,0.0,18.025,23.3880856184
 09/12  10:00:00,62.8768833755,6.29121240244,14.8556760843,0.0,18.7433767983,22.9618409725,41.3705573231,0.0,18.025,23.3455573231
 09/12  11:00:00,65.1513715301,6.45052630016,16.9730537274,0.0,18.7433767983,22.9618409725,35.508402994,0.0,18.025,17.483402994
 09/12  12:00:00,67.4318653044,6.62160556699,19.0390194305,0.0,18.5889407304,23.1597249699,35.5062382209,0.0,18.025,17.4812382209
 09/12  13:00:00,69.5399611047,6.76698090846,20.7552374234,0.0,18.7433767983,23.2517909448,35.5032622939,0.0,18.025,17.4782622939
 09/12  14:00:00,70.612075007,6.85926383497,21.7350702734,0.0,18.7433767983,23.2517909448,41.3245018131,0.0,18.025,23.2995018131
 09/12  15:00:00,70.58686997,6.90845273152,21.9506270626,0.0,18.7433767983,22.9618409725,35.5059738456,0.0,18.025,17.4809738456
 09/12  16:00:00,74.8053735185,6.95003061361,21.6762415613,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,87.3722938403,7.23524576983,21.7697390212,0.0,17.6635504202,40.6971502883,5.76924401951,0.0,0.0,5.76924401951
 09/12  18:00:00,94.1498743925,7.44418748992,21.8336671246,0.0,27.5259009287,37.3340067412,11.5705017189,0.0,0.0,11.5705017189
 09/12  19:00:00,97.9814048963,7.47346586994,19.5425512046,0.0,33.8341110165,33.3544677425,5.79846129738,0.0180287121089,0.0,5.78043258527
 09/12  20:00:00,108.985471798,7.56162837675,18.5362967532,0.0,36.5179666069,38.8247702939,11.618511099,0.0779822180548,0.0,11.5405288809
 09/12  21:00:00,102.625651314,7.52858740226,17.7245768745,0.0,32.965339924,36.8579353714,12.1803292179,0.599599767969,0.0,11.5807294499
 09/12  22:00:00,74.8196887553,7.03318340769,13.9611604275,0.0,25.6355707503,20.6438685092,7.15427696318,1.36875639639,0.0,5.78552056679
 09/12  23:00:00,51.3431376942,6.58455747925,10.4861778686,0.0,15.0252895274,11.7056064465,7.62509227699,1.85954115774,0.0,5.76555111925
 09/12  24:00:00,44.3736743209,6.38599497449,8.74101316415,0.0,11.6412384099,10.0650221343,7.86797351157,2.10735525135,0.0,5.76061826023
 09/13  01:00:00,41.3643147566,6.24219768359,7.43613760687,0.0,10.0992000411,10.047477231,2.82842288669,2.80842288669,0.0,0.02
 09/13  02:00:00,38.24281609,6.11442081387,6.30196660647,0.0,8.25718729233,10.0299323277,9.78665858898,4.0309144635,0.0,5.75574412548
 09/13  03:00:00,37.4723991776,6.03674793341,5.6092295877,0.0,8.25718729233,10.0299323277,4.61713247416,4.59713247416,0.0,0.02
 09/13  04:00:00,38.4431756308,5.96962150379,5.04053011102,0.0,8.25718729233,11.6354268332,10.9092722596,5.14911660022,0.0,5.7601556594
 09/13  05:00:00,46.4197591892,5.99787400427,5.40923134099,0.0,12.1011305571,15.3678112995,9.43794565538,3.66243973264,0.0,5.77550592274
 09/13  06:00:00,81.0381335126,6.57763999231,9.91961097508,0.0,19.7275818095,37.2640762949,13.4022769723,1.82110584387,0.0,11.5811711285
 09/13  07:00:00,96.1222709387,6.99771648621,13.5155959672,0.0,24.3117294858,51.2795993405,18.1008477044,0.679267196117,0.0,17.4215805082
 09/13  08:00:00,84.7543014722,6.57773842539,13.8426051617,0.0,23.6694662846,40.6342015617,23.4615773578,0.0102896910691,0.0,23.4512876667
 09/13  09:00:00,84.5289394467,6.65000186472,18.5522683046,0.0,23.6694662846,35.6302164847,41.4078116288,0.0,18.025,23.3828116288
 09/13  10:00:00,68.2933120825,6.56279737972,20.0005177101,0.0,18.7433767983,22.9618409725,35.5422081224,0.0,18.025,17.5172081224
 09/13  11:00:00,71.8493696375,6.7909253848,23.33064861,0.0,18.7433767983,22.9618409725,35.5086809112,0.0,18.025,17.4836809112
 09/13  12:00:00,73.9701097943,6.97810963612,25.2207562779,0.0,18.5889407304,23.1597249699,41.1464550597,0.0,18.025,23.1214550597
 09/13  13:00:00,74.9889624626,7.0977942591,25.8734248971,0.0,18.7433767983,23.2517909448,35.6841885207,0.0,18.025,17.6591885207
 09/13  14:00:00,75.4258370242,7.17499699199,26.2330947281,0.0,18.7433767983,23.2517909448,35.5050873973,0.0,18.025,17.4800873973
 09/13  15:00:00,75.1143454546,7.21896723194,26.1675815246,0.0,18.7433767983,22.9618409725,35.5041226378,0.0,18.025,17.4791226378
 09/13  16:00:00,79.5588053175,7.27864569047,26.1010531428,0.0,18.7433767983,27.431320555,23.785541157,0.0,18.025,5.76054115703
 09/13  17:00:00,92.4205757734,7.58996564034,26.4632991143,0.0,17.6635504202,40.6971502883,5.77052433303,0.0,0.0,5.77052433303
 09/13  18:00:00,98.9389853488,7.79156823176,26.2753904241,0.0,27.5259009287,37.3340067412,11.5701028296,0.0,0.0,11.5701028296
 09/13  19:00:00,103.120382711,7.83644448719,24.3185437025,0.0,33.8341110165,33.3544677425,5.77997748521,0.0,0.0,5.77997748521
 09/13  20:00:00,113.462238742,7.91134858932,22.6633401097,0.0,36.5179666069,38.8247702939,5.78060725501,0.0,0.0,5.78060725501
 09/13  21:00:00,106.373061845,7.82549488542,21.1750693732,0.0,32.965339924,36.8579353714,11.5813661983,0.0,0.0,11.5813661983
 09/13  22:00:00,77.7229298826,7.28273998812,16.6148329638,0.0,25.6355707503,20.6438685092,11.550732587,0.0,0.0,11.550732587
 09/13  23:00:00,53.6238250552,6.78912276773,12.5622993536,0.0,15.0252895274,11.7056064465,0.499363301604,0.479363301604,0.0,0.02
 09/13  24:00:00,46.0735656383,6.54785032706,10.2790464092,0.0,11.6412384099,10.0650221343,6.95319318657,1.19244369332,0.0,5.76074949325
 09/14  01:00:00,42.7731251162,6.37893898486,8.70819850064,0.0,10.0992000411,10.047477231,7.53299328833,1.77744293901,0.0,5.75555034932
 09/14  02:00:00,39.4949207154,6.2355605947,7.43293454121,0.0,8.25718729233,10.0299323277,2.38655101227,2.36655101227,0.0,0.02
 09/14  03:00:00,38.384180059,6.12870091458,6.42904854878,0.0,8.25718729233,10.0299323277,9.52099960527,3.76525999548,0.0,5.75573960978
 09/14  04:00:00,39.231862612,6.05128903832,5.74755186746,0.0,8.25718729233,11.6354268332,4.52674315466,4.50674315466,0.0,0.02
 09/14  05:00:00,46.6819932778,6.03812851383,5.63120223478,0.0,12.1011305571,15.3678112995,10.5543247703,4.77886444349,0.0,5.77546032683
 09/14  06:00:00,80.7258068881,6.56944672318,9.61546899815,0.0,19.7275818095,37.2640762949,15.2266992456,3.64527481693,0.0,11.5814244287
 09/14  07:00:00,95.5461538727,6.97181647673,12.9653632087,0.0,24.3117294858,51.2795993405,19.4403793108,2.01745774055,0.0,17.4229215702
 09/14  08:00:00,83.9862339434,6.56305464531,13.0892117676,0.0,23.6694662846,40.6342015617,23.451890133,0.0,0.0,23.451890133
 09/14  09:00:00,84.3797951971,6.68020955047,18.372913677,0.0,23.6694662846,35.6302164847,41.4125753586,0.0,18.025,23.3875753586
 09/14  10:00:00,71.0949426864,6.69418063689,22.6707554407,0.0,18.7433767983,22.9618409725,41.3739459951,0.0,18.025,23.3489459951
 09/14  11:00:00,76.176850336,6.98137851876,27.4676731406,0.0,18.7433767983,22.9618409725,35.5091652811,0.0,18.025,17.4841652811
 09/14  12:00:00,78.4822697504,7.16472861626,29.5462954918,0.0,18.5889407304,23.1597249699,35.5081077679,0.0,18.025,17.4831077679
 09/14  13:00:00,79.100700541,7.22276406454,29.8601862429,0.0,18.7433767983,23.2517909448,35.5052575466,0.0,18.025,17.4802575466
 09/14  14:00:00,80.5091580987,7.33175186875,31.1596565948,0.0,18.7433767983,23.2517909448,35.5043363225,0.0,18.025,17.4793363225
 09/14  15:00:00,80.5806230774,7.40796995973,31.4448555976,0.0,18.7433767983,22.9618409725,41.326129004,0.0,18.025,23.301129004
 09/14  16:00:00,84.9604742456,7.47743420936,31.3039339167,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,98.2406311082,7.81795526092,32.0553578666,0.0,17.6635504202,40.6971502883,5.77047994442,0.0,0.0,5.77047994442
 09/14  18:00:00,105.055850884,8.03920175318,32.1446086227,0.0,27.5259009287,37.3340067412,11.5707001776,0.0,0.0,11.5707001776
 09/14  19:00:00,113.838544463,8.20545024359,32.7836957361,0.0,33.8341110165,33.3544677425,5.77983801961,0.0,0.0,5.77983801961
 09/14  20:00:00,124.909164285,8.43743621364,33.5841669291,0.0,36.5179666069,38.8247702939,11.5394467701,0.0,0.0,11.5394467701
 09/14  21:00:00,118.339994196,8.42474088089,32.54274451,0.0,32.965339924,36.8579353714,11.579959891,0.0,0.0,11.579959891
 09/14  22:00:00,86.7046276708,7.77757668033,25.101687044,0.0,25.6355707503,20.6438685092,5.78577413787,0.0,0.0,5.78577413787
 09/14  23:00:00,60.9071617444,7.23355240721,19.4011979126,0.0,15.0252895274,11.7056064465,5.76576765574,0.0,0.0,5.76576765574
 09/14  24:00:00,53.9374637618,7.03433870017,17.6564541991,0.0,11.6412384099,10.0650221343,5.76064472885,0.0,0.0,5.76064472885
 09/15  01:00:00,50.1137488966,6.86991327158,15.5578483065,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,45.8942978101,6.70232487754,13.3655401972,0.0,8.25718729233,10.0299323277,5.75565937415,0.0,0.0,5.75565937415
 09/15  03:00:00,37.4052635084,6.05830426897,5.52053066677,0.0,8.25718729233,10.0299323277,13.5837798331,13.5637798331,0.0,0.02
 09/15  04:00:00,35.6482537481,5.73913656242,2.4760851124,0.0,8.25718729233,11.6354268332,35.0847049353,29.324206908,0.0,5.76049802736
 09/15  05:00:00,46.559053225,6.04840121795,5.49798524661,0.0,12.1011305571,15.3678112995,13.5753430316,7.79967577269,0.0,5.77566725891
 09/15  06:00:00,84.2962816665,6.85883349447,12.8965452384,0.0,19.7275818095,37.2640762949,11.5886479842,0.00720032403032,0.0,11.5814476602
 09/15  07:00:00,101.703263001,7.35672248832,18.7375536451,0.0,24.3117294858,51.2795993405,11.6211187643,0.0,0.0,11.6211187643
 09/15  08:00:00,93.9430664327,7.00154564319,22.6075425745,0.0,23.6694662846,40.6342015617,29.3111842909,0.0,0.0,29.3111842909
 09/15  09:00:00,94.3021283982,7.10397519701,27.8714668364,0.0,23.6694662846,35.6302164847,41.4078987893,0.0,18.025,23.3828987893
 09/15  10:00:00,79.4343434282,7.07228133386,30.6320560462,0.0,18.7433767983,22.9618409725,35.5422757652,0.0,18.025,17.5172757652
 09/15  11:00:00,81.3334035011,7.25310600329,32.3524952438,0.0,18.7433767983,22.9618409725,35.5118434469,0.0,18.025,17.4868434469
 09/15  12:00:00,80.486942239,7.32147546163,31.3942153667,0.0,18.5889407304,23.1597249699,35.50630334,0.0,18.025,17.48130334
 09/15  13:00:00,81.2473795354,7.40616719662,31.8234619697,0.0,18.7433767983,23.2517909448,41.3288142864,0.0,18.025,23.3038142864
 09/15  14:00:00,82.1937569555,7.41035893059,32.7656460099,0.0,18.7433767983,23.2517909448,35.5094391023,0.0,18.025,17.4844391023
 09/15  15:00:00,83.6826807663,7.5234641055,34.4314129622,0.0,18.7433767983,22.9618409725,35.5086036607,0.0,18.025,17.4836036607
 09/15  16:00:00,87.5725227223,7.58199946677,33.8114089781,0.0,18.7433767983,27.431320555,23.7856589368,0.0,18.025,5.76065893678
 09/15  17:00:00,99.4158577963,7.84409321833,33.2044421103,0.0,17.6635504202,40.6971502883,5.77059100731,0.0,0.0,5.77059100731
 09/15  18:00:00,105.210057241,8.00608967776,32.331920485,0.0,27.5259009287,37.3340067412,11.5704066405,0.0,0.0,11.5704066405
 09/15  19:00:00,109.897205788,8.00677413447,29.0410216382,0.0,33.8341110165,33.3544677425,5.78014281415,0.0,0.0,5.78014281415
 09/15  20:00:00,117.605189376,8.08947252314,26.6281520575,0.0,36.5179666069,38.8247702939,5.77903143373,0.0,0.0,5.77903143373
 09/15  21:00:00,110.277376509,8.03801306948,24.8668440172,0.0,32.965339924,36.8579353714,11.5806093045,0.0,0.0,11.5806093045
 09/15  22:00:00,81.7693924576,7.52743484427,20.4165837763,0.0,25.6355707503,20.6438685092,11.5512858736,0.0,0.0,11.5512858736
 09/15  23:00:00,57.9205493896,7.07888434636,16.5692529609,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,50.7313918442,6.8774323297,14.6072836832,0.0,11.6412384099,10.0650221343,5.76083508982,0.0,0.0,5.76083508982
 09/16  01:00:00,50.0325357987,6.73186533991,12.855195927,0.0,12.8411359301,10.0650221343,5.75574496755,0.0,0.0,5.75574496755
 09/16  02:00:00,43.4740880489,6.55225939906,11.0953978123,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  03:00:00,42.6313330842,6.47092802514,10.3339683446,0.0,8.25718729233,10.0299323277,5.75535026336,0.0,0.0,5.75535026336
 09/16  04:00:00,43.6418989924,6.41092075991,9.79794890549,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/16  05:00:00,48.0383062375,6.39807132202,10.0489105127,0.0,8.71707943955,15.3327214929,5.76580123656,0.0,0.0,5.76580123656
 09/16  06:00:00,69.723327375,6.57061364986,11.4653985694,0.0,18.5082010057,25.6353820695,5.77567586479,0.0,0.0,5.77567586479
 09/16  07:00:00,81.9008425522,6.92380311599,14.490444068,0.0,19.4083231844,41.0650158608,11.5819774438,0.0,0.0,11.5819774438
 09/16  08:00:00,115.371791612,7.54536994773,23.463084011,0.0,26.3286599382,57.9988325916,29.4423734399,0.0,0.0,29.4423734399
 09/16  09:00:00,106.550585199,7.53621745163,29.804938312,0.0,26.3286599382,42.8504436482,47.3331334326,0.0,18.025,29.3081334326
 09/16  10:00:00,82.8647031545,7.28404180085,30.365231495,0.0,21.7447113004,23.4437158914,35.5739422719,0.0,18.025,17.5489422719
 09/16  11:00:00,83.2843330815,7.40935373344,33.1212604247,0.0,19.3027497915,23.426170988,41.3725890248,0.0,18.025,23.3475890248
 09/16  12:00:00,86.5673467425,7.60953908248,36.061893117,0.0,19.1483137236,23.7250123474,35.5084122236,0.0,18.025,17.4834122236
 09/16  13:00:00,88.2284983052,7.69833596023,37.4887026843,0.0,19.3027497915,23.7161209604,35.505579047,0.0,18.025,17.480579047
 09/16  14:00:00,88.8628455533,7.76301990262,38.0583683883,0.0,19.3027497915,23.7161209604,41.3279673602,0.0,18.025,23.3029673602
 09/16  15:00:00,87.9822968522,7.78813735086,37.4426516178,0.0,19.3027497915,23.426170988,35.5088842448,0.0,18.025,17.4838842448
 09/16  16:00:00,91.1080621796,7.77346527497,36.1317759522,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,98.8778080498,7.96719252209,35.0853337487,0.0,18.2229234133,37.5968344597,5.76565432154,0.0,0.0,5.76565432154
 09/16  18:00:00,113.571233564,8.27329343583,35.5193822463,0.0,32.690315043,37.0816133363,5.77055488568,0.0,0.0,5.77055488568
 09/16  19:00:00,119.47589386,8.42785865359,35.5058389214,0.0,36.8143715336,33.066984531,11.5396489668,0.0,0.0,11.5396489668
 09/16  20:00:00,125.50075893,8.55875359511,34.2757321327,0.0,36.3493007332,38.7721355839,5.77987040797,0.0,0.0,5.77987040797
 09/16  21:00:00,120.26601332,8.42104860378,31.2965585627,0.0,36.1807251679,36.8228455648,5.78062282556,0.0,0.0,5.78062282556
 09/16  22:00:00,94.0675113553,7.92969008218,26.9095862062,0.0,31.0351095914,20.6438685092,11.5818032559,0.0,0.0,11.5818032559
 09/16  23:00:00,68.0914068023,7.49807089499,23.9189122226,0.0,17.4250845679,11.7056064465,5.77587372588,0.0,0.0,5.77587372588
 09/16  24:00:00,59.3710644966,7.2883592845,21.6361273356,0.0,12.8411359301,10.0650221343,5.75965979525,0.0,0.0,5.75965979525
 09/17  01:00:00,56.7982508589,7.11386754553,19.1194838362,0.0,12.925468867,10.100111941,5.75589058464,0.0,0.0,5.75589058464
 09/17  02:00:00,49.5455623981,6.91509670939,16.6846084842,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  03:00:00,48.0652801835,6.80975815688,15.3096602671,0.0,8.34152022915,10.0650221343,5.75580762687,0.0,0.0,5.75580762687
 09/17  04:00:00,48.7432787863,6.74069192534,14.4501307689,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/17  05:00:00,51.9303905028,6.66043086905,13.5592072038,0.0,8.80141237637,15.3678112995,5.7647737805,0.0,0.0,5.7647737805
 09/17  06:00:00,72.7518715766,6.7971396115,14.2674106549,0.0,18.5082010057,25.6353820695,5.77559302326,0.0,0.0,5.77559302326
 09/17  07:00:00,84.6832977037,7.126629089,16.9506380022,0.0,19.4926561212,41.1001056674,11.5811621049,0.0,0.0,11.5811621049
 09/17  08:00:00,115.788808542,7.61831814251,23.807137408,0.0,26.3286599382,57.9988325916,29.4427569775,0.0,0.0,29.4427569775
 09/17  09:00:00,101.088032708,7.34314748737,24.6548672836,0.0,26.2443270014,42.8153538416,47.3340472972,0.0,18.025,29.3090472972
 09/17  10:00:00,74.1578908617,6.91149380027,22.0309597966,0.0,21.7447113004,23.4437158914,35.5740321174,0.0,18.025,17.5490321174
 09/17  11:00:00,71.7919897116,6.89191977999,22.0866338727,0.0,19.3449162599,23.4437158914,41.3733019863,0.0,18.025,23.3483019863
 09/17  12:00:00,71.898933756,6.91226005962,22.031043982,0.0,19.190480192,23.7425572507,35.508951846,0.0,18.025,17.483951846
 09/17  13:00:00,73.8841071891,7.02029100948,23.8820643956,0.0,19.260583323,23.698576057,35.5061630756,0.0,18.025,17.4811630756
 09/17  14:00:00,75.4600627319,7.15990673583,25.3184062895,0.0,19.260583323,23.698576057,41.328877469,0.0,18.025,23.303877469
 09/17  15:00:00,75.0614571199,7.19185236809,25.177804289,0.0,19.260583323,23.4086260847,35.5096473352,0.0,18.025,17.4846473352
 09/17  16:00:00,78.3183158542,7.17009621773,24.0051056479,0.0,19.260583323,27.8781056672,23.7855624322,0.0,18.025,5.76056243222
 09/17  17:00:00,85.3515235222,7.31558771627,22.2703608482,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,99.1178893992,7.57969942982,21.8790490047,0.0,32.6059821062,37.0465235296,5.77074002713,0.0,0.0,5.77074002713
 09/17  19:00:00,104.237440046,7.6701491543,21.0250868976,0.0,36.8143715336,33.066984531,11.5410793822,0.0,0.0,11.5410793822
 09/17  20:00:00,111.018028361,7.74965736997,20.4826679586,0.0,36.43363367,38.8072253906,5.79557511515,0.0154640999568,0.0,5.78011101519
 09/17  21:00:00,106.86269219,7.63580983826,18.7978901858,0.0,36.0963922311,36.7877557581,5.78087533889,0.0,0.0,5.78087533889
 09/17  22:00:00,81.1219564796,7.15457065347,14.8585618771,0.0,30.9507766546,20.6087787026,12.4952448155,0.913891732699,0.0,11.5813530828
 09/17  23:00:00,54.7859156811,6.70386267308,11.4076218427,0.0,17.4250845679,11.7056064465,7.46841085361,1.69245175614,0.0,5.77595909747
 09/17  24:00:00,46.527502178,6.4910134132,9.47048490255,0.0,12.925468867,10.100111941,8.44957289294,2.68864790214,0.0,5.76092499079
 09/18  01:00:00,41.7813567124,6.30346955112,7.79188739903,0.0,10.0992000411,10.047477231,9.94438059723,4.18854844321,0.0,5.75583215402
 09/18  02:00:00,38.6036400236,6.16651291572,6.61069033181,0.0,8.25718729233,10.0299323277,5.06141307615,5.04141307615,0.0,0.02
 09/18  03:00:00,37.5594352515,6.0633117942,5.669680778,0.0,8.25718729233,10.0299323277,11.8715015638,6.11604562081,0.0,5.75545594304
 09/18  04:00:00,38.2531579797,5.97351169823,4.84660886016,0.0,8.25718729233,11.6354268332,7.27889182175,7.25889182175,0.0,0.02
 09/18  05:00:00,45.7420657899,5.95619919038,4.77317592871,0.0,12.1011305571,15.3678112995,16.5870331065,7.47423388815,0.0,9.11279921833
 09/18  06:00:00,79.2381823291,6.43624976635,8.26099484802,0.0,19.7275818095,37.2640762949,15.6967121646,7.46689199647,0.0,8.22982016812
 09/18  07:00:00,93.278389299,6.773100108,10.8962549516,0.0,24.3117294858,51.2795993405,24.0475401544,6.62307612893,0.0,17.4244640255
 09/18  08:00:00,80.3303479474,6.3063332064,9.69000496535,0.0,23.6694662846,40.6342015617,25.0923890334,1.63682964896,0.0,23.4555593844
 09/18  09:00:00,77.7958512725,6.30590326174,12.1632439132,0.0,23.6694662846,35.6302164847,41.7551540426,0.338959645335,18.025,23.3911943972
 09/18  10:00:00,59.4736896922,6.16191794012,11.5817429282,0.0,18.7433767983,22.9618409725,42.0520529262,0.675266588836,18.025,23.3517863373
 09/18  11:00:00,61.3224879293,6.33701629317,13.2576583697,0.0,18.7433767983,22.9618409725,35.5109720254,0.0,18.025,17.4859720254
 09/18  12:00:00,64.9461993175,6.55366910746,16.6212680476,0.0,18.5889407304,23.1597249699,35.5098295007,0.0,18.025,17.4848295007
 09/18  13:00:00,66.9005491245,6.72616825277,18.1566166537,0.0,18.7433767983,23.2517909448,35.507869674,0.0,18.025,17.482869674
 09/18  14:00:00,67.291499424,6.80096116772,18.4727765454,0.0,18.7433767983,23.2517909448,41.3295239253,0.0,18.025,23.3045239253
 09/18  15:00:00,67.1926025515,6.84220855457,18.622581528,0.0,18.7433767983,22.9618409725,35.5102399789,0.0,18.025,17.4852399789
 09/18  16:00:00,71.2110009306,6.87714237044,18.1547315743,0.0,18.7433767983,27.431320555,23.7856474782,0.0,18.025,5.76064747819
 09/18  17:00:00,83.4552863282,7.14689309363,17.941049712,0.0,17.6635504202,40.6971502883,5.77072814399,0.0,0.0,5.77072814399
 09/18  18:00:00,90.6120720811,7.35039502827,18.3895969732,0.0,27.5259009287,37.3340067412,5.79583701342,0.0,0.0,5.79583701342
 09/18  19:00:00,99.5121391766,7.48116072139,19.1815438555,0.0,33.8341110165,33.3544677425,11.5412288207,0.0,0.0,11.5412288207
 09/18  20:00:00,110.288155176,7.65219622438,19.7483695904,0.0,36.5179666069,38.8247702939,5.795690486,0.0156135184402,0.0,5.78007696756
 09/18  21:00:00,104.274629815,7.64448579947,19.2575880298,0.0,32.965339924,36.8579353714,11.5820395955,0.0,0.0,11.5820395955
 09/18  22:00:00,75.7976659624,7.10514836549,14.8671198405,0.0,25.6355707503,20.6438685092,6.89042593388,1.10473217512,0.0,5.78569375875
 09/18  23:00:00,51.5872468238,6.60221145834,10.7126061645,0.0,15.0252895274,11.7056064465,7.99445476016,2.2284425061,0.0,5.76601225406
 09/18  24:00:00,44.2286649855,6.37502071245,8.6069545131,0.0,11.6412384099,10.0650221343,9.03613016719,3.2752503817,0.0,5.7608797855
 09/19  01:00:00,40.7109261348,6.19275144106,6.8321757931,0.0,10.0992000411,10.047477231,5.86820848606,5.84820848606,0.0,0.02
 09/19  02:00:00,37.2039274466,6.03641928194,5.3410643661,0.0,8.25718729233,10.0299323277,13.6858860369,7.9299108737,0.0,5.75597516324
 09/19  03:00:00,36.2488780497,5.93621346676,4.48622198133,0.0,8.25718729233,10.0299323277,8.89866067314,8.87866067314,0.0,0.02
 09/19  04:00:00,37.3239536499,5.87230189992,4.01860840173,0.0,8.25718729233,11.6354268332,14.6191515439,8.85819579406,0.0,5.76095574987
 09/19  05:00:00,45.0908346901,5.88346420763,4.19467497723,0.0,12.1011305571,15.3678112995,13.5412036482,7.76521901653,0.0,5.77598463163
 09/19  06:00:00,78.8576135075,6.3841556035,7.93250654629,0.0,19.7275818095,37.2640762949,18.5083183083,6.92546694058,0.0,11.5828513678
 09/19  07:00:00,92.9300635961,6.72556905349,10.5954403955,0.0,24.3117294858,51.2795993405,23.8199604608,6.39479428337,0.0,17.4251661775
 09/19  08:00:00,79.5642914236,6.22854907269,9.00172195038,0.0,23.6694662846,40.6342015617,25.6340560292,2.17589053336,0.0,23.4581654958
 09/19  09:00:00,76.6021553386,6.20032730969,11.0751175486,0.0,23.6694662846,35.6302164847,42.8882186487,1.47147075057,18.025,23.3917478981
 09/19  10:00:00,58.2407997175,6.05669611324,10.4540680514,0.0,18.7433767983,22.9618409725,43.3189479656,1.94066215721,18.025,23.3532858084
 09/19  11:00:00,59.1966987654,6.16398744829,11.304893817,0.0,18.7433767983,22.9618409725,36.6558157417,1.14337689173,18.025,17.4874388499
 09/19  12:00:00,60.4509318148,6.29831721282,12.3813495215,0.0,18.5889407304,23.1597249699,36.3478714954,0.835163017602,18.025,17.4877084778
 09/19  13:00:00,61.312162822,6.37941974644,12.9149735603,0.0,18.7433767983,23.2517909448,35.5111713176,0.0,18.025,17.4861713176
 09/19  14:00:00,62.520538396,6.50064602548,14.002125354,0.0,18.7433767983,23.2517909448,37.3753490553,0.0,18.025,19.3503490553
 09/19  15:00:00,62.8621263404,6.52148771664,14.6128235201,0.0,18.7433767983,22.9618409725,39.4632599434,0.0,18.025,21.4382599434
 09/19  16:00:00,67.1839424757,6.56950998408,14.4353036818,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,79.8473064932,6.84818506372,14.6317715438,0.0,17.6635504202,40.6971502883,5.77081757446,0.0,0.0,5.77081757446
 09/19  18:00:00,87.1063862086,7.03356880255,15.2007238663,0.0,27.5259009287,37.3340067412,11.5720230101,0.0,0.0,11.5720230101
 09/19  19:00:00,95.5966740777,7.14012475373,15.6071055582,0.0,33.8341110165,33.3544677425,11.5408657491,0.0,0.0,11.5408657491
 09/19  20:00:00,106.598164791,7.33266998147,16.3778943935,0.0,36.5179666069,38.8247702939,5.91588130395,0.136191307442,0.0,5.77968999651
 09/19  21:00:00,101.282122931,7.37413209438,16.5354244395,0.0,32.965339924,36.8579353714,11.6675421313,0.0861514094952,0.0,11.5813907218
 09/19  22:00:00,73.9213203668,6.92600766627,13.1699076699,0.0,25.6355707503,20.6438685092,6.46803439486,0.682113610237,0.0,5.78592078462
 09/19  23:00:00,51.0393328895,6.53322689621,10.2336708659,0.0,15.0252895274,11.7056064465,6.86998188054,1.10393349152,0.0,5.76604838902
 09/19  24:00:00,44.2817118771,6.35719432735,8.67782332781,0.0,11.6412384099,10.0650221343,7.30902834066,1.54812369747,0.0,5.76090464318
 09/20  01:00:00,41.4864545465,6.23735334986,7.56310071128,0.0,10.0992000411,10.047477231,1.91780574527,1.89780574527,0.0,0.02
 09/20  02:00:00,38.4615342169,6.12264608973,6.5124396713,0.0,8.25718729233,10.0299323277,8.58393000732,2.82803211671,0.0,5.75589789061
 09/20  03:00:00,37.6873304024,6.04911386524,5.81177275805,0.0,8.25718729233,10.0299323277,3.79368371617,3.77368371617,0.0,0.02
 09/20  04:00:00,38.8861825392,6.00542428731,5.44770874347,0.0,8.25718729233,11.6354268332,9.80716532996,4.04611343991,0.0,5.76105189005
 09/20  05:00:00,46.7671122265,6.03152782503,5.72288212321,0.0,12.1011305571,15.3678112995,9.31971527537,3.54358880798,0.0,5.7761264674
 09/20  06:00:00,81.1135612007,6.59128182141,9.9813148556,0.0,19.7275818095,37.2640762949,14.1270679909,2.54401549849,0.0,11.5830524924
 09/20  07:00:00,95.6908995498,6.9753632806,13.1064641839,0.0,24.3117294858,51.2795993405,19.3529715743,1.92788196627,0.0,17.425089608
 09/20  08:00:00,83.0003572872,6.49207937754,12.1742469483,0.0,23.6694662846,40.6342015617,23.4579655884,0.0,0.0,23.4579655884
 09/20  09:00:00,80.9206151572,6.52159377027,15.0722979422,0.0,23.6694662846,35.6302164847,41.4163838766,0.0,18.025,23.3913838766
 09/20  10:00:00,62.5659757326,6.35551661287,14.4804207493,0.0,18.7433767983,22.9618409725,41.3784377864,0.0,18.025,23.3534377864
 09/20  11:00:00,62.1502075712,6.33767817698,14.0847080001,0.0,18.7433767983,22.9618409725,35.5123129457,0.0,18.025,17.4873129457
 09/20  12:00:00,64.9123421963,6.51810263558,16.6229708162,0.0,18.5889407304,23.1597249699,35.5126551032,0.0,18.025,17.4876551032
 09/20  13:00:00,65.6593756767,6.61800371684,17.0235984075,0.0,18.7433767983,23.2517909448,35.5111831692,0.0,18.025,17.4861831692
 09/20  14:00:00,66.5882200915,6.70487767643,17.8655710033,0.0,18.7433767983,23.2517909448,35.5086566074,0.0,18.025,17.4836566074
 09/20  15:00:00,66.5327762435,6.73536025442,18.0695967459,0.0,18.7433767983,22.9618409725,41.3325923884,0.0,18.025,23.3075923884
 09/20  16:00:00,70.1748869776,6.75038106252,17.2453732448,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,82.3144317678,7.02056539,16.9265102223,0.0,17.6635504202,40.6971502883,5.77096870223,0.0,0.0,5.77096870223
 09/20  18:00:00,89.7816311074,7.23272708754,17.6767986266,0.0,27.5259009287,37.3340067412,11.5726777014,0.0,0.0,11.5726777014
 09/20  19:00:00,99.1700197495,7.39918935152,18.921378054,0.0,33.8341110165,33.3544677425,11.5409568023,0.0,0.0,11.5409568023
 09/20  20:00:00,110.808510216,7.6342649983,20.2866358367,0.0,36.5179666069,38.8247702939,5.81006464659,0.0305929167578,0.0,5.77947172984
 09/20  21:00:00,105.466698979,7.67511356954,20.4190067776,0.0,32.965339924,36.8579353714,11.5816477347,0.0,0.0,11.5816477347
 09/20  22:00:00,77.864437822,7.21355095451,16.8254724465,0.0,25.6355707503,20.6438685092,5.78602941588,0.0,0.0,5.78602941588
 09/20  23:00:00,54.6297626459,6.79098363619,13.5663386412,0.0,15.0252895274,11.7056064465,5.7661181057,0.0,0.0,5.7661181057
 09/20  24:00:00,47.9453670626,6.62482087019,12.0738477819,0.0,11.6412384099,10.0650221343,5.76097230707,0.0,0.0,5.76097230707
 09/21  01:00:00,45.272142997,6.51465511028,11.0714840888,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
