Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  02:00:00,42.6152098157,6.42887956043,10.3598786501,0.0,8.25718729233,10.0299323277,5.75596428186,0.0,0.0,5.75596428186
 09/21  03:00:00,41.9258902669,6.36785803662,9.73158506498,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/21  04:00:00,43.0575410376,6.32234328064,9.30214409081,0.0,8.25718729233,11.6354268332,5.75998622084,0.0,0.0,5.75998622084
 09/21  05:00:00,50.9930053781,6.3467561929,9.63353924107,0.0,12.1011305571,15.3678112995,5.77626696106,0.0,0.0,5.77626696106
 09/21  06:00:00,85.7521810854,6.94456429987,14.2666394385,0.0,19.7275818095,37.2640762949,11.5834968291,0.0,0.0,11.5834968291
 09/21  07:00:00,100.922271431,7.35051309048,17.9626688565,0.0,24.3117294858,51.2795993405,17.4244120615,0.0,0.0,17.4244120615
 09/21  08:00:00,87.5338875511,6.79196799791,16.4078767436,0.0,23.6694662846,40.6342015617,23.4601095996,0.0,0.0,23.4601095996
 09/21  09:00:00,84.1655051824,6.72826742197,18.1105103971,0.0,23.6694662846,35.6302164847,41.4181602355,0.0,18.025,23.3931602355
 09/21  10:00:00,66.4896243296,6.55645338971,18.2031229269,0.0,18.7433767983,22.9618409725,41.3797705125,0.0,18.025,23.3547705125
 09/21  11:00:00,70.9208271534,6.74654527673,22.4464562002,0.0,18.7433767983,22.9618409725,35.5135570411,0.0,18.025,17.4885570411
 09/21  12:00:00,75.2672841187,6.92136686837,26.5746439157,0.0,18.5889407304,23.1597249699,35.5129848383,0.0,18.025,17.4879848383
 09/21  13:00:00,77.2081850028,7.01045222391,28.1799551067,0.0,18.7433767983,23.2517909448,35.5105860272,0.0,18.025,17.4855860272
 09/21  14:00:00,77.850708791,7.09353918275,28.7393951137,0.0,18.7433767983,23.2517909448,41.3300053999,0.0,18.025,23.3050053999
 09/21  15:00:00,77.6157205753,7.15802699315,28.7298697708,0.0,18.7433767983,22.9618409725,35.5108409049,0.0,18.025,17.4858409049
 09/21  16:00:00,82.2546210603,7.2347044581,28.8407785101,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,94.0403753976,7.50928455186,28.1637282867,0.0,17.6635504202,40.6971502883,5.77105010905,0.0,0.0,5.77105010905
 09/21  18:00:00,99.835849689,7.69339922113,27.2703344184,0.0,27.5259009287,37.3340067412,11.5724536468,0.0,0.0,11.5724536468
 09/21  19:00:00,108.117218688,7.8383977758,27.4293609006,0.0,33.8341110165,33.3544677425,11.5404412588,0.0,0.0,11.5404412588
 09/21  20:00:00,118.167380705,8.04092308746,27.238842142,0.0,36.5179666069,38.8247702939,5.7802508582,0.0,0.0,5.7802508582
 09/21  21:00:00,111.53704427,8.04255977786,26.1218912698,0.0,32.965339924,36.8579353714,11.5828092025,0.0,0.0,11.5828092025
 09/21  22:00:00,83.6227862036,7.55615255204,22.2412073293,0.0,25.6355707503,20.6438685092,5.78601428755,0.0,0.0,5.78601428755
 09/21  23:00:00,58.8191441702,7.07653110133,17.4701680346,0.0,15.0252895274,11.7056064465,5.76508824547,0.0,0.0,5.76508824547
 09/21  24:00:00,50.9686015725,6.8554368937,14.8664623122,0.0,11.6412384099,10.0650221343,5.76107734684,0.0,0.0,5.76107734684
 09/22  01:00:00,47.9394734702,6.72261810962,13.5308463894,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/22  02:00:00,44.7658722198,6.60387141929,12.3355477422,0.0,8.25718729233,10.0299323277,5.75586316969,0.0,0.0,5.75586316969
 09/22  03:00:00,43.9336843344,6.529968698,11.57726276,0.0,8.25718729233,10.0299323277,5.75552636321,0.0,0.0,5.75552636321
 09/22  04:00:00,44.9457679915,6.47341394834,11.0392982535,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/22  05:00:00,52.9428122765,6.50471055274,11.4253830139,0.0,12.1011305571,15.3678112995,5.77640434464,0.0,0.0,5.77640434464
 09/22  06:00:00,87.6951725725,7.09607705342,16.0581053682,0.0,19.7275818095,37.2640762949,11.5835342673,0.0,0.0,11.5835342673
 09/22  07:00:00,102.408770822,7.46593082379,19.3337349246,0.0,24.3117294858,51.2795993405,17.4274803877,0.0,0.0,17.4274803877
 09/22  08:00:00,89.9946155148,6.91648575483,18.7440739616,0.0,23.6694662846,40.6342015617,23.4614229514,0.0,0.0,23.4614229514
 09/22  09:00:00,86.6003416652,6.83484675596,20.4387581026,0.0,23.6694662846,35.6302164847,41.4210275871,0.0,18.025,23.3960275871
 09/22  10:00:00,66.1601907719,6.53171177113,17.8984249403,0.0,18.7433767983,22.9618409725,41.3802225853,0.0,18.025,23.3552225853
 09/22  11:00:00,66.8287084977,6.61157570373,18.4893033485,0.0,18.7433767983,22.9618409725,35.5133169209,0.0,18.025,17.4883169209
 09/22  12:00:00,67.4039481893,6.662278692,18.9703906772,0.0,18.5889407304,23.1597249699,35.5118112025,0.0,18.025,17.4868112025
 09/22  13:00:00,68.4410496031,6.7576605977,19.6656090579,0.0,18.7433767983,23.2517909448,35.5094578941,0.0,18.025,17.4844578941
 09/22  14:00:00,67.8805949166,6.72247179174,19.1403454489,0.0,18.7433767983,23.2517909448,41.333876536,0.0,18.025,23.308876536
 09/22  15:00:00,66.6365132823,6.71665605873,18.1920271295,0.0,18.7433767983,22.9618409725,35.5099403665,0.0,18.025,17.4849403665
 09/22  16:00:00,70.2879633414,6.74025548885,17.3685632451,0.0,18.7433767983,27.431320555,23.785845129,0.0,18.025,5.760845129
 09/22  17:00:00,81.1856573474,6.93283554264,15.8854538028,0.0,17.6635504202,40.6971502883,5.77102376864,0.0,0.0,5.77102376864
 09/22  18:00:00,87.2533980005,7.04937478892,15.3318963152,0.0,27.5259009287,37.3340067412,5.79632411115,0.0,0.0,5.79632411115
 09/22  19:00:00,96.0632531282,7.1730523478,16.0407322369,0.0,33.8341110165,33.3544677425,11.5418006887,0.0,0.0,11.5418006887
 09/22  20:00:00,106.623356802,7.33090259127,16.4048321348,0.0,36.5179666069,38.8247702939,5.91245876471,0.131204821837,0.0,5.78125394287
 09/22  21:00:00,100.26220393,7.30058620268,15.5890103413,0.0,32.965339924,36.8579353714,12.50810156,0.924243467224,0.0,11.5838580928
 09/22  22:00:00,72.7560304677,6.83742325356,12.0931677198,0.0,25.6355707503,20.6438685092,13.2540450318,1.70111935646,0.0,11.5529256754
 09/22  23:00:00,49.5650303957,6.41848754365,8.87409430332,0.0,15.0252895274,11.7056064465,2.30846478509,2.28846478509,0.0,0.02
 09/22  24:00:00,42.6600461137,6.22971309437,7.18362890148,0.0,11.6412384099,10.0650221343,9.11875193742,3.3576447145,0.0,5.76110722293
 09/23  01:00:00,42.7058854402,6.12691652411,6.1334716059,0.0,12.8411359301,10.0650221343,10.9182209577,5.16229397271,0.0,5.75592698504
 09/23  02:00:00,36.7436136141,5.98548252012,4.93167854832,0.0,8.25718729233,10.0299323277,6.34995376194,6.32995376194,0.0,0.02
 09/23  03:00:00,35.8078346163,5.89216096767,4.08921464304,0.0,8.25718729233,10.0299323277,13.4815432556,7.72563475527,0.0,5.75590850031
 09/23  04:00:00,36.8277917569,5.82659325206,3.56813875667,0.0,8.25718729233,11.6354268332,8.79171798212,8.77171798212,0.0,0.02
 09/23  05:00:00,40.7758390641,5.79557006527,3.3889084004,0.0,8.71707943955,15.3327214929,14.2114663033,8.44579937412,0.0,5.76566692918
 09/23  06:00:00,61.8997465013,5.9079465354,4.30443093383,0.0,18.5082010057,25.6353820695,14.2080106244,8.43158213499,0.0,5.7764284894
 09/23  07:00:00,73.1606029782,6.20025577494,6.47366382361,0.0,19.4083231844,41.0650158608,20.0032167187,8.41963944427,0.0,11.5835772745
 09/23  08:00:00,102.000835933,6.64163952134,10.9957421399,0.0,26.3286599382,57.9988325916,38.2441568099,2.90416242353,0.0,35.3399943864
 09/23  09:00:00,87.4267379043,6.42767203786,11.789563408,0.0,26.3286599382,42.8504436482,42.8607673784,1.38182940388,18.025,23.4539379745
 09/23  10:00:00,61.2436545649,6.13034739967,9.89781310625,0.0,21.7447113004,23.4437158914,43.4384945591,2.01727062533,18.025,23.3962239338
 09/23  11:00:00,59.3731402885,6.20487310693,10.4145066367,0.0,19.3027497915,23.426170988,36.6163401582,1.06984440299,18.025,17.5214957552
 09/23  12:00:00,60.3582653484,6.3169238839,11.1453989656,0.0,19.1483137236,23.7250123474,42.2370678156,0.904881508567,18.025,23.3071863071
 09/23  13:00:00,61.2743110494,6.41095608206,11.8218695366,0.0,19.3027497915,23.7161209604,35.5125211724,0.0,18.025,17.4875211724
 09/23  14:00:00,61.9776289741,6.48490591335,12.4512344123,0.0,19.3027497915,23.7161209604,35.5122402665,0.0,18.025,17.4872402665
 09/23  15:00:00,61.9197932338,6.49906532953,12.6691884094,0.0,19.3027497915,23.426170988,35.5093317868,0.0,18.025,17.4843317868
 09/23  16:00:00,65.4006865375,6.46598435642,11.7318567886,0.0,19.3027497915,27.8956505705,23.7859873398,0.0,18.025,5.76098733978
 09/23  17:00:00,73.1696896101,6.59174627566,10.7526267749,0.0,18.2229234133,37.5968344597,5.76618881415,0.0,0.0,5.76618881415
 09/23  18:00:00,88.4344780046,6.83156660027,11.8243125674,0.0,32.690315043,37.0816133363,6.9359468714,1.16481274091,0.0,5.77113413049
 09/23  19:00:00,96.3998261944,6.92231904472,12.0512578194,0.0,36.8143715336,33.066984531,9.65460721411,3.87441945347,0.0,5.78018776064
 09/23  20:00:00,102.081090713,7.03114748201,12.38360794,0.0,36.3493007332,38.7721355839,20.1026531889,8.56136600828,0.0,11.5412871807
 09/23  21:00:00,99.5482944624,6.99673252832,12.0030947037,0.0,36.1807251679,36.8228455648,15.3072347974,9.52573540342,0.0,5.78149939399
 09/23  22:00:00,75.2326699309,6.60730219259,9.39704463227,0.0,31.0351095914,20.6438685092,20.9160704497,9.33286738702,0.0,11.5832030627
 09/23  23:00:00,49.2884772139,6.19433361339,6.4196699152,0.0,17.4250845679,11.7056064465,16.7921736787,11.01564173,0.0,5.77653194864
 09/23  24:00:00,41.4352829081,6.02439295092,4.96428135409,0.0,12.8411359301,10.0650221343,18.1037015237,12.342528643,0.0,5.76117288076
 09/24  01:00:00,40.5504623599,5.91200244776,4.07354308952,0.0,12.925468867,10.100111941,13.4693524541,13.4493524541,0.0,0.02
 09/24  02:00:00,34.9717746339,5.80009908439,3.22579033752,0.0,8.34152022915,10.0650221343,20.1629045589,14.4069156736,0.0,5.75598888533
 09/24  03:00:00,34.4341420319,5.74496765101,2.74329550514,0.0,8.34152022915,10.0650221343,16.5179175912,16.4979175912,0.0,0.02
 09/24  04:00:00,35.6501999947,5.70500772766,2.39270113405,0.0,8.34152022915,11.6705166398,23.9029187237,18.1416636636,0.0,5.76125506009
 09/24  05:00:00,39.6807475007,5.6831505241,2.28680579841,0.0,8.80141237637,15.3678112995,22.9690640666,17.2027117757,0.0,5.76635229088
 09/24  06:00:00,60.4720484347,5.77312322369,3.0115509764,0.0,18.5082010057,25.6353820695,21.6591331723,15.8826464938,0.0,5.77648667845
 09/24  07:00:00,71.1300677782,5.97661916938,4.54732787999,0.0,19.4926561212,41.1001056674,25.9759843083,14.3914622216,0.0,11.5845220867
 09/24  08:00:00,99.4201454893,6.36844126463,8.68823323153,0.0,26.3286599382,57.9988325916,37.1787669326,7.722739496,0.0,29.4560274366
 09/24  09:00:00,85.5207740242,6.23220241726,10.1984713911,0.0,26.2443270014,42.8153538416,51.1584906404,3.81005357965,18.025,29.3234370607
 09/24  10:00:00,60.344661459,6.02174287154,9.10742241256,0.0,21.7447113004,23.4437158914,37.5801646141,1.99979721519,18.025,17.5553673989
 09/24  11:00:00,58.7906679106,6.1196460775,9.85754189448,0.0,19.3449162599,23.4437158914,41.8486515461,0.469524982411,18.025,23.3541265637
 09/24  12:00:00,60.1138613616,6.25389929862,10.9043028901,0.0,19.190480192,23.7425572507,35.5818570723,0.0691095625042,18.025,17.4877475097
 09/24  13:00:00,61.3957645388,6.37261929364,12.0413651564,0.0,19.260583323,23.698576057,36.0905127999,0.0,18.025,18.0655127999
 09/24  14:00:00,62.8137818463,6.46763295005,13.3643712596,0.0,19.260583323,23.698576057,40.7561152057,0.0,18.025,22.7311152057
 09/24  15:00:00,63.6249750224,6.53675911928,14.3963851116,0.0,19.260583323,23.4086260847,35.5119030334,0.0,18.025,17.4869030334
 09/24  16:00:00,67.4317676147,6.5305948285,13.7580274426,0.0,19.260583323,27.8781056672,23.7854688196,0.0,18.025,5.76046881964
 09/24  17:00:00,74.7842694311,6.66773135157,12.3509255241,0.0,18.1807569449,37.5792895564,5.76629357752,0.0,0.0,5.76629357752
 09/24  18:00:00,89.5091482396,6.89705775066,12.9529049393,0.0,32.6059821062,37.0465235296,5.78957587499,0.0182006336815,0.0,5.77137524131
 09/24  19:00:00,98.0071631895,7.0304702598,13.5504308551,0.0,36.8143715336,33.066984531,5.78126421366,0.0,0.0,5.78126421366
 09/24  20:00:00,104.484489718,7.20567460007,14.4930526873,0.0,36.43363367,38.8072253906,6.31754139144,0.537065197902,0.0,5.78047619353
 09/24  21:00:00,101.96699653,7.20122890303,14.3367114147,0.0,36.0963922311,36.7877557581,12.3765958462,0.833524035948,0.0,11.5430718103
 09/24  22:00:00,77.5387516837,6.81318460158,11.6166538681,0.0,30.9507766546,20.6087787026,12.70969376,1.1258235043,0.0,11.5838702557
 09/24  23:00:00,51.9796938285,6.42794503221,8.87726414345,0.0,17.4250845679,11.7056064465,7.07350073651,1.29708619427,0.0,5.77641454224
 09/24  24:00:00,44.5695708196,6.29113190154,7.71240775466,0.0,12.925468867,10.100111941,1.35487901518,1.33487901518,0.0,0.02
 09/25  01:00:00,40.6428193224,6.17742332461,6.77937458138,0.0,10.0992000411,10.047477231,7.07495058791,1.31881113233,0.0,5.75613945558
 09/25  02:00:00,38.0385577498,6.09349852713,6.11859605482,0.0,8.25718729233,10.0299323277,7.06406182528,1.30811577503,0.0,5.75594605025
 09/25  03:00:00,37.5976611849,6.04446950509,5.72672956165,0.0,8.25718729233,10.0299323277,1.32980295156,1.30980295156,0.0,0.02
 09/25  04:00:00,38.9498301593,6.01218145412,5.50457442295,0.0,8.25718729233,11.6354268332,7.06251305242,1.30128722944,0.0,5.76122582297
 09/25  05:00:00,46.8085912305,6.03691852242,5.7589310979,0.0,12.1011305571,15.3678112995,7.21919800704,1.44270040778,0.0,5.77649759925
 09/25  06:00:00,80.7442122119,6.56285857744,9.64032321245,0.0,19.7275818095,37.2640762949,13.0761284675,1.49194078036,0.0,11.5841876872
 09/25  07:00:00,97.1226881198,6.94144431171,12.6880840665,0.0,24.3117294858,51.2795993405,18.5166226606,1.08749700582,0.0,17.4291256548
 09/25  08:00:00,82.3055085647,6.44505435574,11.5263605228,0.0,23.6694662846,40.6342015617,23.4636651858,0.0,0.0,23.4636651858
 09/25  09:00:00,78.7244873045,6.36256485407,13.0351593427,0.0,23.6694662846,35.6302164847,41.4199654409,0.0,18.025,23.3949654409
 09/25  10:00:00,59.3880837721,6.10201590709,11.5559951626,0.0,18.7433767983,22.9618409725,35.5492416356,0.0,18.025,17.5242416356
 09/25  11:00:00,59.6330609661,6.10925343873,11.7959643626,0.0,18.7433767983,22.9618409725,41.3404417652,0.0,18.025,23.3154417652
 09/25  12:00:00,60.7757394011,6.13834441983,12.8661053937,0.0,18.5889407304,23.1597249699,35.5149229495,0.0,18.025,17.4899229495
 09/25  13:00:00,61.6762073764,6.21436643479,13.4440457876,0.0,18.7433767983,23.2517909448,35.5132761842,0.0,18.025,17.4882761842
 09/25  14:00:00,63.4223185127,6.31869066334,15.0858344389,0.0,18.7433767983,23.2517909448,35.5107211719,0.0,18.025,17.4857211719
 09/25  15:00:00,64.1802218271,6.38009539705,16.0722857319,0.0,18.7433767983,22.9618409725,41.335944055,0.0,18.025,23.310944055
 09/25  16:00:00,69.0890692103,6.46576490149,16.4441494417,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,81.9995977412,6.79755906304,16.834648966,0.0,17.6635504202,40.6971502883,5.77138061405,0.0,0.0,5.77138061405
 09/25  18:00:00,88.3582711388,6.99143335448,16.4946709601,0.0,27.5259009287,37.3340067412,11.5738350322,0.0,0.0,11.5738350322
 09/25  19:00:00,98.1869454797,7.09124837764,16.3622002102,0.0,33.8341110165,33.3544677425,11.557626555,0.0145639874239,0.0,11.5430625676
 09/25  20:00:00,106.902893658,7.28129042783,16.7339513885,0.0,36.5179666069,38.8247702939,6.09223239834,0.311653881063,0.0,5.78057851728
 09/25  21:00:00,101.23006069,7.31023190031,16.5471816874,0.0,32.965339924,36.8579353714,12.2957249046,0.711652941899,0.0,11.5840719627
 09/25  22:00:00,73.9003449976,6.86237126667,13.2125063987,0.0,25.6355707503,20.6438685092,6.53188837634,0.74533934598,0.0,5.78654903036
 09/25  23:00:00,50.9722672293,6.46772366739,10.2320760136,0.0,15.0252895274,11.7056064465,6.33668474584,0.570243114021,0.0,5.76644163182
 09/25  24:00:00,44.4132437764,6.31459806259,8.85192550588,0.0,11.6412384099,10.0650221343,6.32625490065,0.56522065861,0.0,5.76103424204
 09/26  01:00:00,41.8031906915,6.21480444371,7.90236242977,0.0,10.0992000411,10.047477231,0.655133486794,0.635133486794,0.0,0.02
 09/26  02:00:00,39.1310836271,6.12969936168,7.17491836593,0.0,8.25718729233,10.0299323277,6.35903284381,0.602819480504,0.0,5.75621336331
 09/26  03:00:00,38.4786868527,6.06887031886,6.58334901043,0.0,8.25718729233,10.0299323277,6.49355666251,0.737636608661,0.0,5.75592005385
 09/26  04:00:00,39.5920565822,6.02034626576,6.13863666343,0.0,8.25718729233,11.6354268332,0.923929364013,0.903929364013,0.0,0.02
 09/26  05:00:00,47.4864999236,6.04984051173,6.42390726627,0.0,12.1011305571,15.3678112995,6.70653320089,0.929828166964,0.0,5.77670503392
 09/26  06:00:00,82.2736773956,6.65131272515,11.0813190175,0.0,19.7275818095,37.2640762949,12.4245982594,0.839658753975,0.0,11.5849395054
 09/26  07:00:00,99.0947208262,7.05244471773,14.5490994939,0.0,24.3117294858,51.2795993405,17.8740401452,0.444356202685,0.0,17.4296839425
 09/26  08:00:00,83.907827186,6.50602650017,13.0676942754,0.0,23.6694662846,40.6342015617,23.4644235322,0.0,0.0,23.4644235322
 09/26  09:00:00,80.7329483101,6.48269885247,14.9234730432,0.0,23.6694662846,35.6302164847,41.4266359459,0.0,18.025,23.4016359459
 09/26  10:00:00,61.952645478,6.30927257453,13.9132952944,0.0,18.7433767983,22.9618409725,41.3848851874,0.0,18.025,23.3598851874
 09/26  11:00:00,63.9262981351,6.47477474069,15.7236764925,0.0,18.7433767983,22.9618409725,35.5166856645,0.0,18.025,17.4916856645
 09/26  12:00:00,69.4583573191,6.76315944946,20.9239006337,0.0,18.5889407304,23.1597249699,35.5171484735,0.0,18.025,17.4921484735
 09/26  13:00:00,74.3895204631,7.01324710567,25.3584786539,0.0,18.7433767983,23.2517909448,41.3375243385,0.0,18.025,23.3125243385
 09/26  14:00:00,77.3313073612,7.17965064173,28.133858659,0.0,18.7433767983,23.2517909448,35.5130480442,0.0,18.025,17.4880480442
 09/26  15:00:00,77.4512910954,7.25084244034,28.4725989563,0.0,18.7433767983,22.9618409725,35.5130259683,0.0,18.025,17.4880259683
 09/26  16:00:00,83.9060098416,7.39853192942,30.3283200553,0.0,18.7433767983,27.431320555,23.7853858906,0.0,18.025,5.76038589058
 09/26  17:00:00,98.6041542772,7.80559045,32.4311725709,0.0,17.6635504202,40.6971502883,5.77146773931,0.0,0.0,5.77146773931
 09/26  18:00:00,106.403639279,8.0832060754,33.4482539606,0.0,27.5259009287,37.3340067412,11.5739952321,0.0,0.0,11.5739952321
 09/26  19:00:00,115.677785558,8.19701664909,32.7472680021,0.0,33.8341110165,33.3544677425,5.78193345504,0.0,0.0,5.78193345504
 09/26  20:00:00,122.920919047,8.35128945854,31.6819653803,0.0,36.5179666069,38.8247702939,11.5406370817,0.0,0.0,11.5406370817
 09/26  21:00:00,117.7704228,8.39190677181,32.0058550897,0.0,32.965339924,36.8579353714,11.5831395899,0.0,0.0,11.5831395899
 09/26  22:00:00,89.1538683517,7.86116459404,27.4672256437,0.0,25.6355707503,20.6438685092,5.78712612214,0.0,0.0,5.78712612214
 09/26  23:00:00,64.187009832,7.34206856157,22.5724664624,0.0,15.0252895274,11.7056064465,5.76647134388,0.0,0.0,5.76647134388
 09/26  24:00:00,57.6534119149,7.15340550841,21.2532834591,0.0,11.6412384099,10.0650221343,5.76122077664,0.0,0.0,5.76122077664
 09/27  01:00:00,55.280709724,7.04374442476,20.5509400459,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,52.1057509936,6.9269063241,19.3523718647,0.0,8.25718729233,10.0299323277,5.75606429364,0.0,0.0,5.75606429364
 09/27  03:00:00,50.4913612968,6.82670374896,17.8381907332,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  04:00:00,52.0603177537,6.79491604069,17.832318163,0.0,8.25718729233,11.6354268332,5.76078984412,0.0,0.0,5.76078984412
 09/27  05:00:00,60.7824605309,6.8529353079,18.9167673097,0.0,12.1011305571,15.3678112995,5.77685206333,0.0,0.0,5.77685206333
 09/27  06:00:00,94.8060035153,7.43364477944,22.8312977702,0.0,19.7275818095,37.2640762949,11.5835486466,0.0,0.0,11.5835486466
 09/27  07:00:00,112.028904212,7.85455691263,26.6811478786,0.0,24.3117294858,51.2795993405,17.4296839797,0.0,0.0,17.4296839797
 09/27  08:00:00,98.4508022509,7.33613233755,26.7805524091,0.0,23.6694662846,40.6342015617,23.465250782,0.0,0.0,23.465250782
 09/27  09:00:00,96.6908546376,7.36227085643,30.0018022073,0.0,23.6694662846,35.6302164847,41.4236098934,0.0,18.025,23.3986098934
 09/27  10:00:00,78.7923434436,7.23106387974,29.831191319,0.0,18.7433767983,22.9618409725,41.3854452941,0.0,18.025,23.3604452941
 09/27  11:00:00,80.0461817787,7.36030369536,30.9580258413,0.0,18.7433767983,22.9618409725,35.5178393974,0.0,18.025,17.4928393974
 09/27  12:00:00,81.4657572336,7.48741161423,32.2070451357,0.0,18.5889407304,23.1597249699,35.5137997073,0.0,18.025,17.4887997073
 09/27  13:00:00,81.872482589,7.5340104112,32.3206696572,0.0,18.7433767983,23.2517909448,35.5118385528,0.0,18.025,17.4868385528
 09/27  14:00:00,81.7539728468,7.57267576341,32.1634974334,0.0,18.7433767983,23.2517909448,41.337706105,0.0,18.025,23.312706105
 09/27  15:00:00,80.5649606099,7.52893010593,31.308178035,0.0,18.7433767983,22.9618409725,35.5132750441,0.0,18.025,17.4882750441
 09/27  16:00:00,83.6005794571,7.48095020176,29.9404612415,0.0,18.7433767983,27.431320555,23.7862201716,0.0,18.025,5.76122017159
 09/27  17:00:00,94.8914549857,7.72206776121,28.8019846018,0.0,17.6635504202,40.6971502883,5.77141606454,0.0,0.0,5.77141606454
 09/27  18:00:00,100.446516283,7.85356393408,27.7207606232,0.0,27.5259009287,37.3340067412,11.5745381206,0.0,0.0,11.5745381206
 09/27  19:00:00,109.328395937,7.92524972498,26.6696320112,0.0,33.8341110165,33.3544677425,5.78152088724,0.0,0.0,5.78152088724
 09/27  20:00:00,117.246727768,8.09765421868,26.2614047643,0.0,36.5179666069,38.8247702939,5.78075502383,0.0,0.0,5.78075502383
 09/27  21:00:00,110.897538583,8.08856593975,25.4362960706,0.0,32.965339924,36.8579353714,11.5855360571,0.0,0.0,11.5855360571
 09/27  22:00:00,82.3810522638,7.57208730599,20.9834714033,0.0,25.6355707503,20.6438685092,11.5533935031,0.0,0.0,11.5533935031
 09/27  23:00:00,57.7748954773,7.08033126209,16.422084856,0.0,15.0252895274,11.7056064465,5.76580666611,0.0,0.0,5.76580666611
 09/27  24:00:00,50.0415530775,6.83836088771,13.9564680196,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/28  01:00:00,46.5370330102,6.66815484378,12.1828440514,0.0,10.0992000411,10.047477231,5.75608284977,0.0,0.0,5.75608284977
 09/28  02:00:00,43.2857430711,6.53683589051,10.9224359652,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  03:00:00,42.3623906985,6.45233296361,10.083582241,0.0,8.25718729233,10.0299323277,5.75613462608,0.0,0.0,5.75613462608
 09/28  04:00:00,43.2325833018,6.38245680482,9.41703959698,0.0,8.25718729233,11.6354268332,5.76126663707,0.0,0.0,5.76126663707
 09/28  05:00:00,51.0378537639,6.39618066858,9.62890511083,0.0,12.1011305571,15.3678112995,5.77686969979,0.0,0.0,5.77686969979
 09/28  06:00:00,84.8817979485,6.92119509065,13.4195303932,0.0,19.7275818095,37.2640762949,11.6522547834,0.0672935930617,0.0,11.5849611903
 09/28  07:00:00,100.260613204,7.22096401706,15.5464321389,0.0,24.3117294858,51.2795993405,12.2170148767,0.588989620046,0.0,11.6280252566
 09/28  08:00:00,86.3135447797,6.76313978633,15.2162715823,0.0,23.6694662846,40.6342015617,29.3303944068,0.0,0.0,29.3303944068
 09/28  09:00:00,87.0520564052,6.88251697543,20.8427479636,0.0,23.6694662846,35.6302164847,41.4226009429,0.0,18.025,23.3976009429
 09/28  10:00:00,70.1888653257,6.74930961818,21.7094623713,0.0,18.7433767983,22.9618409725,35.5512738668,0.0,18.025,17.5262738668
 09/28  11:00:00,70.8765060739,6.80601018238,22.3426389756,0.0,18.7433767983,22.9618409725,41.3431708365,0.0,18.025,23.3181708365
 09/28  12:00:00,70.5019662464,6.80713146161,21.9235312161,0.0,18.5889407304,23.1597249699,35.5172540127,0.0,18.025,17.4922540127
 09/28  13:00:00,71.4698043847,6.94200740508,22.5099880996,0.0,18.7433767983,23.2517909448,35.5134306203,0.0,18.025,17.4884306203
 09/28  14:00:00,71.3744859495,6.98202837118,22.3746508967,0.0,18.7433767983,23.2517909448,41.3346645338,0.0,18.025,23.3096645338
 09/28  15:00:00,70.1612697626,6.98433522202,21.4490801664,0.0,18.7433767983,22.9618409725,35.515016981,0.0,18.025,17.490016981
 09/28  16:00:00,72.8150086639,6.9513673132,19.6844700067,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,84.016383235,7.15326357195,18.4957079211,0.0,17.6635504202,40.6971502883,11.5231327231,0.0,0.0,11.5231327231
 09/28  18:00:00,89.5932056934,7.27193015955,17.4490706368,0.0,27.5259009287,37.3340067412,5.79745167958,0.0,0.0,5.79745167958
 09/28  19:00:00,98.769278446,7.31027968415,16.7254740553,0.0,33.8341110165,33.3544677425,11.6105322676,0.0667705848728,0.0,11.5437616828
 09/28  20:00:00,106.917847632,7.42143292005,16.6087356843,0.0,36.5179666069,38.8247702939,7.04304519643,1.2614202142,0.0,5.78162498224
 09/28  21:00:00,100.579591453,7.37467545375,15.832223077,0.0,32.965339924,36.8579353714,14.0108124012,2.42492708959,0.0,11.5858853116
 09/28  22:00:00,72.9036742113,6.88228043095,12.1958909242,0.0,25.6355707503,20.6438685092,15.3763793154,3.82199539505,0.0,11.5543839204
 09/28  23:00:00,49.4011830948,6.43090072417,8.69779825867,0.0,15.0252895274,11.7056064465,5.99561096412,5.97561096412,0.0,0.02
 09/28  24:00:00,42.2154200355,6.21352944268,6.75515856238,0.0,11.6412384099,10.0650221343,13.6357623168,7.87424843419,0.0,5.76151388261
 09/29  01:00:00,39.1378132249,6.06362108424,5.38815397512,0.0,10.0992000411,10.047477231,15.0750011717,9.31868042644,0.0,5.75632074521
 09/29  02:00:00,36.1141811617,5.93183720551,4.35586998784,0.0,8.25718729233,10.0299323277,10.5279217734,10.5079217734,0.0,0.02
 09/29  03:00:00,35.3045660149,5.84047794712,3.63760732796,0.0,8.25718729233,10.0299323277,17.8618630285,12.1054870614,0.0,5.75637596704
 09/29  04:00:00,36.4641657208,5.79373656277,3.2373398163,0.0,8.25718729233,11.6354268332,13.8929286947,13.8729286947,0.0,0.02
 09/29  05:00:00,44.0075611085,5.79030220899,3.2044803923,0.0,12.1011305571,15.3678112995,26.053138573,14.5196191308,0.0,11.5335194422
 09/29  06:00:00,76.1789890638,6.12136430089,5.51653779106,0.0,19.7275818095,37.2640762949,26.2766868799,14.6921808676,0.0,11.5845060123
 09/29  07:00:00,92.2932668583,6.49096481746,8.30906733188,0.0,24.3117294858,51.2795993405,23.0837281127,11.4568779947,0.0,11.626850118
 09/29  08:00:00,77.5830742788,6.06242998264,7.1864977838,0.0,23.6694662846,40.6342015617,34.123589966,4.79229625305,0.0,29.331293713
 09/29  09:00:00,75.3692930402,6.0949857751,9.94750296784,0.0,23.6694662846,35.6302164847,43.1087128386,1.68552019946,18.025,23.3981926391
 09/29  10:00:00,58.178272636,6.05277961809,10.3953945667,0.0,18.7433767983,22.9618409725,36.1100995111,0.558286265344,18.025,17.5268132458
 09/29  11:00:00,59.7220886148,6.20808084632,11.7861459959,0.0,18.7433767983,22.9618409725,41.342918796,0.0,18.025,23.317918796
 09/29  12:00:00,62.3150922667,6.38534713762,14.1584373984,0.0,18.5889407304,23.1597249699,35.5164269951,0.0,18.025,17.4914269951
 09/29  13:00:00,65.3452704934,6.59780806035,16.7296487736,0.0,18.7433767983,23.2517909448,35.5196616221,0.0,18.025,17.4946616221
 09/29  14:00:00,67.4770337673,6.73764700723,18.7215745559,0.0,18.7433767983,23.2517909448,35.5128692761,0.0,18.025,17.4878692761
 09/29  15:00:00,64.1837427252,6.6557030092,15.8001791298,0.0,18.7433767983,22.9618409725,41.355299215,0.0118640530593,18.025,23.3184351619
 09/29  16:00:00,67.2832482707,6.6463178137,14.4577590663,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,79.7185581277,6.9163507782,14.4347908949,0.0,17.6635504202,40.6971502883,5.77166437452,0.0,0.0,5.77166437452
 09/29  18:00:00,87.7895256828,7.13000383245,15.7873035547,0.0,27.5259009287,37.3340067412,11.5843792316,0.0096825987887,0.0,11.5746966328
 09/29  19:00:00,99.2653213521,7.30134886089,17.2304380194,0.0,33.8341110165,33.3544677425,11.543537157,0.0,0.0,11.543537157
 09/29  20:00:00,107.156770148,7.39691438085,16.8721656783,0.0,36.5179666069,38.8247702939,7.30990925305,1.52765025472,0.0,5.78225899833
 09/29  21:00:00,100.659890908,7.34287415241,15.9443094797,0.0,32.965339924,36.8579353714,13.9048750953,2.31925060847,0.0,11.5856244868
 09/29  22:00:00,73.4727660802,6.89547600628,12.7517774118,0.0,25.6355707503,20.6438685092,13.9218687943,2.36776207608,0.0,11.5541067182
 09/29  23:00:00,50.5683609156,6.49688829873,9.79898225399,0.0,15.0252895274,11.7056064465,2.23805037013,2.21805037013,0.0,0.02
 09/29  24:00:00,43.572758682,6.30055881803,8.02546195012,0.0,11.6412384099,10.0650221343,8.85362266482,3.09207418474,0.0,5.76154848008
 09/30  01:00:00,43.8087588136,6.2149386997,7.14829788085,0.0,12.8411359301,10.0650221343,9.20740979805,3.45097609288,0.0,5.75643370517
 09/30  02:00:00,38.2960883239,6.11082588084,6.35878443191,0.0,8.25718729233,10.0299323277,2.62677016529,2.60677016529,0.0,0.02
 09/30  03:00:00,37.6854352063,6.04473357106,5.81421755925,0.0,8.25718729233,10.0299323277,8.3053297647,2.54914156388,0.0,5.75618820082
 09/30  04:00:00,38.839903541,5.99382347555,5.41298640749,0.0,8.25718729233,11.6354268332,2.79307633485,2.77307633485,0.0,0.02
 09/30  05:00:00,42.8826867104,5.96579823711,5.32548588075,0.0,8.71707943955,15.3327214929,7.97376717222,2.20699446591,0.0,5.76677270632
 09/30  06:00:00,64.8748147807,6.15799732015,7.02938868955,0.0,18.5082010057,25.6353820695,7.53699508453,1.75997346881,0.0,5.77702161572
 09/30  07:00:00,79.1847880206,6.5525676289,10.2614354552,0.0,19.4083231844,41.0650158608,15.5785835027,1.24879618485,0.0,14.3297873179
 09/30  08:00:00,108.054940493,7.08187086,16.6094841479,0.0,26.3286599382,57.9988325916,32.5636595049,0.0,0.0,32.5636595049
 09/30  09:00:00,94.172011743,6.90430005463,18.0581158677,0.0,26.3286599382,42.8504436482,41.4913443739,0.0,18.025,23.4663443739
 09/30  10:00:00,69.3739369395,6.65176981791,17.5066098734,0.0,21.7447113004,23.4437158914,41.4299615282,0.0,18.025,23.4049615282
 09/30  11:00:00,68.9966742325,6.79199724495,19.4508670865,0.0,19.3027497915,23.426170988,41.3847265735,0.0,18.025,23.3597265735
 09/30  12:00:00,69.8869615796,6.90523034781,20.0857575859,0.0,19.1483137236,23.7250123474,35.5187646267,0.0,18.025,17.4937646267
 09/30  13:00:00,71.4312852402,6.98478726225,21.4049764116,0.0,19.3027497915,23.7161209604,35.5150349556,0.0,18.025,17.4900349556
 09/30  14:00:00,71.5686154562,7.03183365356,21.4952634527,0.0,19.3027497915,23.7161209604,41.337046765,0.0,18.025,23.312046765
 09/30  15:00:00,69.4279695396,6.9829341137,19.6934679769,0.0,19.3027497915,23.426170988,35.5170299054,0.0,18.025,17.4920299054
 09/30  16:00:00,71.006226813,6.85473309342,16.9486081759,0.0,19.3027497915,27.8956505705,23.7864468882,0.0,18.025,5.7614468882
 09/30  17:00:00,78.0025157161,6.96283278323,15.2143222782,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,91.9801080199,7.12443553933,15.0770192953,0.0,32.690315043,37.0816133363,6.5407754484,0.768929049559,0.0,5.77184639884
 09/30  19:00:00,98.8927691006,7.13450444921,14.3319416318,0.0,36.8143715336,33.066984531,14.7015742767,3.15693228527,0.0,11.5446419914
 09/30  20:00:00,104.14068507,7.20769375573,14.2665925204,0.0,36.3493007332,38.7721355839,12.3753686789,6.59302127912,0.0,5.78234739981
 09/30  21:00:00,101.241718522,7.14406402117,13.5491185166,0.0,36.1807251679,36.8228455648,18.7939594819,7.24984333594,0.0,11.5441161459
 09/30  22:00:00,76.5199171981,6.72490151178,10.5665922315,0.0,31.0351095914,20.6438685092,19.2499792815,7.66425035799,0.0,11.5857289235
 09/30  23:00:00,50.4854398801,6.30736367558,7.50354051666,0.0,17.4250845679,11.7056064465,14.8055155944,9.02850853662,0.0,5.77700705781
 09/30  24:00:00,42.5586226441,6.13426923637,5.9777157545,0.0,12.8411359301,10.0650221343,9.79610235351,9.77610235351,0.0,0.02
 10/01  01:00:00,41.5689601937,6.02189036384,4.98212302073,0.0,12.925468867,10.100111941,16.2490850726,10.492632316,0.0,5.75645275658
 10/01  02:00:00,35.726199959,5.88058017487,3.89971125578,0.0,8.34152022915,10.0650221343,17.1014213532,11.3450893988,0.0,5.75633195435
 10/01  03:00:00,35.1043152197,5.81349001906,3.34491886606,0.0,8.34152022915,10.0650221343,12.1056645031,12.0856645031,0.0,0.02
 10/01  04:00:00,36.3841860987,5.77919572088,3.05246369757,0.0,8.34152022915,11.6705166398,18.509171766,12.7477988768,0.0,5.76137288917
 10/01  05:00:00,40.2539940622,5.74556624557,2.79759515141,0.0,8.80141237637,15.3678112995,19.5321914834,13.7655651026,0.0,5.76662638079
 10/01  06:00:00,61.0046682709,5.83317954149,3.48405346304,0.0,18.5082010057,25.6353820695,18.8060705261,13.0288072411,0.0,5.77726328501
 10/01  07:00:00,73.8433543205,6.07207833999,5.28105278812,0.0,19.4926561212,41.1001056674,23.5552565026,11.9693346118,0.0,11.5859218907
 10/01  08:00:00,100.639037993,6.51357610568,9.76185643454,0.0,26.3286599382,57.9988325916,36.3091308418,6.84001216,0.0,29.4691186818
 10/01  09:00:00,86.7621790481,6.37961175428,11.2923752803,0.0,26.2443270014,42.8153538416,50.470874291,3.11191490337,18.025,29.3339593876
 10/01  10:00:00,61.7900118035,6.18148861058,10.3929594382,0.0,21.7447113004,23.4437158914,36.6234156535,1.03837451621,18.025,17.5600411373
 10/01  11:00:00,60.6652908508,6.31734304752,11.5344195862,0.0,19.3449162599,23.4437158914,41.3874408289,0.0,18.025,23.3624408289
 10/01  12:00:00,62.3636988509,6.47262927072,12.9353768303,0.0,19.190480192,23.7425572507,35.5150625282,0.0,18.025,17.4900625282
 10/01  13:00:00,64.4361741423,6.63196268615,14.822401558,0.0,19.260583323,23.698576057,41.3405964864,0.0,18.025,23.3155964864
 10/01  14:00:00,65.7954719387,6.73358904075,16.0800698281,0.0,19.260583323,23.698576057,35.5158140055,0.0,18.025,17.4908140055
 10/01  15:00:00,66.5848558151,6.80270990763,17.0902807413,0.0,19.260583323,23.4086260847,35.5162338479,0.0,18.025,17.4912338479
 10/01  16:00:00,70.6689885825,6.79615623577,16.7296586724,0.0,19.260583323,27.8781056672,23.7863651895,0.0,18.025,5.76136518947
 10/01  17:00:00,78.0571464238,6.92205206573,15.3694403424,0.0,18.1807569449,37.5792895564,5.76678985488,0.0,0.0,5.76678985488
 10/01  18:00:00,91.0596548467,7.07996608125,14.3204543298,0.0,32.6059821062,37.0465235296,5.89668941559,0.124736110895,0.0,5.7719533047
 10/01  19:00:00,98.5340954937,7.13370825714,13.9740604294,0.0,36.8143715336,33.066984531,7.50525283798,1.72393023722,0.0,5.78132260076
 10/01  20:00:00,104.376111811,7.24401758711,14.3462588938,0.0,36.43363367,38.8072253906,16.1360672414,4.592176465,0.0,11.5438907764
 10/01  21:00:00,101.271732643,7.18148842461,13.6611229209,0.0,36.0963922311,36.7877557581,11.9254587244,6.14287514479,0.0,5.78258357959
 10/01  22:00:00,76.6515045528,6.76677230913,10.7757150967,0.0,30.9507766546,20.6087787026,17.960337656,6.37362892397,0.0,11.586708732
 10/01  23:00:00,50.9005045115,6.35987665998,7.86608605409,0.0,17.4250845679,11.7056064465,13.1340067486,7.35687067188,0.0,5.77713607671
 10/01  24:00:00,43.0644465361,6.18347353325,6.31490311352,0.0,12.925468867,10.100111941,14.2741982907,8.51251991397,0.0,5.76167837669
 10/02  01:00:00,38.8573884248,6.04446161553,5.1268809618,0.0,10.0992000411,10.047477231,8.80493696089,8.78493696089,0.0,0.02
 10/02  02:00:00,35.9120459585,5.9204890754,4.16506841793,0.0,8.25718729233,10.0299323277,15.7052826719,9.94884123685,0.0,5.75644143503
 10/02  03:00:00,35.1285010073,5.83458216006,3.46742887283,0.0,8.25718729233,10.0299323277,17.4286537293,11.6724334541,0.0,5.75622027521
 10/02  04:00:00,36.3632887165,5.79249028329,3.13769482182,0.0,8.25718729233,11.6354268332,11.9013286639,11.8813286639,0.0,0.02
 10/02  05:00:00,44.0044691384,5.79718206092,3.19448192733,0.0,12.1011305571,15.3678112995,17.2365039005,11.4590450236,0.0,5.77745887691
 10/02  06:00:00,76.8105169565,6.20723605796,6.06214483977,0.0,19.7275818095,37.2640762949,28.3741526915,11.6507437401,0.0,16.7234089514
 10/02  07:00:00,92.737904303,6.55730839927,8.68730097276,0.0,24.3117294858,51.2795993405,22.2860337043,10.0074104361,0.0,12.2786232682
 10/02  08:00:00,77.9540486398,6.1216967623,7.49816400216,0.0,23.6694662846,40.6342015617,33.1896513526,3.85367765653,0.0,29.3359736961
 10/02  09:00:00,75.3676416089,6.13595607748,9.90484920062,0.0,23.6694662846,35.6302164847,43.248205566,1.82270413541,18.025,23.4005014306
 10/02  10:00:00,57.2799724186,6.03803775268,9.51181566218,0.0,18.7433767983,22.9618409725,37.358479491,1.80479665691,18.025,17.5286828341
 10/02  11:00:00,58.7089621866,6.18870077593,10.7923851318,0.0,18.7433767983,22.9618409725,41.6490464912,0.304399717798,18.025,23.3196467734
 10/02  12:00:00,60.5442806633,6.33777841528,12.4351802122,0.0,18.5889407304,23.1597249699,35.5180155908,0.0,18.025,17.4930155908
 10/02  13:00:00,61.8752514005,6.46386529038,13.3935579602,0.0,18.7433767983,23.2517909448,35.5217490547,0.0,18.025,17.4967490547
 10/02  14:00:00,63.2467691858,6.5651009938,14.6638413921,0.0,18.7433767983,23.2517909448,35.5149781503,0.0,18.025,17.4899781503
 10/02  15:00:00,63.6990722728,6.62084908743,15.3503499654,0.0,18.7433767983,22.9618409725,41.3426224088,0.0,18.025,23.3176224088
 10/02  16:00:00,68.0155283427,6.65487066429,15.181466389,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,79.7724758303,6.86476907819,14.540264089,0.0,17.6635504202,40.6971502883,5.7720109503,0.0,0.0,5.7720109503
 10/02  18:00:00,87.471358427,6.96985686494,13.7452403834,0.0,27.5259009287,37.3340067412,11.5855574679,0.00913047028434,0.0,11.5764269976
 10/02  19:00:00,95.74271454,7.06547329449,13.9436756334,0.0,33.8341110165,33.3544677425,11.689994356,0.145189046388,0.0,11.5448053096
 10/02  20:00:00,105.047817153,7.24850544876,14.9115923281,0.0,36.5179666069,38.8247702939,7.15101793547,1.36879156567,0.0,5.7822263698
 10/02  21:00:00,99.4367518299,7.25739662621,14.8066018639,0.0,32.965339924,36.8579353714,13.6910996621,2.10366194915,0.0,11.5874377129
 10/02  22:00:00,72.2181346807,6.80141780629,11.591167298,0.0,25.6355707503,20.6438685092,14.3425236508,2.78767901703,0.0,11.5548446338
 10/02  23:00:00,49.175936232,6.38965565469,8.51377061988,0.0,15.0252895274,11.7056064465,9.27978406893,3.51291074172,0.0,5.76687332721
 10/02  24:00:00,42.4478142218,6.21404942802,6.98701425124,0.0,11.6412384099,10.0650221343,4.1552830516,4.1352830516,0.0,0.02
 10/03  01:00:00,39.7421494372,6.09891915301,5.95717662687,0.0,10.0992000411,10.047477231,10.3736826267,4.61738277484,0.0,5.75629985189
 10/03  02:00:00,36.9113819396,5.99720164727,5.08769061037,0.0,8.25718729233,10.0299323277,5.07655242599,5.05655242599,0.0,0.02
 10/03  03:00:00,36.2914365605,5.93227803845,4.53266342568,0.0,8.25718729233,10.0299323277,11.0686011466,5.31219247504,0.0,5.75640867158
 10/03  04:00:00,37.5601735492,5.89161859495,4.23544337521,0.0,8.25718729233,11.6354268332,10.9913600069,5.2299819098,0.0,5.76137809709
 10/03  05:00:00,45.4329911882,5.91440723328,4.50577086712,0.0,12.1011305571,15.3678112995,10.1517932923,4.37425108569,0.0,5.77754220663
 10/03  06:00:00,79.3715633249,6.43766274569,8.39275183619,0.0,19.7275818095,37.2640762949,15.0996551598,3.51284879515,0.0,11.5868063647
 10/03  07:00:00,95.7681091004,6.82205122918,11.4527378046,0.0,24.3117294858,51.2795993405,19.5492429778,2.11607474952,0.0,17.4331682282
 10/03  08:00:00,81.2380584577,6.37252735594,10.5313300442,0.0,23.6694662846,40.6342015617,23.4748750751,0.0,0.0,23.4748750751
 10/03  09:00:00,79.3581558676,6.43104680235,13.6002654193,0.0,23.6694662846,35.6302164847,41.4350805065,0.0,18.025,23.4100805065
 10/03  10:00:00,62.2809503846,6.35519870932,14.1956222117,0.0,18.7433767983,22.9618409725,41.3910829132,0.0,18.025,23.3660829132
 10/03  11:00:00,64.3970238937,6.5190892441,16.150053607,0.0,18.7433767983,22.9618409725,35.5216621433,0.0,18.025,17.4966621433
 10/03  12:00:00,66.7687763934,6.67995933153,18.3174874487,0.0,18.5889407304,23.1597249699,35.5181091765,0.0,18.025,17.4931091765
 10/03  13:00:00,68.9521292619,6.81712589055,20.1171725475,0.0,18.7433767983,23.2517909448,41.3389074631,0.0,18.025,23.3139074631
 10/03  14:00:00,70.103494531,6.91243262612,21.1732333396,0.0,18.7433767983,23.2517909448,35.5187566906,0.0,18.025,17.4937566906
 10/03  15:00:00,70.0343617633,6.95729097536,21.3491877499,0.0,18.7433767983,22.9618409725,35.5188350656,0.0,18.025,17.4938350656
 10/03  16:00:00,73.6649653243,6.96232647987,20.5234433322,0.0,18.7433767983,27.431320555,23.7864578423,0.0,18.025,5.76145784233
 10/03  17:00:00,84.9757521229,7.16096708102,19.4473397156,0.0,17.6635504202,40.6971502883,5.77216161832,0.0,0.0,5.77216161832
 10/03  18:00:00,92.2793431466,7.27923598996,18.2438310649,0.0,27.5259009287,37.3340067412,11.5764360264,0.0,0.0,11.5764360264
 10/03  19:00:00,99.4625705834,7.34054477429,17.3884545789,0.0,33.8341110165,33.3544677425,5.78260254572,0.0,0.0,5.78260254572
 10/03  20:00:00,107.807911867,7.47755932492,17.4426183528,0.0,36.5179666069,38.8247702939,11.5603275175,0.0163464187224,0.0,11.5439810987
 10/03  21:00:00,101.637969831,7.45657798852,16.8086251702,0.0,32.965339924,36.8579353714,11.5859832606,0.0,0.0,11.5859832606
 10/03  22:00:00,74.108657412,6.99055373058,13.2925468669,0.0,25.6355707503,20.6438685092,5.83193960589,0.0439135913843,0.0,5.7880260145
 10/03  23:00:00,50.9458424988,6.56862523656,10.1046984883,0.0,15.0252895274,11.7056064465,6.15590112225,0.388898232667,0.0,5.76700288958
 10/03  24:00:00,44.1102957136,6.38114344292,8.48239267754,0.0,11.6412384099,10.0650221343,6.44484653011,0.683015125296,0.0,5.76183140482
 10/04  01:00:00,41.2734533295,6.25166750179,7.33573484751,0.0,10.0992000411,10.047477231,1.00453805246,0.984538052459,0.0,0.02
 10/04  02:00:00,38.3451237751,6.13968761668,6.3789362796,0.0,8.25718729233,10.0299323277,7.04463173163,1.28801562958,0.0,5.75661610205
 10/04  03:00:00,37.8990642277,6.08843001034,5.98414060526,0.0,8.25718729233,10.0299323277,1.03271551341,1.01271551341,0.0,0.02
 10/04  04:00:00,39.4934883335,6.07301529677,5.98735492129,0.0,8.25718729233,11.6354268332,6.06159541108,0.299741679944,0.0,5.76185373114
 10/04  05:00:00,47.8267435049,6.12880907382,6.68511394965,0.0,12.1011305571,15.3678112995,5.77740489501,0.0,0.0,5.77740489501
 10/04  06:00:00,81.7335859911,6.65011925072,10.5422991327,0.0,19.7275818095,37.2640762949,11.5882768516,0.0,0.0,11.5882768516
 10/04  07:00:00,97.7469558252,6.99344520138,13.2601697245,0.0,24.3117294858,51.2795993405,17.4364920638,0.0,0.0,17.4364920638
 10/04  08:00:00,83.1616246952,6.53427179172,12.2931376173,0.0,23.6694662846,40.6342015617,23.4766476808,0.0,0.0,23.4766476808
 10/04  09:00:00,81.3080354974,6.57744588031,15.4037328968,0.0,23.6694662846,35.6302164847,41.4363122158,0.0,18.025,23.4113122158
 10/04  10:00:00,64.0133109756,6.48076369008,15.8024125013,0.0,18.7433767983,22.9618409725,41.3916544974,0.0,18.025,23.3666544974
 10/04  11:00:00,65.7560570302,6.62579453823,17.4023763351,0.0,18.7433767983,22.9618409725,35.5221740916,0.0,18.025,17.4971740916
 10/04  12:00:00,67.4054081799,6.75668955824,18.8773861879,0.0,18.5889407304,23.1597249699,41.3433324842,0.0,18.025,23.3183324842
 10/04  13:00:00,68.6122961894,6.84651244967,19.7479470972,0.0,18.7433767983,23.2517909448,35.5181918818,0.0,18.025,17.4931918818
 10/04  14:00:00,68.6584226073,6.88951827358,19.7510658409,0.0,18.7433767983,23.2517909448,35.5148725756,0.0,18.025,17.4898725756
 10/04  15:00:00,67.8515369398,6.89751934388,19.2261344473,0.0,18.7433767983,22.9618409725,41.3427471054,0.0,18.025,23.3177471054
 10/04  16:00:00,71.0823671049,6.88443659788,18.0187306081,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,82.2050179342,7.06264585049,16.774914519,0.0,17.6635504202,40.6971502883,5.7721975039,0.0,0.0,5.7721975039
 10/04  18:00:00,90.604181545,7.2081426791,16.6397478333,0.0,27.5259009287,37.3340067412,11.5765224778,0.0,0.0,11.5765224778
 10/04  19:00:00,98.6073858996,7.29359001408,16.5802096184,0.0,33.8341110165,33.3544677425,11.5450301837,0.0,0.0,11.5450301837
 10/04  20:00:00,107.209887415,7.43437006707,16.8877768358,0.0,36.5179666069,38.8247702939,5.79754205245,0.0152774145376,0.0,5.78226463791
 10/04  21:00:00,100.766903383,7.39540133175,15.9987170789,0.0,32.965339924,36.8579353714,11.8760863413,0.287865300717,0.0,11.5882210406
 10/04  22:00:00,73.1489763378,6.91375577002,12.4096475124,0.0,25.6355707503,20.6438685092,13.1928715397,1.6372479258,0.0,11.5556236139
 10/04  23:00:00,49.9355173529,6.48680722854,9.17618712933,0.0,15.0252895274,11.7056064465,8.26218621648,2.4952280867,0.0,5.76695812978
 10/04  24:00:00,42.9068807837,6.28401500742,7.37610436537,0.0,11.6412384099,10.0650221343,4.31347455442,4.29347455442,0.0,0.02
 10/05  01:00:00,39.7823384511,6.13121403371,5.96506281115,0.0,10.0992000411,10.047477231,12.2019871236,6.44532476012,0.0,5.75666236353
 10/05  02:00:00,36.6684281006,6.0051283761,4.83680210386,0.0,8.25718729233,10.0299323277,8.01260801097,7.99260801097,0.0,0.02
 10/05  03:00:00,36.082822991,5.93948753741,4.31683238548,0.0,8.25718729233,10.0299323277,14.0249627365,8.26848144623,0.0,5.75648129026
 10/05  04:00:00,37.3559831742,5.89788338266,4.0249775994,0.0,8.25718729233,11.6354268332,13.7467210103,7.98521079607,0.0,5.76151021424
 10/05  05:00:00,45.0786766899,5.90949074434,4.15635421391,0.0,12.1011305571,15.3678112995,13.0963499589,7.31854314441,0.0,5.77780681454
 10/05  06:00:00,78.5861505451,6.39095658709,7.65401334658,0.0,19.7275818095,37.2640762949,18.2157247736,6.62796742844,0.0,11.5877573451
 10/05  07:00:00,94.8412666289,6.76264036503,10.5852636246,0.0,24.3117294858,51.2795993405,22.1829423237,4.74630983785,0.0,17.4366324859
 10/05  08:00:00,80.419836834,6.3451387353,9.74046883519,0.0,23.6694662846,40.6342015617,23.8057828677,0.328807819494,0.0,23.4769750482
 10/05  09:00:00,78.3081865153,6.37608271407,12.6052381028,0.0,23.6694662846,35.6302164847,41.4326354374,0.0,18.025,23.4076354374
 10/05  10:00:00,61.2118530308,6.28863722721,13.1930713746,0.0,18.7433767983,22.9618409725,41.394304522,0.0,18.025,23.369304522
 10/05  11:00:00,63.1753732545,6.42579857321,15.021684101,0.0,18.7433767983,22.9618409725,35.5220612697,0.0,18.025,17.4970612697
 10/05  12:00:00,65.4184495099,6.5939164916,17.0531918338,0.0,18.5889407304,23.1597249699,35.5212079579,0.0,18.025,17.4962079579
 10/05  13:00:00,66.9615703508,6.69136757857,18.252364679,0.0,18.7433767983,23.2517909448,41.3432705957,0.0,18.025,23.3182705957
 10/05  14:00:00,67.2647060805,6.72555180919,18.5213133173,0.0,18.7433767983,23.2517909448,35.5222990718,0.0,18.025,17.4972990718
 10/05  15:00:00,66.7342759295,6.71946286318,18.2869192826,0.0,18.7433767983,22.9618409725,35.5190769137,0.0,18.025,17.4940769137
 10/05  16:00:00,70.2744498848,6.74371407655,17.3515333959,0.0,18.7433767983,27.431320555,23.7867251669,0.0,18.025,5.76172516687
 10/05  17:00:00,80.58372079,6.91365655324,15.3026050294,0.0,17.6635504202,40.6971502883,5.77220811055,0.0,0.0,5.77220811055
 10/05  18:00:00,88.5341043399,7.03299240554,14.7448071983,0.0,27.5259009287,37.3340067412,11.5775642312,0.0,0.0,11.5775642312
 10/05  19:00:00,97.3909952494,7.15980797255,15.4975953951,0.0,33.8341110165,33.3544677425,5.78210770934,0.0,0.0,5.78210770934
 10/05  20:00:00,106.523231335,7.345352588,16.2901229872,0.0,36.5179666069,38.8247702939,11.5597171373,0.0148965174692,0.0,11.5448206199
 10/05  21:00:00,101.001801085,7.37201750959,16.2569823662,0.0,32.965339924,36.8579353714,11.5876052023,0.0,0.0,11.5876052023
 10/05  22:00:00,74.121701087,6.95854847312,13.3375740597,0.0,25.6355707503,20.6438685092,5.7880273858,0.0,0.0,5.7880273858
 10/05  23:00:00,51.4034871575,6.5789901265,10.5519658383,0.0,15.0252895274,11.7056064465,5.76601314044,0.0,0.0,5.76601314044
 10/05  24:00:00,44.9289163977,6.42853710029,9.25360859906,0.0,11.6412384099,10.0650221343,5.76181315999,0.0,0.0,5.76181315999
 10/06  01:00:00,41.5431535335,6.26354814437,7.59354394676,0.0,10.0992000411,10.047477231,1.56361979076,1.54361979076,0.0,0.02
 10/06  02:00:00,37.5113948254,6.07132986061,5.61356017388,0.0,8.25718729233,10.0299323277,11.7622171544,6.00565187287,0.0,5.75656528151
 10/06  03:00:00,35.8642625084,5.91788656962,4.11987013517,0.0,8.25718729233,10.0299323277,17.1323247764,11.3759287814,0.0,5.75639599493
 10/06  04:00:00,36.2207661786,5.78514483617,3.00249633147,0.0,8.25718729233,11.6354268332,16.821848602,16.801848602,0.0,0.02
 10/06  05:00:00,43.4506905982,5.74995910374,2.68788844463,0.0,12.1011305571,15.3678112995,27.9930072231,19.2344664078,0.0,8.75854081525
