Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  19:00:00,86.2729147114,6.10292887726,5.43621835442,0.0,33.8341110165,33.3544677425,26.7287873219,15.1787382423,0.0,11.5500490796
 10/20  20:00:00,95.4079708035,6.26255007861,6.25749786616,0.0,36.5179666069,38.8247702939,24.9562113091,19.1710645499,0.0,5.78514675925
 10/20  21:00:00,89.9534431769,6.28179556141,6.29859144932,0.0,32.965339924,36.8579353714,32.9367972748,21.3415592994,0.0,11.5952379754
 10/20  22:00:00,63.584193476,5.91432992134,3.84408766731,0.0,25.6355707503,20.6438685092,35.7226746303,24.1609645161,0.0,11.5617101143
 10/20  23:00:00,42.0424275346,5.67107366478,2.09871568371,0.0,15.0252895274,11.7056064465,32.486003646,26.7174843111,0.0,5.76851933489
 10/20  24:00:00,36.3540374067,5.59247663652,1.51470604172,0.0,11.6412384099,10.0650221343,34.9461013156,29.1831997549,0.0,5.76290156077
 10/21  01:00:00,37.2655938691,5.55560255121,1.26438661604,0.0,12.8411359301,10.0650221343,31.8670117516,31.8470117516,0.0,0.02
 10/21  02:00:00,32.2414439495,5.50041426188,0.895016402168,0.0194413128314,8.25718729233,10.0299323277,39.1592900789,33.4019912222,0.0,5.75729885673
 10/21  03:00:00,32.1335081151,5.47277944362,0.65750796008,0.176653855496,8.25718729233,10.0299323277,35.8640822218,35.8440822218,0.0,0.02
 10/21  04:00:00,33.8286276047,5.45621647282,0.469585957856,0.469611375576,8.25718729233,11.6354268332,44.0515638709,38.2884684175,0.0,5.76309545335
 10/21  05:00:00,38.1809308398,5.44866295363,0.345780168752,0.79493689589,8.71707943955,15.3327214929,44.4836748183,38.7150178211,0.0,5.7686569972
 10/21  06:00:00,58.6853611833,5.50432953363,0.761397636563,0.732003734801,18.5082010057,25.6353820695,44.0502280742,38.2708937537,0.0,5.77933432048
 10/21  07:00:00,72.2777849327,5.65744253175,1.91379123599,0.451410858694,19.4083231844,41.0650158608,49.4540406657,35.9269880258,0.0,13.5270526399
 10/21  08:00:00,94.6761704447,5.90968758065,4.270796429,0.131635924981,26.3286599382,57.9988325916,58.490710702,25.0419216031,0.0,33.4487890989
 10/21  09:00:00,81.0734839566,5.82465726541,5.97512855525,0.0637827971313,26.3286599382,42.8504436482,64.2058349086,16.8073930044,18.025,29.3734419041
 10/21  10:00:00,56.4124659355,5.6878778841,5.446638884,0.0621647727106,21.7447113004,23.4437158914,52.0847482481,10.6262340988,18.025,23.4335141493
 10/21  11:00:00,54.6419766431,5.74785956179,6.12193633144,0.0182010805267,19.3027497915,23.426170988,46.2602750429,4.85124227186,18.025,23.384032771
 10/21  12:00:00,55.4798295709,5.81995435011,6.76379016445,0.0,19.1483137236,23.7250123474,38.5057768575,2.97044656757,18.025,17.51033029
 10/21  13:00:00,56.4234206744,5.91592339533,7.46586441954,0.0,19.3027497915,23.7161209604,41.3583010302,0.0,18.025,23.3333010302
 10/21  14:00:00,57.333937932,6.00942865395,8.28288127424,0.0,19.3027497915,23.7161209604,35.534029742,0.0,18.025,17.509029742
 10/21  15:00:00,57.7517444267,6.06297253575,8.93708811493,0.0,19.3027497915,23.426170988,35.5302894388,0.0,18.025,17.5052894388
 10/21  16:00:00,61.8149842928,6.06718099968,8.5448078833,0.0,19.3027497915,27.8956505705,23.7878623895,0.0,18.025,5.76286238947
 10/21  17:00:00,69.6470674442,6.19938053319,7.62218175333,0.0,18.2229234133,37.5968344597,5.76856277923,0.0,0.0,5.76856277923
 10/21  18:00:00,88.6189506841,6.42309247789,8.6490324634,0.0,32.690315043,37.0816133363,5.99378473087,0.219627851738,0.0,5.77415687913
 10/21  19:00:00,93.3272941092,6.56227342214,9.33846474859,0.0,36.8143715336,33.066984531,13.2358016033,1.68583242434,0.0,11.549969179
 10/21  20:00:00,99.7649845784,6.7402877563,10.3580635341,0.0,36.3493007332,38.7721355839,9.75196677982,3.96694389609,0.0,5.78502288373
 10/21  21:00:00,97.4001892571,6.72868689075,10.12273027,0.0,36.1807251679,36.8228455648,17.3161475899,5.76553066515,0.0,11.5506169248
 10/21  22:00:00,72.926682647,6.33585323127,7.36205231137,0.0,31.0351095914,20.6438685092,18.8164516446,7.22083884391,0.0,11.5956128007
 10/21  23:00:00,47.4187885477,5.97479095015,4.76925941216,0.0,17.4250845679,11.7056064465,14.5945122567,8.8145686972,0.0,5.7799435595
 10/21  24:00:00,40.0558885506,5.86286583589,3.74626343195,0.0,12.8411359301,10.0650221343,15.3709543695,9.60784923655,0.0,5.76310513294
 10/22  01:00:00,39.4854263441,5.79516194931,3.12523214468,0.0,12.925468867,10.100111941,10.492849239,10.472849239,0.0,0.02
 10/22  02:00:00,34.3485802505,5.73071615711,2.67186612429,0.0,8.34152022915,10.0650221343,15.0517106818,9.29436563896,0.0,5.75734504287
 10/22  03:00:00,34.1896971171,5.71201220496,2.53168838662,0.0,8.34152022915,10.0650221343,14.364227835,8.60715329826,0.0,5.75707453679
 10/22  04:00:00,35.6881756988,5.69910014311,2.43643525379,0.0,8.34152022915,11.6705166398,8.74403582509,8.72403582509,0.0,0.02
 10/22  05:00:00,39.7309219013,5.68147850213,2.33846295499,0.0,8.80141237637,15.3678112995,15.0858249747,9.31706368962,0.0,5.76876128511
 10/22  06:00:00,60.4897091319,5.76913295281,3.03293151695,0.0,18.5082010057,25.6353820695,17.4450248499,9.87373813323,0.0,7.57128671671
 10/22  07:00:00,75.2942526452,6.0035787107,4.91609507503,0.0,19.4926561212,41.1001056674,25.2621998648,9.67891725321,0.0,15.5832826116
 10/22  08:00:00,100.412157586,6.43911323627,9.6089723369,0.0,26.3286599382,57.9988325916,34.4851093143,4.96441939457,0.0,29.5206899197
 10/22  09:00:00,87.0034056628,6.31005789591,11.6028418046,0.0,26.2443270014,42.8153538416,48.1324654351,0.733721843315,18.025,29.3737435918
 10/22  10:00:00,61.9174882491,6.05192656895,10.6497629767,0.0,21.7447113004,23.4437158914,41.4609989412,0.0,18.025,23.4359989412
 10/22  11:00:00,62.2642150969,6.27941366184,13.1711014861,0.0,19.3449162599,23.4437158914,41.4138123041,0.0,18.025,23.3888123041
 10/22  12:00:00,63.8476400207,6.40121650789,14.4906187869,0.0,19.190480192,23.7425572507,35.5333281016,0.0,18.025,17.5083281016
 10/22  13:00:00,64.8456094377,6.44098212364,15.4227056441,0.0,19.260583323,23.698576057,41.3619143372,0.0,18.025,23.3369143372
 10/22  14:00:00,66.4902333017,6.59864470552,16.9096610318,0.0,19.260583323,23.698576057,35.5343402882,0.0,18.025,17.5093402882
 10/22  15:00:00,66.1032080082,6.63900465548,16.7722307203,0.0,19.260583323,23.4086260847,41.3606714195,0.0,18.025,23.3356714195
 10/22  16:00:00,69.2277847768,6.60973584653,15.474753584,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/22  17:00:00,75.994381417,6.71130004231,13.5172765266,0.0,18.1807569449,37.5792895564,5.76855177625,0.0,0.0,5.76855177625
 10/22  18:00:00,94.6660316373,6.85502683817,12.4995885341,0.0,32.6059821062,37.0465235296,6.16448272632,0.390209633162,0.0,5.77427309315
 10/22  19:00:00,96.4243626502,6.89985522794,12.0979387216,0.0,36.8143715336,33.066984531,15.0491823579,3.4984771884,0.0,11.5507051695
 10/22  20:00:00,102.223159739,7.01138301107,12.4257085316,0.0,36.43363367,38.8072253906,13.6071255679,7.82241258253,0.0,5.78471298537
 10/22  21:00:00,98.8393924663,6.93101332824,11.4790180087,0.0,36.0963922311,36.7877557581,21.9917785305,10.4414520625,0.0,11.550326468
 10/22  22:00:00,73.6035858999,6.4699176141,8.02429818135,0.0,30.9507766546,20.6087787026,25.5859456131,13.9897699106,0.0,11.5961757025
 10/22  23:00:00,47.7010465795,6.04328835811,4.9830090137,0.0,17.4250845679,11.7056064465,22.4527756395,16.6727652684,0.0,5.78001037116
 10/22  24:00:00,40.041783377,5.86974255546,3.60585381504,0.0,12.925468867,10.100111941,24.8398811182,19.076704354,0.0,5.7631767642
 10/23  01:00:00,36.1145786253,5.754794112,2.67364645109,0.0,10.0992000411,10.047477231,26.6544428052,20.8970303433,0.0,5.75741246185
 10/23  02:00:00,33.7297976147,5.69198370967,2.21123869221,0.0,8.25718729233,10.0299323277,22.1425246977,22.1225246977,0.0,0.02
 10/23  03:00:00,33.4372558636,5.65613249339,1.95454253042,0.0,8.25718729233,10.0299323277,28.6523504129,22.8948461281,0.0,5.75750428472
 10/23  04:00:00,34.8421772257,5.63016385239,1.77878840364,0.0,8.25718729233,11.6354268332,29.0829857593,23.3201945945,0.0,5.76279116478
 10/23  05:00:00,42.4907562361,5.63751263165,1.84023164817,0.0,12.1011305571,15.3678112995,27.3755802503,21.5954197054,0.0,5.78016054498
 10/23  06:00:00,74.4386139321,5.9424396677,3.95468340432,0.0,19.7275818095,37.2640762949,29.5951444213,17.9997744508,0.0,11.5953699705
 10/23  07:00:00,90.9577925042,6.1448017173,5.43521480903,0.0,24.3117294858,51.2795993405,35.4777253166,18.0240835143,0.0,17.4536418024
 10/23  08:00:00,74.3527528373,5.81523877968,4.20300568752,0.0,23.6694662846,40.6342015617,43.5304284845,14.1523698,0.0,29.3780586845
 10/23  09:00:00,71.5787942442,5.80434103534,6.44738825434,0.0,23.6694662846,35.6302164847,51.9490951722,10.4940121497,18.025,23.4300830225
 10/23  10:00:00,53.132705147,5.6745124594,5.72789773567,0.0,18.7433767983,22.9618409725,51.4425641169,10.0271749626,18.025,23.3903891543
 10/23  11:00:00,53.2896920819,5.68715857334,5.87454517379,0.0,18.7433767983,22.9618409725,43.8251479493,8.2879333981,18.025,17.5122145512
 10/23  12:00:00,53.947069746,5.7467414568,6.42889013477,0.0,18.5889407304,23.1597249699,47.2435334301,5.88485827581,18.025,23.3336751542
 10/23  13:00:00,54.2628028082,5.76773302759,6.47713298045,0.0,18.7433767983,23.2517909448,37.7821258229,2.24573636964,18.025,17.5113894533
 10/23  14:00:00,54.3959983589,5.78522554933,6.59283130698,0.0,18.7433767983,23.2517909448,39.5825662423,1.82931169159,18.025,19.7282545507
 10/23  15:00:00,53.7003755123,5.74020615107,6.23218315532,0.0,18.7433767983,22.9618409725,42.3223576822,3.18045563372,18.025,21.1169020485
 10/23  16:00:00,57.6742248889,5.7778237532,5.71708822954,0.0,18.7433767983,27.431320555,26.9986895899,3.2105951896,18.025,5.76309440029
 10/23  17:00:00,69.4397484906,5.95580445931,5.11632464886,0.0,17.6635504202,40.6971502883,9.87199133342,4.09760640459,0.0,5.77438492883
 10/23  18:00:00,82.4969059614,6.09230778765,5.88000711376,0.0,27.5259009287,37.3340067412,19.9792553678,8.39670735018,0.0,11.5825480176
 10/23  19:00:00,87.6823326351,6.2168497125,6.73168403018,0.0,33.8341110165,33.3544677425,15.2424239544,9.45803238597,0.0,5.78439156843
 10/23  20:00:00,97.304923673,6.42814963883,7.9888119532,0.0,36.5179666069,38.8247702939,23.1275199242,11.576390289,0.0,11.5511296351
 10/23  21:00:00,92.007681659,6.47490819462,8.15966560732,0.0,32.965339924,36.8579353714,24.2057134982,12.6099694419,0.0,11.5957440564
 10/23  22:00:00,65.2837575749,6.07510678236,5.38283442007,0.0,25.6355707503,20.6438685092,25.1244956757,13.5616838415,0.0,11.5628118342
 10/23  23:00:00,43.0706448762,5.77053957536,3.02744548559,0.0,15.0252895274,11.7056064465,22.3084108962,16.5396073112,0.0,5.768803585
 10/23  24:00:00,37.2779942581,5.69476136588,2.3363627391,0.0,11.6412384099,10.0650221343,18.0858808245,18.0658808245,0.0,0.02
 10/24  01:00:00,35.3314545654,5.65270444322,1.99260722539,0.0,10.0992000411,10.047477231,24.0821127732,18.325708131,0.0,5.75640464216
 10/24  02:00:00,33.1506505694,5.61253833621,1.71153080548,0.0,8.25718729233,10.0299323277,18.5820277982,18.5620277982,0.0,0.02
 10/24  03:00:00,32.8794426318,5.57968157931,1.47317814928,0.0,8.25718729233,10.0299323277,25.5542537565,19.7967213348,0.0,5.75753242174
 10/24  04:00:00,34.2341175514,5.54986518713,1.25101875234,0.0,8.25718729233,11.6354268332,27.5669370681,21.8039357461,0.0,5.76300132205
 10/24  05:00:00,41.8621507822,5.55530125284,1.29382917969,0.0,12.1011305571,15.3678112995,27.491571935,21.7114574877,0.0,5.78011444738
 10/24  06:00:00,73.5771038062,5.83568335114,3.19990952432,0.0,19.7275818095,37.2640762949,32.4542480996,20.8566356869,0.0,11.5976124126
 10/24  07:00:00,90.1254480326,6.04216242103,4.70548793546,0.0,24.3117294858,51.2795993405,36.2767282333,18.8223862076,0.0,17.4543420257
 10/24  08:00:00,73.6605028438,5.73325921224,3.59271784445,0.0,23.6694662846,40.6342015617,43.4860575333,14.1050839487,0.0,29.3809735846
 10/24  09:00:00,70.7170775428,5.72307877847,5.66692520311,0.0,23.6694662846,35.6302164847,53.1749489683,11.7151958097,18.025,23.4347531586
 10/24  10:00:00,52.3779737315,5.6088094886,5.03885868988,0.0,18.7433767983,22.9618409725,52.9819059201,11.5643265093,18.025,23.3925794108
 10/24  11:00:00,52.8521037056,5.67050323659,5.45360582542,0.0,18.7433767983,22.9618409725,45.4653173045,9.9266935319,18.025,17.5136237726
 10/24  12:00:00,53.4874942679,5.73815858446,5.97789524522,0.0,18.5889407304,23.1597249699,48.6652010776,7.2996855503,18.025,23.3405155273
 10/24  13:00:00,54.0704531919,5.79283905789,6.25966588529,0.0,18.7433767983,23.2517909448,39.0958904531,3.56066921499,18.025,17.5102212381
 10/24  14:00:00,54.4337172705,5.83807196149,6.57770425634,0.0,18.7433767983,23.2517909448,44.2566664972,2.89175432093,18.025,23.3399121763
 10/24  15:00:00,54.2856811822,5.8581130994,6.69957021008,0.0,18.7433767983,22.9618409725,39.6134154073,4.08074428688,18.025,17.5076711205
 10/24  16:00:00,57.8178180091,5.84406993375,5.79443610188,0.0,18.7433767983,27.431320555,29.0132215781,5.22514702528,18.025,5.76307455286
 10/24  17:00:00,69.1455367767,5.96292211361,4.81499136033,0.0,17.6635504202,40.6971502883,12.4311257011,6.65698590948,0.0,5.77413979164
 10/24  18:00:00,82.2737125886,6.08832323012,5.660785036,0.0,27.5259009287,37.3340067412,21.422805126,9.83724098547,0.0,11.5855641405
 10/24  19:00:00,87.3089827181,6.19785656548,6.37731175792,0.0,33.8341110165,33.3544677425,22.8410106884,11.2902038629,0.0,11.5508068255
 10/24  20:00:00,96.8150377875,6.3930128327,7.53405505631,0.0,36.5179666069,38.8247702939,19.1920428945,13.4066698164,0.0,5.78537307812
 10/24  21:00:00,91.6000098221,6.44533567102,7.78154598502,0.0,32.965339924,36.8579353714,25.6191851595,14.0223604052,0.0,11.5968247543
 10/24  22:00:00,65.0362903155,6.06267040875,5.1477898843,0.0,25.6355707503,20.6438685092,26.4949813522,14.931890613,0.0,11.5630907393
 10/24  23:00:00,43.0708148669,5.77454220308,3.02360476155,0.0,15.0252895274,11.7056064465,22.7099686226,16.9409490138,0.0,5.7690196088
 10/24  24:00:00,37.265358742,5.69360363579,2.32487661836,0.0,11.6412384099,10.0650221343,23.7721412815,18.0089395048,0.0,5.76320177668
 10/25  01:00:00,35.3214313608,5.65160367995,1.98368575098,0.0,10.0992000411,10.047477231,18.4759886809,18.4559886809,0.0,0.02
 10/25  02:00:00,33.1654639568,5.61522398946,1.7236502081,0.0,8.25718729233,10.0299323277,24.6119911374,18.8544114456,0.0,5.75757969174
 10/25  03:00:00,32.9767200809,5.59170203852,1.55843296423,0.0,8.25718729233,10.0299323277,19.1919862077,19.1719862077,0.0,0.02
 10/25  04:00:00,34.4443048109,5.57392831769,1.43713909037,0.0,8.25718729233,11.6354268332,24.8985805849,19.1351826634,0.0,5.76339792157
 10/25  05:00:00,42.1401260131,5.58808440004,1.53900783092,0.0,12.1011305571,15.3678112995,23.9310194392,18.1505755213,0.0,5.78044391783
 10/25  06:00:00,74.011643532,5.88406650983,3.58604681797,0.0,19.7275818095,37.2640762949,34.6324557009,17.2483450988,0.0,17.3841106021
 10/25  07:00:00,92.8241238456,6.12836814619,5.43393452582,0.0,24.3117294858,51.2795993405,31.8413813498,14.3863347995,0.0,17.4550465504
 10/25  08:00:00,74.5997440417,5.80160661153,4.46359696626,0.0,23.6694662846,40.6342015617,33.0014188545,9.49118620508,0.0,23.5102326494
 10/25  09:00:00,71.5138215093,5.77180996344,6.4149201045,0.0,23.6694662846,35.6302164847,49.5902710063,8.12540519679,18.025,23.4398658095
 10/25  10:00:00,53.5684624565,5.6964611051,6.14169218609,0.0,18.7433767983,22.9618409725,47.6847153806,6.26704140641,18.025,23.3926739742
 10/25  11:00:00,54.2371333757,5.75884357769,6.75028925017,0.0,18.7433767983,22.9618409725,44.7757487789,3.40420146192,18.025,23.346547317
 10/25  12:00:00,55.309353617,5.86811117787,7.66979267974,0.0,18.5889407304,23.1597249699,38.7607702558,3.22418609236,18.025,17.5115841635
 10/25  13:00:00,55.9855846861,5.93927660436,8.02836114018,0.0,18.7433767983,23.2517909448,41.7500391447,0.38451360839,18.025,23.3405255363
 10/25  14:00:00,56.7489297427,6.0199854684,8.71099096257,0.0,18.7433767983,23.2517909448,35.5332388058,0.0,18.025,17.5082388058
 10/25  15:00:00,56.7919525003,6.05773022523,9.00622513885,0.0,18.7433767983,22.9618409725,42.5121558993,1.1468484063,18.025,23.3403074929
 10/25  16:00:00,60.5550319163,6.0684006279,8.30730759065,0.0,18.7433767983,27.431320555,25.2236281569,1.43547335175,18.025,5.7631548051
 10/25  17:00:00,72.1711893014,6.24744866389,7.55610077655,0.0,17.6635504202,40.6971502883,7.77699334173,2.00326891037,0.0,5.77372443136
 10/25  18:00:00,85.0075133155,6.37159888133,8.11129144609,0.0,27.5259009287,37.3340067412,15.749606295,4.16365908704,0.0,11.585947208
 10/25  19:00:00,90.2842440572,6.50467185739,9.04574773557,0.0,33.8341110165,33.3544677425,11.3716859759,5.58603045255,0.0,5.7856555233
 10/25  20:00:00,100.002906892,6.72029456402,10.3946270475,0.0,36.5179666069,38.8247702939,19.0180653764,7.4671018315,0.0,11.5509635449
 10/25  21:00:00,94.5855517952,6.74992441638,10.4624814494,0.0,32.965339924,36.8579353714,20.0121407101,8.41555115071,0.0,11.5965895594
 10/25  22:00:00,67.5814403315,6.31899617722,7.43660404626,0.0,25.6355707503,20.6438685092,15.248267386,9.45641970394,0.0,5.79184768209
 10/25  23:00:00,44.8038994034,5.94338550435,4.58783913683,0.0,15.0252895274,11.7056064465,17.0403832223,11.2712623077,0.0,5.76912091461
 10/25  24:00:00,38.5109468618,5.82080229384,3.44326072249,0.0,11.6412384099,10.0650221343,18.1530364243,12.3896146939,0.0,5.76342173037
 10/26  01:00:00,36.3213029714,5.75672130847,2.87842966417,0.0,10.0992000411,10.047477231,18.8498082587,13.0921283857,0.0,5.75767987304
 10/26  02:00:00,34.0132882698,5.71019916963,2.47650011919,0.0,8.25718729233,10.0299323277,13.8197038488,13.7997038488,0.0,0.02
 10/26  03:00:00,33.7558044262,5.68085951114,2.24835144373,0.0,8.25718729233,10.0299323277,20.1893776391,14.431565724,0.0,5.75781191511
 10/26  04:00:00,35.1870857665,5.65942042206,2.09442032745,0.0,8.25718729233,11.6354268332,20.6323025949,14.8688324085,0.0,5.76347018639
 10/26  05:00:00,42.8807791822,5.67316843511,2.1945690796,0.0,12.1011305571,15.3678112995,20.1318737348,14.3513158587,0.0,5.78055787614
 10/26  06:00:00,74.9599155901,5.98737583817,4.4309934263,0.0,19.7275818095,37.2640762949,25.8406484781,14.2420963906,0.0,11.5985520874
 10/26  07:00:00,94.3569820549,6.30218002777,6.79295601703,0.0,24.3117294858,51.2795993405,30.0324492787,12.5771321493,0.0,17.4553171294
 10/26  08:00:00,75.403808418,5.86813379911,5.20111699474,0.0,23.6694662846,40.6342015617,37.9569550887,8.56989895433,0.0,29.3870561344
 10/26  09:00:00,72.0986576073,5.8148133973,6.95674702856,0.0,23.6694662846,35.6302164847,49.3260307035,7.86355260478,18.025,23.4374780987
 10/26  10:00:00,53.2541073068,5.65439903534,5.8693854124,0.0,18.7433767983,22.9618409725,49.4825757409,8.06330715496,18.025,23.3942685859
 10/26  11:00:00,53.1006146946,5.63859500955,5.7340135235,0.0,18.7433767983,22.9618409725,42.7506488635,7.21215525949,18.025,17.513493604
 10/26  12:00:00,53.2403140049,5.63997470436,5.82888760534,0.0,18.5889407304,23.1597249699,46.9460109834,5.57736120504,18.025,23.3436497783
 10/26  13:00:00,53.325088139,5.63868529857,5.66844276379,0.0,18.7433767983,23.2517909448,38.5606832598,3.02711166576,18.025,17.5085715941
 10/26  14:00:00,53.2918772936,5.63704755561,5.63687791782,0.0,18.7433767983,23.2517909448,44.3332553067,2.96452230512,18.025,23.3437330016
 10/26  15:00:00,53.029926866,5.64156615825,5.6603508411,0.0,18.7433767983,22.9618409725,39.705785514,4.17423942983,18.025,17.5065460842
 10/26  16:00:00,56.9654838943,5.67172429012,5.1144377375,0.0,18.7433767983,27.431320555,27.8732399062,4.0850327668,18.025,5.7632071394
 10/26  17:00:00,68.6648284485,5.83167496509,4.46551253651,0.0,17.6635504202,40.6971502883,9.88374148274,4.10928017644,0.0,5.7744613063
 10/26  18:00:00,81.8388655022,5.97015089453,5.3440780493,0.0,27.5259009287,37.3340067412,18.5697748852,6.98354094696,0.0,11.5862339383
 10/26  19:00:00,87.1140564828,6.1072848539,6.27293233496,0.0,33.8341110165,33.3544677425,20.0851020354,8.53308249574,0.0,11.5520195396
 10/26  20:00:00,96.970437148,6.34258022992,7.73986229912,0.0,36.5179666069,38.8247702939,16.4417118446,10.6570370561,0.0,5.78467478851
 10/26  21:00:00,91.8493092401,6.41235419587,8.06379036912,0.0,32.965339924,36.8579353714,22.9678061949,11.3698700246,0.0,11.5979361702
 10/26  22:00:00,65.0357558307,6.01731104176,5.19259074846,0.0,25.6355707503,20.6438685092,23.8815073446,12.317654885,0.0,11.5638524596
 10/26  23:00:00,43.189543074,5.76002012391,3.15684015423,0.0,15.0252895274,11.7056064465,19.0238382907,13.255598538,0.0,5.76823975276
 10/26  24:00:00,37.4380599231,5.69690245898,2.49426590732,0.0,11.6412384099,10.0650221343,19.3053399347,13.5417900692,0.0,5.76354986552
 10/27  01:00:00,35.4666513058,5.65759203147,2.12290731994,0.0,10.0992000411,10.047477231,13.7942634524,13.7742634524,0.0,0.02
 10/27  02:00:00,33.3068535357,5.62165665247,1.85860023905,0.0,8.25718729233,10.0299323277,19.7295950485,13.9716544961,0.0,5.75794055245
 10/27  03:00:00,33.1316824459,5.60036353618,1.7047215338,0.0,8.25718729233,10.0299323277,19.9103786213,14.1526339041,0.0,5.75774471715
 10/27  04:00:00,34.6137042473,5.58532039309,1.59513660637,0.0,8.25718729233,11.6354268332,14.3157932892,14.2957932892,0.0,0.02
 10/27  05:00:00,42.3356650752,5.60288434782,1.71972416614,0.0,12.1011305571,15.3678112995,25.0164577508,13.4756850903,0.0,11.5407726605
 10/27  06:00:00,74.3455745552,5.90800880661,3.89600420681,0.0,19.7275818095,37.2640762949,25.0125292414,13.4148156319,0.0,11.5977136095
 10/27  07:00:00,93.0316380452,6.13526831086,5.63449702306,0.0,24.3117294858,51.2795993405,29.6883561714,12.2306311291,0.0,17.4577250423
 10/27  08:00:00,74.8189296732,5.79395394928,4.69040286082,0.0,23.6694662846,40.6342015617,37.691858501,8.30479664084,0.0,29.3870618602
 10/27  09:00:00,71.6261717468,5.75345205907,6.54560767852,0.0,23.6694662846,35.6302164847,48.7852980833,7.32386531069,18.025,23.4364327726
 10/27  10:00:00,52.7459494558,5.59798691602,5.41763321603,0.0,18.7433767983,22.9618409725,49.374807836,7.95327684858,18.025,23.3965309874
 10/27  11:00:00,52.4592283241,5.57853123326,5.15268620371,0.0,18.7433767983,22.9618409725,43.6614707635,8.1204688416,18.025,17.5160019219
 10/27  12:00:00,52.6394460681,5.5871072502,5.28087930632,0.0,18.5889407304,23.1597249699,47.2285336358,5.86342416608,18.025,23.3401094697
 10/27  13:00:00,52.9016579099,5.60166985224,5.28202593489,0.0,18.7433767983,23.2517909448,38.7433384739,3.20381185955,18.025,17.5145266144
 10/27  14:00:00,53.1344957744,5.63244234801,5.4840928383,0.0,18.7433767983,23.2517909448,44.061863577,2.69630070917,18.025,23.3405628678
 10/27  15:00:00,53.3800334405,5.69908382627,5.95293663476,0.0,18.7433767983,22.9618409725,38.7361536384,3.19840640076,18.025,17.5127472376
 10/27  16:00:00,57.2352140064,5.71685448927,5.33902666642,0.0,18.7433767983,27.431320555,26.9966465002,3.20836094773,18.025,5.76328555242
 10/27  17:00:00,68.9096367652,5.86812959365,4.67385537301,0.0,17.6635504202,40.6971502883,9.12987360409,3.35536184565,0.0,5.77451175845
 10/27  18:00:00,81.7876906569,5.99041727768,5.27261873903,0.0,27.5259009287,37.3340067412,19.6346637849,8.04786051218,0.0,11.5868032728
 10/27  19:00:00,87.0015206151,6.12557937016,6.14209117164,0.0,33.8341110165,33.3544677425,21.0767479011,9.5253326493,0.0,11.5514152518
 10/27  20:00:00,96.7023754759,6.34658999138,7.46777937556,0.0,36.5179666069,38.8247702939,17.4043562833,11.6186935115,0.0,5.78566277176
 10/27  21:00:00,91.3375813457,6.39022819015,7.57417093927,0.0,32.965339924,36.8579353714,24.9785181414,13.379667879,0.0,11.5988502624
 10/27  22:00:00,64.5556806046,5.99137966466,4.73843029661,0.0,25.6355707503,20.6438685092,26.6202204937,15.0560577303,0.0,11.5641627634
 10/27  23:00:00,42.8114599526,5.73616266883,2.80260690499,0.0,15.0252895274,11.7056064465,21.9901204838,16.2207445488,0.0,5.76937593497
 10/27  24:00:00,37.1276356095,5.67067206217,2.21006692917,0.0,11.6412384099,10.0650221343,22.2995000845,16.5359586488,0.0,5.76354143573
 10/28  01:00:00,38.087430985,5.64909479808,1.9926999742,0.0,12.8411359301,10.0650221343,16.8071283738,16.7871283738,0.0,0.02
 10/28  02:00:00,33.0132799082,5.59356699804,1.5931098479,0.0,8.25718729233,10.0299323277,23.7760259691,18.0181214994,0.0,5.75790446974
 10/28  03:00:00,32.7765700902,5.56476161231,1.38520928192,0.0,8.25718729233,10.0299323277,18.8612715499,18.8412715499,0.0,0.02
 10/28  04:00:00,34.2342655215,5.54630274554,1.2547079028,0.0,8.25718729233,11.6354268332,24.8060813246,19.0423747455,0.0,5.76370657904
 10/28  05:00:00,38.2761149576,5.53161900054,1.15289321594,0.0,8.71707943955,15.3327214929,24.2981552542,18.528929524,0.0,5.76922573022
 10/28  06:00:00,59.085434996,5.6198738074,1.77785425829,0.0,18.5082010057,25.6353820695,23.5643484418,17.7834804064,0.0,5.78086803539
 10/28  07:00:00,75.2236105314,5.81599561349,3.26835027031,0.0,19.4083231844,41.0650158608,33.8612599533,16.4724433608,0.0,17.3888165925
 10/28  08:00:00,96.803819348,6.08980237873,6.349801939,0.0,26.3286599382,57.9988325916,40.5685818878,11.0302105011,0.0,29.5383713867
 10/28  09:00:00,82.1355886925,5.8934504833,7.03211485323,0.0,26.3286599382,42.8504436482,58.092565882,10.680790603,18.025,29.3867752791
 10/28  10:00:00,56.1601227127,5.63852733808,5.30572593566,0.0,21.7447113004,23.4437158914,53.1836008354,11.7141623852,18.025,23.4444384502
 10/28  11:00:00,53.4375637935,5.61779962174,5.06572347308,0.0,19.3027497915,23.426170988,52.9686869403,11.549416486,18.025,23.3942704543
 10/28  12:00:00,53.4347593626,5.62136489582,4.91726895051,0.0,19.1483137236,23.7250123474,53.1122426203,11.7431273567,18.025,23.3441152636
 10/28  13:00:00,54.2781898378,5.7187424652,5.51777604419,0.0,19.3027497915,23.7161209604,43.0915753414,7.55278001982,18.025,17.5137953215
 10/28  14:00:00,54.5476145403,5.74781520077,5.75813105825,0.0,19.3027497915,23.7161209604,47.6145548061,6.2469564512,18.025,23.3425983549
 10/28  15:00:00,54.1814586008,5.74019867971,5.68953717021,0.0,19.3027497915,23.426170988,43.087591492,7.54816188266,18.025,17.5144296094
 10/28  16:00:00,57.3998469461,5.69885080572,4.49795600119,0.0,19.3027497915,27.8956505705,33.9484442439,10.1600364986,18.025,5.76340774532
 10/28  17:00:00,64.6712247684,5.75835564376,3.08731093011,0.0,18.2229234133,37.5968344597,18.3523930855,12.5831496979,0.0,5.7692433876
 10/28  18:00:00,85.4074389435,5.91630558983,4.0602448443,0.0,32.690315043,37.0816133363,23.6384543918,17.8636706512,0.0,5.77478374059
 10/28  19:00:00,87.7657199427,5.98784566969,4.35123516909,0.0,36.8143715336,33.066984531,35.6307574686,24.0790828059,0.0,11.5516746627
 10/28  20:00:00,93.6873826414,6.09148255057,4.92918228958,0.0,36.3493007332,38.7721355839,35.3238782561,29.5380493797,0.0,5.78582887639
 10/28  21:00:00,91.5307964046,6.09315355879,4.88878767536,0.0,36.1807251679,36.8228455648,40.8883052601,29.3356969825,0.0,11.5526082776
 10/28  22:00:00,68.298730742,5.83972048521,3.23010704009,0.0,31.0351095914,20.6438685092,39.2668028347,27.6675401289,0.0,11.5992627059
 10/28  23:00:00,44.2519983691,5.64997030929,1.92721669186,0.0,17.4250845679,11.7056064465,32.6065017238,26.8255497827,0.0,5.78095194101
 10/28  24:00:00,37.5954397661,5.59793501125,1.55070358519,0.0,12.8411359301,10.0650221343,32.5214490815,26.7577658494,0.0,5.76368323206
 10/29  01:00:00,37.4400903594,5.5615876666,1.31160122705,0.00183624325367,12.925468867,10.100111941,27.147556054,27.127556054,0.0,0.02
 10/29  02:00:00,32.4891116543,5.50670668899,0.9126289369,0.123748347465,8.34152022915,10.0650221343,35.2479083856,29.4900097236,0.0,5.75789866198
 10/29  03:00:00,32.5110004074,5.48341803749,0.685006392318,0.396545942691,8.34152022915,10.0650221343,37.8421551259,32.0840768591,0.0,5.75807826678
 10/29  04:00:00,34.2393082416,5.4717437894,0.507523450951,0.707358769838,8.34152022915,11.6705166398,34.6540941587,34.6340941587,0.0,0.02
 10/29  05:00:00,38.8519988712,5.47485510997,0.375748065061,1.29036299347,8.80141237637,15.3678112995,40.8714053501,35.10185873,0.0,5.7695466201
 10/29  06:00:00,59.0967243896,5.53070256768,0.853395811907,1.02490702946,18.5082010057,25.6353820695,45.5524160565,34.0105240768,0.0,11.5418919798
 10/29  07:00:00,74.5248674171,5.67755930057,2.00451850617,0.584086612189,19.4926561212,41.1001056674,43.8024275891,32.2040924069,0.0,11.5983351822
 10/29  08:00:00,95.3789392625,5.9656291924,4.98549682973,0.0635736536516,26.3286599382,57.9988325916,52.9065801131,17.4621460674,0.0,35.4444340457
 10/29  09:00:00,81.8215560966,5.88991067573,6.84102779175,0.0,26.2443270014,42.8153538416,50.2635988107,8.7256795051,18.025,23.5129193056
 10/29  10:00:00,57.0632209851,5.72840300769,6.07209007639,0.0468469517127,21.7447113004,23.4437158914,52.8692944032,5.54074403143,18.025,29.3035503718
 10/29  11:00:00,55.0863266889,5.77351184256,6.48004822449,0.0190051285333,19.3449162599,23.4437158914,38.5535771408,2.97432949939,18.025,17.5542476414
 10/29  12:00:00,55.6371911023,5.83120784516,6.85014295513,0.0,19.190480192,23.7425572507,44.2692334728,2.89559682758,18.025,23.3486366452
 10/29  13:00:00,56.2064685608,5.90906940598,7.31543101352,0.0,19.260583323,23.698576057,35.5368484396,0.0,18.025,17.5118484396
 10/29  14:00:00,56.6874578497,5.96325629038,7.74223991063,0.0,19.260583323,23.698576057,41.3746065793,0.0,18.025,23.3496065793
 10/29  15:00:00,56.5091153431,5.97376915591,7.84332958566,0.0,19.260583323,23.4086260847,41.3676735409,0.0,18.025,23.3426735409
 10/29  16:00:00,60.2428195411,5.96709857877,7.13238782142,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,67.6224925644,6.03546817357,5.82116932535,0.0,18.1807569449,37.5792895564,6.72489219213,0.955569283149,0.0,5.76932290898
 10/29  18:00:00,88.3809706423,6.23234512217,6.83714852541,0.0,32.6059821062,37.0465235296,8.71952038818,2.9443879143,0.0,5.77513247388
 10/29  19:00:00,91.325178679,6.35846529806,7.54005972708,0.0,36.8143715336,33.066984531,16.954612388,5.40192240199,0.0,11.552689986
 10/29  20:00:00,97.2985207813,6.47893666001,8.03343252372,0.0,36.43363367,38.8072253906,15.5628574265,9.77711937084,0.0,5.7857380557
 10/29  21:00:00,94.2357222379,6.42499448143,7.3812831663,0.0,36.0963922311,36.7877557581,24.9979597474,13.4448685211,0.0,11.5530912264
 10/29  22:00:00,69.986913857,6.05566097373,4.82175696016,0.0,30.9507766546,20.6087787026,27.7274862112,16.127681354,0.0,11.5998048572
 10/29  23:00:00,45.3414889075,5.77060105748,2.8960634739,0.0,17.4250845679,11.7056064465,23.3789623275,17.598075695,0.0,5.78088663247
 10/29  24:00:00,38.5318262482,5.69569216474,2.26990645501,0.0,12.925468867,10.100111941,24.3982670615,18.6344414784,0.0,5.76382558305
 10/30  01:00:00,35.1347264984,5.63542762593,1.81312885617,0.0,10.0992000411,10.047477231,25.1690762776,19.4112305714,0.0,5.75784570623
 10/30  02:00:00,32.9047618135,5.58951149562,1.48864253635,0.0,8.25718729233,10.0299323277,20.5209093242,20.5009093242,0.0,0.02
 10/30  03:00:00,32.6570418284,5.55871904253,1.27171217325,0.0,8.25718729233,10.0299323277,27.6617983947,21.903746087,0.0,5.75805230774
 10/30  04:00:00,34.1172542411,5.5386186815,1.14536612939,0.0,8.25718729233,11.6354268332,28.4734980591,22.7096519623,0.0,5.76384609675
 10/30  05:00:00,41.7603411701,5.54519365046,1.20206400002,0.0,12.1011305571,15.3678112995,28.1483408068,22.3673476373,0.0,5.78099316952
 10/30  06:00:00,73.3233249811,5.80841329659,2.97329211924,0.0,19.7275818095,37.2640762949,33.5558592697,21.9565726283,0.0,11.5992866414
 10/30  07:00:00,91.6622271969,6.00697043751,4.39331475274,0.0,24.3117294858,51.2795993405,38.2159726626,20.7552877432,0.0,17.4606849194
 10/30  08:00:00,73.1894251845,5.69951767671,3.15528549881,0.0,23.6694662846,40.6342015617,46.657968134,17.2620793384,0.0,29.3958887957
 10/30  09:00:00,70.1495224791,5.69341854167,5.12895742972,0.0,23.6694662846,35.6302164847,58.7294383917,17.2593063544,18.025,23.4451320373
 10/30  10:00:00,51.9648126282,5.60803323097,4.61434942499,0.0120744027979,18.7433767983,22.9618409725,59.7224196176,18.2961936497,18.025,23.4012259679
 10/30  11:00:00,52.056018734,5.63246194164,4.65042720709,0.04510097384,18.7433767983,22.9618409725,59.6982417993,18.3210311724,18.025,23.3522106269
 10/30  12:00:00,52.1913875154,5.67142068761,4.70843366387,0.0400547720331,18.5889407304,23.1597249699,51.4135976624,15.8725915582,18.025,17.5160061042
 10/30  13:00:00,52.5202890645,5.69133529169,4.7927684865,0.01821000056,18.7433767983,23.2517909448,55.5234831376,14.151818374,18.025,23.3466647635
 10/30  14:00:00,52.4240218607,5.6826672819,4.72284151342,0.000530592054847,18.7433767983,23.2517909448,49.3950880601,13.8565974993,18.025,17.5134905608
 10/30  15:00:00,51.7256603798,5.62756009994,4.37007555504,0.0,18.7433767983,22.9618409725,56.8095478193,15.4363510843,18.025,23.348196735
 10/30  16:00:00,55.3307888849,5.61416876766,3.53726458333,0.0,18.7433767983,27.431320555,39.2395664965,15.45096751,18.025,5.76359898648
 10/30  17:00:00,66.7556727442,5.73373764694,2.65425131297,0.0,17.6635504202,40.6971502883,21.6366478451,15.861411483,0.0,5.77523636209
 10/30  18:00:00,79.6143947617,5.81185498319,3.27783362791,0.0,27.5259009287,37.3340067412,31.4050490712,19.817071185,0.0,11.5879778862
 10/30  19:00:00,84.4433882342,5.88808216131,3.82142209482,0.0,33.8341110165,33.3544677425,27.1147461202,21.3290798024,0.0,5.78566631782
 10/30  20:00:00,93.8387199618,6.05814865572,4.89252450859,0.0,36.5179666069,38.8247702939,34.9319150435,23.3787374486,0.0,11.5531775949
 10/30  21:00:00,88.5554348456,6.09671402237,5.08548642604,0.0,32.965339924,36.8579353714,35.6059826395,24.0062121887,0.0,11.5997704507
 10/30  22:00:00,62.7398174166,5.80473088565,3.1091746094,0.0,25.6355707503,20.6438685092,36.6738375442,25.1091152624,0.0,11.5647222818
 10/30  23:00:00,41.6093051666,5.61392616138,1.72266621616,0.0,15.0252895274,11.7056064465,31.9198692873,26.1502242037,0.0,5.76964508362
 10/30  24:00:00,36.1187775327,5.55661712795,1.28969456602,0.0255530867552,11.6412384099,10.0650221343,32.3074142364,26.5437568117,0.0,5.76365742463
 10/31  01:00:00,34.3634020627,5.52441835339,1.03789141809,0.114921295062,10.0992000411,10.047477231,26.9751596044,26.9551596044,0.0,0.02
 10/31  02:00:00,32.4537247874,5.50217514844,0.825044935161,0.299888022567,8.25718729233,10.0299323277,33.2150560536,27.456959009,0.0,5.75809704459
 10/31  03:00:00,32.429187796,5.48427953473,0.670182867422,0.448113792255,8.25718729233,10.0299323277,27.920571571,27.900571571,0.0,0.02
 10/31  04:00:00,34.0479189891,5.47087668575,0.543190132802,0.600577615428,8.25718729233,11.6354268332,34.0574284873,28.2934875526,0.0,5.76394093477
 10/31  05:00:00,41.773393199,5.48172272076,0.610925526504,0.667648793183,12.1011305571,15.3678112995,33.37851887,27.5975379977,0.0,5.7809808723
 10/31  06:00:00,72.867935041,5.71296199634,2.37911155543,0.234221252154,19.7275818095,37.2640762949,45.4237283588,28.035877213,0.0,17.3878511459
 10/31  07:00:00,90.9410537377,5.89442480187,3.67558879449,0.109074360908,24.3117294858,51.2795993405,44.1490691283,26.6873972164,0.0,17.4616719119
 10/31  08:00:00,72.6814998586,5.61741144357,2.36359591724,0.365854926565,23.6694662846,40.6342015617,44.1007532333,20.5809623218,0.0,23.5197909115
 10/31  09:00:00,69.5336776221,5.58216714414,4.07232237727,0.552026841638,23.6694662846,35.6302164847,68.1138410841,20.7852068435,18.025,29.3036342406
 10/31  10:00:00,51.5995111208,5.48703505664,3.32365371777,1.05846015486,18.7433767983,22.9618409725,63.2633757971,21.8362729631,18.025,23.402102834
 10/31  11:00:00,52.0997134144,5.55053610288,3.6759929356,1.1451507422,18.7433767983,22.9618409725,56.6243391322,21.0798510529,18.025,17.5194880793
 10/31  12:00:00,51.9838163968,5.56907336673,3.65993847179,0.983322464544,18.5889407304,23.1597249699,60.2162343957,18.8449754084,18.025,23.3462589873
 10/31  13:00:00,51.6045273223,5.50069993456,3.13503290494,0.950809015406,18.7433767983,23.2517909448,54.3919939268,18.8483500476,18.025,17.5186438792
 10/31  14:00:00,51.4029275152,5.4928836183,3.10673307562,0.785328681472,18.7433767983,23.2517909448,59.9930024412,18.6213288923,18.025,23.3466735489
 10/31  15:00:00,51.2643777896,5.53757322415,3.48333369665,0.515433205494,18.7433767983,22.9618409725,54.3880259865,18.8494159683,18.025,17.5136100182
 10/31  16:00:00,54.9374120053,5.54241153505,2.83216561447,0.383481395664,18.7433767983,27.431320555,41.5835335554,17.7959372265,18.025,5.76259632885
 10/31  17:00:00,66.1088286451,5.63383125019,1.97417020354,0.133140989812,17.6635504202,40.6971502883,23.2888416274,17.513624185,0.0,5.77521744244
 10/31  18:00:00,78.7934623434,5.69670182009,2.51265955218,0.059380931018,27.5259009287,37.3340067412,34.1359376405,22.5471531578,0.0,11.5887844828
 10/31  19:00:00,83.5246612735,5.76397805384,3.00017084209,0.0266128727518,33.8341110165,33.3544677425,35.9525434509,24.3986539163,0.0,11.5538895347
 10/31  20:00:00,92.7479689024,5.90668707026,3.91554867711,0.0376780847201,36.5179666069,38.8247702939,31.9467412638,26.161160273,0.0,5.78558099079
 10/31  21:00:00,87.4513314827,5.94267698347,4.07685048028,0.0585485992265,32.965339924,36.8579353714,44.1203976922,26.7303047807,0.0,17.3900929115
 10/31  22:00:00,62.0356288378,5.70629847979,2.41982879441,0.0835804673993,25.6355707503,20.6438685092,32.7958759974,27.0029820528,0.0,5.79289394458
 10/31  23:00:00,41.3588718612,5.55131680253,1.19577165843,0.339062965949,15.0252895274,11.7056064465,32.6343020289,26.8646683054,0.0,5.76963372346
 10/31  24:00:00,36.2647169447,5.51749061378,0.863163659539,0.63714127468,11.6412384099,10.0650221343,31.8336900895,26.0697843518,0.0,5.76390573769
 11/01  01:00:00,34.8443225786,5.50660350259,0.705701661999,0.945840138816,10.0992000411,10.047477231,30.8587406126,25.1005212779,0.0,5.75821933467
 11/01  02:00:00,33.2575079482,5.50425361893,0.577544715001,1.3490928617,8.25718729233,10.0299323277,24.0875945722,24.0675945722,0.0,0.02
 11/01  03:00:00,33.3727303978,5.5027982447,0.520752426043,1.52255858343,8.25718729233,10.0299323277,28.8080259178,23.0499248688,0.0,5.75810104893
 11/01  04:00:00,34.9706599689,5.49957576631,0.494619129006,1.54318616645,8.25718729233,11.6354268332,27.6555550872,21.8921799435,0.0,5.76337514366
 11/01  05:00:00,42.4891046684,5.50625997584,0.601224885962,1.36851282968,12.1011305571,15.3678112995,26.5216161852,20.7401316028,0.0,5.78148458242
 11/01  06:00:00,73.2440359789,5.74139886066,2.65634090862,0.304642704589,19.7275818095,37.2640762949,31.634540532,20.0331418556,0.0,11.6013986765
 11/01  07:00:00,91.4472724205,5.93946662864,4.18481312185,0.0610011568719,24.3117294858,51.2795993405,34.8895509996,17.4270952721,0.0,17.4624557275
 11/01  08:00:00,73.3465270651,5.64451158018,3.14597598607,0.221383662324,23.6694662846,40.6342015617,41.1018598509,11.7037344538,0.0,29.3981253971
 11/01  09:00:00,70.446144164,5.62667326535,5.25640252896,0.235901039268,23.6694662846,35.6302164847,50.951133638,9.47985561534,18.025,23.4462780227
 11/01  10:00:00,52.1356156206,5.50349962031,4.50200261169,0.399739216022,18.7433767983,22.9618409725,49.7554307276,8.32734327194,18.025,23.4030874557
 11/01  11:00:00,51.9935314367,5.49586204791,4.40309580472,0.366533632831,18.7433767983,22.9618409725,49.4073988971,8.02964258319,18.025,23.3527563139
 11/01  12:00:00,52.0080524451,5.49917226724,4.48618525833,0.25120622964,18.5889407304,23.1597249699,41.5903856639,6.04596231744,18.025,17.5194233464
 11/01  13:00:00,52.086660224,5.5053097185,4.44878295533,0.114579597176,18.7433767983,23.2517909448,44.6176337419,3.24474899808,18.025,23.3478847438
 11/01  14:00:00,52.2854379772,5.51914710303,4.72603980173,0.0222577341978,18.7433767983,23.2517909448,37.2435767902,1.7039355309,18.025,17.5146412593
 11/01  15:00:00,52.281157146,5.55055266865,5.00256821855,0.0,18.7433767983,22.9618409725,43.8125623739,2.43744490169,18.025,23.3501174723
 11/01  16:00:00,55.9429249747,5.55686370836,4.2066936434,0.0,18.7433767983,27.431320555,26.5782340109,2.78952254104,18.025,5.76371146988
 11/01  17:00:00,67.6485232599,5.70842139447,3.57239977323,0.0,17.6635504202,40.6971502883,9.0731842567,3.29771512933,0.0,5.77546912737
 11/01  18:00:00,80.5635517343,5.81397687232,4.2248347078,0.0,27.5259009287,37.3340067412,18.2172672743,6.62824921091,0.0,11.5890180634
 11/01  19:00:00,85.7882164568,5.92970489186,5.12460379812,0.0,33.8341110165,33.3544677425,12.5844040815,6.79832889841,0.0,5.78607518308
 11/01  20:00:00,95.6956067506,6.16457168976,6.64296324228,0.0,36.5179666069,38.8247702939,20.4360924534,8.88370207106,0.0,11.5523903823
 11/01  21:00:00,90.9019476544,6.26774941087,7.26092863347,0.0,32.965339924,36.8579353714,20.9344617424,9.3332739584,0.0,11.601187784
 11/01  22:00:00,64.3645028204,5.90653234604,4.63203179132,0.0,25.6355707503,20.6438685092,20.6407914546,9.07469704216,0.0,11.5660944125
 11/01  23:00:00,42.8988563885,5.69369805545,2.93243030188,0.0,15.0252895274,11.7056064465,14.9592446888,9.18944154919,0.0,5.76980313961
 11/01  24:00:00,37.1481047585,5.64093249862,2.26024634862,0.0,11.6412384099,10.0650221343,15.4245384098,9.66066928226,0.0,5.76386912759
 11/02  01:00:00,35.0933443223,5.60626889657,1.80089661445,0.0,10.0992000411,10.047477231,10.6146426197,10.5946426197,0.0,0.02
 11/02  02:00:00,32.9260223963,5.57245707196,1.52693944264,0.0,8.25718729233,10.0299323277,17.7007011594,11.9424485302,0.0,5.75825262922
 11/02  03:00:00,32.7362106106,5.55145836113,1.35813101829,0.0,8.25718729233,10.0299323277,13.2741736507,13.2541736507,0.0,0.02
 11/02  04:00:00,34.2115393419,5.53713401962,1.2411195371,0.0,8.25718729233,11.6354268332,19.9308911281,14.1667354999,0.0,5.76415562819
 11/02  05:00:00,41.859473527,5.54590812793,1.30044646924,0.0,12.1011305571,15.3678112995,26.6438248834,15.1019647006,0.0,11.5418601829
 11/02  06:00:00,73.7679573987,5.8366982811,3.38958614792,0.0,19.7275818095,37.2640762949,27.4674225084,15.867322918,0.0,11.6000995904
 11/02  07:00:00,92.3582787748,6.05574703142,5.04051507799,0.0,24.3117294858,51.2795993405,32.3082837002,14.8463615887,0.0,17.4619221114
 11/02  08:00:00,73.9681840967,5.71700145418,3.91651237168,0.0,23.6694662846,40.6342015617,39.93641731,10.535303272,0.0,29.4011140381
 11/02  09:00:00,70.8451089732,5.69135213947,5.82657547943,0.0,23.6694662846,35.6302164847,50.9603611616,9.49029905098,18.025,23.4450621106
 11/02  10:00:00,52.1704475633,5.56177197333,4.87829290851,0.0,18.7433767983,22.9618409725,51.707501483,10.2791322347,18.025,23.4033692483
 11/02  11:00:00,51.8574463997,5.54322760019,4.58617344437,0.0,18.7433767983,22.9618409725,46.3156193896,10.768530277,18.025,17.5220891126
 11/02  12:00:00,52.0690320409,5.5737675674,4.72377294116,0.0,18.5889407304,23.1597249699,50.5479727129,9.17108785058,18.025,23.3518848623
 11/02  13:00:00,52.107477363,5.57559655759,4.51388121845,0.0,18.7433767983,23.2517909448,43.830714006,8.29012054617,18.025,17.5155934599
 11/02  14:00:00,51.9535863479,5.555685179,4.3799085582,0.0,18.7433767983,23.2517909448,49.1471019949,7.76764274089,18.025,23.354459254
 11/02  15:00:00,51.6870908452,5.55538649563,4.40365771425,0.0,18.7433767983,22.9618409725,49.9817866986,8.61068985062,18.025,23.3460968479
 11/02  16:00:00,55.6146013464,5.57913808708,3.85609566132,0.0,18.7433767983,27.431320555,26.2318122892,8.18681228917,18.025,0.02
 11/02  17:00:00,67.2190262046,5.7181026182,3.1332129667,0.0,17.6635504202,40.6971502883,19.9912150649,8.46129602262,0.0,11.5299190423
 11/02  18:00:00,82.0214726332,5.8138177695,3.79889955785,0.0,27.5259009287,37.3340067412,23.4841230136,11.8946479629,0.0,11.5894750507
 11/02  19:00:00,85.0063307199,5.90280971234,4.36959985299,0.0,33.8341110165,33.3544677425,19.1690443213,13.3821692952,0.0,5.7868750261
 11/02  20:00:00,94.4506792458,6.0903368169,5.47226092126,0.0,36.5179666069,38.8247702939,27.5894567611,16.0363923052,0.0,11.5530644558
 11/02  21:00:00,89.1007387849,6.1372659718,5.59018345064,0.0,32.965339924,36.8579353714,29.366834803,17.7654805409,0.0,11.6013542621
 11/02  22:00:00,62.8822744613,5.81027688719,3.24604641054,0.0,25.6355707503,20.6438685092,31.7238711838,20.1573543103,0.0,11.5665168735
 11/02  23:00:00,41.7051919889,5.62026937154,1.81218697116,0.0,15.0252895274,11.7056064465,27.6439615378,21.8741955492,0.0,5.76976598862
 11/02  24:00:00,36.1962402391,5.56705240186,1.38225765217,0.0,11.6412384099,10.0650221343,22.0782317861,22.0582317861,0.0,0.02
 11/03  01:00:00,34.3936927044,5.5356385106,1.17186703141,0.0,10.0992000411,10.047477231,27.7032906084,21.9451211486,0.0,5.75816945987
 11/03  02:00:00,32.3047119062,5.5059738926,0.969842322037,0.00226705027353,8.25718729233,10.0299323277,27.9173402375,22.1590161843,0.0,5.75832405318
 11/03  03:00:00,32.2240440571,5.49095773468,0.858119255899,0.0483409768567,8.25718729233,10.0299323277,22.1752762158,22.1552762158,0.0,0.02
 11/03  04:00:00,33.8318137771,5.48458251728,0.802212143025,0.111726066821,8.25718729233,11.6354268332,27.4954289125,21.7318490604,0.0,5.76357985218
 11/03  05:00:00,41.5695621338,5.5015695477,0.926258957482,0.128606897878,12.1011305571,15.3678112995,26.5300441826,20.7486568006,0.0,5.78138738196
 11/03  06:00:00,73.1289454985,5.76449226641,2.82275848261,0.0,19.7275818095,37.2640762949,38.5185068685,21.126126349,0.0,17.3923805195
 11/03  07:00:00,91.3960725572,5.95570006785,4.17833384111,0.0,24.3117294858,51.2795993405,37.7699072301,20.3051295943,0.0,17.4647776358
 11/03  08:00:00,73.1420094717,5.66686725805,3.14045538457,0.0,23.6694662846,40.6342015617,38.1759015758,14.6492323082,0.0,23.5266692676
 11/03  09:00:00,70.8249886931,5.71442513818,5.78336733975,0.0,23.6694662846,35.6302164847,57.3067179917,9.97205354803,18.025,29.3096644437
 11/03  10:00:00,53.0494132282,5.65794752025,5.66107683789,0.0,18.7433767983,22.9618409725,48.3942963512,6.96281413829,18.025,23.4064822129
 11/03  11:00:00,53.6803024127,5.72327859525,6.22897303515,0.0,18.7433767983,22.9618409725,39.3226314988,3.77616265598,18.025,17.5214688428
 11/03  12:00:00,54.3318348396,5.79475979629,6.76557674395,0.0,18.5889407304,23.1597249699,45.0345227154,3.65777024579,18.025,23.3517524696
 11/03  13:00:00,55.0604977352,5.87766979537,7.16482287881,0.0,18.7433767983,23.2517909448,36.0871082543,0.542492644862,18.025,17.5196156094
 11/03  14:00:00,55.4966979752,5.93251479759,7.54618559972,0.0,18.7433767983,23.2517909448,41.422822199,0.0446020459275,18.025,23.3532201531
 11/03  15:00:00,55.1850343377,5.94105307845,7.51592619615,0.0,18.7433767983,22.9618409725,38.292206297,1.68870969215,18.025,18.5784966049
 11/03  16:00:00,58.674041893,5.92213866976,6.57253279746,0.0,18.7433767983,27.431320555,25.1112772762,2.3714605366,18.025,4.7148167396
 11/03  17:00:00,70.1038244516,6.04755726313,5.68855133779,0.0,17.6635504202,40.6971502883,8.62279742256,2.84708405316,0.0,5.7757133694
 11/03  18:00:00,84.4053217973,6.11961995623,5.87693064239,0.0,27.5259009287,37.3340067412,24.7900514175,7.9229990473,0.0,16.8670523702
 11/03  19:00:00,86.9215960401,6.17210640227,6.01555558704,0.0,33.8341110165,33.3544677425,19.286708873,12.9936639898,0.0,6.29304488321
 11/03  20:00:00,96.1268148128,6.33723437971,6.90148822217,0.0,36.5179666069,38.8247702939,28.2440586255,16.690612407,0.0,11.5534462185
 11/03  21:00:00,90.635030697,6.35745099627,6.9042711903,0.0,32.965339924,36.8579353714,29.8216218146,18.2204443247,0.0,11.6011774899
 11/03  22:00:00,64.1440165367,5.97467244605,4.3433805717,0.0,25.6355707503,20.6438685092,31.530296144,19.9640181603,0.0,11.5662779837
 11/03  23:00:00,42.4935981508,5.71698849665,2.50386659129,0.0,15.0252895274,11.7056064465,26.7461136465,21.7475869209,0.0,4.9985267256
 11/03  24:00:00,36.8044723955,5.64600860694,1.91152692,0.0,11.6412384099,10.0650221343,23.3935015124,22.603479031,0.0,0.790022481416
 11/04  01:00:00,37.7984658137,5.62207076965,1.73072207397,0.0,12.8411359301,10.0650221343,28.7670678435,23.0088777592,0.0,5.75819008433
 11/04  02:00:00,32.7738637194,5.56994490148,1.37728664656,0.0,8.25718729233,10.0299323277,28.6236984419,23.7549069693,0.0,4.86879147266
 11/04  03:00:00,32.5290405991,5.53772627225,1.16468278145,0.0,8.25718729233,10.0299323277,25.9303038242,25.021532429,0.0,0.908771395212
