Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/04  04:00:00,33.9733491627,5.51393098257,1.00312151808,0.0229970043762,8.25718729233,11.6354268332,32.0357630626,26.2723407162,0.0,5.76342234649
 11/04  05:00:00,38.044978937,5.4941559112,0.852633787117,0.106533216529,8.71707943955,15.3327214929,32.8866865514,27.1165164947,0.0,5.77017005671
 11/04  06:00:00,58.6548214197,5.56278452479,1.34909551128,0.0551644238344,18.5082010057,25.6353820695,32.5293697234,26.7487389365,0.0,5.78063078686
 11/04  07:00:00,74.4582684779,5.73658880765,2.58228719485,0.0,19.4083231844,41.0650158608,36.8276631054,25.2245749147,0.0,11.6030881906
 11/04  08:00:00,95.3888109941,5.98400131667,5.04042820731,0.0,26.3286599382,57.9988325916,54.1877827157,18.7180007729,0.0,35.4697819428
 11/04  09:00:00,81.0789375703,5.81672902973,6.05207000352,0.0,26.3286599382,42.8504436482,63.3640346343,15.9351532378,18.025,29.4038813966
 11/04  10:00:00,55.4668873334,5.59348396625,4.6572404098,0.000211294728149,21.7447113004,23.4437158914,56.7698703854,15.2896111931,18.025,23.4552591923
 11/04  11:00:00,52.9676099708,5.59350237174,4.60066962479,0.0193362040265,19.3027497915,23.426170988,55.5380394281,14.1066974508,18.025,23.4063419773
 11/04  12:00:00,52.8662889542,5.58582827528,4.37105522361,0.0132414988633,19.1483137236,23.7250123474,54.7862316894,13.4070824731,18.025,23.3541492163
 11/04  13:00:00,52.7630065641,5.56863251806,4.1460619254,0.00659794770799,19.3027497915,23.7161209604,46.5759461334,11.0357257807,18.025,17.5152203527
 11/04  14:00:00,52.7721002015,5.57091764595,4.15947508603,0.0,19.3027497915,23.7161209604,52.0576062259,10.6753496827,18.025,23.3572565433
 11/04  15:00:00,52.6768298329,5.59286997697,4.33219936465,0.0,19.3027497915,23.426170988,52.7784442435,11.4042048301,18.025,23.3492394135
 11/04  16:00:00,56.1109614145,5.55952919595,3.34834815899,0.0,19.3027497915,27.8956505705,30.0665216438,12.0215216438,18.025,0.02
 11/04  17:00:00,63.6946113409,5.64541024297,2.22358740113,0.0,18.2229234133,37.5968344597,18.7746807181,13.0055631288,0.0,5.76911758937
 11/04  18:00:00,86.2808021986,5.78017140334,3.18567422326,0.0,32.690315043,37.0816133363,28.55053235,17.0187795629,0.0,11.5317527871
 11/04  19:00:00,87.0384208768,5.8789149282,3.73278270375,0.0,36.8143715336,33.066984531,25.4891769318,19.7020945941,0.0,5.78708233773
 11/04  20:00:00,93.2421408697,6.01385508163,4.56148127009,0.0,36.3493007332,38.7721355839,33.2710132838,21.7165988539,0.0,11.5544144299
 11/04  21:00:00,91.025049016,6.01219485063,4.46391796476,0.0,36.1807251679,36.8228455648,30.1511661766,24.3632693706,0.0,5.78789680604
 11/04  22:00:00,67.6779094356,5.75893546806,2.68994370884,0.0,31.0351095914,20.6438685092,40.6570072323,29.0540566165,0.0,11.6029506158
 11/04  23:00:00,43.6429706108,5.57341908216,1.39466205528,0.0,17.4250845679,11.7056064465,42.3671331478,30.823426611,0.0,11.5437065368
 11/04  24:00:00,37.1862068978,5.53824867884,1.12991652254,0.0712002745011,12.8411359301,10.0650221343,36.2288137998,30.4647396149,0.0,5.7640741849
 11/05  01:00:00,37.3223607973,5.52193886896,0.980015857143,0.255310025853,12.925468867,10.100111941,29.6213789103,29.6013789103,0.0,0.02
 11/05  02:00:00,32.680681799,5.48774985741,0.664070282108,0.582799556365,8.34152022915,10.0650221343,35.8835489155,30.1251068018,0.0,5.75844211375
 11/05  03:00:00,32.7438214117,5.47107157217,0.488212460721,0.83847977125,8.34152022915,10.0650221343,31.1650191078,31.1450191078,0.0,0.02
 11/05  04:00:00,34.5572555585,5.46820376594,0.387674145014,1.14865114885,8.34152022915,11.6705166398,36.9051558698,31.1408278866,0.0,5.76432798327
 11/05  05:00:00,38.9999808543,5.47265643058,0.327215221325,1.48902335052,8.80141237637,15.3678112995,35.3173174517,29.5473029197,0.0,5.770014532
 11/05  06:00:00,59.0473671307,5.52942728972,0.906425917175,0.923721761768,18.5082010057,25.6353820695,38.9095891474,27.3657584169,0.0,11.5438307305
 11/05  07:00:00,74.6399809207,5.69417143908,2.22815605621,0.458821781557,19.4926561212,41.1001056674,36.2600815939,24.6573266445,0.0,11.6027549495
 11/05  08:00:00,95.3401314202,5.94498481419,4.92793678923,0.102803215932,26.3286599382,57.9988325916,52.6391963165,17.1717242126,0.0,35.4674721038
 11/05  09:00:00,81.119479527,5.81319275039,6.10759611298,0.10795757769,26.2443270014,42.8153538416,56.3709871293,14.8190529276,18.025,23.5269342017
 11/05  10:00:00,56.2223463974,5.65682744453,5.09749146148,0.252065068958,21.7447113004,23.4437158914,61.1580636031,13.8147175498,18.025,29.3183460534
 11/05  11:00:00,53.8842081507,5.67763990879,5.20249040046,0.190256527029,19.3449162599,23.4437158914,53.2125128281,11.7805758478,18.025,23.4069369803
 11/05  12:00:00,53.7083503561,5.66760216924,5.00068624049,0.0841775313683,19.190480192,23.7425572507,46.529533859,10.9804776306,18.025,17.5240562284
 11/05  13:00:00,54.1160275617,5.7209774046,5.404555245,0.00849357149029,19.260583323,23.698576057,47.0546385902,5.67509749042,18.025,23.3545410997
 11/05  14:00:00,54.3467495215,5.73881583173,5.62592506775,0.0,19.260583323,23.698576057,39.6398940029,4.09910000628,18.025,17.5157939966
 11/05  15:00:00,54.4344106071,5.77908164558,5.96327732219,0.0,19.260583323,23.4086260847,45.8432769511,4.46003877806,18.025,23.3582381731
 11/05  16:00:00,58.2693095491,5.79084859302,5.33507903482,0.0,19.260583323,27.8781056672,28.3654153598,4.57626741006,18.025,5.76414794973
 11/05  17:00:00,65.5570339464,5.84908732864,3.94203660825,0.0,18.1807569449,37.5792895564,12.708232953,6.93812974546,0.0,5.77010320749
 11/05  18:00:00,88.2411880658,6.01671836356,5.02892984426,0.0,32.6059821062,37.0465235296,16.356247408,10.5814016336,0.0,5.7748457744
 11/05  19:00:00,89.1015520843,6.12122885906,5.55358754071,0.0,36.8143715336,33.066984531,25.1457438624,13.5920063933,0.0,11.5537374691
 11/05  20:00:00,95.151389306,6.24799028262,6.11716105237,0.0,36.43363367,38.8072253906,24.0771171527,18.2900593258,0.0,5.78705782691
 11/05  21:00:00,92.2072488693,6.19031813394,5.58740171928,0.0,36.0963922311,36.7877557581,34.6556395981,23.1001405147,0.0,11.5554990834
 11/05  22:00:00,68.2642865148,5.85326244953,3.30139897633,0.0,30.9507766546,20.6087787026,38.9067831293,27.3049938195,0.0,11.6017893098
 11/05  23:00:00,44.093149778,5.63265742954,1.78559667627,0.0,17.4250845679,11.7056064465,36.0300637028,30.2479364582,0.0,5.7821272446
 11/05  24:00:00,37.5648443099,5.57804274551,1.42053012167,0.0,12.925468867,10.100111941,37.0464837317,31.2823663459,0.0,5.76411738578
 11/06  01:00:00,36.0484333063,5.54918361798,1.22824129356,0.0240506481024,11.6412384099,10.0650221343,35.3969187145,29.6327825501,0.0,5.76413616444
 11/06  02:00:00,34.3733510531,5.5236741002,1.03474573398,0.128733805794,10.0992000411,10.047477231,28.8107627292,28.7907627292,0.0,0.02
 11/06  03:00:00,32.4540219962,5.50159141573,0.81329958256,0.312489286265,8.25718729233,10.0299323277,34.6346095229,28.876320753,0.0,5.75828876988
 11/06  04:00:00,32.5185701241,5.48548713895,0.649910534106,0.55652908315,8.25718729233,10.0299323277,35.333132721,29.574534573,0.0,5.75859814806
 11/06  05:00:00,34.352559177,5.47896719148,0.512473360308,0.927810547295,8.25718729233,11.6354268332,30.6090131116,30.5890131116,0.0,0.02
 11/06  06:00:00,42.1694558238,5.49535284328,0.599756177206,1.06118620083,12.1011305571,15.3678112995,40.4303678202,28.8859000211,0.0,11.544467799
 11/06  07:00:00,71.1225147134,5.72290263159,2.44317030572,0.298699087923,19.7275818095,37.2640762949,39.1894476306,27.58593219,0.0,11.6035154406
 11/06  08:00:00,85.503040952,5.9190513443,3.85461416072,0.119263119978,24.3117294858,51.2795993405,43.1841762983,25.7165348918,0.0,17.4676414066
 11/06  09:00:00,73.2202644608,5.68304586471,2.87222599181,0.330255987975,23.6694662846,40.6342015617,47.8276600611,18.4168465698,0.0,29.4108134912
 11/06  10:00:00,70.6674352722,5.71892873083,5.3296098007,0.291667924072,23.6694662846,35.6302164847,55.8177990062,14.3353849512,18.025,23.457414055
 11/06  11:00:00,52.7207805087,5.65386046522,5.0354996345,0.301003566526,18.7433767983,22.9618409725,52.783553033,11.3493195584,18.025,23.4092334746
 11/06  12:00:00,52.9925594993,5.69476016226,5.39836551683,0.171364383004,18.7433767983,22.9618409725,49.0148836623,7.63034471534,18.025,23.359538947
 11/06  13:00:00,53.3200922731,5.73265384518,5.76268723946,0.053232626436,18.5889407304,23.1597249699,42.406572929,6.06431664792,18.025,18.317256281
 11/06  14:00:00,53.7304423837,5.76567625607,5.94631136828,0.00043899056378,18.7433767983,23.2517909448,42.5708764602,1.98416888737,18.025,22.5617075729
 11/06  15:00:00,53.9956725732,5.78476325511,6.19289090633,0.0,18.7433767983,23.2517909448,42.4687116708,1.0912147249,18.025,23.3524969459
 11/06  16:00:00,53.5135436069,5.76354720976,6.02192448845,0.0,18.7433767983,22.9618409725,38.2596881927,2.71568806523,18.025,17.5190001275
 11/06  17:00:00,56.7040748027,5.71347902256,4.81120660279,0.0,18.7433767983,27.431320555,27.9659638945,4.17679817712,18.025,5.76416571739
 11/06  18:00:00,75.6078767372,5.84459236857,3.8595439199,0.0,17.6635504202,40.6971502883,12.2185196182,6.44238762909,0.0,5.77613198906
 11/06  19:00:00,82.920821584,5.94968370146,4.56231822383,0.0,27.5259009287,37.3340067412,22.2839103479,10.6922834681,0.0,11.5916268798
 11/06  20:00:00,85.9925497065,6.04428193034,5.21429503032,0.0,33.8341110165,33.3544677425,23.4010127532,11.8454179246,0.0,11.5555948286
 11/06  21:00:00,95.4272728504,6.2233833916,6.31576266831,0.0,36.5179666069,38.8247702939,19.4396755086,13.6524476529,0.0,5.78722785573
 11/06  22:00:00,90.2178041796,6.27672224792,6.56771886556,0.0,32.965339924,36.8579353714,31.9530512507,14.5578577664,0.0,17.3951934844
 11/06  23:00:00,63.9571256448,5.93854489846,4.19257762056,0.0,25.6355707503,20.6438685092,21.5252484345,15.7312215313,0.0,5.79402690317
 11/06  24:00:00,42.471169764,5.70501275272,2.49339127278,0.0,15.0252895274,11.7056064465,22.4605804943,16.6901303256,0.0,5.77045016875
 11/07  01:00:00,36.8783482585,5.64727826951,1.98410835803,0.0,11.6412384099,10.0650221343,22.4444774709,16.6800111385,0.0,5.76446633236
 11/07  02:00:00,34.9994441552,5.61054119709,1.70269715311,0.0,10.0992000411,10.047477231,22.8454540759,17.0868961765,0.0,5.75855789939
 11/07  03:00:00,32.7010444224,5.55609888206,1.31830055047,0.0,8.25718729233,10.0299323277,17.6012807005,17.5812807005,0.0,0.02
 11/07  04:00:00,32.586522883,5.54116113513,1.21871622111,0.0,8.25718729233,10.0299323277,23.6650811253,17.9065415099,0.0,5.75853961541
 11/07  05:00:00,34.1667545989,5.5371718738,1.19626519143,0.0,8.25718729233,11.6354268332,24.5527503578,18.7882225191,0.0,5.76452783869
 11/07  06:00:00,41.8512956226,5.54895685412,1.28917084178,0.0,12.1011305571,15.3678112995,24.1501811107,18.3679312747,0.0,5.78224983603
 11/07  07:00:00,73.6404194833,5.83096891232,3.26768391627,0.0,19.7275818095,37.2640762949,35.4303592549,18.0334916944,0.0,17.3968675605
 11/07  08:00:00,86.7187194461,6.07124243646,5.03734203654,0.0,24.3117294858,51.2795993405,33.2949030668,15.8256672057,0.0,17.4692358611
 11/07  09:00:00,74.655978777,5.81625217549,4.50497442689,0.0,23.6694662846,40.6342015617,33.36863803,9.83401802565,0.0,23.5346200044
 11/07  10:00:00,72.2440288793,5.85924991648,7.05753807064,0.0,23.6694662846,35.6302164847,54.1052300417,6.76561764486,18.025,29.3146123968
 11/07  11:00:00,54.0367244082,5.76024322411,6.54605519901,0.0,18.7433767983,22.9618409725,46.5367094265,5.10132885896,18.025,23.4103805676
 11/07  12:00:00,54.2851885097,5.7806216625,6.7764922163,0.0,18.7433767983,22.9618409725,39.084031755,3.53338191945,18.025,17.5256498355
 11/07  13:00:00,55.4538674423,5.9154245699,7.7669224295,0.0,18.5889407304,23.1597249699,45.0563492961,3.67160583257,18.025,23.3597434636
 11/07  14:00:00,55.7423737849,5.94435325116,7.77999452814,0.0,18.7433767983,23.2517909448,41.9590288599,0.580313656138,18.025,23.3537152038
 11/07  15:00:00,55.6573085722,5.93692568402,7.70235707932,0.0,18.7433767983,23.2517909448,36.0216025025,0.473582438416,18.025,17.5230200641
 11/07  16:00:00,54.8452101982,5.88648077625,7.23065787447,0.0,18.7433767983,22.9618409725,43.8311142781,2.44950449675,18.025,23.3566097814
 11/07  17:00:00,57.9548467569,5.835137192,5.9403057481,0.0,18.7433767983,27.431320555,27.311154739,3.52194770166,18.025,5.76420703736
 11/07  18:00:00,76.6932474304,5.96363090219,4.82586025269,0.0,17.6635504202,40.6971502883,12.0532191777,6.27688869116,0.0,5.77633048649
 11/07  19:00:00,83.611226339,6.0407483165,5.16163967136,0.0,27.5259009287,37.3340067412,24.5788619869,12.9873563737,0.0,11.5915056132
 11/07  20:00:00,86.4311475941,6.11453718408,5.58262854117,0.0,33.8341110165,33.3544677425,21.2055607621,15.4180745435,0.0,5.78748621858
 11/07  21:00:00,95.9220173101,6.306718637,6.72715823656,0.0,36.5179666069,38.8247702939,29.1797469703,17.6242789324,0.0,11.5554680379
 11/07  22:00:00,90.5575721007,6.34052600103,6.84366537925,0.0,32.965339924,36.8579353714,30.2701938829,18.6656955236,0.0,11.6044983593
 11/07  23:00:00,64.0914606679,5.96538590206,4.30005601629,0.0,25.6355707503,20.6438685092,31.6922133688,20.1248733603,0.0,11.5673400084
 11/07  24:00:00,42.4897777175,5.71504459446,2.50196015888,0.0,15.0252895274,11.7056064465,27.2046240506,21.4340749043,0.0,5.77054914631
 11/08  01:00:00,36.8417858852,5.64864505684,1.94617127475,0.0,11.6412384099,10.0650221343,27.5710842776,21.8065063338,0.0,5.76457794384
 11/08  02:00:00,34.9239598093,5.60558033787,1.63217285102,0.0,10.0992000411,10.047477231,22.4893394366,22.4693394366,0.0,0.02
 11/08  03:00:00,32.7653632976,5.56737133254,1.37134187458,0.0,8.25718729233,10.0299323277,28.6728674646,22.9143451166,0.0,5.75852234798
 11/08  04:00:00,32.5885255454,5.54393712703,1.21793618135,0.0,8.25718729233,10.0299323277,28.8114637476,23.053310484,0.0,5.75815326362
 11/08  05:00:00,34.0469698617,5.52412576263,1.08952348637,0.0,8.25718729233,11.6354268332,23.5017917833,23.4817917833,0.0,0.02
 11/08  06:00:00,41.730430844,5.53572041266,1.18152925697,0.0,12.1011305571,15.3678112995,34.0576354234,22.5126925706,0.0,11.5449428528
 11/08  07:00:00,73.4508579186,5.81138148981,3.09769741628,0.0,19.7275818095,37.2640762949,33.832885264,22.2278746478,0.0,11.6050106162
 11/08  08:00:00,86.2824849222,6.02963646873,4.64268901735,0.0,24.3117294858,51.2795993405,38.0350577897,20.5642842664,0.0,17.4707735233
 11/08  09:00:00,73.7493934601,5.74324296109,3.67138186404,0.0,23.6694662846,40.6342015617,43.5265620659,14.1102599785,0.0,29.4163020874
 11/08  10:00:00,70.8849097213,5.73793054277,5.8197237167,0.0,23.6694662846,35.6302164847,53.8060405567,12.3199906962,18.025,23.4610498605
 11/08  11:00:00,52.2863519727,5.60329586854,4.95262378063,0.0,18.7433767983,22.9618409725,54.1874562467,12.7482028784,18.025,23.4142533683
 11/08  12:00:00,52.1572823927,5.59619227845,4.83301008869,0.0,18.7433767983,22.9618409725,53.5889058799,12.2017922171,18.025,23.3621136629
 11/08  13:00:00,52.3600991987,5.61021675901,4.97835464018,0.0,18.5889407304,23.1597249699,50.5690157897,9.18950469541,18.025,23.3545110943
 11/08  14:00:00,52.1935128529,5.58317793934,4.59230193387,0.0,18.7433767983,23.2517909448,43.9697725665,8.42296109545,18.025,17.5218114711
 11/08  15:00:00,52.0681214455,5.56973543138,4.48035954736,0.0,18.7433767983,23.2517909448,49.6333435773,8.24909934736,18.025,23.35924423
 11/08  16:00:00,51.7712851002,5.57062118782,4.47258093538,0.0,18.7433767983,22.9618409725,51.0424552956,9.6654551983,18.025,23.3520000973
 11/08  17:00:00,55.5736461812,5.58447989683,3.80976432518,0.0,18.7433767983,27.431320555,27.4735712735,9.42857127351,18.025,0.02
 11/08  18:00:00,74.6736451175,5.72599294258,3.04388899952,0.0,17.6635504202,40.6971502883,21.3250401614,9.79245921543,0.0,11.532580946
 11/08  19:00:00,82.1322128921,5.83419791453,3.88916105756,0.0,27.5259009287,37.3340067412,24.0681373956,12.4755514031,0.0,11.5925859926
 11/08  20:00:00,85.2629517827,5.93302711916,4.5959323005,0.0,33.8341110165,33.3544677425,18.7990855502,13.0109125674,0.0,5.78817298274
 11/08  21:00:00,94.8223498316,6.1283146756,5.80588211145,0.0,36.5179666069,38.8247702939,26.7031028701,15.1481387492,0.0,11.5549641209
 11/08  22:00:00,89.6328007736,6.18970318498,6.06970020642,0.0,32.965339924,36.8579353714,28.0410141993,16.4365918032,0.0,11.604422396
 11/08  23:00:00,63.3780761345,5.86137396087,3.69066842904,0.0,25.6355707503,20.6438685092,28.622304636,17.0531339866,0.0,11.5691706494
 11/08  24:00:00,42.1376500088,5.66330551389,2.20156396165,0.0,15.0252895274,11.7056064465,23.9280921212,18.1574724189,0.0,5.77061970239
 11/09  01:00:00,36.5111486479,5.6020555027,1.66211921735,0.0,11.6412384099,10.0650221343,24.5942976412,18.8297877326,0.0,5.7645099086
 11/09  02:00:00,34.6377069285,5.56467343016,1.38682312995,0.0,10.0992000411,10.047477231,19.3794812211,19.3594812211,0.0,0.02
 11/09  03:00:00,32.532991046,5.53407556308,1.17225824334,0.0,8.25718729233,10.0299323277,25.2991930509,19.5407315969,0.0,5.75846145401
 11/09  04:00:00,32.4103967507,5.51811356834,1.06562995178,0.0,8.25718729233,10.0299323277,19.5473545092,19.5273545092,0.0,0.02
 11/09  05:00:00,33.9221488391,5.50558161322,0.982645277689,0.000594727364217,8.25718729233,11.6354268332,25.8550092209,20.0902881108,0.0,5.7647211101
 11/09  06:00:00,41.6543052405,5.52321881789,1.11682539649,0.00106814318766,12.1011305571,15.3678112995,30.7285501159,19.1833952277,0.0,11.5451548882
 11/09  07:00:00,73.4784443834,5.808251525,3.12839602951,0.0,19.7275818095,37.2640762949,30.4729336642,18.8685726565,0.0,11.6043610077
 11/09  08:00:00,86.3845412083,6.03014846229,4.74420816303,0.0,24.3117294858,51.2795993405,34.585655104,17.1141830061,0.0,17.471472098
 11/09  09:00:00,74.2135508768,5.77133301838,4.10743237308,0.0,23.6694662846,40.6342015617,40.2607277651,10.8417596502,0.0,29.4189681149
 11/09  10:00:00,71.8129017411,5.82492286133,6.66071640578,0.0,23.6694662846,35.6302164847,49.6516632625,8.16659011608,18.025,23.4600731464
 11/09  11:00:00,53.7276743716,5.74987061595,6.24735994559,0.0,18.7433767983,22.9618409725,48.0776738046,6.63890120339,18.025,23.4137726012
 11/09  12:00:00,54.41924263,5.83057204833,6.8605839973,0.0,18.7433767983,22.9618409725,45.6913716965,4.30182903257,18.025,23.3645426639
 11/09  13:00:00,55.1320792175,5.91494515304,7.44559857658,0.0,18.5889407304,23.1597249699,45.9165207778,4.53619855718,18.025,23.3553222206
 11/09  14:00:00,55.5183464624,5.95051354516,7.54979914909,0.0,18.7433767983,23.2517909448,36.6083400371,1.05551400613,18.025,17.5278260309
 11/09  15:00:00,55.3268512406,5.91035784114,7.39845883647,0.0,18.7433767983,23.2517909448,41.7042173339,0.321705298532,18.025,23.3575120354
 11/09  16:00:00,55.4068295752,5.92744253037,7.75129663653,0.0,18.7433767983,22.9618409725,36.346276788,0.802783017886,18.025,17.5184937701
 11/09  17:00:00,59.13090273,5.91588657131,7.03561122623,0.0,18.7433767983,27.431320555,24.7231375772,0.933739908359,18.025,5.76439766881
 11/09  18:00:00,78.5212704688,6.10282275809,6.51468014245,0.0,17.6635504202,40.6971502883,6.84179593334,1.06535777522,0.0,5.77643815812
 11/09  19:00:00,86.3142034709,6.28208217535,7.62325221189,0.0,27.5259009287,37.3340067412,19.1908083252,1.81174971736,0.0,17.3790586078
 11/09  20:00:00,88.9817801244,6.34896136779,7.8988138411,0.0,33.8341110165,33.3544677425,10.8340502483,5.04532014365,0.0,5.78873010462
 11/09  21:00:00,97.6601363646,6.47511657514,8.29685522964,0.0,36.5179666069,38.8247702939,21.6285211075,10.0723963053,0.0,11.5561248022
 11/09  22:00:00,91.8915150846,6.47817925594,8.03992012466,0.0,32.965339924,36.8579353714,23.757575317,12.1541926161,0.0,11.6033827008
 11/09  23:00:00,65.0707208214,6.07127345577,5.17340089832,0.0,25.6355707503,20.6438685092,25.9342351578,14.3655436461,0.0,11.5686915117
 11/09  24:00:00,43.1055878416,5.782037965,3.05076164218,0.0,15.0252895274,11.7056064465,22.3279327288,16.558390357,0.0,5.76954237184
 11/10  01:00:00,37.3127416438,5.70178867877,2.36397405821,0.0,11.6412384099,10.0650221343,17.6063495101,17.5863495101,0.0,0.02
 11/10  02:00:00,35.1702469998,5.63696195399,1.84706883352,0.0,10.0992000411,10.047477231,27.1321067033,21.3732698116,0.0,5.75883689165
 11/10  03:00:00,32.8895672922,5.58601242976,1.47689319307,0.0,8.25718729233,10.0299323277,29.7056112602,23.9467474332,0.0,5.75886382703
 11/10  04:00:00,32.7060250043,5.56144738609,1.31792065994,0.0,8.25718729233,10.0299323277,23.977362759,23.957362759,0.0,0.02
 11/10  05:00:00,34.0395701352,5.52557308783,1.08066303221,0.0,8.25718729233,11.6354268332,33.0044288519,27.2395810293,0.0,5.76484782256
 11/10  06:00:00,41.5694741861,5.51794338364,1.03832811184,0.0,12.1011305571,15.3678112995,40.784385821,29.2412727887,0.0,11.5431130323
 11/10  07:00:00,73.1927044181,5.78491651965,2.86597228951,0.0,19.7275818095,37.2640762949,39.5444546221,27.9401765125,0.0,11.6042781096
 11/10  08:00:00,86.0583837433,6.01049981726,4.43767530692,0.0,24.3117294858,51.2795993405,41.7180121016,24.2462371708,0.0,17.4717749308
 11/10  09:00:00,73.7258007001,5.76449079768,3.62650895142,0.0,23.6694662846,40.6342015617,46.2910829016,16.8707508383,0.0,29.4203320633
 11/10  10:00:00,70.901962496,5.77134584986,5.80334256085,0.0,23.6694662846,35.6302164847,56.8078871433,15.3204393579,18.025,23.4624477854
 11/10  11:00:00,52.6647660562,5.67565062517,5.2586627892,0.0,18.7433767983,22.9618409725,55.3902917033,13.9486309009,18.025,23.4166608024
 11/10  12:00:00,52.8028947793,5.6909769889,5.38382549531,0.0,18.7433767983,22.9618409725,52.4289945608,11.0383581517,18.025,23.3656364092
 11/10  13:00:00,52.2205946874,5.62072680704,4.82832683092,0.0,18.5889407304,23.1597249699,51.1539804059,9.77312894744,18.025,23.3558514584
 11/10  14:00:00,52.0795809112,5.6018934469,4.45964747041,0.0,18.7433767983,23.2517909448,45.1034806391,9.54957409234,18.025,17.5289065468
 11/10  15:00:00,51.9409291511,5.59073117052,4.3321581947,0.0,18.7433767983,23.2517909448,51.0058117784,9.62167430367,18.025,23.3591374748
 11/10  16:00:00,51.6265830358,5.59006196021,4.30842514052,0.0,18.7433767983,22.9618409725,46.778561908,11.2337266567,18.025,17.5198352514
 11/10  17:00:00,55.1966516003,5.58229517439,3.43494518542,0.0,18.7433767983,27.431320555,36.7873385337,12.9978260398,18.025,5.76451249396
 11/10  18:00:00,73.9619444748,5.69109687305,2.36707012024,0.0,17.6635504202,40.6971502883,21.9604390107,16.1838898525,0.0,5.77654915818
 11/10  19:00:00,81.2189782076,5.77603474027,3.0340580239,0.0,27.5259009287,37.3340067412,37.9298437747,20.5515288987,0.0,17.378314876
 11/10  20:00:00,84.1080603713,5.84648894626,3.52755452281,0.0,33.8341110165,33.3544677425,29.1127070183,23.3244695664,0.0,5.78823745186
 11/10  21:00:00,93.164586858,5.97506368393,4.30134637884,0.0,36.5179666069,38.8247702939,38.8836647783,27.3284858458,0.0,11.5551789325
 11/10  22:00:00,87.8154503245,6.00720124757,4.43481655007,0.0,32.965339924,36.8579353714,40.0924589534,28.4873186899,0.0,11.6051402635
 11/10  23:00:00,62.3582431384,5.76325342419,2.76892951211,0.0,25.6355707503,20.6438685092,40.5757256838,29.0059624845,0.0,11.5697631993
 11/10  24:00:00,41.3982396016,5.59012762234,1.53531645378,0.0,15.0252895274,11.7056064465,34.0566731251,28.2858865833,0.0,5.77078654179
 11/11  01:00:00,37.4010638354,5.5484638314,1.20377950322,0.0825144358204,12.925468867,10.100111941,34.2315895681,28.4669266413,0.0,5.76466292683
 11/11  02:00:00,37.4097082527,5.52522323098,0.990288711241,0.329073431042,12.925468867,10.100111941,30.1437774463,30.1237774463,0.0,0.02
 11/11  03:00:00,32.6693592771,5.49427276477,0.7353058757,0.493691810887,8.34152022915,10.0650221343,34.1535835869,28.3949825039,0.0,5.75860108298
 11/11  04:00:00,32.6803347107,5.4861316897,0.652769946517,0.595348078328,8.34152022915,10.0650221343,26.5124071062,26.4924071062,0.0,0.02
 11/11  05:00:00,34.3010493746,5.47693643941,0.564115434144,0.707235768909,8.34152022915,11.6705166398,32.0644936193,26.2995551246,0.0,5.76493849469
 11/11  06:00:00,38.6046214133,5.47217984071,0.469456201788,0.951854915948,8.80141237637,15.3678112995,31.8809544139,26.1099708334,0.0,5.77098358052
 11/11  07:00:00,58.8951185906,5.53232630941,0.989008230257,0.685928356147,18.5082010057,25.6353820695,37.985678273,26.4396753222,0.0,11.5460029508
 11/11  08:00:00,69.0059321268,5.71033406708,2.39155298404,0.297108100719,19.4926561212,41.1001056674,36.7854259234,25.1802699677,0.0,11.6051559557
 11/11  09:00:00,95.9431687485,6.02440511033,5.46714887669,0.0870671999924,26.3286599382,57.9988325916,52.8578960398,17.3627150718,0.0,35.4951809679
 11/11  10:00:00,81.7495913283,5.90075937305,6.68116414322,0.0768351963469,26.2443270014,42.8153538416,62.5962998561,15.1551946448,18.025,29.4161052113
 11/11  11:00:00,56.4980113247,5.71286243785,5.36544051283,0.203678078456,21.7447113004,23.4437158914,56.9690366214,15.4779486768,18.025,23.4660879446
 11/11  12:00:00,53.8217923932,5.69685079026,5.11724482902,0.193822386009,19.3449162599,23.4437158914,56.9466448121,15.5062052233,18.025,23.4154395888
 11/11  13:00:00,53.714915986,5.70552648022,4.93403248341,0.119441442497,19.190480192,23.7425572507,57.1627325444,15.7772232388,18.025,23.3605093056
 11/11  14:00:00,53.1933916099,5.65048799038,4.53158079786,0.0292797362597,19.260583323,23.698576057,49.1168602621,13.5710328342,18.025,17.5208274279
 11/11  15:00:00,53.0510815592,5.63893985756,4.42552409702,0.00458157479083,19.260583323,23.698576057,55.511974101,14.1207938686,18.025,23.3661802324
 11/11  16:00:00,52.4304130787,5.59935524507,4.13896978384,0.0,19.260583323,23.4086260847,57.0751289724,15.6907035734,18.025,23.359425399
 11/11  17:00:00,55.9754899659,5.57736017128,3.25471185727,0.0,19.260583323,27.8781056672,39.3453374718,15.5555444008,18.025,5.76479307102
 11/11  18:00:00,71.0346225566,5.65179873483,2.0808678632,0.0,18.1807569449,37.5792895564,22.11634922,16.3461312206,0.0,5.77021799941
 11/11  19:00:00,86.0969750666,5.79186431435,3.10951505167,0.0,32.6059821062,37.0465235296,26.7103313969,20.9335576003,0.0,5.77677379658
 11/11  20:00:00,87.0325005343,5.88394298437,3.72175161832,0.0,36.8143715336,33.066984531,29.1680111123,23.3806103121,0.0,5.7874008002
 11/11  21:00:00,93.4907004738,6.03261239146,4.67177533489,0.0,36.43363367,38.8072253906,36.8496436981,25.2944811692,0.0,11.5551625289
 11/11  22:00:00,91.0372271576,6.03276558755,4.56475632393,0.0101076582163,36.0963922311,36.7877557581,32.5602943955,26.7712298458,0.0,5.78906454974
 11/11  23:00:00,67.6973024608,5.77415295563,2.76086970899,0.0525473737605,30.9507766546,20.6087787026,46.637626097,29.2378787562,0.0,17.3997473408
 11/11  24:00:00,43.8107877025,5.58479360808,1.44009974951,0.110936028994,17.4250845679,11.7056064465,37.2543177287,31.4712956913,0.0,5.78302203747
 11/12  01:00:00,37.5084387527,5.53444367093,1.05269165437,0.354990142384,12.925468867,10.100111941,40.0181553009,34.2532619332,0.0,5.76489336766
 11/12  02:00:00,37.5326759763,5.50044959355,0.733395600199,0.73370034699,12.925468867,10.100111941,44.2821982071,38.5234352924,0.0,5.75876291461
 11/12  03:00:00,33.6866587052,5.4914904941,0.354668119088,1.89441155273,8.34152022915,10.0650221343,43.6170243392,43.5970243392,0.0,0.02
 11/12  04:00:00,34.6224218518,5.50688494783,0.185236076059,2.98420775815,8.34152022915,10.0650221343,52.0562735346,46.2974504097,0.0,5.75882312487
 11/12  05:00:00,37.3994737036,5.53903245783,0.0715996730268,4.23607300905,8.34152022915,11.6705166398,53.9259021135,48.1610518344,0.0,5.76485027909
 11/12  06:00:00,43.1009705242,5.59522160879,0.038586963576,5.75602378981,8.80141237637,15.3678112995,54.4028060022,48.6317287113,0.0,5.77107729095
 11/12  07:00:00,62.857772616,5.59630522873,0.167027712773,5.4065781745,18.5082010057,25.6353820695,54.2379287279,48.4548250109,0.0,5.78310371697
 11/12  08:00:00,70.6458049589,5.6510082601,1.2522014416,3.13563954057,19.4926561212,41.1001056674,57.8424254198,46.235182778,0.0,11.6072426418
 11/12  09:00:00,95.0871010566,5.88836502182,3.83742498418,0.996740219399,26.3286599382,57.9988325916,67.36640834,31.8677421233,0.0,35.4986662167
 11/12  10:00:00,81.2113549537,5.81370613213,5.40046196803,0.906341751003,26.2443270014,42.8153538416,72.4349112028,24.985533248,18.025,29.4243779548
 11/12  11:00:00,57.3247011894,5.70060610168,4.47240608315,1.93564338493,21.7447113004,23.4437158914,69.8658193766,22.5110276305,18.025,29.3297917462
 11/12  12:00:00,54.7517169303,5.71826376827,4.68555671223,1.53401372533,19.3449162599,23.4437158914,60.6219106985,19.1812945002,18.025,23.4156161983
 11/12  13:00:00,54.4178578638,5.73094421726,4.71371046447,1.01727880882,19.190480192,23.7425572507,52.8115182805,17.2559881298,18.025,17.5305301507
 11/12  14:00:00,53.981827882,5.72682452994,4.7657821361,0.507179975799,19.260583323,23.698576057,54.1556258506,12.7662829288,18.025,23.3643429218
 11/12  15:00:00,53.7807229903,5.7165153308,4.77470752884,0.307453674007,19.260583323,23.698576057,53.1273019753,11.7445003159,18.025,23.3578016594
 11/12  16:00:00,53.1552524493,5.6835385512,4.55451151706,0.225106142695,19.260583323,23.4086260847,49.652946135,14.10002759,18.025,17.527918545
 11/12  17:00:00,56.2778176936,5.61199871579,3.31262427539,0.209777329368,19.260583323,27.8781056672,40.1719886935,16.3822685918,18.025,5.76472010169
 11/12  18:00:00,70.9340937701,5.63690457966,1.86374780745,0.1314829887,18.1807569449,37.5792895564,25.4370135721,19.6664286156,0.0,5.77058495646
 11/12  19:00:00,85.7100309189,5.75415691417,2.71385947096,0.0464135839952,32.6059821062,37.0465235296,32.1493626055,26.3723337197,0.0,5.77702888586
 11/12  20:00:00,86.4595100515,5.81907844384,3.14104343679,0.0725671642337,36.8143715336,33.066984531,41.7807875839,30.2226003693,0.0,11.5581872147
 11/12  21:00:00,92.6241827871,5.92321004406,3.79435092738,0.120301465362,36.43363367,38.8072253906,38.5944811032,32.8063761071,0.0,5.78810499611
 11/12  22:00:00,90.2572864208,5.92777865073,3.73002467548,0.169872242786,36.0963922311,36.7877557581,45.0027316915,33.4444068524,0.0,11.5583248391
 11/12  23:00:00,67.4108827835,5.71768440473,2.26011718851,0.323332605463,30.9507766546,20.6087787026,45.9856004161,34.3785913724,0.0,11.6070090437
 11/12  24:00:00,44.0563251942,5.56065455261,1.12564055863,0.695056673227,17.4250845679,11.7056064465,46.4622813266,34.9165042783,0.0,11.5457770484
 11/13  01:00:00,37.3021938588,5.54903142907,0.793868828366,1.71229647688,11.6412384099,10.0650221343,42.2928018701,36.5277633438,0.0,5.76503852621
 11/13  02:00:00,36.6670505004,5.55500311042,0.535446118025,2.89037282604,10.0992000411,10.047477231,40.0381490094,40.0181490094,0.0,0.02
 11/13  03:00:00,35.4060000426,5.55460240119,0.327660478635,3.69706233785,8.25718729233,10.0299323277,47.71832895,41.9593198494,0.0,5.75900910061
 11/13  04:00:00,35.6820512153,5.55377805206,0.218534482808,4.08306776501,8.25718729233,10.0299323277,41.2712354377,41.2512354377,0.0,0.02
 11/13  05:00:00,37.8405770365,5.5692533774,0.150418221641,4.68755455481,8.25718729233,11.6354268332,45.7268672185,39.9618044667,0.0,5.76506275179
 11/13  06:00:00,45.9123309845,5.58690518812,0.145834113891,5.16635727255,12.1011305571,15.3678112995,51.4843975089,39.9378309958,0.0,11.5465665131
 11/13  07:00:00,74.0780548118,5.65921922493,1.5009615309,2.37600714421,19.7275818095,37.2640762949,50.2803147496,38.6740606078,0.0,11.6062541418
 11/13  08:00:00,85.4857977408,5.81885516952,3.03400868418,1.02265463962,24.3117294858,51.2795993405,51.1241303165,33.6486160843,0.0,17.4755142321
 11/13  09:00:00,74.1781532437,5.6653172579,2.02826517604,2.14972234688,23.6694662846,40.6342015617,53.6771477384,24.249292007,0.0,29.4278557313
 11/13  10:00:00,71.3295456842,5.68709234551,4.20736528146,2.10777468168,23.6694662846,35.6302164847,62.6077409408,21.1139620713,18.025,23.4687788694
 11/13  11:00:00,53.7908769659,5.64009375811,3.88919551731,2.53111184207,18.7433767983,22.9618409725,63.7581206475,19.3978719993,18.025,26.3352486482
 11/13  12:00:00,53.1469427995,5.60682767397,3.75749776574,2.05450946683,18.7433767983,22.9618409725,56.4991211609,18.0131248344,18.025,20.4609963265
 11/13  13:00:00,52.4451807516,5.58213245754,3.56113566988,1.53035736949,18.5889407304,23.1597249699,57.329683937,15.9398800643,18.025,23.3648038726
 11/13  14:00:00,52.0527512622,5.53858270972,3.33620413783,1.15990194088,18.7433767983,23.2517909448,56.4073590018,15.0224385303,18.025,23.3599204715
 11/13  15:00:00,51.6824851857,5.50898069415,3.21575075218,0.939696827508,18.7433767983,23.2517909448,50.454343084,14.8975122558,18.025,17.5318308282
 11/13  16:00:00,51.1987353563,5.49716780459,3.20207137973,0.771389686365,18.7433767983,22.9618409725,57.3766597852,15.988146953,18.025,23.3635128322
 11/13  17:00:00,54.7746488213,5.49477687459,2.43032542563,0.670107080088,18.7433767983,27.431320555,39.9169616176,16.1271762156,18.025,5.76478540198
 11/13  18:00:00,73.181012562,5.56641381826,1.37010980941,0.340679522601,17.6635504202,40.6971502883,23.2760297689,17.4989512391,0.0,5.77707852983
 11/13  19:00:00,80.2745684147,5.63359840843,1.97801694022,0.254016839252,27.5259009287,37.3340067412,34.4287589385,22.8336845341,0.0,11.5950744044
 11/13  20:00:00,83.059495098,5.69216674335,2.43672679063,0.196548651653,33.8341110165,33.3544677425,36.7952570402,25.2382321217,0.0,11.5570249185
 11/13  21:00:00,92.1467930819,5.82015357353,3.28897862898,0.149450006428,36.5179666069,38.8247702939,33.7974727827,28.0085670674,0.0,5.78890571523
 11/13  22:00:00,86.818074418,5.8521064151,3.42408830971,0.168389845175,32.965339924,36.8579353714,46.8196868025,29.4190679806,0.0,17.4006188219
 11/13  23:00:00,61.626406954,5.63507967101,1.78229523108,0.382935946742,25.6355707503,20.6438685092,37.2620978022,31.4664796198,0.0,5.79561818238
 11/13  24:00:00,41.4960466982,5.50402284568,0.671093971285,1.04811245701,15.0252895274,11.7056064465,39.1168750308,33.3457850984,0.0,5.77108993245
 11/14  01:00:00,37.1727645693,5.50436275208,0.417933749338,2.00346394724,11.6412384099,10.0650221343,40.1217075034,34.3573761404,0.0,5.76433136301
 11/14  02:00:00,36.1506535648,5.50535596611,0.232676877428,2.72638401983,10.0992000411,10.047477231,41.7359561609,35.9771560461,0.0,5.75880011481
 11/14  03:00:00,35.2046659198,5.52800180828,0.104339583891,3.74564992368,8.25718729233,10.0299323277,37.4074426952,37.3874426952,0.0,0.02
 11/14  04:00:00,36.0621530499,5.55712270878,0.0596246212885,4.61872781021,8.25718729233,10.0299323277,44.0269636523,38.2680709282,0.0,5.75889272414
 11/14  05:00:00,38.4180042576,5.58400703418,0.0417753183789,5.35886325234,8.25718729233,11.6354268332,45.3425901682,39.5778029951,0.0,5.76478717318
 11/14  06:00:00,46.1368870767,5.58851330173,0.0424014218132,5.49273229274,12.1011305571,15.3678112995,44.8746331439,39.0915420193,0.0,5.78309112465
 11/14  07:00:00,73.5976130863,5.61216919365,1.24409651957,2.19945674717,19.7275818095,37.2640762949,55.6861935611,38.2837172472,0.0,17.4024763139
 11/14  08:00:00,85.2807406681,5.77471279114,2.76541579512,1.13031079628,24.3117294858,51.2795993405,52.2454164971,34.7698855177,0.0,17.4755309795
 11/14  09:00:00,73.6656642159,5.58983166173,1.54443026615,2.19653876528,23.6694662846,40.6342015617,53.8976858831,24.467110989,0.0,29.430574894
 11/14  10:00:00,70.7179084852,5.57817501737,3.67317790814,2.13923553534,23.6694662846,35.6302164847,61.6305633187,20.1377232114,18.025,23.4678401073
 11/14  11:00:00,53.0958465092,5.52623828939,3.37729811515,2.46182279276,18.7433767983,22.9618409725,59.047270933,17.6014556265,18.025,23.4208153065
 11/14  12:00:00,52.6249732273,5.51064912299,3.4248033889,1.96140617333,18.7433767983,22.9618409725,56.924770243,15.5283837646,18.025,23.3713864784
 11/14  13:00:00,52.3308580502,5.53357048407,3.70934691869,1.31637611916,18.5889407304,23.1597249699,51.8443810557,12.6703789418,18.025,21.1490021139
 11/14  14:00:00,51.9275719941,5.51289653369,3.62394391562,0.772669592786,18.7433767983,23.2517909448,48.7994070144,11.030086264,18.025,19.7443207504
 11/14  15:00:00,51.7727018852,5.52355952772,3.86349167922,0.367588398564,18.7433767983,23.2517909448,51.2900220976,9.90021476975,18.025,23.3648073278
 11/14  16:00:00,51.2674304407,5.50621901115,3.77265947185,0.260434346589,18.7433767983,22.9618409725,52.7445783382,11.3609418363,18.025,23.358636502
 11/14  17:00:00,54.74624715,5.48952768669,2.86284022219,0.214442678578,18.7433767983,27.431320555,29.9073408043,11.8623408043,18.025,0.02
 11/14  18:00:00,73.5102607895,5.59918873883,1.96838893281,0.0388674239472,17.6635504202,40.6971502883,23.3008126036,11.7665133297,0.0,11.5342992739
 11/14  19:00:00,80.9816674935,5.69827640071,2.87444020597,0.0,27.5259009287,37.3340067412,25.9661787435,14.3709561773,0.0,11.5952225662
 11/14  20:00:00,83.9369661952,5.7749248287,3.42797808364,0.0,33.8341110165,33.3544677425,20.6803186287,14.8919262383,0.0,5.78839239034
 11/14  21:00:00,93.2048453267,5.92647405016,4.39014659715,0.0,36.5179666069,38.8247702939,28.2348447178,16.6766345271,0.0,11.5582101908
 11/14  22:00:00,87.8717039385,5.96821055772,4.52999083217,0.0,32.965339924,36.8579353714,28.8974091288,17.2895790239,0.0,11.6078301049
 11/14  23:00:00,62.2404110113,5.72109194794,2.69320722164,0.0,25.6355707503,20.6438685092,30.1429164381,18.5713440642,0.0,11.5715723739
 11/14  24:00:00,41.2293242817,5.55361243987,1.37323710633,0.0296503142015,15.0252895274,11.7056064465,25.5607332632,19.789545871,0.0,5.77118739229
 11/15  01:00:00,35.9020303223,5.51508791891,0.986669032097,0.153262818541,11.6412384099,10.0650221343,26.352764264,20.5875916383,0.0,5.76517262566
 11/15  02:00:00,34.3055518574,5.49254144421,0.775177191472,0.351595415172,10.0992000411,10.047477231,21.4213729651,21.4013729651,0.0,0.02
 11/15  03:00:00,32.4042176772,5.47176191955,0.582259310442,0.523515841509,8.25718729233,10.0299323277,28.0221635276,22.2630925009,0.0,5.75907102669
 11/15  04:00:00,32.3980549652,5.45981732817,0.467622959497,0.643931643428,8.25718729233,10.0299323277,28.7869848409,23.0281806761,0.0,5.75880416483
 11/15  05:00:00,34.0344777249,5.45216999127,0.382539517592,0.766406018244,8.25718729233,11.6354268332,29.4523763551,23.6877870145,0.0,5.7645893406
 11/15  06:00:00,41.7523565881,5.46329208404,0.456569900672,0.81924242267,12.1011305571,15.3678112995,29.0828344787,23.2992602991,0.0,5.78357417964
 11/15  07:00:00,72.9548429576,5.70858401387,2.46100961685,0.243344589613,19.7275818095,37.2640762949,34.493433932,22.8843904038,0.0,11.6090435282
 11/15  08:00:00,85.4163690258,5.8912466725,3.82692895279,0.087868815566,24.3117294858,51.2795993405,38.6088831219,21.1309111029,0.0,17.477972019
 11/15  09:00:00,72.8851609269,5.60825402018,2.60453793724,0.3374885835,23.6694662846,40.6342015617,45.3442404753,15.9111558084,0.0,29.4330846668
 11/15  10:00:00,69.8394702453,5.57976664863,4.42424264694,0.508128013397,23.6694662846,35.6302164847,63.7180669327,16.3619782204,18.025,29.3310887124
 11/15  11:00:00,51.5619682635,5.47397492153,3.53840725028,0.819091276844,18.7433767983,22.9618409725,60.1169347954,18.6679977628,18.025,23.4239370326
 11/15  12:00:00,51.4618632557,5.47353356275,3.37659539186,0.883614695044,18.7433767983,22.9618409725,60.8915276751,19.4952571682,18.025,23.3712705069
 11/15  13:00:00,51.2079755838,5.46628248513,3.13651764916,0.833606178038,18.5889407304,23.1597249699,54.1208664908,18.5618119615,18.025,17.5340545294
 11/15  14:00:00,51.2712260401,5.46358257563,3.05294247526,0.736634192859,18.7433767983,23.2517909448,59.555502362,18.1618379772,18.025,23.3686643848
 11/15  15:00:00,51.087872517,5.4512273504,2.91730760425,0.701266905382,18.7433767983,23.2517909448,59.8265072156,18.4388547104,18.025,23.3626525053
 11/15  16:00:00,50.7606810069,5.44734993301,2.81655459462,0.768653132216,18.7433767983,22.9618409725,56.5198037305,20.9672735019,18.025,17.5275302285
 11/15  17:00:00,54.4012181792,5.44850462132,1.96528610507,0.807986928085,18.7433767983,27.431320555,45.6779320422,21.8880373803,18.025,5.76489466184
 11/15  18:00:00,73.0540138161,5.53305669833,1.0719187698,0.545217919185,17.6635504202,40.6971502883,29.7931277218,24.0170293498,0.0,5.77609837203
 11/15  19:00:00,80.139464628,5.60198280263,1.70153133601,0.426984475019,27.5259009287,37.3340067412,46.5174563089,29.1340702737,0.0,17.3833860351
 11/15  20:00:00,82.8995796195,5.65839246676,2.13087722318,0.376234547374,33.8341110165,33.3544677425,37.3143989891,31.5252043227,0.0,5.78919466636
 11/15  21:00:00,91.8761881926,5.77392109754,2.91644618587,0.297585589715,36.5179666069,38.8247702939,45.8733924884,34.3160698888,0.0,11.5573225996
 11/15  22:00:00,86.5147760228,5.80041624741,3.01593902213,0.324899944976,32.965339924,36.8579353714,46.8315572724,35.2236302927,0.0,11.6079269798
 11/15  23:00:00,61.7236859413,5.60208529157,1.45695080277,0.83852420513,25.6355707503,20.6438685092,48.3034713708,36.7315933409,0.0,11.5718780299
 11/15  24:00:00,42.1036259914,5.48802543334,0.332927396003,2.00984125958,15.0252895274,11.7056064465,45.2584380178,39.4870293499,0.0,5.7714086679
 11/16  01:00:00,38.6230676045,5.5302939433,0.146379971297,3.69937760712,11.6412384099,10.0650221343,46.2830576942,40.5177247275,0.0,5.76533296676
 11/16  02:00:00,38.3564067011,5.57597455038,0.0906384864889,5.00355273439,10.0992000411,10.047477231,41.166079892,41.146079892,0.0,0.02
 11/16  03:00:00,37.5863476928,5.61551644644,0.0588960790112,6.08524866564,8.25718729233,10.0299323277,48.0223712777,42.2633571787,0.0,5.75901409894
 11/16  04:00:00,38.3551495429,5.64522321991,0.0438661300204,6.83937339461,8.25718729233,10.0299323277,49.0122647984,43.2531368732,0.0,5.75912792516
 11/16  05:00:00,40.5477468692,5.66603200584,0.0383951114439,7.40995232981,8.25718729233,11.6354268332,44.1077619556,44.0877619556,0.0,0.02
 11/16  06:00:00,48.2606228568,5.66925138082,0.0366992132523,7.54140850192,12.1011305571,15.3678112995,55.1830618075,43.6364286906,0.0,11.5466331169
 11/16  07:00:00,74.6730028592,5.61010579624,0.785009278377,3.73596753433,19.7275818095,37.2640762949,53.1539151215,41.5445309045,0.0,11.609384217
 11/16  08:00:00,85.2649976107,5.7294429557,2.3449407273,1.58026639642,24.3117294858,51.2795993405,55.850555381,38.3715352656,0.0,17.4790201154
 11/16  09:00:00,74.6764431363,5.57802397439,0.753629939342,4.00989272975,23.6694662846,40.6342015617,59.7908464939,30.355012862,0.0,29.4358336319
 11/16  10:00:00,71.7388904539,5.57974977995,2.57724615419,4.25454964157,23.6694662846,35.6302164847,75.375048995,28.0126486221,18.025,29.3374003729
 11/16  11:00:00,54.4154264199,5.56155058109,2.61485594767,4.50851716457,18.7433767983,22.9618409725,65.8439218628,24.3935716863,18.025,23.4253501765
 11/16  12:00:00,54.4688397139,5.55961765119,2.5895768294,4.59151999319,18.7433767983,22.9618409725,65.7148569974,24.3179938641,18.025,23.3718631333
 11/16  13:00:00,53.4277436228,5.5329347543,2.50564166903,3.6175924251,18.5889407304,23.1597249699,58.4600928321,22.9004899078,18.025,17.5346029244
 11/16  14:00:00,53.4417288028,5.521804759,2.45704009062,3.44481169385,18.7433767983,23.2517909448,63.1153050403,21.7207104659,18.025,23.3695945743
 11/16  15:00:00,53.2858678875,5.51521481364,2.45448202399,3.29809475672,18.7433767983,23.2517909448,63.2536871346,21.8649178927,18.025,23.3637692419
 11/16  16:00:00,52.9189608645,5.51203335267,2.45562550814,3.22317308385,18.7433767983,22.9618409725,59.0379790997,23.4844791708,18.025,17.5284999289
 11/16  17:00:00,56.5724818527,5.5146079151,1.63401672168,3.24441110325,18.7433767983,27.431320555,48.1485812161,24.3585635236,18.025,5.76501769253
 11/16  18:00:00,73.845145406,5.50935770993,0.515871874712,1.91608666949,17.6635504202,40.6971502883,33.0483850163,27.2710390465,0.0,5.7773459698
 11/16  19:00:00,80.3039509942,5.54557782135,0.972945637152,1.37644574831,27.5259009287,37.3340067412,50.2932424978,32.9105400582,0.0,17.3827024396
 11/16  20:00:00,82.8123557846,5.58480602751,1.38681648623,1.10664660961,33.8341110165,33.3544677425,40.3673195241,34.5778312534,0.0,5.78948827074
 11/16  21:00:00,91.716215963,5.6994670386,2.25383101442,0.874670872079,36.5179666069,38.8247702939,48.2061300307,36.6481713033,0.0,11.5579587274
 11/16  22:00:00,86.3477130774,5.72583449972,2.40811360845,0.840227089488,32.965339924,36.8579353714,48.9408747537,37.3320672012,0.0,11.6088075525
 11/16  23:00:00,61.8910587249,5.54650500973,0.880357881344,1.63805694507,25.6355707503,20.6438685092,50.3086741514,38.7368197536,0.0,11.5718543978
 11/16  24:00:00,44.6745332856,5.5683988879,0.142415446098,4.69087996793,15.0252895274,11.7056064465,45.7993134238,40.027760533,0.0,5.77155289071
 11/17  01:00:00,41.2333433838,5.62327537336,0.0684742738383,6.29457176466,11.6412384099,10.0650221343,46.6486123926,40.8842844571,0.0,5.76432793541
 11/17  02:00:00,40.6904379098,5.66037193566,0.0478169149333,7.29600331591,10.0992000411,10.047477231,41.9307951709,41.9107951709,0.0,0.02
 11/17  03:00:00,39.6661854764,5.69166374136,0.0399853575459,8.10784627922,8.25718729233,10.0299323277,48.3765495471,42.617574382,0.0,5.75897516505
 11/17  04:00:00,40.1856573863,5.7120096128,0.0342061427128,8.61275005763,8.25718729233,10.0299323277,48.5782516275,42.8195143325,0.0,5.75873729494
 11/17  05:00:00,41.9738679643,5.71992912502,0.0298483530852,8.79071687886,8.25718729233,11.6354268332,47.7713810642,42.0067845252,0.0,5.76459653908
 11/17  06:00:00,49.2332893783,5.70691239885,0.0295271961091,8.48357716464,12.1011305571,15.3678112995,46.0245101701,40.2407583273,0.0,5.78375184272
 11/17  07:00:00,75.0311453136,5.59393146862,0.447209263655,4.44806566216,19.7275818095,37.2640762949,49.9602552801,38.3503017958,0.0,11.6099534843
 11/17  08:00:00,85.0235525222,5.69115803752,2.06170194231,1.6603217413,24.3117294858,51.2795993405,51.4991732495,34.0190360854,0.0,17.4801371641
 11/17  09:00:00,74.1021843876,5.57416143079,1.14141163934,3.0516996477,23.6694662846,40.6342015617,53.8752288605,24.4366217047,0.0,29.4386071558
 11/17  10:00:00,71.3231182159,5.61852190036,3.49352198735,2.88371962694,23.6694662846,35.6302164847,69.0899643319,21.7298711122,18.025,29.3350932197
 11/17  11:00:00,54.0753445369,5.60700184216,3.41609237418,3.32173807427,18.7433767983,22.9618409725,61.7049725569,20.2548601793,18.025,23.4251123776
 11/17  12:00:00,53.9637084018,5.63090539578,3.67691422846,2.92775820282,18.7433767983,22.9618409725,60.4779617442,19.0787528046,18.025,23.3742089396
 11/17  13:00:00,53.4612987764,5.6386250228,3.71026482911,2.34082687617,18.5889407304,23.1597249699,51.995415824,16.4418070186,18.025,17.5286088053
 11/17  14:00:00,53.2128231325,5.6246518592,3.70003042036,1.87006342635,18.7433767983,23.2517909448,56.1729397749,14.7741609601,18.025,23.3737788148
 11/17  15:00:00,52.7444598489,5.58315616925,3.44370713151,1.69951710025,18.7433767983,23.2517909448,57.0885893088,15.6954564658,18.025,23.368132843
 11/17  16:00:00,52.013044642,5.53983865472,3.19236973197,1.55270228168,18.7433767983,22.9618409725,59.2662222773,17.8787215152,18.025,23.3625007621
 11/17  17:00:00,57.2290739925,5.52080700152,2.37082176185,1.27399074619,18.7433767983,27.431320555,35.3862616709,17.3412616709,18.025,0.02
 11/17  18:00:00,73.1339095066,5.55326898075,1.26125367488,0.415544455158,17.6635504202,40.6971502883,28.9077446878,17.37287823,0.0,11.5348664578
 11/17  19:00:00,80.1156266931,5.607676743,1.79524298684,0.303708685242,27.5259009287,37.3340067412,33.0781156676,21.482018982,0.0,11.5960966856
 11/17  20:00:00,82.905966961,5.66622691781,2.26265472934,0.242987818463,33.8341110165,33.3544677425,28.8708565262,23.0822502978,0.0,5.78860622838
 11/17  21:00:00,92.0718297531,5.8042515346,3.23935299538,0.139966954461,36.5179666069,38.8247702939,36.3572324593,24.7990129147,0.0,11.5582195446
 11/17  22:00:00,86.7808073418,5.84341948557,3.42630551158,0.137525821074,32.965339924,36.8579353714,37.1078763115,25.497697223,0.0,11.6101790885
 11/17  23:00:00,61.5762237207,5.63149703317,1.81074850979,0.307828220302,25.6355707503,20.6438685092,38.0352565373,26.4626890607,0.0,11.5725674766
 11/17  24:00:00,41.4011761752,5.5118402539,0.768027183354,0.848462549024,15.0252895274,11.7056064465,33.6318467477,27.8603547055,0.0,5.77149204222
