Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  01:00:00,38.0731664458,5.50980023621,0.558514672593,1.55792645383,12.8411359301,10.0650221343,34.2003180337,28.4348351012,0.0,5.76548293256
 11/18  02:00:00,38.3312221339,5.51004725351,0.46409316259,1.91134773368,12.8411359301,10.0650221343,34.1234424262,28.3641303778,0.0,5.75931204843
 11/18  03:00:00,34.013535664,5.50064963038,0.256048428616,2.43014586565,8.25718729233,10.0299323277,28.8626309366,28.8426309366,0.0,0.02
 11/18  04:00:00,34.3098264883,5.50035274908,0.144137683173,2.83864004938,8.25718729233,10.0299323277,35.5319391241,29.7728396721,0.0,5.75909945193
 11/18  05:00:00,36.3758265617,5.51370948575,0.0960618609055,3.33267397441,8.25718729233,11.6354268332,36.0461522619,30.2808958567,0.0,5.76525640523
 11/18  06:00:00,41.0434177679,5.53134056724,0.0730666557009,3.84725188236,8.71707943955,15.3327214929,35.6980375793,29.926435186,0.0,5.77160239333
 11/18  07:00:00,60.3528933033,5.52146317958,0.314021880194,2.82948645307,18.5082010057,25.6353820695,34.6468592231,28.8627549051,0.0,5.78410431808
 11/18  08:00:00,68.7340803201,5.60606202174,1.43005747798,1.21032139834,19.4083231844,41.0650158608,44.0924744704,26.6868079872,0.0,17.4056664832
 11/18  09:00:00,94.9514558198,5.87303799309,4.30883184017,0.404875656812,26.3286599382,57.9988325916,54.5142071013,19.0013072973,0.0,35.5128998041
 11/18  10:00:00,80.9236378061,5.76959399223,5.45945905253,0.484221253749,26.3286599382,42.8504436482,64.7013144788,17.2389654353,18.025,29.4373490435
 11/18  11:00:00,56.2832675435,5.64038284261,4.50389170138,0.922882361607,21.7447113004,23.4437158914,58.3493071604,16.8455351453,18.025,23.4787720151
 11/18  12:00:00,53.9383618537,5.66817466372,4.61563400771,0.900331057178,19.3027497915,23.426170988,56.9737968988,15.5240840489,18.025,23.42471285
 11/18  13:00:00,53.7026998616,5.67951004058,4.51673787978,0.61020900577,19.1483137236,23.7250123474,56.9022933233,15.5074949993,18.025,23.369798324
 11/18  14:00:00,53.7028668584,5.6835799732,4.66111911026,0.316375848151,19.3027497915,23.7161209604,51.5261077774,10.1369622814,18.025,23.364145496
 11/18  15:00:00,53.6166102286,5.6731673347,4.74460254343,0.157049841672,19.3027497915,23.7161209604,43.588971003,8.03044181632,18.025,17.5335291866
 11/18  16:00:00,53.0891203139,5.64185547693,4.60167868571,0.0937501403331,19.3027497915,23.426170988,50.354873427,8.95732198627,18.025,23.3725514408
 11/18  17:00:00,58.3022422212,5.59110646169,3.56917595617,0.0547889514811,19.3027497915,27.8956505705,32.6029099207,8.81254802223,18.025,5.76536189844
 11/18  18:00:00,70.9601423383,5.6256874241,1.95768484486,0.0150524378266,18.2229234133,37.5968344597,18.9350760855,13.1635672941,0.0,5.77150879145
 11/18  19:00:00,85.9682808328,5.75831285964,2.89489059889,0.0,32.690315043,37.0816133363,24.1325581726,18.3547530207,0.0,5.7778051519
 11/18  20:00:00,86.9006759531,5.8646192306,3.60916720592,0.0,36.8143715336,33.066984531,30.9921431007,19.4325087436,0.0,11.5596343572
 11/18  21:00:00,92.9526741187,5.98053491425,4.304213245,0.000956372956831,36.3493007332,38.7721355839,29.6294652182,23.8414257839,0.0,5.78803943422
 11/18  22:00:00,90.677663738,5.96797345321,4.12430920892,0.0362769794333,36.1807251679,36.8228455648,38.1145241675,26.5541582411,0.0,11.5603659264
 11/18  23:00:00,67.6033124875,5.74223050474,2.57858604965,0.0532213345828,31.0351095914,20.6438685092,37.8380018405,26.227516884,0.0,11.6104849565
 11/18  24:00:00,43.8251481828,5.58188160077,1.40784634872,0.160386010112,17.4250845679,11.7056064465,37.1566647892,25.6086710599,0.0,11.5479937293
 11/19  01:00:00,37.5736085324,5.5508934724,1.15723339404,0.299129681857,12.925468867,10.100111941,30.9318997653,25.1663366139,0.0,5.7655631514
 11/19  02:00:00,37.4713847192,5.5295678619,0.991908860512,0.384750039106,12.925468867,10.100111941,25.2596126931,25.2396126931,0.0,0.02
 11/19  03:00:00,32.6928507626,5.49934932539,0.759667416154,0.487710634193,8.34152022915,10.0650221343,30.227962187,24.4688367707,0.0,5.75912541632
 11/19  04:00:00,32.8558220644,5.48868469512,0.60620018305,0.81481704919,8.34152022915,10.0650221343,26.455870997,26.435870997,0.0,0.02
 11/19  05:00:00,34.7990997181,5.4888811535,0.490632490099,1.26677823496,8.34152022915,11.6705166398,33.8979668944,28.1323299711,0.0,5.76563692336
 11/19  06:00:00,39.1327940696,5.48800253481,0.422963880334,1.51063923518,8.80141237637,15.3678112995,33.4140332877,27.6422363018,0.0,5.77179698593
 11/19  07:00:00,58.9305133004,5.51445637926,0.770367486487,0.957752835917,18.5082010057,25.6353820695,38.5156279123,26.9671181399,0.0,11.5485097724
 11/19  08:00:00,70.6134687515,5.67405447908,2.10622205306,0.342117365774,19.4926561212,41.1001056674,34.6561424965,23.0449764814,0.0,11.6111660151
 11/19  09:00:00,95.5056292362,5.94998157298,5.13495775433,0.0559578115319,26.3286599382,57.9988325916,47.2736528377,11.7552827319,0.0,35.5183701059
 11/19  10:00:00,81.7770603566,5.85988644981,6.8253745439,0.000842175244131,26.2443270014,42.8153538416,51.4081480625,3.94237817352,18.025,29.440769889
 11/19  11:00:00,57.1374865564,5.70634500143,6.21007714632,0.00494211177344,21.7447113004,23.4437158914,48.3109656522,0.940872767615,18.025,29.3450928846
 11/19  12:00:00,54.8651231223,5.70834297425,6.34283893472,0.0,19.3449162599,23.4437158914,41.4606143191,0.00794922555476,18.025,23.4276650936
 11/19  13:00:00,55.5785472178,5.78297857564,6.83960412862,0.0,19.190480192,23.7425572507,36.896509465,0.00877465923441,18.025,18.8627348058
 11/19  14:00:00,56.3290110406,5.87690963219,7.47002025404,0.0,19.260583323,23.698576057,40.0696509815,0.0,18.025,22.0446509815
 11/19  15:00:00,56.7406400783,5.92615900367,7.83239990606,0.0,19.260583323,23.698576057,41.397260208,0.0,18.025,23.372260208
 11/19  16:00:00,56.3521466771,5.92022550464,7.73978615565,0.0,19.260583323,23.4086260847,41.393527059,0.0,18.025,23.368527059
 11/19  17:00:00,61.3182666577,5.84987044722,6.44093486206,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/19  18:00:00,73.9497858077,5.89116771762,4.75660540469,0.0,18.1807569449,37.5792895564,12.9279126255,1.40465029047,0.0,11.5232623351
 11/19  19:00:00,88.4685680621,6.02940533147,5.24349809053,0.0,32.6059821062,37.0465235296,13.4246484908,7.6468947528,0.0,5.77775373798
 11/19  20:00:00,90.0343198322,6.19985287412,6.40756854661,0.0,36.8143715336,33.066984531,13.6744982225,7.88565638256,0.0,5.78884183993
 11/19  21:00:00,96.7376037095,6.38594478995,7.56525484977,0.0,36.43363367,38.8072253906,20.7604894443,9.20162750127,0.0,11.5588619431
 11/19  22:00:00,94.1505066844,6.37840262051,7.34241242619,0.0,36.0963922311,36.7877557581,22.1905521926,10.6304815821,0.0,11.5600706105
 11/19  23:00:00,70.1222982262,6.03724254784,4.9751858182,0.0,30.9507766546,20.6087787026,23.2589387657,11.6485538605,0.0,11.6103849052
 11/19  24:00:00,45.7188978285,5.78789877454,3.2559578799,0.0,17.4250845679,11.7056064465,16.4571214827,10.6728376023,0.0,5.78428388039
 11/20  01:00:00,37.5955419001,5.7186271205,2.62987696268,0.0,11.6412384099,10.0650221343,15.4054051179,9.63969488444,0.0,5.76571023348
 11/20  02:00:00,35.5173683499,5.6710327372,2.16007329486,0.0,10.0992000411,10.047477231,15.9256400707,10.1661941837,0.0,5.75944588695
 11/20  03:00:00,33.3956594315,5.64075169145,1.92820519488,0.0,8.25718729233,10.0299323277,15.5123496588,9.75308655951,0.0,5.75926309933
 11/20  04:00:00,33.2625349018,5.62348741547,1.81234595352,0.0,8.25718729233,10.0299323277,9.63304804794,9.61304804794,0.0,0.02
 11/20  05:00:00,34.8192250197,5.61607468048,1.76975808583,0.0,8.25718729233,11.6354268332,14.7935710542,9.02843741615,0.0,5.76513363806
 11/20  06:00:00,42.4795994006,5.62645745143,1.83983950129,0.0,12.1011305571,15.3678112995,15.7624398059,9.97806866823,0.0,5.78437113772
 11/20  07:00:00,74.5852939899,5.94538184954,4.09792031134,0.0,19.7275818095,37.2640762949,27.8989550039,10.4945294663,0.0,17.4044255376
 11/20  08:00:00,90.4192307543,6.27784066088,6.64695181007,0.0,24.3117294858,51.2795993405,26.484602843,9.00262547126,0.0,17.4819773717
 11/20  09:00:00,76.1193409321,5.94642639824,5.83795718656,0.0,23.6694662846,40.6342015617,33.912872348,4.4697920879,0.0,29.4430802601
 11/20  10:00:00,73.5129498359,5.99351844894,8.19203856476,0.0,23.6694662846,35.6302164847,50.7916044561,3.41937941537,18.025,29.3472250407
 11/20  11:00:00,54.9759572866,5.88303097915,7.36239217816,0.0,18.7433767983,22.9618409725,45.5369134884,4.08177387328,18.025,23.4301396151
 11/20  12:00:00,54.9441044166,5.90024547608,7.31571156611,0.0,18.7433767983,22.9618409725,40.0133917409,4.44939418882,18.025,17.5389975521
 11/20  13:00:00,55.4888583984,5.98225673519,7.73500767174,0.0,18.5889407304,23.1597249699,47.0056241947,5.60315046827,18.025,23.3774737265
 11/20  14:00:00,55.9815362853,6.0427117537,7.92072849764,0.0,18.7433767983,23.2517909448,43.5902841353,2.19145817905,18.025,23.3738259563
 11/20  15:00:00,55.9551971743,6.03973598187,7.89736192303,0.0,18.7433767983,23.2517909448,43.2514877712,1.85928111618,18.025,23.367206655
 11/20  16:00:00,55.1770857812,5.99181672884,7.45711930101,0.0,18.7433767983,22.9618409725,39.7176058947,4.15903959817,18.025,17.5335662965
 11/20  17:00:00,59.9056996019,5.89944209071,5.94278829279,0.0,18.7433767983,27.431320555,30.2896210401,6.49921482075,18.025,5.76540621939
 11/20  18:00:00,76.9199638192,6.02016391696,4.99593643468,0.0,17.6635504202,40.6971502883,12.9334007111,7.15556617696,0.0,5.77783453416
 11/20  19:00:00,84.4271374777,6.14320352032,5.874889542,0.0,27.5259009287,37.3340067412,27.3498272846,9.96311863368,0.0,17.3867086509
 11/20  20:00:00,87.3649145323,6.22478858164,6.4059936933,0.0,33.8341110165,33.3544677425,17.1693117667,11.3788983982,0.0,5.79041336855
 11/20  21:00:00,96.6442042376,6.39336523759,7.36254558709,0.0,36.5179666069,38.8247702939,25.0404417591,13.4804439583,0.0,11.5599978007
 11/20  22:00:00,91.2187435151,6.42069070668,7.42444660746,0.0,32.965339924,36.8579353714,26.0366622034,14.4255231289,0.0,11.6111390745
 11/20  23:00:00,64.6403895937,6.03515121626,4.77904950745,0.0,25.6355707503,20.6438685092,27.7167962186,16.1430765153,0.0,11.5737197033
 11/20  24:00:00,42.9648819745,5.77213048833,2.91988408101,0.0,15.0252895274,11.7056064465,22.9805488131,17.2085623629,0.0,5.77198645015
 11/21  01:00:00,37.2137649924,5.69599447483,2.27072602992,0.0,11.6412384099,10.0650221343,23.7493834696,17.9839043064,0.0,5.76547916313
 11/21  02:00:00,35.2928848107,5.65401290354,1.95260654222,0.0,10.0992000411,10.047477231,23.517244427,17.7579558215,0.0,5.75928860555
 11/21  03:00:00,33.1030809191,5.61217577245,1.66420042008,0.0,8.25718729233,10.0299323277,18.2645094232,18.2445094232,0.0,0.02
 11/21  04:00:00,32.8817401692,5.58414514047,1.47088618703,0.0,8.25718729233,10.0299323277,25.0416787074,19.2821870784,0.0,5.75949162903
 11/21  05:00:00,34.3737454652,5.56856156232,1.37178576036,0.0,8.25718729233,11.6354268332,25.0658017958,19.3004121378,0.0,5.76538965799
 11/21  06:00:00,42.1135840391,5.58648278345,1.51379117594,0.0,12.1011305571,15.3678112995,23.670445539,17.8860883484,0.0,5.78435719056
 11/21  07:00:00,73.7990890224,5.86279492678,3.39428381011,0.0,19.7275818095,37.2640762949,36.7209084323,19.312844046,0.0,17.4080643863
 11/21  08:00:00,88.5985258217,6.08348020707,5.02058461731,0.0,24.3117294858,51.2795993405,35.2613976332,17.7778383836,0.0,17.4835592497
 11/21  09:00:00,74.3110594255,5.78996968787,4.18611721654,0.0,23.6694662846,40.6342015617,41.4594047265,12.0116019897,0.0,29.4478027368
 11/21  10:00:00,71.5396072586,5.79224856047,6.41995879287,0.0,23.6694662846,35.6302164847,51.6291703479,10.1228438175,18.025,23.4813265304
 11/21  11:00:00,53.3517649267,5.69509954643,5.92612079279,0.0,18.7433767983,22.9618409725,50.3533542614,8.89547614464,18.025,23.4328781168
 11/21  12:00:00,53.9154894163,5.75001003982,6.43732726064,0.0,18.7433767983,22.9618409725,47.6941095209,6.28900407583,18.025,23.3801054451
 11/21  13:00:00,54.896153245,5.84548374877,7.27907037103,0.0,18.5889407304,23.1597249699,46.7184404787,5.31854015692,18.025,23.3749003218
 11/21  14:00:00,54.9866090304,5.82519110557,7.14331417517,0.0,18.7433767983,23.2517909448,43.0443345422,1.64785101382,18.025,23.3714835284
 11/21  15:00:00,55.3429474161,5.86389195158,7.46094906258,0.0,18.7433767983,23.2517909448,36.9728201757,1.41859863253,18.025,17.5292215432
 11/21  16:00:00,54.5843739525,5.82502338255,7.03120070734,0.0,18.7433767983,22.9618409725,44.8269216068,3.42243358161,18.025,23.3794880251
 11/21  17:00:00,59.3452834455,5.76189777994,5.5199051981,0.0,18.7433767983,27.431320555,29.4317761681,5.64134551649,18.025,5.76543065157
 11/21  18:00:00,76.3308778735,5.91484532434,4.51215867435,0.0,17.6635504202,40.6971502883,13.911938775,8.13401188948,0.0,5.77792688552
 11/21  19:00:00,83.5364717448,6.01447115798,5.11293808819,0.0,27.5259009287,37.3340067412,24.6118821737,13.0130049728,0.0,11.5988772009
 11/21  20:00:00,86.4567009284,6.09985961233,5.62269567373,0.0,33.8341110165,33.3544677425,26.2855329558,14.7238289266,0.0,11.5617040292
 11/21  21:00:00,95.7927888349,6.28170421821,6.62278105777,0.0,36.5179666069,38.8247702939,29.5306706275,17.9716267386,0.0,11.5590438889
 11/21  22:00:00,90.2205510266,6.29590526958,6.55102294468,0.0,32.965339924,36.8579353714,32.0150767357,20.4039235536,0.0,11.611153182
 11/21  23:00:00,63.6952078093,5.91941031336,3.94959500486,0.0,25.6355707503,20.6438685092,34.5469085007,22.9729073635,0.0,11.5740011372
 11/21  24:00:00,42.2672165193,5.69360654535,2.3007356206,0.0,15.0252895274,11.7056064465,30.2650693589,24.4930427213,0.0,5.77202663759
 11/22  01:00:00,36.6431181105,5.62671211756,1.76935580171,0.0,11.6412384099,10.0650221343,30.8252492742,25.0595888149,0.0,5.7656604593
 11/22  02:00:00,34.7523487125,5.58417128554,1.48190964692,0.0,10.0992000411,10.047477231,25.5291003029,25.5091003029,0.0,0.02
 11/22  03:00:00,32.5965521177,5.54557197657,1.2242698762,0.0,8.25718729233,10.0299323277,31.7226514541,25.9630743374,0.0,5.75957711669
 11/22  04:00:00,32.4104782454,5.52080560554,1.0605105516,0.00244923723145,8.25718729233,10.0299323277,32.0883647983,26.3289522052,0.0,5.75941259311
 11/22  05:00:00,33.9139610912,5.50348398631,0.937752784693,0.0393220162999,8.25718729233,11.6354268332,32.4633023642,26.6978476693,0.0,5.76545469489
 11/22  06:00:00,41.6074827312,5.51311955649,1.00473609872,0.076306083922,12.1011305571,15.3678112995,31.7846702499,25.9999686104,0.0,5.78470163951
 11/22  07:00:00,73.1992241854,5.77936670122,2.87783148229,0.0,19.7275818095,37.2640762949,37.4868450635,25.8741560483,0.0,11.6126890152
 11/22  08:00:00,87.7134517134,5.97798496641,4.24098276533,0.0,24.3117294858,51.2795993405,48.1505426689,24.8426714437,0.0,23.3078712252
 11/22  09:00:00,73.1249062365,5.69775757819,3.09216113117,0.0,23.6694662846,40.6342015617,47.9779261434,18.5275633672,0.0,29.4503627762
 11/22  10:00:00,70.1875627467,5.68857129122,5.17158127883,0.0,23.6694662846,35.6302164847,58.4346328246,16.9279507654,18.025,23.4816820592
 11/22  11:00:00,52.0781996376,5.59508687646,4.69142089159,0.061138741503,18.7433767983,22.9618409725,56.9427108362,15.4851754768,18.025,23.4325353594
 11/22  12:00:00,52.1992316938,5.61497841162,4.80285191182,0.0532437856214,18.7433767983,22.9618409725,55.6920614444,14.2865424453,18.025,23.3805189991
 11/22  13:00:00,52.0800929488,5.61628721687,4.66219630078,0.0300049847255,18.5889407304,23.1597249699,53.9463283455,12.5458615604,18.025,23.3754667851
 11/22  14:00:00,52.1812920895,5.60445024804,4.55664610005,0.00208636473414,18.7433767983,23.2517909448,51.6782319253,10.2802408664,18.025,23.372991059
 11/22  15:00:00,52.2927867458,5.60934741275,4.66532767726,0.0,18.7433767983,23.2517909448,44.2941925776,8.73918244594,18.025,17.5300101317
 11/22  16:00:00,52.0195210037,5.6077734751,4.68359253083,0.0,18.7433767983,22.9618409725,51.1581684012,9.7525533475,18.025,23.3806150536
 11/22  17:00:00,57.4350605365,5.59911916043,3.77245523927,0.0,18.7433767983,27.431320555,34.2515789138,10.4610611435,18.025,5.76551777024
 11/22  18:00:00,74.4612735766,5.72409731796,2.8332939173,0.0,17.6635504202,40.6971502883,17.0928588026,11.3147849218,0.0,5.77807388086
 11/22  19:00:00,81.9672846932,5.83165891579,3.72654774406,0.0,27.5259009287,37.3340067412,25.7761982547,14.1767551625,0.0,11.5994430922
 11/22  20:00:00,85.0421028001,5.92435180699,4.38359441938,0.0,33.8341110165,33.3544677425,26.3017101725,14.7404629566,0.0,11.5612472159
 11/22  21:00:00,94.5430600782,6.11194265067,5.54280278488,0.0,36.5179666069,38.8247702939,28.3664028507,16.8068064383,0.0,11.5595964124
 11/22  22:00:00,89.2059445136,6.15462952711,5.67767551061,0.0,32.965339924,36.8579353714,29.4254476425,17.8134941492,0.0,11.6119534933
 11/22  23:00:00,63.0575731735,5.83400521164,3.39735306665,0.0,25.6355707503,20.6438685092,32.1224026201,20.5485929555,0.0,11.5738096645
 11/22  24:00:00,41.8034730178,5.63447673847,1.89611492103,0.0,15.0252895274,11.7056064465,28.5944601093,22.8223768914,0.0,5.77208321792
 11/23  01:00:00,37.5954684923,5.57779057294,1.4513018864,0.0,12.925468867,10.100111941,30.5911244901,24.8253035043,0.0,5.76582098572
 11/23  02:00:00,37.3614929015,5.54744548832,1.24178159016,0.00708962949769,12.925468867,10.100111941,32.1149410198,26.3554523585,0.0,5.75948866135
 11/23  03:00:00,32.4566590737,5.50200632918,0.906254238938,0.102262003845,8.34152022915,10.0650221343,27.2408493513,27.2208493513,0.0,0.02
 11/23  04:00:00,32.4100716887,5.48037827319,0.714761186985,0.268792126485,8.34152022915,10.0650221343,34.0212683022,28.2615538553,0.0,5.75971444692
 11/23  05:00:00,34.0215828982,5.46750455589,0.559569040504,0.441678195605,8.34152022915,11.6705166398,35.1226266798,29.3568339472,0.0,5.76579273261
 11/23  06:00:00,38.214956254,5.45451801266,0.424957193355,0.624264934253,8.80141237637,15.3678112995,35.4735103738,29.7014515154,0.0,5.77205885847
 11/23  07:00:00,58.6510153062,5.51743984371,0.90445382574,0.541150202407,18.5082010057,25.6353820695,35.3647070909,29.5798051442,0.0,5.78490194674
 11/23  08:00:00,70.5064519895,5.67470280008,2.10732155929,0.233281208018,19.4926561212,41.1001056674,46.0089084645,28.599787774,0.0,17.4091206905
 11/23  09:00:00,94.9045301089,5.92945419415,4.51359175797,0.0966643992505,26.3286599382,57.9988325916,58.1402095357,22.6077615586,0.0,35.5324479772
 11/23  10:00:00,80.4254285005,5.77641159839,5.43484945659,0.123149447686,26.2443270014,42.8153538416,69.6877252355,22.2131103342,18.025,29.4496149013
 11/23  11:00:00,55.4384215187,5.60359958675,4.28716331395,0.331493422906,21.7447113004,23.4437158914,63.881319166,22.3695277571,18.025,23.4867914089
 11/23  12:00:00,52.8047353177,5.57699594469,4.01859964109,0.395164640769,19.3449162599,23.4437158914,63.1234330088,21.6646108244,18.025,23.4338221844
 11/23  13:00:00,52.9308247604,5.60517436458,4.01641585744,0.353252057359,19.190480192,23.7425572507,62.8423173681,21.4354685504,18.025,23.3818488177
 11/23  14:00:00,52.9471264654,5.61802120731,4.04422833384,0.302773669615,19.260583323,23.698576057,59.5593340421,18.1573020063,18.025,23.3770320358
 11/23  15:00:00,52.8053166623,5.60642073129,3.95122963305,0.265560387509,19.260583323,23.698576057,59.1787278839,17.7812632544,18.025,23.3724646295
 11/23  16:00:00,52.2536037938,5.57516145797,3.73439308356,0.251890488226,19.260583323,23.4086260847,55.3610516947,19.8046994711,18.025,17.5313522236
 11/23  17:00:00,57.4924659596,5.53372683566,2.68810153176,0.243160828363,19.260583323,27.8781056672,43.5898368482,19.7991653626,18.025,5.76567148556
 11/23  18:00:00,70.6002711899,5.59215944142,1.55157900652,0.154496733167,18.1807569449,37.5792895564,26.4990947808,20.7270683376,0.0,5.77202644327
 11/23  19:00:00,85.482477781,5.71637340229,2.51689253075,0.053514836125,32.6059821062,37.0465235296,36.4863855411,24.949767252,0.0,11.5366182891
 11/23  20:00:00,86.407055209,5.80463732438,3.12017740844,0.0552982853099,36.8143715336,33.066984531,32.2482420526,26.4573419671,0.0,5.79090008546
 11/23  21:00:00,92.6560512594,5.92300546954,3.86677909199,0.0798177117924,36.43363367,38.8072253906,39.6785285628,28.1173895419,0.0,11.5611390209
 11/23  22:00:00,90.2743668673,5.92779236527,3.81550363696,0.101335143574,36.0963922311,36.7877557581,40.5561409508,28.9956863984,0.0,11.5604545524
 11/23  23:00:00,67.2583042378,5.71135030647,2.30459272967,0.132423793433,30.9507766546,20.6087787026,42.2477658421,30.6357248174,0.0,11.6120410247
 11/23  24:00:00,43.801472728,5.55253096344,1.14618477008,0.427677360517,17.4250845679,11.7056064465,37.0909413926,31.3061799832,0.0,5.78476140947
 11/24  01:00:00,36.31853122,5.51785198752,0.846455962399,0.707163189774,11.6412384099,10.0650221343,36.4266166943,30.6606318472,0.0,5.76598484717
 11/24  02:00:00,34.9692224374,5.50315590507,0.599052645673,1.1807350165,10.0992000411,10.047477231,36.765456987,31.0057640381,0.0,5.75969294892
 11/24  03:00:00,33.7443555685,5.50364598697,0.380931264718,2.03305902375,8.25718729233,10.0299323277,39.2065324283,33.4469641516,0.0,5.7595682767
 11/24  04:00:00,34.1877552376,5.50534884251,0.246732080501,2.6089562901,8.25718729233,10.0299323277,35.5208448996,35.5008448996,0.0,0.02
 11/24  05:00:00,36.887977712,5.533093556,0.118746509646,3.80272335333,8.25718729233,11.6354268332,44.980363179,39.2147797113,0.0,5.76558346769
 11/24  06:00:00,45.1845094508,5.55744060116,0.100392762052,4.51333347852,12.1011305571,15.3678112995,46.548128815,40.7635310928,0.0,5.78459772227
 11/24  07:00:00,73.4880117984,5.64254671748,1.53959864068,1.76381023828,19.7275818095,37.2640762949,57.6340175272,40.2253146507,0.0,17.4087028765
 11/24  08:00:00,87.0806138209,5.78449010857,2.76469173426,1.03690394933,24.3117294858,51.2795993405,55.685480964,38.198691952,0.0,17.486789012
 11/24  09:00:00,73.3995250859,5.57694654233,1.26361982468,2.22394095538,23.6694662846,40.6342015617,58.8909312382,29.4356833583,0.0,29.4552478799
 11/24  10:00:00,70.46970892,5.58127851791,3.28245194581,2.27854449689,23.6694662846,35.6302164847,72.5706552048,25.1930887595,18.025,29.3525664453
 11/24  11:00:00,53.4274528809,5.53811251674,2.86738346641,3.29138888363,18.7433767983,22.9618409725,64.7743536523,23.3120314613,18.025,23.4373221909
 11/24  12:00:00,53.2040580668,5.53117029828,2.90486419153,3.03985537066,18.7433767983,22.9618409725,63.3741144536,21.9667433826,18.025,23.382371071
 11/24  13:00:00,52.4597368504,5.51918703809,2.87647045643,2.29245989984,18.5889407304,23.1597249699,57.6477880252,18.8288021862,18.025,20.7939858389
 11/24  14:00:00,52.3600257022,5.51404342941,2.99868241101,1.8291830519,18.7433767983,23.2517909448,54.5428569827,16.3957446189,18.025,20.1221123638
 11/24  15:00:00,52.3003592671,5.52142450236,3.1098877366,1.65093108537,18.7433767983,23.2517909448,57.6222882109,16.2173389822,18.025,23.3799492287
 11/24  16:00:00,52.0115883147,5.54430130201,3.32120214576,1.41791651076,18.7433767983,22.9618409725,58.7080850593,17.3075070012,18.025,23.3755780581
 11/24  17:00:00,57.1818599037,5.51048490306,2.29054151899,1.31733189438,18.7433767983,27.431320555,42.4743002249,18.6836007722,18.025,5.76569945271
 11/24  18:00:00,73.1747770796,5.55362169942,1.25331854315,0.463934045448,17.6635504202,40.6971502883,24.7940428825,19.0164517385,0.0,5.777591144
 11/24  19:00:00,80.2711150048,5.6373735702,2.04585002312,0.178784043135,27.5259009287,37.3340067412,31.9913683628,20.3909809195,0.0,11.6003874433
 11/24  20:00:00,83.2253494054,5.71973774609,2.71965172608,0.0517802998013,33.8341110165,33.3544677425,29.8448142051,18.2826055303,0.0,11.5622086748
 11/24  21:00:00,92.641487144,5.87378064198,3.87865970059,0.000710420355073,36.5179666069,38.8247702939,22.3864657422,16.5965137794,0.0,5.78995196284
 11/24  22:00:00,87.4185697129,5.92169111903,4.12138791462,0.0018155813427,32.965339924,36.8579353714,33.3642623337,15.9555050066,0.0,17.4087573271
 11/24  23:00:00,61.931919017,5.69186790678,2.39071570069,0.0230962409525,25.6355707503,20.6438685092,28.7898342294,17.2148081661,0.0,11.5750260633
 11/24  24:00:00,41.2362648488,5.54237173906,1.17255026327,0.248447197433,15.0252895274,11.7056064465,23.9805267233,18.2081805599,0.0,5.77234616337
 11/25  01:00:00,37.314162805,5.51554425856,0.873385441705,0.47827004558,12.8411359301,10.0650221343,24.1076764179,18.3417472669,0.0,5.76592915093
 11/25  02:00:00,37.301791422,5.50262413129,0.752669705621,0.600737654353,12.8411359301,10.0650221343,18.8021000255,18.7821000255,0.0,0.02
 11/25  03:00:00,32.6979601971,5.48004816571,0.523143362437,0.868043356287,8.25718729233,10.0299323277,24.8657288112,19.1059541761,0.0,5.75977463506
 11/25  04:00:00,32.8952920941,5.4789851269,0.437069471418,1.15251414227,8.25718729233,10.0299323277,24.7186431102,18.959368016,0.0,5.75927509421
 11/25  05:00:00,34.6360268017,5.47761320151,0.374417079725,1.35057843838,8.25718729233,11.6354268332,19.2226807876,19.2026807876,0.0,0.02
 11/25  06:00:00,38.9796649853,5.47642241668,0.296404947806,1.61502985471,8.71707943955,15.3327214929,25.4715755466,19.700293661,0.0,5.77128188566
 11/25  07:00:00,58.984319976,5.51114574062,0.707583831003,1.0775968991,18.5082010057,25.6353820695,31.3051616253,19.7547520175,0.0,11.5504096078
 11/25  08:00:00,70.6261108718,5.68221377576,2.2456288547,0.32651550887,19.4083231844,41.0650158608,27.3468656993,15.7338347607,0.0,11.6130309387
 11/25  09:00:00,96.5056811244,6.01714143429,6.1200857506,0.00358939552023,26.3286599382,57.9988325916,40.8972695336,5.35082266632,0.0,35.5464468673
 11/25  10:00:00,82.9305194522,5.94808745347,7.7719617609,0.0,26.3286599382,42.8504436482,54.1474853706,0.782644979577,18.025,35.339840391
 11/25  11:00:00,57.8200608932,5.78536019644,6.79499811308,0.0235158180034,21.7447113004,23.4437158914,42.5593246062,1.04422945081,18.025,23.4900951554
 11/25  12:00:00,55.8284412909,5.84317848174,7.22819267087,0.00279129409849,19.3027497915,23.426170988,41.620122211,0.159555187906,18.025,23.4355670231
 11/25  13:00:00,56.6557444984,5.94116109446,7.81830264168,0.0,19.1483137236,23.7250123474,41.406561375,0.0,18.025,23.381561375
 11/25  14:00:00,57.1471506898,5.99398431211,8.1113397326,0.0,19.3027497915,23.7161209604,41.4036921786,0.0,18.025,23.3786921786
 11/25  15:00:00,57.3219715775,6.01545809057,8.26468463867,0.0,19.3027497915,23.7161209604,41.3979016128,0.0,18.025,23.3729016128
 11/25  16:00:00,56.855249301,5.99291010804,8.11045980972,0.0,19.3027497915,23.426170988,35.5646251576,0.0,18.025,17.5396251576
 11/25  17:00:00,61.7405283823,5.90637895277,6.7469503136,0.0,19.3027497915,27.8956505705,23.7907702344,0.0,18.025,5.76577023435
 11/25  18:00:00,74.4657949096,5.9499984743,5.15403594205,0.0,18.2229234133,37.5968344597,6.88305718412,1.11079046064,0.0,5.77226672349
 11/25  19:00:00,90.0091764105,6.17240825805,6.52163228376,0.0,32.690315043,37.0816133363,13.5714375679,2.03424498853,0.0,11.5371925793
 11/25  20:00:00,91.2570816331,6.32575326792,7.50436397483,0.0,36.8143715336,33.066984531,8.65893585344,2.86792602229,0.0,5.79100983115
 11/25  21:00:00,97.5825825657,6.48861178904,8.42692279281,0.0,36.3493007332,38.7721355839,17.0891286276,5.52667109268,0.0,11.562457535
 11/25  22:00:00,95.6432932762,6.51856275915,8.57555045408,0.0,36.1807251679,36.8228455648,12.7545060489,5.60143120463,0.0,7.15307484429
 11/25  23:00:00,71.8865668713,6.20004840528,6.45712495446,0.0,31.0351095914,20.6438685092,21.3017151563,5.260099479,0.0,16.0416156773
 11/25  24:00:00,46.6962265298,5.88223405701,4.13889388748,0.0,17.4250845679,11.7056064465,12.8227062402,7.03767456875,0.0,5.78503167146
 11/26  01:00:00,39.3890937309,5.77465164121,3.04805091284,0.0,12.925468867,10.100111941,15.6177388564,9.85158461623,0.0,5.76615424019
 11/26  02:00:00,38.555091865,5.69434204159,2.29555933428,0.0,12.925468867,10.100111941,19.5420204011,13.7821716726,0.0,5.75984872849
 11/26  03:00:00,33.3725223462,5.62760619555,1.79876581929,0.0,8.34152022915,10.0650221343,21.4645012345,15.7047484353,0.0,5.75975279919
 11/26  04:00:00,33.1146385151,5.5964779067,1.57201184485,0.0,8.34152022915,10.0650221343,16.7123321523,16.6923321523,0.0,0.02
 11/26  05:00:00,34.5795109914,5.57882065754,1.44784252358,0.0,8.34152022915,11.6705166398,22.7665302499,17.0006903528,0.0,5.76583989712
 11/26  06:00:00,38.6932783966,5.57145344475,1.41058803202,0.0,8.80141237637,15.3678112995,21.2075848803,15.4349859919,0.0,5.77259888838
 11/26  07:00:00,59.4075379005,5.65951604267,2.06001861146,0.0,18.5082010057,25.6353820695,25.1523728923,13.6018725847,0.0,11.5505003076
 11/26  08:00:00,72.1470870494,5.88003717075,3.77585715968,0.0,19.4926561212,41.1001056674,22.8619407588,11.2473245686,0.0,11.6146161902
 11/26  09:00:00,98.4257803653,6.26882579629,7.79206872085,0.0,26.3286599382,57.9988325916,41.3711750048,5.8274682464,0.0,35.5437067584
 11/26  10:00:00,84.1806304942,6.13317739335,8.95639426079,0.0,26.2443270014,42.8153538416,51.2356947128,3.75245659701,18.025,29.4582381158
 11/26  11:00:00,59.0782916124,5.96371437045,7.8983767658,0.0,21.7447113004,23.4437158914,50.397288708,3.01270128194,18.025,29.359587426
 11/26  12:00:00,56.2809404673,5.92396569729,7.54297563416,0.0,19.3449162599,23.4437158914,44.3542177498,2.89057046662,18.025,23.4386472832
 11/26  13:00:00,56.318401057,5.92741130539,7.43499318787,0.0,19.190480192,23.7425572507,45.2004560575,3.79545978069,18.025,23.3799962768
 11/26  14:00:00,56.8859343479,6.00644274715,7.8973688535,0.0,19.260583323,23.698576057,42.0315483061,0.630690000483,18.025,23.3758583057
 11/26  15:00:00,56.7184845549,5.97851017094,7.75785171485,0.0,19.260583323,23.698576057,36.0478025557,0.4839788663,18.025,17.5388236894
 11/26  16:00:00,56.2373980907,5.96180580938,7.58342485673,0.0,19.260583323,23.4086260847,43.6117320685,2.20184727233,18.025,23.3848847962
 11/26  17:00:00,60.9763898732,5.87073208378,6.07815728138,0.0,19.260583323,27.8781056672,27.646128421,3.85531608892,18.025,5.76581233209
 11/26  18:00:00,74.0339289651,5.9446933041,4.78717612506,0.0,18.1807569449,37.5792895564,10.8434101696,5.07105070115,0.0,5.77235946847
 11/26  19:00:00,89.7365999859,6.18316279999,6.35771588817,0.0,32.6059821062,37.0465235296,13.4720202938,7.69445810565,0.0,5.77756218812
 11/26  20:00:00,91.0011626778,6.32337602701,7.25080725187,0.0,36.8143715336,33.066984531,20.6882818074,9.12555864614,0.0,11.5627231613
 11/26  21:00:00,97.5235259125,6.49329335455,8.24375359954,0.0,36.43363367,38.8072253906,22.7128078966,11.151047046,0.0,11.5617608506
 11/26  22:00:00,94.9664378551,6.48948493431,8.0471848874,0.0,36.0963922311,36.7877557581,18.4940011462,12.7023023203,0.0,5.7916988259
 11/26  23:00:00,70.6811754533,6.12274797431,5.44843741203,0.0,30.9507766546,20.6087787026,32.1559244327,14.7449010964,0.0,17.4110233363
 11/26  24:00:00,45.7679962139,5.81860252226,3.27428663099,0.0,17.4250845679,11.7056064465,21.9250716201,16.1397652911,0.0,5.78530632899
 11/27  01:00:00,37.5610683185,5.73423797802,2.57975319534,0.0,11.6412384099,10.0650221343,22.2329018033,16.4669860598,0.0,5.76591574349
 11/27  02:00:00,35.5083396694,5.67921023273,2.14283860505,0.0,10.0992000411,10.047477231,23.0867614608,17.3269574712,0.0,5.75980398957
 11/27  03:00:00,33.2914820108,5.63458411412,1.83016850052,0.0,8.25718729233,10.0299323277,17.9423171164,17.9223171164,0.0,0.02
 11/27  04:00:00,33.048023356,5.60449312493,1.61679778253,0.0,8.25718729233,10.0299323277,24.4808188268,18.7210967408,0.0,5.75972208596
 11/27  05:00:00,34.4818442172,5.58309961519,1.4653134576,0.0,8.25718729233,11.6354268332,25.0814085909,19.3153115672,0.0,5.76609702373
 11/27  06:00:00,42.111601627,5.59027738909,1.50795607212,0.0,12.1011305571,15.3678112995,24.978503301,19.1930288012,0.0,5.78547449985
 11/27  07:00:00,73.7740115382,5.86799600623,3.36390682899,0.0,19.7275818095,37.2640762949,35.4731942686,18.0636890477,0.0,17.4095052209
 11/27  08:00:00,88.6032052994,6.09473931981,5.01387504267,0.0,24.3117294858,51.2795993405,33.7250892574,16.234070308,0.0,17.4910189494
 11/27  09:00:00,74.2726249817,5.79933466482,4.13822877035,0.0,23.6694662846,40.6342015617,41.2814886438,11.8186269531,0.0,29.4628616906
 11/27  10:00:00,71.2172836179,5.8003913767,6.08942628911,0.0,23.6694662846,35.6302164847,57.7122999395,10.329637189,18.025,29.3576627505
 11/27  11:00:00,52.8486367973,5.684397118,5.43364807718,0.0,18.7433767983,22.9618409725,51.7924074941,10.3256019084,18.025,23.4418055857
 11/27  12:00:00,52.6212251673,5.67211130163,5.22093009875,0.0,18.7433767983,22.9618409725,52.0886760386,10.6768212609,18.025,23.3868547777
 11/27  13:00:00,52.6338111567,5.68192000372,5.18025763195,0.0,18.5889407304,23.1597249699,50.436596981,9.03499235004,18.025,23.3766046309
 11/27  14:00:00,52.8666221982,5.69751893337,5.15096784774,0.0,18.7433767983,23.2517909448,43.4018876215,7.83210892245,18.025,17.5447786991
 11/27  15:00:00,52.9999379647,5.70747138229,5.27433543458,0.0,18.7433767983,23.2517909448,48.4795540868,7.06855410405,18.025,23.3859999828
 11/27  16:00:00,52.4842728821,5.67488207446,5.08120835576,0.0,18.7433767983,22.9618409725,49.8356994361,8.42854473634,18.025,23.3821546998
 11/27  17:00:00,57.8963714656,5.65672641051,4.17612667077,0.0,18.7433767983,27.431320555,33.0555896912,9.26537267812,18.025,5.76521701306
 11/27  18:00:00,75.0524269922,5.80002987675,3.34847084739,0.0,17.6635504202,40.6971502883,16.1585346581,10.3796942035,0.0,5.77884045458
 11/27  19:00:00,82.5303776302,5.91547305952,4.20575138631,0.0,27.5259009287,37.3340067412,25.2498998629,13.6481656279,0.0,11.601734235
 11/27  20:00:00,85.6538015673,6.01540077553,4.90418781961,0.0,33.8341110165,33.3544677425,25.6560546275,14.0928097799,0.0,11.5632448476
 11/27  21:00:00,95.1272774653,6.20095944039,6.03794990715,0.0,36.5179666069,38.8247702939,27.0511105116,15.4888139027,0.0,11.5622966089
 11/27  22:00:00,89.9016119089,6.25370433739,6.27418483127,0.0,32.965339924,36.8579353714,27.9561664801,16.3422038867,0.0,11.6139625935
 11/27  23:00:00,63.7973297615,5.92789794738,4.04315579944,0.0,25.6355707503,20.6438685092,28.7188828453,17.1425023063,0.0,11.5763805389
 11/27  24:00:00,42.5157379478,5.71493646322,2.52788617188,0.0,15.0252895274,11.7056064465,23.4730826124,17.7005027116,0.0,5.77257990087
 11/28  01:00:00,36.8844802808,5.65185304581,1.98554455262,0.0,11.6412384099,10.0650221343,23.4724599403,17.7061773182,0.0,5.76628262208
 11/28  02:00:00,35.0103092957,5.61414315784,1.7098728967,0.0,10.0992000411,10.047477231,23.4180618187,17.6581469321,0.0,5.75991488657
 11/28  03:00:00,32.9033720528,5.58253269732,1.49410556328,0.0,8.25718729233,10.0299323277,17.6203830611,17.6003830611,0.0,0.02
 11/28  04:00:00,32.7528104253,5.56337286262,1.36270016436,0.0,8.25718729233,10.0299323277,23.2644647145,17.504618042,0.0,5.75984667258
 11/28  05:00:00,34.2444175514,5.54852484093,1.26245651054,0.0,8.25718729233,11.6354268332,23.0482089906,17.2822129978,0.0,5.76599599289
 11/28  06:00:00,41.9784472498,5.56711021994,1.39796021507,0.0,12.1011305571,15.3678112995,21.8006627682,16.0151240849,0.0,5.78553868328
 11/28  07:00:00,73.8258957748,5.86007484312,3.42369503449,0.0,19.7275818095,37.2640762949,32.254034487,14.8416254373,0.0,17.4124090497
 11/28  08:00:00,88.7899751097,6.09458646473,5.20077628632,0.0,24.3117294858,51.2795993405,30.0625422485,12.5718498828,0.0,17.4906923657
 11/28  09:00:00,75.0245901747,5.84319901745,4.84631583217,0.0,23.6694662846,40.6342015617,36.8552811445,7.39269536445,0.0,29.4625857801
 11/28  10:00:00,72.5416307724,5.89257110645,7.32158207603,0.0,23.6694662846,35.6302164847,52.9817237655,5.59775726824,18.025,29.3589664972
 11/28  11:00:00,53.701111466,5.73132419067,6.23918883435,0.0,18.7433767983,22.9618409725,47.9686540865,6.5014266195,18.025,23.442227467
 11/28  12:00:00,53.4624007598,5.70427499181,6.02993698331,0.0,18.7433767983,22.9618409725,47.1854440896,5.77235389906,18.025,23.3880901905
 11/28  13:00:00,53.5589613602,5.71172272934,6.07559866968,0.0,18.5889407304,23.1597249699,46.9383068763,5.53604231683,18.025,23.3772645595
 11/28  14:00:00,53.806592939,5.73592266705,6.05253199441,0.0,18.7433767983,23.2517909448,38.024575109,2.4524509695,18.025,17.5471241395
 11/28  15:00:00,53.690220076,5.7250761216,5.94700739739,0.0,18.7433767983,23.2517909448,43.92343703,2.51221715388,18.025,23.3862198761
 11/28  16:00:00,53.2463874917,5.70395082259,5.81424859255,0.0,18.7433767983,22.9618409725,45.4223256662,4.01476941557,18.025,23.3825562507
 11/28  17:00:00,58.7970145983,5.70132762235,5.03216306518,0.0,18.7433767983,27.431320555,28.3044681445,4.51322465652,18.025,5.76624348795
 11/28  18:00:00,76.3449554599,5.8853801339,4.55564083801,0.0,17.6635504202,40.6971502883,10.5020176824,4.72298891283,0.0,5.77902876959
 11/28  19:00:00,83.9723396219,6.0292512163,5.53392063581,0.0,27.5259009287,37.3340067412,19.0063834037,7.40404118877,0.0,11.6023422149
 11/28  20:00:00,87.4162822966,6.16418460255,6.51787381889,0.0,33.8341110165,33.3544677425,19.6966812003,8.1339865745,0.0,11.5626946258
 11/28  21:00:00,97.3756327313,6.40357982147,8.08367471258,0.0,36.5179666069,38.8247702939,20.9244462331,9.36194757964,0.0,11.5624986534
 11/28  22:00:00,92.4430513717,6.48562075807,8.58369152883,0.0,32.965339924,36.8579353714,20.9036204149,9.29008709785,0.0,11.613533317
 11/28  23:00:00,65.8644264715,6.10752001604,5.93061849793,0.0,25.6355707503,20.6438685092,21.1879915863,9.61124209898,0.0,11.5767494874
 11/28  24:00:00,43.8670810864,5.82417101546,3.76998812851,0.0,15.0252895274,11.7056064465,15.9548252379,10.1821260507,0.0,5.77269918723
 11/29  01:00:00,37.8688923036,5.74091106697,2.88089330203,0.0,11.6412384099,10.0650221343,16.8014385376,11.0350435873,0.0,5.76639495033
 11/29  02:00:00,35.8347209534,5.69990392681,2.44851968965,0.0,10.0992000411,10.047477231,17.2966566231,11.536636374,0.0,5.76002024915
 11/29  03:00:00,33.7389529189,5.67213020445,2.24008505411,0.0,8.25718729233,10.0299323277,10.8366953235,10.8166953235,0.0,0.02
 11/29  04:00:00,33.612351519,5.65607304512,2.12953737572,0.0,8.25718729233,10.0299323277,16.5756958352,10.8161216275,0.0,5.75957420767
 11/29  05:00:00,35.0856298959,5.63974954927,2.01243881764,0.0,8.25718729233,11.6354268332,17.2236161492,11.4574652098,0.0,5.76615093943
 11/29  06:00:00,42.8608540438,5.66300472316,2.18446314871,0.0,12.1011305571,15.3678112995,16.4562198099,10.67044498,0.0,5.78577482991
 11/29  07:00:00,75.2948244495,6.0115455172,4.74113732078,0.0,19.7275818095,37.2640762949,27.4302179843,10.0159977113,0.0,17.4142202729
 11/29  08:00:00,91.4662482516,6.36517661302,7.60643849602,0.0,24.3117294858,51.2795993405,25.9366271661,8.44509006322,0.0,17.4915371029
 11/29  09:00:00,76.4842151349,5.91630931631,6.23281609313,0.0,23.6694662846,40.6342015617,32.6233261482,3.15740663811,0.0,29.4659195101
 11/29  10:00:00,73.5852706999,5.89213456452,8.36564902024,0.0,23.6694662846,35.6302164847,48.4432452989,1.05590382021,18.025,29.3623414787
 11/29  11:00:00,54.816099202,5.72702628594,7.35846611997,0.0,18.7433767983,22.9618409725,42.4363890187,0.96795715132,18.025,23.4434318674
 11/29  12:00:00,54.8818359644,5.72195632655,7.43168569973,0.0,18.7433767983,22.9618409725,41.6044191942,0.190092137575,18.025,23.3893270566
 11/29  13:00:00,54.7676871091,5.71951704664,7.27652673244,0.0,18.5889407304,23.1597249699,42.1553457595,0.751638025259,18.025,23.3787077342
 11/29  14:00:00,55.1184733336,5.73081098026,7.36951593792,0.0,18.7433767983,23.2517909448,35.57449887,0.00541134753085,18.025,17.5440875225
 11/29  15:00:00,55.3113543899,5.7455654354,7.54764733737,0.0,18.7433767983,23.2517909448,41.4145162935,0.0,18.025,23.3895162935
 11/29  16:00:00,55.2410876265,5.77072600663,7.74216943021,0.0,18.7433767983,22.9618409725,41.4110366452,0.0,18.025,23.3860366452
 11/29  17:00:00,60.9730824057,5.80485977217,7.10469475705,0.0,18.7433767983,27.431320555,23.791315562,0.0,18.025,5.766315562
 11/29  18:00:00,78.1775245168,6.00736553464,6.26621764326,0.0,17.6635504202,40.6971502883,6.83042146256,1.05140577207,0.0,5.77901569049
 11/29  19:00:00,85.5382207151,6.16069017266,6.96834698904,0.0,27.5259009287,37.3340067412,15.3683108323,3.76583790753,0.0,11.6024729248
 11/29  20:00:00,88.8915862207,6.29868582412,7.85866745042,0.0,33.8341110165,33.3544677425,17.8415965302,6.27877075634,0.0,11.5628257738
 11/29  21:00:00,98.8495930942,6.54758719045,9.41361546353,0.0,36.5179666069,38.8247702939,19.7471944466,8.18393513339,0.0,11.5632593132
 11/29  22:00:00,93.4378075691,6.59154640676,9.47250776521,0.0,32.965339924,36.8579353714,21.3056918005,9.69065433618,0.0,11.6150374643
 11/29  23:00:00,66.0123070848,6.13565329417,6.05035465953,0.0,25.6355707503,20.6438685092,23.831531443,12.2539880118,0.0,11.5775434312
 11/29  24:00:00,43.456885594,5.79967991115,3.38427695923,0.0,15.0252895274,11.7056064465,20.1711991249,14.3983772346,0.0,5.77282189034
 11/30  01:00:00,37.6343795175,5.72418546398,2.66310127068,0.0,11.6412384099,10.0650221343,20.2691964638,14.5029614342,0.0,5.76623502965
 11/30  02:00:00,35.6422113124,5.68245304572,2.27345547504,0.0,10.0992000411,10.047477231,20.6506525176,14.8905475392,0.0,5.76010497839
 11/30  03:00:00,33.3428764557,5.63085105016,1.88528392426,0.0,8.25718729233,10.0299323277,17.108088984,17.088088984,0.0,0.02
 11/30  04:00:00,33.155943895,5.60795354029,1.7212464437,0.0,8.25718729233,10.0299323277,22.9121359012,17.1520704233,0.0,5.76006547789
 11/30  05:00:00,34.5203282779,5.57990307503,1.50697821359,0.0,8.25718729233,11.6354268332,24.5994090975,18.8328600302,0.0,5.76654906733
 11/30  06:00:00,42.1767642721,5.59022970037,1.57313817096,0.0,12.1011305571,15.3678112995,24.4820019213,18.6964047844,0.0,5.78559713693
 11/30  07:00:00,74.0539530406,5.88639211448,3.62540664365,0.0,19.7275818095,37.2640762949,35.4898614211,18.0769006953,0.0,17.4129607258
 11/30  08:00:00,88.8578249616,6.10515955732,5.2580099753,0.0,24.3117294858,51.2795993405,34.4174390653,16.9245766095,0.0,17.4928624558
 11/30  09:00:00,75.3045370138,5.86190533189,5.10752631561,0.0,23.6694662846,40.6342015617,37.1065369323,7.63635996824,0.0,29.4701769641
 11/30  10:00:00,72.5782772258,5.83359109761,7.41719157251,0.0,23.6694662846,35.6302164847,51.240456368,3.85517670496,18.025,29.360279663
 11/30  11:00:00,54.0889641074,5.71083493162,6.64751356975,0.0,18.7433767983,22.9618409725,45.7508333405,4.2801884853,18.025,23.4456448552
 11/30  12:00:00,53.971159889,5.70624738534,6.53671272921,0.0,18.7433767983,22.9618409725,45.6992612721,4.28486426639,18.025,23.3893970057
 11/30  13:00:00,54.5320716564,5.77159378307,6.98883262569,0.0,18.5889407304,23.1597249699,46.3720087345,4.96238006893,18.025,23.3846286656
 11/30  14:00:00,55.0477487423,5.82939461545,7.20020350908,0.0,18.7433767983,23.2517909448,43.3945121394,1.98825382033,18.025,23.3812583191
 11/30  15:00:00,54.9833267345,5.81456554244,7.15060905475,0.0,18.7433767983,23.2517909448,43.0615178984,1.66007676813,18.025,23.3764411302
 11/30  16:00:00,54.483460942,5.78734350383,6.96791917469,0.0,18.7433767983,22.9618409725,38.3504149054,2.77628660395,18.025,17.5491283015
 11/30  17:00:00,59.9045104106,5.77361894487,6.06736591263,0.0,18.7433767983,27.431320555,26.7316006429,2.9403775514,18.025,5.76622309155
 11/30  18:00:00,77.3475380144,5.96106078603,5.48253029509,0.0,17.6635504202,40.6971502883,9.04444557875,3.26520274068,0.0,5.77924283807
 11/30  19:00:00,84.6457751103,6.09110409041,6.14547645023,0.0,27.5259009287,37.3340067412,25.3735807187,7.97881257143,0.0,17.3947681472
 11/30  20:00:00,87.4530796595,6.17626063839,6.54257837847,0.0,33.8341110165,33.3544677425,16.7854668321,10.9945885678,0.0,5.79087826428
 11/30  21:00:00,96.6625286618,6.35095051503,7.4231784984,0.0,36.5179666069,38.8247702939,26.2138785626,14.6504040623,0.0,11.5634745003
 11/30  22:00:00,90.6748474332,6.33695895715,6.96411591743,0.0,32.965339924,36.8579353714,35.9092815453,18.4955015815,0.0,17.4137799638
 11/30  23:00:00,63.5547549231,5.90186852808,3.82657641968,0.0,25.6355707503,20.6438685092,29.3725093358,23.5741166522,0.0,5.79839268364
 11/30  24:00:00,41.9447369588,5.66030982689,2.01149052144,0.0,15.0252895274,11.7056064465,40.4548331146,28.9293889269,0.0,11.5254441877
 12/01  01:00:00,36.1653926982,5.56780654518,1.35048970451,0.0,11.6412384099,10.0650221343,33.7024618725,33.6824618725,0.0,0.02
 12/01  02:00:00,34.0856078487,5.50057741983,0.898724875042,0.0,10.0992000411,10.047477231,44.7046884572,38.9446846907,0.0,5.76000376651
 12/01  03:00:00,31.8588525129,5.44438212831,0.502144531617,0.0855768130048,8.25718729233,10.0299323277,50.7219937406,44.9618895307,0.0,5.76010420989
 12/01  04:00:00,32.0211013815,5.4216808076,0.217005270979,0.555669873337,8.25718729233,10.0299323277,51.43423806,51.41423806,0.0,0.02
 12/01  05:00:00,34.6866093499,5.44674719225,0.0872367438975,1.71917433782,8.25718729233,11.6354268332,60.2278052415,54.4613930019,0.0,5.7664122396
 12/01  06:00:00,44.0221904133,5.51474348028,0.0708518447112,3.42318773272,12.1011305571,15.3678112995,65.7233936447,54.171961562,0.0,11.5514320827
 12/01  07:00:00,73.0513138668,5.61618841275,1.36409183795,1.52886631843,19.7275818095,37.2640762949,66.2671364723,54.6514944263,0.0,11.615642046
 12/01  08:00:00,87.0406526835,5.781459239,2.63936284916,1.12515119304,24.3117294858,51.2795993405,72.3480715714,51.6951785201,0.0,20.6528930513
 12/01  09:00:00,73.8035180424,5.62803946102,1.38244198996,2.45791829309,23.6694662846,40.6342015617,69.7022775448,37.5334244631,0.0,32.1688530817
 12/01  10:00:00,71.1383605025,5.67610442443,3.68185326134,2.45289712785,23.6694662846,35.6302164847,71.4394307965,29.9179557207,18.025,23.4964750758
 12/01  11:00:00,54.008213924,5.6511086677,3.53941091846,3.08707113594,18.7433767983,22.9618409725,73.8186722215,26.4914743868,18.025,29.3021978347
 12/01  12:00:00,53.7524771568,5.67237951953,3.87182717818,2.48006592591,18.7433767983,22.9618409725,58.6353378338,23.0622117934,18.025,17.5481260403
 12/01  13:00:00,53.0378497183,5.66172088028,3.81392942471,1.79054746823,18.5889407304,23.1597249699,61.784627105,20.3674967695,18.025,23.3921303355
 12/01  14:00:00,52.6388750505,5.64911357442,3.94958798631,1.02202104385,18.7433767983,23.2517909448,58.4495797905,17.0356610793,18.025,23.3889187112
 12/01  15:00:00,52.1574538485,5.62807268432,3.93123090476,0.579996758879,18.7433767983,23.2517909448,57.91127415,16.5004969729,18.025,23.3857771771
 12/01  16:00:00,51.4142678787,5.59398918817,3.80948826305,0.282585510825,18.7433767983,22.9618409725,59.0183187637,17.6106800925,18.025,23.3826386712
 12/01  17:00:00,56.5734946412,5.55172189932,2.7282592897,0.229975563813,18.7433767983,27.431320555,43.3366193191,19.5451193294,18.025,5.76649998978
 12/01  18:00:00,73.3450560519,5.62099499744,1.67264043339,0.147462470105,17.6635504202,40.6971502883,29.8676719806,24.0881281252,0.0,5.77954385541
 12/01  19:00:00,80.3432502512,5.67331568743,2.10174647447,0.158978366653,27.5259009287,37.3340067412,43.9398890603,32.3358849057,0.0,11.6040041546
 12/01  20:00:00,83.0869504885,5.71640182474,2.3639201478,0.272373520388,33.8341110165,33.3544677425,48.7288131682,37.1637554263,0.0,11.5650577419
 12/01  21:00:00,92.0969511637,5.8261793893,3.0438825165,0.338479332301,36.5179666069,38.8247702939,52.1328213661,40.5702714349,0.0,11.5625499312
 12/01  22:00:00,86.8113868596,5.85308718882,3.16520341358,0.419310743215,32.965339924,36.8579353714,52.9702938006,41.3530075115,0.0,11.6172862891
 12/01  23:00:00,62.1191621483,5.64149822826,1.6455239799,1.00581665652,25.6355707503,20.6438685092,55.7992504005,44.221208032,0.0,11.5780423685
 12/01  24:00:00,43.677610631,5.57621011356,0.61483978211,3.21361905318,15.0252895274,11.7056064465,51.5661538736,45.7931162334,0.0,5.77303764021
 12/02  01:00:00,40.7623404001,5.58890615431,0.406213446078,4.32021981392,12.8411359301,10.0650221343,50.8361066785,45.0694428059,0.0,5.76666387264
 12/02  02:00:00,42.0950815654,5.62739311375,0.272356392053,5.74954273749,12.8411359301,10.0650221343,51.0642607225,45.3041953905,0.0,5.76006533205
 12/02  03:00:00,38.6845735108,5.65752533975,0.0840464093356,7.11625204868,8.25718729233,10.0299323277,44.798069363,44.778069363,0.0,0.02
