Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  04:00:00,39.5921049751,5.68931127492,0.0447361927243,8.03130450706,8.25718729233,10.0299323277,50.3946678496,44.634614194,0.0,5.76005365558
 12/02  05:00:00,42.2703609879,5.72779186605,0.0339081431404,9.0752040087,8.25718729233,11.6354268332,52.1822639434,46.4159203948,0.0,5.76634354866
 12/02  06:00:00,47.2358542692,5.75710492958,0.0290847961247,9.85781114152,8.71707943955,15.3327214929,52.433376916,46.6601573924,0.0,5.77321952358
 12/02  07:00:00,66.5527140123,5.72517564373,0.0488083386964,9.09067572332,18.5082010057,25.6353820695,52.7042898068,46.919534371,0.0,5.78475543579
 12/02  08:00:00,75.2530735698,5.71836841702,0.848561478655,6.31427557875,19.4083231844,41.0650158608,61.6250103574,44.2083380281,0.0,17.4166723293
 12/02  09:00:00,95.7102306318,5.84368874351,3.23976063646,2.26177041756,26.3286599382,57.9988325916,67.3246015176,31.7534576885,0.0,35.571143829
 12/02  10:00:00,82.1088416374,5.78630947732,4.69513787707,2.41682832475,26.3286599382,42.8504436482,71.9910321841,24.4959265894,18.025,29.4701055947
 12/02  11:00:00,57.9133320026,5.69471589849,4.20296300622,2.79939103053,21.7447113004,23.4437158914,65.8850928401,18.4887383696,18.025,29.3713544705
 12/02  12:00:00,54.8070954832,5.69397891267,4.572515459,1.7862676688,19.3027497915,23.426170988,53.8545282631,12.3861106146,18.025,23.4434176485
 12/02  13:00:00,54.2194347855,5.69430164582,4.70981876007,0.918999260809,19.1483137236,23.7250123474,50.859245472,9.4469199252,18.025,23.3873255468
 12/02  14:00:00,53.7862676179,5.67204239919,4.74650290037,0.325859913902,19.3027497915,23.7161209604,46.7993578519,5.39017933465,18.025,23.3841785173
 12/02  15:00:00,53.575726895,5.65060293965,4.72961720647,0.153642875444,19.3027497915,23.7161209604,46.1447642619,4.73856062344,18.025,23.3812036384
 12/02  16:00:00,52.6466550995,5.57984446417,4.21757135079,0.0973241915357,19.3027497915,23.426170988,45.8611570739,7.78937019279,18.025,20.0467868811
 12/02  17:00:00,57.9352403314,5.55108090956,3.21777511957,0.0791486893883,19.3027497915,27.8956505705,30.7842571905,9.46244531515,18.025,3.29681187532
 12/02  18:00:00,70.6478075272,5.59211429831,1.66330526148,0.0305807849007,18.2229234133,37.5968344597,19.8521485197,14.0791858957,0.0,5.77296262393
 12/02  19:00:00,85.4527643981,5.70145947923,2.42806216344,0.00805161551101,32.690315043,37.0816133363,34.726883259,23.1883495592,0.0,11.5385336997
 12/02  20:00:00,86.2601159664,5.78933271836,3.00510968905,0.038635556264,36.8143715336,33.066984531,30.8055782019,25.0145778375,0.0,5.79100036438
 12/02  21:00:00,92.4310351323,5.9109737557,3.7899501859,0.0629919817186,36.3493007332,38.7721355839,37.2179111082,25.6541067582,0.0,11.5638043501
 12/02  22:00:00,90.2904905829,5.912600016,3.72636851288,0.102265099462,36.1807251679,36.8228455648,38.9734374606,27.409721958,0.0,11.5637155026
 12/02  23:00:00,67.2822589455,5.69514586819,2.18734365999,0.170266920589,31.0351095914,20.6438685092,42.0779351293,30.4606344806,0.0,11.6173006487
 12/02  24:00:00,43.7629569399,5.53876865026,1.02273254959,0.526288669551,17.4250845679,11.7056064465,43.9558013548,32.4033615514,0.0,11.5524398034
 12/03  01:00:00,37.7696632097,5.52356180103,0.825091575916,0.854581959142,12.925468867,10.100111941,36.5104671116,30.7437387642,0.0,5.76672834738
 12/03  02:00:00,38.0518952645,5.52567932601,0.760004435835,1.20099741603,12.925468867,10.100111941,27.5506036314,27.5306036314,0.0,0.02
 12/03  03:00:00,33.487000527,5.5158038085,0.641552619066,1.38346500853,8.34152022915,10.0650221343,28.7854473369,23.0253116832,0.0,5.76013565367
 12/03  04:00:00,33.4052253716,5.50907863433,0.600818951605,1.34914939218,8.34152022915,10.0650221343,25.8069448486,20.0468176171,0.0,5.76012723146
 12/03  05:00:00,35.0351357294,5.50118344622,0.516860730552,1.46420821513,8.34152022915,11.6705166398,20.6969180331,20.6769180331,0.0,0.02
 12/03  06:00:00,38.9400525561,5.49301674509,0.540323169481,1.19542950451,8.80141237637,15.3678112995,28.7944815488,17.2680633535,0.0,11.5264181953
 12/03  07:00:00,58.7784920464,5.53458719425,1.01766288005,0.538177153129,18.5082010057,25.6353820695,21.3014016589,15.5150483707,0.0,5.78635328822
 12/03  08:00:00,72.5872711433,5.70139216857,2.37906205064,0.131512472816,19.4926561212,41.1001056674,31.8871960629,14.4711539884,0.0,17.4160420745
 12/03  09:00:00,96.0899903451,5.99521287132,5.72463182465,0.00511717996068,26.3286599382,57.9988325916,42.8327924192,7.26412611521,0.0,35.5686663039
 12/03  10:00:00,81.9641489195,5.89084702909,6.98214281153,0.0,26.2443270014,42.8153538416,51.4769533394,3.9804203526,18.025,29.4715329868
 12/03  11:00:00,56.9595256354,5.71886010676,6.02405888062,0.000334592722625,21.7447113004,23.4437158914,50.0674742708,2.66840353813,18.025,29.3740707327
 12/03  12:00:00,54.6961272705,5.72950229645,6.15257331577,0.0,19.3449162599,23.4437158914,42.9700356465,1.49545204538,18.025,23.4495836011
 12/03  13:00:00,54.5735711578,5.70986042487,5.90767834225,0.0,19.190480192,23.7425572507,43.808475393,2.39591022242,18.025,23.3875651706
 12/03  14:00:00,54.906453731,5.74430167496,6.17999489912,0.0,19.260583323,23.698576057,41.4096737487,0.0,18.025,23.3846737487
 12/03  15:00:00,55.7147176263,5.82916114923,6.90339816175,0.0,19.260583323,23.698576057,40.1718946842,0.0,18.025,22.1468946842
 12/03  16:00:00,55.5425719283,5.8435579976,7.00680935506,0.0,19.260583323,23.4086260847,36.8096628283,0.0,18.025,18.7846628283
 12/03  17:00:00,60.4627098168,5.76990716763,5.66527097551,0.0,19.260583323,27.8781056672,24.3456348571,0.554101082073,18.025,5.76653377499
 12/03  18:00:00,72.6705345916,5.78728182748,3.58115007598,0.0,18.1807569449,37.5792895564,11.2636207835,5.49148202868,0.0,5.77213875483
 12/03  19:00:00,87.4875666708,5.93533965861,4.3564499991,0.0,32.6059821062,37.0465235296,23.4906261378,11.9510593836,0.0,11.5395667543
 12/03  20:00:00,88.5732270367,6.05419244208,5.09198607294,0.0,36.8143715336,33.066984531,19.2489994399,13.4563582496,0.0,5.79264119026
 12/03  21:00:00,95.4698625799,6.25502167103,6.4282868561,0.0,36.43363367,38.8072253906,24.9806795781,13.4176084342,0.0,11.5630711439
 12/03  22:00:00,93.9708114234,6.34444526897,7.19652359637,0.0,36.0963922311,36.7877557581,20.6411290015,9.07586069913,0.0,11.5652683023
 12/03  23:00:00,70.5391853424,6.05672833898,5.37236168434,0.0,30.9507766546,20.6087787026,18.2392785965,6.62165520594,0.0,11.6176233906
 12/03  24:00:00,46.1008701205,5.804796138,3.62089834018,0.0,17.4250845679,11.7056064465,17.6028819186,6.05010730596,0.0,11.5527746126
 12/04  01:00:00,37.6589348673,5.71688001452,2.69494285064,0.0,11.6412384099,10.0650221343,14.2814878896,8.51475840796,0.0,5.76672948169
 12/04  02:00:00,35.3930998781,5.65722797483,2.04955676173,0.0,10.0992000411,10.047477231,12.4343227291,12.4143227291,0.0,0.02
 12/04  03:00:00,33.2298944689,5.62033070677,1.78280320643,0.0,8.25718729233,10.0299323277,19.5995129754,13.83933542,0.0,5.76017755539
 12/04  04:00:00,33.0863682758,5.60201153544,1.65759823142,0.0,8.25718729233,10.0299323277,19.8157493886,14.0559549856,0.0,5.75979440299
 12/04  05:00:00,34.5935756859,5.58923064094,1.57087965693,0.0,8.25718729233,11.6354268332,14.2543115095,14.2343115095,0.0,0.02
 12/04  06:00:00,42.3213790403,5.60654026103,1.70140424718,0.0,12.1011305571,15.3678112995,25.0085438261,13.455703155,0.0,11.5528406711
 12/04  07:00:00,74.3538845985,5.91660405597,3.89506572637,0.0,19.7275818095,37.2640762949,24.2485973267,12.6298480651,0.0,11.6187492616
 12/04  08:00:00,91.8036373996,6.22134534276,6.20355315037,0.0,24.3117294858,51.2795993405,34.1660821918,10.8421435999,0.0,23.3239385919
 12/04  09:00:00,75.2325136829,5.83333558677,5.06401867843,0.0,23.6694662846,40.6342015617,35.274632394,5.79775069148,0.0,29.4768817025
 12/04  10:00:00,72.5293987242,5.84282319679,7.35903749525,0.0,23.6694662846,35.6302164847,51.0521267722,3.65346612603,18.025,29.3736606462
 12/04  11:00:00,53.7119502004,5.68228658049,6.29902052248,0.0,18.7433767983,22.9618409725,45.1368839902,3.66125132607,18.025,23.4506326641
 12/04  12:00:00,54.5398736196,5.78320783636,7.02844734172,0.0,18.7433767983,22.9618409725,43.7295690847,2.30958976537,18.025,23.3949793194
 12/04  13:00:00,54.7189572767,5.79389401384,7.15339595123,0.0,18.5889407304,23.1597249699,44.1500345974,2.73840812983,18.025,23.3866264676
 12/04  14:00:00,54.7476650625,5.77881081732,6.95068309555,0.0,18.7433767983,23.2517909448,41.6366093716,0.227185939839,18.025,23.3844234318
 12/04  15:00:00,54.6387153522,5.76127392865,6.85927275186,0.0,18.7433767983,23.2517909448,35.7461491266,0.168084876805,18.025,17.5530642498
 12/04  16:00:00,54.9807919273,5.8335934331,7.41898223281,0.0,18.7433767983,22.9618409725,42.6676294309,1.2475523078,18.025,23.3950771231
 12/04  17:00:00,60.3626844026,5.81802795706,6.48110708759,0.0,18.7433767983,27.431320555,25.5466843612,1.75512690325,18.025,5.76655745796
 12/04  18:00:00,77.8615246666,6.01682387281,5.9407221061,0.0,17.6635504202,40.6971502883,7.86567629274,2.08610829155,0.0,5.77956800119
 12/04  19:00:00,85.6458019387,6.19715504516,7.03939347548,0.0,27.5259009287,37.3340067412,20.8019676333,3.40520100628,0.0,17.396766627
 12/04  20:00:00,89.0511328069,6.33410980683,7.98274127879,0.0,33.8341110165,33.3544677425,10.7569314435,4.9655525665,0.0,5.79137887702
 12/04  21:00:00,98.8893929519,6.56762059399,9.43333190252,0.0,36.5179666069,38.8247702939,18.323183998,6.75851812368,0.0,11.5646658743
 12/04  22:00:00,93.6102954683,6.62051686165,9.61594503013,0.0,32.965339924,36.8579353714,25.3110673589,7.89388935353,0.0,17.4171780053
 12/04  23:00:00,66.6940225709,6.20680661965,6.66085957773,0.0,25.6355707503,20.6438685092,20.4638688954,8.88540580618,0.0,11.5784630892
 12/04  24:00:00,44.4878759517,5.89105202408,4.32386169388,0.0,15.0252895274,11.7056064465,14.6868101809,8.91349663865,0.0,5.77331354224
 12/05  01:00:00,38.4808307281,5.79613242946,3.43758146985,0.0,11.6412384099,10.0650221343,8.65133951556,8.63133951556,0.0,0.02
 12/05  02:00:00,36.2721448342,5.7401179712,2.84570710187,0.0,10.0992000411,10.047477231,14.591077833,8.83073767909,0.0,5.76034015395
 12/05  03:00:00,34.0408260646,5.70519193428,2.5088697429,0.0,8.25718729233,10.0299323277,14.7412157186,8.98084739172,0.0,5.76036832688
 12/05  04:00:00,33.8490277786,5.68319331684,2.3390727346,0.0,8.25718729233,10.0299323277,9.15026127339,9.13026127339,0.0,0.02
 12/05  05:00:00,35.1019099667,5.64547438411,2.02296497235,0.0,8.25718729233,11.6354268332,18.0214629098,12.2545157441,0.0,5.76694716567
 12/05  06:00:00,42.6522524823,5.64479557836,1.99401333954,0.0,12.1011305571,15.3678112995,25.8728713914,14.3196323693,0.0,11.553239022
 12/05  07:00:00,74.8401506306,5.97240077973,4.32552083688,0.0,19.7275818095,37.2640762949,24.7343810467,13.114796586,0.0,11.6195844606
 12/05  08:00:00,92.4029621842,6.29521364813,6.72898912854,0.0,24.3117294858,51.2795993405,35.8886463997,12.5624510705,0.0,23.3261953293
 12/05  09:00:00,76.5264831584,5.97255876784,6.21875135284,0.0,23.6694662846,40.6342015617,34.8415119452,5.36132740357,0.0,29.4801845416
 12/05  10:00:00,74.808271805,6.06060242585,9.42012179245,0.0,23.6694662846,35.6302164847,48.4303137085,1.02731764556,18.025,29.3779960629
 12/05  11:00:00,57.0727634638,6.00644803655,9.33566503771,0.0,18.7433767983,22.9618409725,41.7536625278,0.276638691297,18.025,23.4520238365
 12/05  12:00:00,57.5052590014,6.0576302822,9.71940549024,0.0,18.7433767983,22.9618409725,41.421368102,0.0,18.025,23.396368102
 12/05  13:00:00,58.1950091018,6.07695948735,10.3463778536,0.0,18.5889407304,23.1597249699,41.4131716354,0.0,18.025,23.3881716354
 12/05  14:00:00,59.333161733,6.21049235628,11.1044937912,0.0,18.7433767983,23.2517909448,41.4113809809,0.0,18.025,23.3863809809
 12/05  15:00:00,59.0264120001,6.19263790623,10.8155994014,0.0,18.7433767983,23.2517909448,35.5743515694,0.0,18.025,17.5493515694
 12/05  16:00:00,58.3724570301,6.18435605356,10.4598798358,0.0,18.7433767983,22.9618409725,41.4221607939,0.0,18.025,23.3971607939
 12/05  17:00:00,63.4790896853,6.14299113116,9.27254594706,0.0,18.7433767983,27.431320555,23.7917242033,0.0,18.025,5.76672420333
 12/05  18:00:00,80.8341984423,6.34005703288,8.590155611,0.0,17.6635504202,40.6971502883,5.77993971922,0.0,0.0,5.77993971922
 12/05  19:00:00,87.6225465325,6.4482343779,8.76504650544,0.0,27.5259009287,37.3340067412,19.6744863203,2.27577748307,0.0,17.3987088372
 12/05  20:00:00,90.2442607882,6.50602455411,9.00394463809,0.0,33.8341110165,33.3544677425,10.5878559442,4.79601067137,0.0,5.79184527286
 12/05  21:00:00,99.6002755892,6.68640836026,10.0254171943,0.0,36.5179666069,38.8247702939,19.4134142888,7.84774769082,0.0,11.565666598
 12/05  22:00:00,94.6654152853,6.7730050459,10.5185614357,0.0,32.965339924,36.8579353714,26.1022414038,8.68363350805,0.0,17.4186078957
 12/05  23:00:00,67.807580665,6.35509705251,7.6261155127,0.0,25.6355707503,20.6438685092,21.0140083259,9.43437087136,0.0,11.5796374546
 12/05  24:00:00,45.2582376266,5.99818976175,4.98707988483,0.0,15.0252895274,11.7056064465,16.2717368703,10.49821341,0.0,5.77352346028
 12/06  01:00:00,39.1400299401,5.88555967653,4.0073478863,0.0,11.6412384099,10.0650221343,15.7191738636,9.95212349745,0.0,5.7670503662
 12/06  02:00:00,36.8860196681,5.8157962279,3.38390118794,0.0,10.0992000411,10.047477231,9.72217140039,9.70217140039,0.0,0.02
 12/06  03:00:00,34.4767546776,5.75611590789,2.89387090602,0.0,8.25718729233,10.0299323277,15.7019698013,9.94148650217,0.0,5.76048329912
 12/06  04:00:00,34.2099790827,5.72637817155,2.65683456865,0.0,8.25718729233,10.0299323277,15.9906035999,10.2304784573,0.0,5.76012514258
 12/06  05:00:00,35.5660559432,5.69804270181,2.43453777268,0.0,8.25718729233,11.6354268332,11.4846814664,11.4646814664,0.0,0.02
 12/06  06:00:00,43.1172631563,5.6991723658,2.40463963844,0.0,12.1011305571,15.3678112995,23.8498776602,12.2965494541,0.0,11.553328206
 12/06  07:00:00,74.8352756489,5.97891134023,4.31411860468,0.0,19.7275818095,37.2640762949,24.965028009,13.3458433665,0.0,11.6191846425
 12/06  08:00:00,92.4227620201,6.30789891268,6.73608622501,0.0,24.3117294858,51.2795993405,35.4594905207,12.1328994787,0.0,23.326591042
 12/06  09:00:00,75.5146751989,5.89249773882,5.28699160938,0.0,23.6694662846,40.6342015617,37.4092121726,7.92621191967,0.0,29.483000253
 12/06  10:00:00,72.0027432991,5.82339526621,6.85179193023,0.0,23.6694662846,35.6302164847,55.0719237402,7.67074566487,18.025,29.3761780754
 12/06  11:00:00,52.6348745723,5.63617488766,5.26804081134,0.0,18.7433767983,22.9618409725,54.157058719,12.6794596715,18.025,23.4525990475
 12/06  12:00:00,52.0395744774,5.59556575227,4.71577980127,0.0,18.7433767983,22.9618409725,56.7072773656,15.2850486217,18.025,23.3972287439
 12/06  13:00:00,51.6246828519,5.5722453463,4.28076316011,0.0,18.5889407304,23.1597249699,56.5107130257,15.0914747199,18.025,23.3942383058
 12/06  14:00:00,51.4396705797,5.54707348978,3.87441838067,0.0,18.7433767983,23.2517909448,57.4009639738,15.9863393991,18.025,23.3896245746
 12/06  15:00:00,51.240646919,5.53006598128,3.69240109726,0.0,18.7433767983,23.2517909448,57.8650457659,16.4550607746,18.025,23.3849849914
 12/06  16:00:00,50.822498916,5.51933182151,3.57493643282,0.0,18.7433767983,22.9618409725,58.4739820596,18.6039637601,18.025,21.8450182995
 12/06  17:00:00,56.3562612383,5.52065520952,2.7720536237,0.0,18.7433767983,27.431320555,38.6732090695,19.1165052967,18.025,1.53170377282
 12/06  18:00:00,73.6099002366,5.6550422043,2.05086635021,0.0,17.6635504202,40.6971502883,30.8125010115,19.2736548566,0.0,11.5388461548
 12/06  19:00:00,80.9287382292,5.74670201075,2.77276205383,0.0,27.5259009287,37.3340067412,34.0940493506,22.488077514,0.0,11.6059718367
 12/06  20:00:00,83.8820307345,5.82279246203,3.32493680469,0.0,33.8341110165,33.3544677425,35.0082219872,23.442847567,0.0,11.5653744202
 12/06  21:00:00,92.9837968342,5.95557684452,4.1397573431,0.0,36.5179666069,38.8247702939,32.0959939826,26.3043176239,0.0,5.79167635872
 12/06  22:00:00,87.6700876706,5.99204809944,4.30417837381,0.0,32.965339924,36.8579353714,44.9276466588,27.5089786627,0.0,17.418667996
 12/06  23:00:00,62.2205802723,5.75159633717,2.6426038784,0.0,25.6355707503,20.6438685092,41.2766893138,29.6974504232,0.0,11.5792388906
 12/06  24:00:00,41.2026790954,5.56639389538,1.34760757337,0.015704428094,15.0252895274,11.7056064465,37.1330520423,31.3594576411,0.0,5.77359440124
 12/07  01:00:00,35.8843791431,5.51859460237,1.01317865662,0.105477646404,11.6412384099,10.0650221343,36.4926374515,30.7254618833,0.0,5.76717556821
 12/07  02:00:00,34.202480679,5.49057136371,0.793060926022,0.232521899804,10.0992000411,10.047477231,30.6870722821,30.6670722821,0.0,0.02
 12/07  03:00:00,32.3217615073,5.47073622843,0.609189065246,0.415067160216,8.25718729233,10.0299323277,35.7784427444,30.0179233821,0.0,5.76051936228
 12/07  04:00:00,32.3515087216,5.46007317637,0.494909836867,0.569754077932,8.25718729233,10.0299323277,35.5545704804,29.7940032946,0.0,5.7605671858
 12/07  05:00:00,33.9990828356,5.45590060933,0.404409460237,0.705291150885,8.25718729233,11.6354268332,36.1702525797,30.4031085931,0.0,5.76714398658
 12/07  06:00:00,41.7192774663,5.47136441523,0.518980950187,0.715475160467,12.1011305571,15.3678112995,34.081605255,28.2947016594,0.0,5.78690359564
 12/07  07:00:00,72.9229262156,5.72330744667,2.47383315434,0.183523012382,19.7275818095,37.2640762949,44.0562555815,26.6353620098,0.0,17.4208935717
 12/07  08:00:00,89.1349569693,5.90802646231,3.77635910954,0.071777081393,24.3117294858,51.2795993405,43.1418016459,25.6401301496,0.0,17.5016714963
 12/07  09:00:00,72.5754517473,5.61613594619,2.31835643556,0.305758800452,23.6694662846,40.6342015617,49.8250887335,20.340099014,0.0,29.4849897195
 12/07  10:00:00,69.5718813248,5.60132478787,4.26496338041,0.378030418433,23.6694662846,35.6302164847,66.0505677896,18.6497836549,18.025,29.3757841347
 12/07  11:00:00,51.406135084,5.49458330438,3.5933082138,0.587576051703,18.7433767983,22.9618409725,59.5283072124,18.048640956,18.025,23.4546662564
 12/07  12:00:00,51.2563619431,5.48900945295,3.48857128091,0.550548532904,18.7433767983,22.9618409725,59.1017869281,17.6773021651,18.025,23.399484763
 12/07  13:00:00,51.2812223535,5.51598504901,3.66543670836,0.32812026159,18.5889407304,23.1597249699,55.3601924802,13.9380803435,18.025,23.3971121368
 12/07  14:00:00,51.446285742,5.52792077833,3.6975185752,0.202664315608,18.7433767983,23.2517909448,54.0032252759,12.5832641383,18.025,23.3949611376
 12/07  15:00:00,51.074350666,5.4868044397,3.37149877569,0.197864965477,18.7433767983,23.2517909448,54.7951248409,13.3772800338,18.025,23.392844807
 12/07  16:00:00,51.0023944416,5.52011218429,3.65228093735,0.101768135367,18.7433767983,22.9618409725,55.3185936844,13.9028551109,18.025,23.3907385735
 12/07  17:00:00,56.3803877345,5.5015889499,2.69709205438,0.118137693307,18.7433767983,27.431320555,39.8248418946,16.0328994328,18.025,5.76694246174
 12/07  18:00:00,73.1618510764,5.59077933175,1.64109035208,0.0259784382395,17.6635504202,40.6971502883,25.5107058683,19.7305431295,0.0,5.78016273885
 12/07  19:00:00,80.2559513404,5.65775804595,2.18773807744,0.00116162290289,27.5259009287,37.3340067412,37.6079347018,26.0014254384,0.0,11.6065092634
 12/07  20:00:00,83.0815794863,5.72116146973,2.61291969669,0.0131838727181,33.8341110165,33.3544677425,40.4617580647,28.8948479919,0.0,11.5669100728
 12/07  21:00:00,92.1671780803,5.84355943015,3.36270764637,0.0724394541295,36.5179666069,38.8247702939,44.1633279772,32.5967829159,0.0,11.5665450613
 12/07  22:00:00,86.8476554307,5.8742652035,3.48295235611,0.116563150849,32.965339924,36.8579353714,45.5554052007,33.9356202535,0.0,11.6197849472
 12/07  23:00:00,61.6263739423,5.64353831434,1.8140149372,0.342430853136,25.6355707503,20.6438685092,47.9097324685,36.3293134936,0.0,11.5804189749
 12/07  24:00:00,41.6112874499,5.50729669884,0.653197176951,1.17781391271,15.0252895274,11.7056064465,44.0963513636,38.3226506316,0.0,5.77370073201
 12/08  01:00:00,37.7678274416,5.51353764391,0.285039912655,2.72211747874,11.6412384099,10.0650221343,46.6241263294,40.8569246992,0.0,5.76720163023
 12/08  02:00:00,38.0164591625,5.56809236649,0.128146266506,4.63388785884,10.0992000411,10.047477231,48.5188295468,42.7583093659,0.0,5.76052018086
 12/08  03:00:00,37.05298824,5.59978565095,0.0838972104242,5.54253170309,8.25718729233,10.0299323277,46.7400695376,40.9794776493,0.0,5.76059188831
 12/08  04:00:00,38.0104060404,5.63442763594,0.0616252370546,6.48758135115,8.25718729233,10.0299323277,41.3822125074,41.3622125074,0.0,0.02
 12/08  05:00:00,41.1027911846,5.68938554367,0.0405450204252,7.93937444021,8.25718729233,11.6354268332,51.0265274011,45.2594301755,0.0,5.76709722563
 12/08  06:00:00,49.2376240499,5.70808576925,0.0382970509872,8.47777303972,12.1011305571,15.3678112995,57.6053073957,46.0531553542,0.0,11.5521520414
 12/08  07:00:00,76.3190226557,5.6879577673,0.933702070234,5.15509123742,19.7275818095,37.2640762949,57.7481628627,46.1281498564,0.0,11.6200130063
 12/08  08:00:00,90.1598257699,5.7721895349,2.31977122272,2.68904587486,24.3117294858,51.2795993405,67.5671380135,44.2379057582,0.0,23.3292322553
 12/08  09:00:00,75.9937426622,5.66478871072,1.13383996508,4.85990069263,23.6694662846,40.6342015617,60.8256055807,31.3399126774,0.0,29.4856929034
 12/08  10:00:00,72.1405848984,5.6682803947,3.63965600082,3.505072592,23.6694662846,35.6302164847,71.2000188966,23.7941755365,18.025,29.3808433602
 12/08  11:00:00,54.4579319247,5.64147204375,3.86778767839,3.21800021945,18.7433767983,22.9618409725,59.1063003035,17.6260357544,18.025,23.4552645491
 12/08  12:00:00,53.9195720958,5.65697265672,4.41678755817,2.11757485862,18.7433767983,22.9618409725,53.2397847389,11.8158520408,18.025,23.3989326981
 12/08  13:00:00,53.2953059377,5.65975789407,4.7042413409,1.15962089668,18.5889407304,23.1597249699,49.571054355,8.15546199447,18.025,23.3905923605
 12/08  14:00:00,52.8429687843,5.65125282085,4.72554275537,0.44798410506,18.7433767983,23.2517909448,45.6001705212,4.1865024206,18.025,23.3886681006
 12/08  15:00:00,52.7224933472,5.64387148979,4.8728505826,0.187581795152,18.7433767983,23.2517909448,38.2198272239,2.65091463997,18.025,17.5439125839
 12/08  16:00:00,52.1973766629,5.62098457371,4.74515072652,0.103005231853,18.7433767983,22.9618409725,45.8548242436,4.42789412889,18.025,23.4019301147
 12/08  17:00:00,57.2517893047,5.57833747052,3.53110967054,0.0787781430235,18.7433767983,27.431320555,32.0067054337,8.21483198424,18.025,5.7668734495
 12/08  18:00:00,73.6680379278,5.64695321604,2.10969316513,0.00738478096029,17.6635504202,40.6971502883,24.7694583897,13.2288573693,0.0,11.5406010205
 12/08  19:00:00,80.7275907271,5.71164618989,2.60664206328,0.0,27.5259009287,37.3340067412,31.9501460471,20.3441456762,0.0,11.6060003709
 12/08  20:00:00,83.4272611799,5.76019751486,2.9327434063,0.0,33.8341110165,33.3544677425,36.8065827587,25.2413339565,0.0,11.5652488021
 12/08  21:00:00,92.4189778801,5.87683161456,3.61222309128,0.0414412360964,36.5179666069,38.8247702939,35.6019064347,29.8082338321,0.0,5.7936726026
 12/08  22:00:00,87.0102221738,5.89475512332,3.63441203762,0.107163538505,32.965339924,36.8579353714,49.8847325063,32.465430775,0.0,17.4193017313
 12/08  23:00:00,61.7155731164,5.66396501668,1.97860831433,0.24659845681,25.6355707503,20.6438685092,46.0877947027,34.5075051654,0.0,11.5802895373
 12/08  24:00:00,41.4656646532,5.52539790927,0.867332816991,0.799948695266,15.0252895274,11.7056064465,41.6574547864,35.8836191802,0.0,5.77383560619
 12/09  01:00:00,38.5366714404,5.53104000611,0.605079798918,1.95351645341,12.8411359301,10.0650221343,42.6262929236,36.8591013345,0.0,5.76719158911
 12/09  02:00:00,39.0666989214,5.53899907417,0.493637034593,2.58824870741,12.8411359301,10.0650221343,36.5054594334,36.4854594334,0.0,0.02
 12/09  03:00:00,34.9621096568,5.53668959902,0.283887790915,3.31475569805,8.25718729233,10.0299323277,42.5119560248,36.7514355183,0.0,5.76052050642
 12/09  04:00:00,35.8765547188,5.55961858111,0.159588975564,4.3305685233,8.25718729233,10.0299323277,43.1681226541,37.4075277514,0.0,5.76059490263
 12/09  05:00:00,38.2376785089,5.5815027043,0.0841982451972,5.13848654752,8.25718729233,11.6354268332,43.6582104418,37.8909708296,0.0,5.76723961221
 12/09  06:00:00,43.003558911,5.60225644786,0.0559925252175,5.75341324747,8.71707943955,15.3327214929,43.1453930941,37.3715254319,0.0,5.77386766225
 12/09  07:00:00,62.3426299228,5.5934993765,0.297277869047,4.76373790345,18.5082010057,25.6353820695,42.0992493283,36.313484538,0.0,5.7857647903
 12/09  08:00:00,73.8096621767,5.64006128053,1.30225814453,2.61137170538,19.4083231844,41.0650158608,52.9396164654,35.5177323794,0.0,17.421884086
 12/09  09:00:00,94.7827666702,5.83029313904,3.51562060541,1.07170674,26.3286599382,57.9988325916,63.8032265826,28.2143340604,0.0,35.5888925222
 12/09  10:00:00,81.0704739422,5.75946122563,5.18227713333,0.918071375352,26.3286599382,42.8504436482,70.5485590727,20.4982593778,18.025,32.0252996948
 12/09  11:00:00,56.852523298,5.66764400067,4.83766977084,1.13088384203,21.7447113004,23.4437158914,57.1659809085,12.2909592393,18.025,26.8500216692
 12/09  12:00:00,54.3869376192,5.70472508434,5.47492595885,0.452902392901,19.3027497915,23.426170988,52.3699542283,5.03001212923,18.025,29.3149420991
 12/09  13:00:00,54.6153456178,5.73470457958,5.79573081877,0.188557217998,19.1483137236,23.7250123474,38.9340003071,3.3534470646,18.025,17.5555532424
 12/09  14:00:00,54.4622781707,5.70983503974,5.65843401938,0.0521156758574,19.3027497915,23.7161209604,41.5499628067,0.122521572593,18.025,23.4024412341
 12/09  15:00:00,53.8254850679,5.63430971617,5.14783306015,0.00144866668286,19.3027497915,23.7161209604,41.8565073111,0.430867980571,18.025,23.4006393305
 12/09  16:00:00,53.4107151044,5.62793302442,5.0308381721,0.0,19.3027497915,23.426170988,43.7246290021,2.30077145244,18.025,23.3988575497
 12/09  17:00:00,58.6983251246,5.59807211784,4.01297356706,0.0,19.3027497915,27.8956505705,27.4987959264,3.70667057646,18.025,5.76712534992
 12/09  18:00:00,71.6713661809,5.66883541678,2.64067628154,0.0,18.2229234133,37.5968344597,12.8032316294,7.03019263489,0.0,5.77303899453
 12/09  19:00:00,86.6829598496,5.81196572751,3.55574963531,0.0,32.690315043,37.0816133363,18.0072458921,12.2268218065,0.0,5.78042408569
 12/09  20:00:00,87.6723891066,5.93223449572,4.31304415164,0.0,36.8143715336,33.066984531,24.740247581,13.1736210766,0.0,11.5666265044
 12/09  21:00:00,94.0837990465,6.09596906501,5.32063923687,0.0,36.3493007332,38.7721355839,25.9983930077,14.4322560495,0.0,11.5661369582
 12/09  22:00:00,91.7392156904,6.09096796694,5.09892450024,0.0,36.1807251679,36.8228455648,28.606091817,17.0394054614,0.0,11.5666863556
 12/09  23:00:00,68.2037385904,5.81262508251,3.161507168,0.0,31.0351095914,20.6438685092,29.9776155772,18.3563904125,0.0,11.6212251646
 12/09  24:00:00,44.161517179,5.63006046786,1.85622953876,0.0,17.4250845679,11.7056064465,30.2516556399,18.6970140343,0.0,11.5546416057
 12/10  01:00:00,37.6251681683,5.58272359181,1.4759828805,0.0,12.925468867,10.100111941,25.9130531784,20.1456454695,0.0,5.7674077089
 12/10  02:00:00,37.3496120239,5.54404716731,1.2006426593,0.0396821767815,12.925468867,10.100111941,23.4747481242,23.4547481242,0.0,0.02
 12/10  03:00:00,32.4855105449,5.50129087799,0.867389908683,0.170624940951,8.34152022915,10.0650221343,30.8212949731,25.061276888,0.0,5.76001808509
 12/10  04:00:00,32.4746185626,5.49063711039,0.74674852922,0.291029245528,8.34152022915,10.0650221343,30.1784761042,24.4179722658,0.0,5.76050383833
 12/10  05:00:00,34.1351310648,5.49049482304,0.765969567902,0.325749029409,8.34152022915,11.6705166398,20.7002592878,20.6802592878,0.0,0.02
 12/10  06:00:00,38.3750306057,5.49625051398,0.818018827787,0.349435378945,8.80141237637,15.3678112995,28.4848675383,16.9568223651,0.0,11.5280451733
 12/10  07:00:00,58.7471801665,5.5536232894,1.27613649801,0.229296391398,18.5082010057,25.6353820695,21.6091844493,15.8218292599,0.0,5.78735518935
 12/10  08:00:00,72.8548838995,5.73532828668,2.7342943839,0.00985336444391,19.4926561212,41.1001056674,30.6663571064,13.2448925057,0.0,17.4214646007
 12/10  09:00:00,96.6932294921,6.02522104189,6.30284293984,0.0,26.3286599382,57.9988325916,42.0489903748,6.4509666333,0.0,35.5980237415
 12/10  10:00:00,82.3721402579,5.86602681371,7.41486321393,0.0,26.2443270014,42.8153538416,52.3967961255,4.88200660134,18.025,29.4897895241
 12/10  11:00:00,56.4873087587,5.62120510879,5.6497659801,0.0,21.7447113004,23.4437158914,53.5610140901,6.14760202945,18.025,29.3884120607
 12/10  12:00:00,53.8048838566,5.59801846372,5.3927641084,0.0,19.3449162599,23.4437158914,47.9180051678,6.4367769783,18.025,23.4562281895
 12/10  13:00:00,53.4429059877,5.55817083544,4.9286680928,0.0,19.190480192,23.7425572507,48.5653311368,7.13716206762,18.025,23.4031690692
 12/10  14:00:00,52.9369657179,5.53814914894,4.41662945294,0.0,19.260583323,23.698576057,49.0291561016,7.60285834534,18.025,23.4012977562
 12/10  15:00:00,52.7800881707,5.54441848376,4.2534824774,0.0,19.260583323,23.698576057,51.0160461624,9.59137908024,18.025,23.3996670822
 12/10  16:00:00,52.5433956255,5.56526689652,4.28519315839,0.00069798925686,19.260583323,23.4086260847,53.155012306,11.7319559398,18.025,23.3980563663
 12/10  17:00:00,57.6913629216,5.52904455984,3.11747692286,0.0172668069372,19.260583323,27.8781056672,37.1817786434,13.3897454662,18.025,5.76703317723
 12/10  18:00:00,70.5611843136,5.58514468617,1.67388957548,0.0,18.1807569449,37.5792895564,21.8833126283,16.1107114838,0.0,5.77260114449
 12/10  19:00:00,85.5301650881,5.71694738605,2.61738924022,0.0,32.6059821062,37.0465235296,25.9443710208,20.163726327,0.0,5.78064469373
 12/10  20:00:00,86.4514689142,5.80668657974,3.21766153068,0.0,36.8143715336,33.066984531,33.5995194255,22.0316112497,0.0,11.5679081758
 12/10  21:00:00,92.6620245393,5.92551536315,3.9498865649,0.0,36.43363367,38.8072253906,36.5909110171,25.0252021474,0.0,11.5657088697
 12/10  22:00:00,90.220146988,5.92845606832,3.84345031754,0.0183308027038,36.0963922311,36.7877557581,38.8717222697,27.3043858573,0.0,11.5673364123
 12/10  23:00:00,67.2537301936,5.7189993035,2.37906940706,0.0454634013585,30.9507766546,20.6087787026,39.5879367528,27.9662959975,0.0,11.6216407553
 12/10  24:00:00,43.6134695146,5.55614245146,1.23149480005,0.15059717101,17.4250845679,11.7056064465,40.014664039,28.4600670936,0.0,11.5545969454
 12/11  01:00:00,36.1794855754,5.51722740799,0.881492257275,0.533620095387,11.6412384099,10.0650221343,36.0067454561,30.2395248243,0.0,5.76722063174
 12/11  02:00:00,34.6189344909,5.49220385943,0.643993913257,0.796396019906,10.0992000411,10.047477231,30.310459073,30.290459073,0.0,0.02
 12/11  03:00:00,32.8091910672,5.47072410884,0.420635867184,1.09104536,8.25718729233,10.0299323277,36.9112481402,31.1506303459,0.0,5.76061779438
 12/11  04:00:00,33.2816072227,5.47252827146,0.257702340656,1.72459269025,8.25718729233,10.0299323277,39.6022331612,33.8419122132,0.0,5.76032094795
 12/11  05:00:00,35.3820635814,5.48504312562,0.173950869482,2.28957020597,8.25718729233,11.6354268332,35.1484642631,35.1284642631,0.0,0.02
 12/11  06:00:00,43.2601980929,5.49803120095,0.197876516642,2.5507971303,12.1011305571,15.3678112995,45.8993236678,34.3456417871,0.0,11.5536818806
 12/11  07:00:00,72.6549665255,5.61037050873,1.47766991847,1.02460900918,19.7275818095,37.2640762949,52.5000795477,35.0769783001,0.0,17.4231012475
 12/11  08:00:00,88.5957929742,5.7732538615,2.75425033729,0.689416953483,24.3117294858,51.2795993405,51.8921516795,34.3886758931,0.0,17.5034757864
 12/11  09:00:00,72.847652311,5.60109691157,1.86050526617,1.05079938608,23.6694662846,40.6342015617,54.9024373158,25.4103777184,0.0,29.4920595974
 12/11  10:00:00,70.1047097987,5.637270292,4.27121191528,0.868626930652,23.6694662846,35.6302164847,67.9936216006,20.5813218441,18.025,29.3872997564
 12/11  11:00:00,52.7915342207,5.5957940318,3.98570634489,1.47933911451,18.7433767983,22.9618409725,59.7819293428,18.2982894866,18.025,23.4586398563
 12/11  12:00:00,52.8174315357,5.63105446241,4.28511460796,1.17301179045,18.7433767983,22.9618409725,57.5279041694,16.0992609151,18.025,23.4036432543
 12/11  13:00:00,52.4580991512,5.64355156491,4.33857088886,0.704278046386,18.5889407304,23.1597249699,54.0764316928,12.6494897364,18.025,23.4019419564
 12/11  14:00:00,52.4241482644,5.6468603292,4.40759848905,0.351489165044,18.7433767983,23.2517909448,51.4774796194,10.052023505,18.025,23.4004561145
 12/11  15:00:00,52.2698033121,5.6337542741,4.38614581731,0.23170278612,18.7433767983,23.2517909448,50.7100138572,9.28600774382,18.025,23.3990061134
 12/11  16:00:00,51.7248309652,5.60600727449,4.20906054053,0.181512371858,18.7433767983,22.9618409725,53.2146845088,11.7921205496,18.025,23.3975639592
 12/11  17:00:00,56.9129693065,5.56511581202,3.12765543706,0.156609694552,18.7433767983,27.431320555,37.6743116738,13.8819923201,18.025,5.76731935364
 12/11  18:00:00,73.4945981415,5.63402059375,1.88619072857,0.0703555679348,17.6635504202,40.6971502883,24.9198882406,19.1395023854,0.0,5.78038585518
 12/11  19:00:00,80.4872983571,5.68935221693,2.30092424926,0.087674232459,27.5259009287,37.3340067412,45.6102914533,28.2086762557,0.0,17.4016151976
 12/11  20:00:00,83.2949499228,5.74405621343,2.69593032487,0.120612893568,33.8341110165,33.3544677425,36.5684784067,30.7746080483,0.0,5.79387035838
 12/11  21:00:00,92.3616271075,5.86683774648,3.48049475936,0.125785430909,36.5179666069,38.8247702939,44.3525037364,32.7867198772,0.0,11.5657838592
 12/11  22:00:00,87.0041251197,5.89171268236,3.53762866569,0.200849885784,32.965339924,36.8579353714,52.138762836,34.7161285537,0.0,17.4226342823
 12/11  23:00:00,61.9280139288,5.66226359109,1.88346234293,0.555855634291,25.6355707503,20.6438685092,49.4959584379,37.9150359809,0.0,11.5809224571
 12/11  24:00:00,42.4626871016,5.54608176682,0.74889660919,1.8947043421,15.0252895274,11.7056064465,47.2171668235,41.443052423,0.0,5.77411440046
 12/12  01:00:00,38.6743897681,5.56079672599,0.453118431437,3.41332414829,11.6412384099,10.0650221343,49.4455810856,43.6783030992,0.0,5.76727798641
 12/12  02:00:00,38.0597321201,5.57636186282,0.261938213517,4.53508781569,10.0992000411,10.047477231,44.7901076105,44.7701076105,0.0,0.02
 12/12  03:00:00,37.7018103872,5.61844933063,0.0968334782124,6.15973839953,8.25718729233,10.0299323277,51.3698467671,45.6091788195,0.0,5.76066794751
 12/12  04:00:00,38.836967571,5.65878767201,0.0453627797714,7.30602974736,8.25718729233,10.0299323277,52.0734446123,46.3130615844,0.0,5.76038302786
 12/12  05:00:00,40.9777218663,5.67935077646,0.0367937565226,7.82807332246,8.25718729233,11.6354268332,45.1621032211,45.1421032211,0.0,0.02
 12/12  06:00:00,48.1265748243,5.66347387725,0.0434068528974,7.40619338736,12.1011305571,15.3678112995,52.7518403754,41.1967656154,0.0,11.55507476
 12/12  07:00:00,74.8248454804,5.67107152051,1.35382150859,3.25762109318,19.7275818095,37.2640762949,54.702245463,37.2782479861,0.0,17.4239974768
 12/12  08:00:00,89.5371821092,5.78929667485,2.69281257607,1.67618309607,24.3117294858,51.2795993405,52.5673511052,35.0619719467,0.0,17.5053791585
 12/12  09:00:00,75.2924280756,5.62614835454,1.07673464059,4.25428160349,23.6694662846,40.6342015617,57.4215771668,27.9262923014,0.0,29.4952848654
 12/12  10:00:00,72.6136572333,5.62793845577,2.87009991836,4.78800949437,23.6694662846,35.6302164847,73.0948631586,25.6855984057,18.025,29.3842647529
 12/12  11:00:00,55.7116457692,5.60738123255,2.7317631532,5.64179985891,18.7433767983,22.9618409725,63.8582054278,22.3720529626,18.025,23.4611524652
 12/12  12:00:00,54.5512090837,5.57455840367,3.02874903425,4.21964633041,18.7433767983,22.9618409725,59.0734953685,17.6425171316,18.025,23.4059782368
 12/12  13:00:00,53.3071421517,5.58624273225,3.65729730156,2.29189843143,18.5889407304,23.1597249699,52.8467621966,11.4173299833,18.025,23.4044322133
 12/12  14:00:00,52.7832098664,5.56711442508,3.72491555082,1.47297534484,18.7433767983,23.2517909448,49.6835484963,8.25544278492,18.025,23.4031057114
 12/12  15:00:00,52.2279811012,5.55236100831,3.96648637776,0.690929065544,18.7433767983,23.2517909448,47.5370778524,6.11025870264,18.025,23.4018191497
 12/12  16:00:00,51.2886674729,5.49742597978,3.74049393805,0.322492682874,18.7433767983,22.9618409725,48.6600159082,7.23448014117,18.025,23.400535767
 12/12  17:00:00,56.7518249534,5.4962848763,2.99884718801,0.193100923676,18.7433767983,27.431320555,31.8617068982,8.06941169515,18.025,5.76729520303
 12/12  18:00:00,73.5584224231,5.59677069239,2.01968364991,0.0379300741964,17.6635504202,40.6971502883,15.4883401673,9.70787486059,0.0,5.78046530669
 12/12  19:00:00,80.764042343,5.68022248221,2.67439461771,6.46202572635e-05,27.5259009287,37.3340067412,31.446669343,14.04320037,0.0,17.403468973
 12/12  20:00:00,83.5656760196,5.74723521649,3.08408138528,0.0,33.8341110165,33.3544677425,21.7894031489,15.9969115075,0.0,5.79249164148
 12/12  21:00:00,92.7451623576,5.89211758919,3.9645283351,0.0,36.5179666069,38.8247702939,29.8080625917,18.2408454655,0.0,11.5672171262
 12/12  22:00:00,87.4013396412,5.92732687364,4.09822726247,0.00183669548935,32.965339924,36.8579353714,37.3165765633,19.8927685219,0.0,17.4238080415
 12/12  23:00:00,61.9092715319,5.6924106715,2.37333969714,0.0170775628087,25.6355707503,20.6438685092,33.3087308047,21.7269578017,0.0,11.581773003
 12/12  24:00:00,41.0561319635,5.53427328425,1.13996341693,0.108886082422,15.0252895274,11.7056064465,28.6446765155,22.8704628472,0.0,5.77421366823
 12/13  01:00:00,35.9180753369,5.50012219508,0.825975117692,0.344822273809,11.6412384099,10.0650221343,29.1677939166,23.4003790901,0.0,5.76741482654
 12/13  02:00:00,34.369971779,5.4809768044,0.63359217096,0.569056244666,10.0992000411,10.047477231,23.9108506623,23.8908506623,0.0,0.02
 12/13  03:00:00,32.4838990388,5.46739995084,0.50887882778,0.680828477692,8.25718729233,10.0299323277,28.8882186243,23.1276194506,0.0,5.76059917377
 12/13  04:00:00,32.4809551555,5.46396249586,0.475413348761,0.71478713754,8.25718729233,10.0299323277,27.3228646732,21.5625381658,0.0,5.7603265074
 12/13  05:00:00,34.2150162158,5.46123894639,0.401676379935,0.918592394132,8.25718729233,11.6354268332,28.0294742102,22.2623718698,0.0,5.76710234044
 12/13  06:00:00,41.7882390243,5.4651134194,0.45352452564,0.856094134862,12.1011305571,15.3678112995,26.8565608728,21.0688907293,0.0,5.78767014358
 12/13  07:00:00,72.9614707434,5.71896604084,2.55697923224,0.143178721476,19.7275818095,37.2640762949,36.7704276745,19.3468521616,0.0,17.4235755129
 12/13  08:00:00,89.1994345748,5.89762856314,3.88314543966,0.0397540309507,24.3117294858,51.2795993405,34.7300482823,17.2225265821,0.0,17.5075217001
 12/13  09:00:00,72.9228119522,5.61293268535,2.86222361832,0.112379258118,23.6694662846,40.6342015617,45.1869801027,12.3132642238,0.0,32.8737158789
 12/13  10:00:00,69.8385943758,5.58105461276,4.7091961451,0.220725355647,23.6694662846,35.6302164847,56.0366569971,11.9872484996,18.025,26.0244084975
 12/13  11:00:00,51.5090336719,5.46408363474,3.85272977995,0.4615120087,18.7433767983,22.9618409725,59.6601532272,12.3117787566,18.025,29.3233744706
 12/13  12:00:00,51.3438488044,5.4528152735,3.68592168904,0.476852053634,18.7433767983,22.9618409725,53.5266172491,12.0985144465,18.025,23.4031028027
 12/13  13:00:00,51.2845799454,5.44766994789,3.59534516277,0.469854095759,18.5889407304,23.1597249699,51.2439405609,10.9057586251,18.025,22.3131819358
 12/13  14:00:00,51.253550327,5.44098028737,3.33522932244,0.459131120401,18.7433767983,23.2517909448,46.9019053035,10.2371008286,18.025,18.6398044749
 12/13  15:00:00,51.1870493511,5.43947289006,3.26171191111,0.467655909133,18.7433767983,23.2517909448,52.4469490086,11.014544654,18.025,23.4074043546
 12/13  16:00:00,50.8838260518,5.44227062596,3.25751546518,0.45578139997,18.7433767983,22.9618409725,54.171300167,12.740033124,18.025,23.4062670431
 12/13  17:00:00,56.4702537346,5.45417905016,2.54006191932,0.412422888102,18.7433767983,27.431320555,36.4341438433,12.6417656105,18.025,5.76737823275
 12/13  18:00:00,73.475240581,5.58506862103,1.87457944247,0.111549337673,17.6635504202,40.6971502883,24.2720376026,12.7304384992,0.0,11.5415991034
 12/13  19:00:00,80.690570718,5.66414686821,2.61148658545,0.00556914122089,27.5259009287,37.3340067412,27.1077591262,15.4994480021,0.0,11.6083111241
 12/13  20:00:00,83.722451296,5.74821209044,3.23987280821,0.0,33.8341110165,33.3544677425,27.2066539007,15.6395005348,0.0,11.567153366
 12/13  21:00:00,92.9309631653,5.89040919848,4.15202496686,0.0,36.5179666069,38.8247702939,22.7541898664,16.9614948786,0.0,5.79269498773
 12/13  22:00:00,87.6596085988,5.94034976997,4.34529954304,0.0,32.965339924,36.8579353714,34.7463411923,17.3222211988,0.0,17.4241199934
 12/13  23:00:00,62.0664161934,5.70124295595,2.53871941241,0.0,25.6355707503,20.6438685092,29.8922471053,18.3097634785,0.0,11.5824836268
 12/13  24:00:00,41.0720638508,5.53705228196,1.24813718078,0.0138601191065,15.0252895274,11.7056064465,25.0106416858,19.2362759034,0.0,5.77436578241
 12/14  01:00:00,35.7916658258,5.49734196467,0.893343429526,0.153819667995,11.6412384099,10.0650221343,25.4504814632,19.6827821835,0.0,5.76769927968
 12/14  02:00:00,34.1682268588,5.47642243012,0.70271267123,0.302739150741,10.0992000411,10.047477231,25.8140474478,20.0532240946,0.0,5.76082335318
 12/14  03:00:00,32.1756600977,5.45001740352,0.480419671926,0.418430745697,8.25718729233,10.0299323277,20.4530855835,20.4330855835,0.0,0.02
 12/14  04:00:00,32.0035615383,5.419577918,0.230749228952,0.526439097178,8.25718729233,10.0299323277,26.7341052005,20.9731321613,0.0,5.76097303917
 12/14  05:00:00,33.7213831625,5.43268239015,0.329716587454,0.525469786943,8.25718729233,11.6354268332,26.7011546976,20.9336150957,0.0,5.76753960192
 12/14  06:00:00,41.2627997205,5.42773844232,0.297389537036,0.524156381361,12.1011305571,15.3678112995,26.101790723,20.3141502857,0.0,5.78764043731
 12/14  07:00:00,72.6053476812,5.68075740472,2.35154243604,0.0306922472772,19.7275818095,37.2640762949,36.912213289,19.4887448314,0.0,17.4234684576
 12/14  08:00:00,88.9859185414,5.87028789014,3.73670198131,0.0,24.3117294858,51.2795993405,34.8443559578,17.3368473503,0.0,17.5075086075
 12/14  09:00:00,72.4581306316,5.56420071131,2.52392389198,0.0347176832032,23.6694662846,40.6342015617,47.9360724141,12.5375637653,0.0,35.3985086488
 12/14  10:00:00,69.327449026,5.53074267428,4.34210217727,0.126974304438,23.6694662846,35.6302164847,59.6657342708,12.2492519037,18.025,29.3914823671
 12/14  11:00:00,51.1272864072,5.42609879601,3.58388144873,0.386593895589,18.7433767983,22.9618409725,53.9804541731,12.491603382,18.025,23.4638507911
 12/14  12:00:00,51.1517496822,5.43628508964,3.58634531013,0.40085523706,18.7433767983,22.9618409725,53.5442824971,12.111104905,18.025,23.4081775921
 12/14  13:00:00,51.0114553817,5.41538724635,3.38822651666,0.436131173957,18.5889407304,23.1597249699,51.6724746658,10.2445224716,18.025,23.4029521942
 12/14  14:00:00,51.0920257315,5.41947245595,3.21969573795,0.434643721331,18.7433767983,23.2517909448,51.315971789,9.89377293485,18.025,23.3971988541
 12/14  15:00:00,51.0943732683,5.42763863177,3.22465022784,0.423870033459,18.7433767983,23.2517909448,51.5869112167,10.1656470989,18.025,23.3962641178
 12/14  16:00:00,50.7563087799,5.43009093126,3.16403095503,0.433922345582,18.7433767983,22.9618409725,53.6911510766,12.2708282753,18.025,23.3953228013
 12/14  17:00:00,56.344306989,5.44325105809,2.43819855161,0.399259305177,18.7433767983,27.431320555,36.4953748608,12.7029801508,18.025,5.76739470991
 12/14  18:00:00,73.4758700037,5.58369625362,1.88224357954,0.105879718057,17.6635504202,40.6971502883,18.5809454835,12.8001030756,0.0,5.78084240795
 12/14  19:00:00,80.7630095856,5.67045162054,2.67693205983,0.00624475175419,27.5259009287,37.3340067412,27.0998520309,15.4907060984,0.0,11.6091459325
 12/14  20:00:00,83.7015572727,5.74448980406,3.22268803449,0.0,33.8341110165,33.3544677425,27.2014875046,15.6323764538,0.0,11.5691110508
 12/14  21:00:00,92.9402603535,5.89075130082,4.16097257613,0.0,36.5179666069,38.8247702939,28.5155428674,16.946708212,0.0,11.5688346554
 12/14  22:00:00,87.6305014272,5.93732458672,4.31920412265,0.0,32.965339924,36.8579353714,29.2551479506,17.6315433434,0.0,11.6236046071
 12/14  23:00:00,62.070653865,5.70244884396,2.54174215112,0.0,25.6355707503,20.6438685092,30.0839676894,18.5009831731,0.0,11.5829845163
 12/14  24:00:00,41.0762637671,5.53795165021,1.25755483498,0.00773618417281,15.0252895274,11.7056064465,25.0036920871,19.2292963742,0.0,5.77439571294
 12/15  01:00:00,35.7648619845,5.4977544353,0.908567113408,0.111376471109,11.6412384099,10.0650221343,25.3587105068,19.5909092256,0.0,5.76780128114
 12/15  02:00:00,34.1181860854,5.47443128786,0.701579350186,0.255819633874,10.0992000411,10.047477231,25.7502563987,19.9892486124,0.0,5.76100778635
 12/15  03:00:00,32.1787662428,5.45474696417,0.528520276286,0.368699865365,8.25718729233,10.0299323277,26.0564950266,20.2954605742,0.0,5.76103445239
 12/15  04:00:00,32.1523530454,5.44649913835,0.455270692355,0.423786990022,8.25718729233,10.0299323277,20.5521894855,20.5321894855,0.0,0.02
 12/15  05:00:00,33.7064076878,5.43131826276,0.306119728718,0.535451908927,8.25718729233,11.6354268332,28.8596742191,23.0918275912,0.0,5.76784662787
 12/15  06:00:00,41.3834471206,5.43318218217,0.269546887888,0.66719224418,12.1011305571,15.3678112995,37.5983343939,26.0433463254,0.0,11.5549880685
 12/15  07:00:00,72.3407996879,5.63196393039,1.87154509558,0.294920327191,19.7275818095,37.2640762949,39.7525700998,28.1283099962,0.0,11.6242601036
 12/15  08:00:00,88.5468526042,5.81413682433,3.2429565948,0.110814747927,24.3117294858,51.2795993405,50.0200012202,26.6811560276,0.0,23.3388451926
 12/15  09:00:00,72.6230899237,5.602278115,2.43326776738,0.252244473465,23.6694662846,40.6342015617,47.4949854234,17.9946230071,0.0,29.5003624163
 12/15  10:00:00,70.3372136367,5.65995447914,5.24345914203,0.106164424551,23.6694662846,35.6302164847,58.8080148098,11.3913498696,18.025,29.3916649402
 12/15  11:00:00,52.3870420242,5.58751695808,4.90707181931,0.161732132844,18.7433767983,22.9618409725,50.0032342747,8.51276579341,18.025,23.4654684813
 12/15  12:00:00,52.6859341576,5.63071918749,5.19717580802,0.129770727857,18.7433767983,22.9618409725,47.9101656284,6.474864325,18.025,23.4103013034
 12/15  13:00:00,53.1801684578,5.68685334904,5.67266816713,0.048929530744,18.5889407304,23.1597249699,46.6198808641,5.1856171976,18.025,23.4092636665
 12/15  14:00:00,53.5607202245,5.72050093158,5.81990517656,0.00209657988708,18.7433767983,23.2517909448,42.6526300402,1.21923304135,18.025,23.4083969988
 12/15  15:00:00,53.6063453735,5.72200386852,5.86612394988,0.0,18.7433767983,23.2517909448,42.3088726051,0.876296088464,18.025,23.4075765166
 12/15  16:00:00,53.1737076519,5.70179363431,5.74364645786,0.0,18.7433767983,22.9618409725,43.6561985277,2.22443345215,18.025,23.4067650755
 12/15  17:00:00,58.3793737551,5.65827585916,4.65749615116,0.0,18.7433767983,27.431320555,26.6503594071,2.8578750887,18.025,5.76748431838
 12/15  18:00:00,75.7487751932,5.81589305546,4.02882448214,0.0,17.6635504202,40.6971502883,8.99326945778,3.21217968832,0.0,5.78108976946
 12/15  19:00:00,83.1558870473,5.93536310928,4.81112942726,0.0,27.5259009287,37.3340067412,23.2866243197,5.88101165686,0.0,17.4056126628
 12/15  20:00:00,85.7399042022,5.99535317753,5.01016566649,0.0,33.8341110165,33.3544677425,22.5385332807,10.9701945721,0.0,11.5683387086
 12/15  21:00:00,94.6774127912,6.13854984843,5.65031676115,0.0,36.5179666069,38.8247702939,22.071728409,16.276886359,0.0,5.79484205004
 12/15  22:00:00,89.0865489434,6.15766649792,5.55489625869,0.0,32.965339924,36.8579353714,35.9362132426,18.5111808517,0.0,17.4250323909
 12/15  23:00:00,62.8582659608,5.81820985595,3.21358239586,0.0,25.6355707503,20.6438685092,33.0348461405,21.4518579984,0.0,11.5829881421
