Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  24:00:00,41.6946864672,5.62429656789,1.79736446112,0.0,15.0252895274,11.7056064465,29.0513386105,23.2768380182,0.0,5.7745005923
 12/16  01:00:00,37.4694105671,5.57951897903,1.44282450776,0.0,12.8411359301,10.0650221343,29.4972454351,23.7294258491,0.0,5.76781958601
 12/16  02:00:00,37.2446501631,5.55036083566,1.24762054952,0.000828782910536,12.8411359301,10.0650221343,31.0008917879,25.2399630998,0.0,5.76092868808
 12/16  03:00:00,32.3079719101,5.50097386834,0.89037350466,0.0898255968196,8.25718729233,10.0299323277,27.4062219945,27.3862219945,0.0,0.02
 12/16  04:00:00,32.2564341536,5.47937837096,0.704419721866,0.245834210738,8.25718729233,10.0299323277,34.3741652555,28.6130615598,0.0,5.76110369574
 12/16  05:00:00,33.9072304716,5.47149773458,0.581937793169,0.420271715721,8.25718729233,11.6354268332,34.8774222124,29.1096895601,0.0,5.76773265231
 12/16  06:00:00,38.143150672,5.46340968975,0.48950432007,0.598300635897,8.71707943955,15.3327214929,34.6111449481,28.8365587325,0.0,5.77458621557
 12/16  07:00:00,58.7158990124,5.52904441148,0.985867724032,0.512813584869,18.5082010057,25.6353820695,39.7697501145,28.2136414343,0.0,11.5561086802
 12/16  08:00:00,72.336815044,5.68591863248,2.17889794834,0.215935539117,19.4083231844,41.0650158608,38.3735804009,26.749198214,0.0,11.6243821869
 12/16  09:00:00,94.9090170604,5.92366868472,4.5289774076,0.091097547497,26.3286599382,57.9988325916,62.1855571519,20.6382919878,0.0,41.547265164
 12/16  10:00:00,80.1378727182,5.7225773593,5.03205557503,0.17249412065,26.3286599382,42.8504436482,70.1171584229,22.593903164,18.025,29.4982552588
 12/16  11:00:00,55.007218403,5.52899857143,3.68843364574,0.573394683981,21.7447113004,23.4437158914,70.4676173669,23.0443846279,18.025,29.398232739
 12/16  12:00:00,52.468111293,5.51264158118,3.50015179382,0.700888842985,19.3027497915,23.426170988,64.6769834028,23.189975206,18.025,23.4620081968
 12/16  13:00:00,52.5429268839,5.53265468651,3.48637007721,0.627522887721,19.1483137236,23.7250123474,64.2594272042,22.828549599,18.025,23.4058776051
 12/16  14:00:00,52.4537797366,5.51547719208,3.34642700063,0.549950750809,19.3027497915,23.7161209604,60.4179287928,18.9879019625,18.025,23.4050268304
 12/16  15:00:00,52.299294192,5.50065619444,3.23088023521,0.525832661607,19.3027497915,23.7161209604,60.7527929835,19.3234142883,18.025,23.4043786952
 12/16  16:00:00,52.0279441535,5.51282655774,3.36657537414,0.396567021116,19.3027497915,23.426170988,61.0884096315,19.6596707389,18.025,23.4037388926
 12/16  17:00:00,57.3619103472,5.48603883405,2.35657364079,0.431984549705,19.3027497915,27.8956505705,44.0412679225,20.2485776647,18.025,5.76769025779
 12/16  18:00:00,70.4064980559,5.54570950077,1.18000093797,0.318892279371,18.2229234133,37.5968344597,28.4155898118,22.6423749715,0.0,5.77321484032
 12/16  19:00:00,85.1882202734,5.65774403799,2.08156646597,0.133617530076,32.690315043,37.0816133363,33.7713949959,27.9912958943,0.0,5.78009910157
 12/16  20:00:00,85.8658873258,5.73208878147,2.58883923754,0.117784428113,36.8143715336,33.066984531,42.0578154773,30.4879209699,0.0,11.5698945073
 12/16  21:00:00,91.9092040795,5.83950099409,3.24222874839,0.160219891434,36.3493007332,38.7721355839,45.0758837449,33.5076091001,0.0,11.5682746448
 12/16  22:00:00,89.8584003943,5.85379009112,3.26033577288,0.194887610894,36.1807251679,36.8228455648,45.1161644787,33.5469614159,0.0,11.5692030628
 12/16  23:00:00,67.1904746891,5.66113905023,1.87960569415,0.420028460959,31.0351095914,20.6438685092,45.602779604,33.9785282275,0.0,11.6242513765
 12/16  24:00:00,44.132978727,5.52313867538,0.769102569788,1.16545488487,17.4250845679,11.7056064465,46.7138630605,35.157623768,0.0,11.5562392925
 12/17  01:00:00,38.7027216832,5.5188133691,0.488864827968,2.12854982134,12.925468867,10.100111941,41.5778413283,35.8099158222,0.0,5.76792550611
 12/17  02:00:00,39.6098656356,5.53630449045,0.316760353874,3.19153722935,12.925468867,10.100111941,36.7728723414,36.7528723414,0.0,0.02
 12/17  03:00:00,36.6150174877,5.58009367629,0.119667636246,4.96902924319,8.34152022915,10.0650221343,44.5174564581,38.756274582,0.0,5.76118187613
 12/17  04:00:00,37.942638429,5.62625411169,0.0675087727977,6.30264735472,8.34152022915,10.0650221343,47.2117518298,41.4507957849,0.0,5.7609560449
 12/17  05:00:00,40.4111187535,5.65837261803,0.0469153428953,7.15288095394,8.34152022915,11.6705166398,48.4590138237,42.6911522371,0.0,5.7678615866
 12/17  06:00:00,45.1581789837,5.67905489029,0.0387640527801,7.72899535172,8.80141237637,15.3678112995,47.8869922412,42.1122420176,0.0,5.77475022362
 12/17  07:00:00,63.9382471335,5.63871774683,0.126110826927,6.48524067348,18.5082010057,25.6353820695,45.5064280355,39.7193930515,0.0,5.78703498398
 12/17  08:00:00,75.0538793316,5.66874829748,1.1583001394,3.85132916239,19.4926561212,41.1001056674,54.2221090696,36.7944558062,0.0,17.4276532634
 12/17  09:00:00,94.8318282079,5.81447913265,3.3366025545,1.31545791067,26.3286599382,57.9988325916,64.3168947885,28.6990897788,0.0,35.6178050097
 12/17  10:00:00,80.5080543511,5.67588295128,4.15466656441,1.58616721565,26.2443270014,42.8153538416,78.5088516046,25.0806897452,18.025,35.4031618594
 12/17  11:00:00,56.6669660596,5.55763993908,3.21435602383,2.67857245767,21.7447113004,23.4437158914,69.8623339827,22.4375254916,18.025,29.3998084911
 12/17  12:00:00,54.135040294,5.58909336288,3.65990516569,2.07189418564,19.3449162599,23.4437158914,60.8342452975,19.3405547679,18.025,23.4686905296
 12/17  13:00:00,53.4023267616,5.54989735394,3.3875974944,1.50873812831,19.190480192,23.7425572507,59.6640386639,18.234957081,18.025,23.4040815829
 12/17  14:00:00,53.060709186,5.56831953709,3.73179273497,0.778379030151,19.260583323,23.698576057,55.6608863547,14.2324884514,18.025,23.4033979033
 12/17  15:00:00,52.3741589512,5.50414525637,3.35303081584,0.534765040501,19.260583323,23.698576057,56.1770292821,14.7490912193,18.025,23.4029380628
 12/17  16:00:00,51.9183833825,5.49825197554,3.3979703772,0.329892940399,19.260583323,23.4086260847,56.3157446764,14.8882776546,18.025,23.4024670218
 12/17  17:00:00,57.2627442149,5.47919421488,2.47205512089,0.283888429583,19.260583323,27.8781056672,39.1049595259,15.3122690037,18.025,5.76769052219
 12/17  18:00:00,70.2020348271,5.53900028106,1.21964055912,0.141204412302,18.1807569449,37.5792895564,23.1408665036,17.366333899,0.0,5.7745326046
 12/17  19:00:00,85.1511415579,5.66891276219,2.25522566209,0.0311280727149,32.6059821062,37.0465235296,26.898401085,21.1179022052,0.0,5.78049887976
 12/17  20:00:00,86.0759620866,5.75307136957,2.84508962888,0.0506170556455,36.8143715336,33.066984531,34.4793709352,22.9095734625,0.0,11.5697974727
 12/17  21:00:00,92.3827140347,5.87595687206,3.64809612859,0.0719759808663,36.43363367,38.8072253906,36.1785221005,24.6088186139,0.0,11.5697034866
 12/17  22:00:00,90.0572087188,5.88906056344,3.65379642509,0.0843789037796,36.0963922311,36.7877557581,36.6958393481,25.1261885625,0.0,11.5696507856
 12/17  23:00:00,67.0328944763,5.67971571188,2.14809658047,0.0947897916133,30.9507766546,20.6087787026,37.7451851174,26.1202946123,0.0,11.6248905051
 12/17  24:00:00,43.543478991,5.52131278898,0.958554507429,0.388321392759,17.4250845679,11.7056064465,39.8999797905,28.3435546895,0.0,11.5564251011
 12/18  01:00:00,36.1346481968,5.48833043938,0.639429669903,0.759710660651,11.6412384099,10.0650221343,35.3400434278,29.5720655167,0.0,5.76797791108
 12/18  02:00:00,34.7045751677,5.46982040632,0.393712017816,1.15467969585,10.0992000411,10.047477231,31.2012284346,31.1812284346,0.0,0.02
 12/18  03:00:00,33.325849404,5.47316995331,0.239409798082,1.78646148933,8.25718729233,10.0299323277,38.0930693122,32.332195374,0.0,5.76087393817
 12/18  04:00:00,33.9136039528,5.48497769134,0.141289875425,2.46052790503,8.25718729233,10.0299323277,40.096204604,34.3355457964,0.0,5.76065880762
 12/18  05:00:00,36.2912485445,5.51064965012,0.100676185746,3.24639212782,8.25718729233,11.6354268332,41.3405592632,35.5729653982,0.0,5.76759386505
 12/18  06:00:00,43.9809590599,5.51618400047,0.12114676363,3.33008316303,12.1011305571,15.3678112995,40.5203010253,34.7317823688,0.0,5.78851865654
 12/18  07:00:00,72.8887682207,5.62618261667,1.61276974988,1.1074033509,19.7275818095,37.2640762949,52.2380062745,34.8091286318,0.0,17.4288776427
 12/18  08:00:00,88.7523518876,5.78402947691,2.87026881942,0.719059978128,24.3117294858,51.2795993405,50.4619277916,32.9508739403,0.0,17.5110538513
 12/18  09:00:00,72.6800466897,5.55742846952,1.4767169794,1.31056627726,23.6694662846,40.6342015617,60.6916514992,25.2857537428,0.0,35.4058977564
 12/18  10:00:00,69.942942771,5.5492683387,3.29077749526,1.77523270956,23.6694662846,35.6302164847,68.9777993701,24.1004647395,18.025,26.8523346306
 12/18  11:00:00,53.1670529238,5.51202483281,2.73402617928,3.19026439428,18.7433767983,22.9618409725,67.7503260487,23.715805126,18.025,26.0095209227
 12/18  12:00:00,53.3869578702,5.52066444719,2.74094329069,3.39706987733,18.7433767983,22.9618409725,64.8814657536,23.4447533314,18.025,23.4117124222
 12/18  13:00:00,52.6750695548,5.50350733108,2.66585460877,2.73398052321,18.5889407304,23.1597249699,62.6118908853,21.180591016,18.025,23.4062998694
 12/18  14:00:00,52.2911039315,5.50424350398,2.8936536375,1.874976607,18.7433767983,23.2517909448,59.5332435793,18.1038986686,18.025,23.4043449107
 12/18  15:00:00,51.8706605965,5.47895030766,2.87048478458,1.50299509411,18.7433767983,23.2517909448,57.9196916268,16.4930863505,18.025,23.4016052763
 12/18  16:00:00,51.365951422,5.47331258481,2.90096027807,1.26339799963,18.7433767983,22.9618409725,59.3817465544,17.9554494905,18.025,23.4012970639
 12/18  17:00:00,56.645979742,5.4617993633,2.0607841792,1.05977848622,18.7433767983,27.431320555,42.3840041781,18.591140584,18.025,5.76786359413
 12/18  18:00:00,73.0781568472,5.53755008866,1.11709184233,0.519437963947,17.6635504202,40.6971502883,25.7987035302,20.0171866822,0.0,5.78151684805
 12/18  19:00:00,80.1406302073,5.60942087182,1.80004094443,0.321737059114,27.5259009287,37.3340067412,35.9628333185,24.352029865,0.0,11.6108034535
 12/18  20:00:00,82.8926619713,5.66882768017,2.30392289178,0.185498187148,33.8341110165,33.3544677425,36.7655233194,25.19560793,0.0,11.5699153893
 12/18  21:00:00,91.8997581031,5.78722441758,3.0942058179,0.12975638556,36.5179666069,38.8247702939,39.5955771904,28.0279695009,0.0,11.5676076895
 12/18  22:00:00,86.5074155896,5.81149665967,3.13647481249,0.18541775877,32.965339924,36.8579353714,47.7760059567,30.3482298844,0.0,17.4277760723
 12/18  23:00:00,61.5295957601,5.60347585993,1.52261998196,0.576997559057,25.6355707503,20.6438685092,44.876398202,33.2924318745,0.0,11.5839663275
 12/18  24:00:00,41.5447984532,5.48062917296,0.445827873688,1.34529853658,15.0252895274,11.7056064465,40.6819315756,34.9082477876,0.0,5.77368378799
 12/19  01:00:00,37.3454264539,5.49098677953,0.223525790191,2.38373217336,11.6412384099,10.0650221343,40.3150929794,34.5471061646,0.0,5.76798681484
 12/19  02:00:00,37.0789675997,5.53432400469,0.141812098599,3.71646517813,10.0992000411,10.047477231,34.6116283413,34.5916283413,0.0,0.02
 12/19  03:00:00,36.5307629096,5.57862988323,0.0769328128933,5.04838879265,8.25718729233,10.0299323277,42.4531377891,36.6918585486,0.0,5.76127924057
 12/19  04:00:00,37.4211612445,5.61186556601,0.0527853920733,5.92969861557,8.25718729233,10.0299323277,43.8495871694,38.0889167814,0.0,5.76067038797
 12/19  05:00:00,39.9161523921,5.64425594115,0.0410471566085,6.79731453886,8.25718729233,11.6354268332,45.6227307737,39.8550947917,0.0,5.76763598206
 12/19  06:00:00,47.7807815536,5.65300060648,0.0395671624032,7.07466126145,12.1011305571,15.3678112995,45.6248180981,39.8361877768,0.0,5.78863032133
 12/19  07:00:00,74.8856595083,5.63045302542,0.914775789924,3.79800558289,19.7275818095,37.2640762949,57.3344407349,39.9048685681,0.0,17.4295721669
 12/19  08:00:00,89.2699201466,5.7433501481,2.4096187179,1.73794089941,24.3117294858,51.2795993405,55.4831392854,37.9710524502,0.0,17.5120868352
 12/19  09:00:00,74.9779192563,5.6158797475,1.12317528829,3.90351772662,23.6694662846,40.6342015617,63.5466475653,28.1377552201,0.0,35.4088923452
 12/19  10:00:00,71.5398762311,5.63412537466,3.67137366879,2.90670496678,23.6694662846,35.6302164847,68.4985795706,21.0722640783,18.025,29.4013154924
 12/19  11:00:00,53.939129277,5.60261701164,3.75983090601,2.84593778134,18.7433767983,22.9618409725,57.1963964657,15.7012753486,18.025,23.4701211171
 12/19  12:00:00,53.6115359643,5.63010350265,4.35011993641,1.90302797607,18.7433767983,22.9618409725,51.8147402922,10.3760497787,18.025,23.4136905134
 12/19  13:00:00,53.1469771843,5.63701169205,4.69944150186,1.03879362896,18.5889407304,23.1597249699,48.7437321565,7.31197069242,18.025,23.406761464
 12/19  14:00:00,52.8296640914,5.63435182645,4.75926659005,0.417811407031,18.7433767983,23.2517909448,44.6043229425,3.17270308624,18.025,23.4066198563
 12/19  15:00:00,52.609201946,5.62362755468,4.73096859099,0.236371543239,18.7433767983,23.2517909448,44.3766579389,2.94763062421,18.025,23.4040273146
 12/19  16:00:00,52.1590848368,5.6114009088,4.6518752734,0.167524224406,18.7433767983,22.9618409725,46.2479377748,4.81906871899,18.025,23.4038690558
 12/19  17:00:00,57.2964363816,5.56978650883,3.53463399348,0.128392931889,18.7433767983,27.431320555,31.096658943,7.303783751,18.025,5.76787519197
 12/19  18:00:00,73.8054959957,5.64191802231,2.24503489818,0.0144593460023,17.6635504202,40.6971502883,15.7370160876,9.95543412859,0.0,5.78158195896
 12/19  19:00:00,81.1168332767,5.72967394564,2.97771518358,0.0,27.5259009287,37.3340067412,31.0185056674,13.612293699,0.0,17.4062119685
 12/19  20:00:00,83.8496794805,5.79103891428,3.32421948483,0.0,33.8341110165,33.3544677425,21.9968832417,16.2016306472,0.0,5.79525259444
 12/19  21:00:00,92.9951675956,5.92977115375,4.17681821209,0.0,36.5179666069,38.8247702939,29.893453255,18.3246419702,0.0,11.5688112848
 12/19  22:00:00,87.8243960789,5.98231490036,4.46804053491,0.0,32.965339924,36.8579353714,35.7780823806,18.3493654679,0.0,17.4287169127
 12/19  23:00:00,62.2743474914,5.73442231853,2.71341283946,0.0,25.6355707503,20.6438685092,31.080306402,19.4965136697,0.0,11.5837927323
 12/19  24:00:00,41.2503657221,5.560485258,1.36118374681,0.0556494014245,15.0252895274,11.7056064465,27.4430835711,21.6680910951,0.0,5.77499247608
 12/20  01:00:00,35.954092542,5.52221293306,1.00351616011,0.181177251118,11.6412384099,10.0650221343,27.5380742963,21.7700305976,0.0,5.76804369874
 12/20  02:00:00,34.2821356951,5.49633174735,0.797874877448,0.301559288528,10.0992000411,10.047477231,22.7487507444,22.7287507444,0.0,0.02
 12/20  03:00:00,32.4127298017,5.4820685039,0.664713098137,0.439134915756,8.25718729233,10.0299323277,28.402682315,22.6416005041,0.0,5.76108181092
 12/20  04:00:00,32.4223581425,5.47413036229,0.585210399818,0.536202253358,8.25718729233,10.0299323277,28.0430521847,22.2817560564,0.0,5.76129612833
 12/20  05:00:00,34.038832208,5.47032147001,0.547133324508,0.587837441362,8.25718729233,11.6354268332,27.1825731485,21.4147970749,0.0,5.76777607357
 12/20  06:00:00,41.7078083019,5.48319052028,0.65551113198,0.555547502838,12.1011305571,15.3678112995,25.7280672266,19.9397011516,0.0,5.78836607507
 12/20  07:00:00,72.9468226577,5.72885608813,2.59680707792,0.0787246404333,19.7275818095,37.2640762949,36.4557760687,19.0290179594,0.0,17.4267581093
 12/20  08:00:00,89.3706719951,5.92429970574,4.0375742006,0.0297679462653,24.3117294858,51.2795993405,34.3565442357,16.8427918079,0.0,17.5137524278
 12/20  09:00:00,73.1172042949,5.63741656069,3.09238448015,0.0520448294968,23.6694662846,40.6342015617,46.4465109187,11.0371295447,0.0,35.409381374
 12/20  10:00:00,70.0145495738,5.6080059953,4.99790640032,0.0809574702338,23.6694662846,35.6302164847,57.5426890191,10.1155997275,18.025,29.4020892916
 12/20  11:00:00,51.6033413103,5.48367311107,4.07707530427,0.311843517199,18.7433767983,22.9618409725,52.9066997807,11.4102819084,18.025,23.4714178722
 12/20  12:00:00,51.521252586,5.47613388318,3.99057356557,0.326256873997,18.7433767983,22.9618409725,52.2398007652,10.8026469929,18.025,23.4121537723
 12/20  13:00:00,51.609460873,5.47728476287,4.09887124633,0.261570053807,18.5889407304,23.1597249699,49.4681511965,8.03412572229,18.025,23.4090254742
 12/20  14:00:00,51.6660337774,5.47793878562,3.96428549164,0.205571314909,18.7433767983,23.2517909448,48.1694275033,6.73540508869,18.025,23.4090224146
 12/20  15:00:00,51.6658274385,5.47749809707,4.02461556485,0.145475614411,18.7433767983,23.2517909448,47.1239744633,5.68998302035,18.025,23.4089914429
 12/20  16:00:00,51.4517731596,5.48734568973,4.15498171329,0.0811574622013,18.7433767983,22.9618409725,47.7174542492,6.28348561444,18.025,23.4089686347
 12/20  17:00:00,57.132475712,5.50357973871,3.52918364729,0.0360860029593,18.7433767983,27.431320555,29.9955257571,6.2027464295,18.025,5.76777932762
 12/20  18:00:00,74.1856912978,5.63867781742,2.64292305014,0.0,17.6635504202,40.6971502883,13.87136106,8.08973764089,0.0,5.78162341911
 12/20  19:00:00,81.3354682784,5.7229975152,3.20301524071,0.0,27.5259009287,37.3340067412,29.372756989,11.9653416419,0.0,17.4074153471
 12/20  20:00:00,84.1879594257,5.793749741,3.65978162587,0.0,33.8341110165,33.3544677425,24.7289867484,13.1608315932,0.0,11.5681551552
 12/20  21:00:00,93.080575519,5.92264573618,4.26934142964,0.0,36.5179666069,38.8247702939,23.8494454029,18.0540559717,0.0,5.79538943117
 12/20  22:00:00,87.4073745795,5.93059041338,4.10273341171,0.0,32.965339924,36.8579353714,40.0513440983,22.623121388,0.0,17.4282227103
 12/20  23:00:00,61.6728027718,5.67095521342,2.16807563436,0.00725029900854,25.6355707503,20.6438685092,38.854860661,27.270009703,0.0,11.5848509581
 12/20  24:00:00,40.8032575016,5.50411656609,0.90065978755,0.125429146562,15.0252895274,11.7056064465,36.6913042019,30.9164232422,0.0,5.77488095976
 12/21  01:00:00,35.7651644682,5.46312239267,0.51690086472,0.537950875063,11.6412384099,10.0650221343,39.2553782709,33.4874936988,0.0,5.76788457207
 12/21  02:00:00,34.3176713878,5.43939602571,0.252597561919,0.939302362228,10.0992000411,10.047477231,41.9483023999,36.1872055483,0.0,5.76109685155
 12/21  03:00:00,33.1556807768,5.45213660202,0.111268060835,1.76546121781,8.25718729233,10.0299323277,39.3060849682,39.2860849682,0.0,0.02
 12/21  04:00:00,34.7529985884,5.51123559734,0.077414667056,3.33753141119,8.25718729233,10.0299323277,47.4833212227,41.7219883287,0.0,5.76133289399
 12/21  05:00:00,37.9100961462,5.56817818067,0.0551065307607,4.85326760213,8.25718729233,11.6354268332,48.896105439,43.128670975,0.0,5.76743446401
 12/21  06:00:00,46.2030393044,5.59450970634,0.0559830811865,5.53897777314,12.1011305571,15.3678112995,54.0698085285,42.5137465082,0.0,11.5560620203
 12/21  07:00:00,73.6977012957,5.61538268331,1.19338482171,2.34648985716,19.7275818095,37.2640762949,53.3294502151,41.7035130798,0.0,11.6259371353
 12/21  08:00:00,88.9262956664,5.74879379753,2.46445465006,1.33399685829,24.3117294858,51.2795993405,62.7387409319,39.3930373843,0.0,23.3457035476
 12/21  09:00:00,74.7646306959,5.59321580873,0.805093740229,4.03095360488,23.6694662846,40.6342015617,61.5310588427,32.0165235289,0.0,29.5145353139
 12/21  10:00:00,72.634150694,5.61141291179,2.41752339127,5.27752826213,23.6694662846,35.6302164847,78.1531802533,30.725451839,18.025,29.4027284144
 12/21  11:00:00,56.9845704858,5.66005564373,2.38430564854,7.20945155749,18.7433767983,22.9618409725,71.770461194,30.2728382494,18.025,23.4726229446
 12/21  12:00:00,57.1055328577,5.66449067462,2.4217469352,7.29100251845,18.7433767983,22.9618409725,70.9727678414,29.5310565606,18.025,23.4167112808
 12/21  13:00:00,56.7653876099,5.65698413453,2.26922375126,7.06743748087,18.5889407304,23.1597249699,69.9650238571,28.5234264376,18.025,23.4165974195
 12/21  14:00:00,56.720464991,5.64759399957,2.26147761959,6.79315055695,18.7433767983,23.2517909448,68.5564485303,27.1147930316,18.025,23.4166554987
 12/21  15:00:00,56.4649681518,5.63830980786,2.27737045067,6.53104530465,18.7433767983,23.2517909448,68.4186162071,26.9768731152,18.025,23.4167430919
 12/21  16:00:00,55.9515299734,5.62751162593,2.29570057938,6.30002535937,18.7433767983,22.9618409725,69.7356390515,28.2938056049,18.025,23.4168334466
 12/21  17:00:00,61.2179800182,5.61895683596,1.49658927407,6.03881472939,18.7433767983,27.431320555,51.9308967081,28.1380740718,18.025,5.7678226363
 12/21  18:00:00,75.9953501194,5.57231947346,0.294878777429,4.22406024617,17.6635504202,40.6971502883,41.1313969055,29.5879107224,0.0,11.5434861831
 12/21  19:00:00,81.6155289508,5.57093839809,0.652419441235,2.98271202145,27.5259009287,37.3340067412,45.8161314878,34.2044220738,0.0,11.6117094141
 12/21  20:00:00,83.2822435456,5.58913437559,1.16317702173,1.79549297265,33.8341110165,33.3544677425,46.0667967244,34.4953193291,0.0,11.5714773953
 12/21  21:00:00,91.9135326292,5.69674051221,2.13101384581,1.19718478615,36.5179666069,38.8247702939,47.3791295996,35.8092151623,0.0,11.5699144373
 12/21  22:00:00,86.5598604024,5.72756814206,2.34232805531,1.11590119515,32.965339924,36.8579353714,47.8353916766,36.2092362622,0.0,11.6261554144
 12/21  23:00:00,62.4653992093,5.56169871475,0.821196043028,2.25597402091,25.6355707503,20.6438685092,48.823952698,37.238546033,0.0,11.585406665
 12/21  24:00:00,45.7090779913,5.60811787858,0.13894873982,5.68895279835,15.0252895274,11.7056064465,44.0659210873,38.2908836205,0.0,5.77503746681
 12/22  01:00:00,42.2990685322,5.66483222595,0.083718770518,7.30332414299,11.6412384099,10.0650221343,46.3774448262,40.6092007559,0.0,5.76824407029
 12/22  02:00:00,41.8238391745,5.70328228234,0.0517718850519,8.38240750678,10.0992000411,10.047477231,48.035605617,42.2743222548,0.0,5.76128336216
 12/22  03:00:00,40.7156832068,5.73157888552,0.0421999614357,9.11508320609,8.25718729233,10.0299323277,48.3989397756,42.6376827968,0.0,5.7612569788
 12/22  04:00:00,41.3164180369,5.75381402946,0.0363419829353,9.69944291657,8.25718729233,10.0299323277,48.9916533429,43.230975499,0.0,5.7606778439
 12/22  05:00:00,43.4252025916,5.77229941925,0.0311490302932,10.1882071922,8.25718729233,11.6354268332,43.7790479063,43.7590479063,0.0,0.02
 12/22  06:00:00,51.2621351806,5.78162906724,0.0291520661492,10.4377783709,12.1011305571,15.3678112995,56.1629440099,44.6051150366,0.0,11.5578289733
 12/22  07:00:00,77.5119165769,5.666587671,0.265060711143,7.03780762889,19.7275818095,37.2640762949,64.0002746451,46.5701268564,0.0,17.4301477888
 12/22  08:00:00,92.8099636834,5.69911732925,1.33263987667,4.51514668888,24.3117294858,51.2795993405,63.120635749,45.6056516353,0.0,17.5149841137
 12/22  09:00:00,78.1337237404,5.68205223005,0.334612704902,7.78167930313,23.6694662846,40.6342015617,72.6094664209,37.1941461221,0.0,35.4153202988
 12/22  10:00:00,74.7596136245,5.68645130142,2.28348671375,7.4619797052,23.6694662846,35.6302164847,76.8240690079,35.2712142043,18.025,23.5278548036
 12/22  11:00:00,57.6451108265,5.691704214,2.39457428167,7.82807017857,18.7433767983,22.9618409725,80.110398549,32.7471457178,18.025,29.3382528311
 12/22  12:00:00,56.2019680334,5.66711230933,2.81266949027,5.99389002492,18.7433767983,22.9618409725,70.5638540565,29.1227716791,18.025,23.4160823774
 12/22  13:00:00,55.0178228547,5.65762722864,3.00420799323,4.58424525824,18.5889407304,23.1597249699,66.8594827728,25.4249213624,18.025,23.4095614105
 12/22  14:00:00,54.4768256917,5.64164064744,3.19566679486,3.62127222466,18.7433767983,23.2517909448,63.4202571084,21.986177462,18.025,23.4090796465
 12/22  15:00:00,53.7210934891,5.61309159868,3.22467296639,2.86508290399,18.7433767983,23.2517909448,61.7913603312,20.3586463193,18.025,23.4077140119
 12/22  16:00:00,52.7115917709,5.57154753907,3.08275606015,2.32899199016,18.7433767983,22.9618409725,62.8296994827,21.3966949156,18.025,23.4080045672
 12/22  17:00:00,57.7489266733,5.53093191836,2.01468206332,2.13967733179,18.7433767983,27.431320555,46.7277551153,22.934642488,18.025,5.7681126273
 12/22  18:00:00,73.7086263163,5.54796824866,0.889401769476,1.36715408907,17.6635504202,40.6971502883,32.1729010451,26.3911736162,0.0,5.78172742892
 12/22  19:00:00,80.3458647257,5.57007178376,1.10401004651,1.26230509698,27.5259009287,37.3340067412,52.5449442133,35.1360148225,0.0,17.4089293909
 12/22  20:00:00,83.0047854285,5.59897787995,1.33736624835,1.33399539721,33.8341110165,33.3544677425,45.201674359,39.4076094821,0.0,5.79406487692
 12/22  21:00:00,91.5513298535,5.6775985853,1.98602046513,0.999108307867,36.5179666069,38.8247702939,53.5941693852,42.0233512278,0.0,11.5708181573
 12/22  22:00:00,86.4335494194,5.71956945137,2.23241569261,1.10748652717,32.965339924,36.8579353714,60.1430642832,42.7151434183,0.0,17.4279208649
 12/22  23:00:00,63.243443005,5.60781311575,0.98140872654,2.827682058,25.6355707503,20.6438685092,54.6745853449,43.089891951,0.0,11.5846933939
 12/22  24:00:00,45.2682286493,5.59562502069,0.243146775114,5.15639499327,15.0252895274,11.7056064465,48.6535315112,42.878351756,0.0,5.77517975527
 12/23  01:00:00,42.8687049161,5.63907580077,0.109289265919,6.67324402529,12.8411359301,10.0650221343,47.7333281609,41.9650971528,0.0,5.7682310081
 12/23  02:00:00,43.4603340791,5.65944824368,0.0758059586563,7.27921832467,12.8411359301,10.0650221343,46.9022641673,41.1409739004,0.0,5.76129026696
 12/23  03:00:00,39.7219233801,5.69062048224,0.0368293368637,8.16765284884,8.25718729233,10.0299323277,40.8470865407,40.8270865407,0.0,0.02
 12/23  04:00:00,39.9769446814,5.70107619255,0.0316189771613,8.41742603588,8.25718729233,10.0299323277,45.5464434596,39.7854411547,0.0,5.76100230489
 12/23  05:00:00,41.7873649158,5.70899949739,0.0274444911176,8.61736882626,8.25718729233,11.6354268332,45.1421567829,39.3737697971,0.0,5.76838698584
 12/23  06:00:00,46.2010092525,5.71839364394,0.0240921334587,8.86655165324,8.71707943955,15.3327214929,44.485548802,38.7105455568,0.0,5.7750032452
 12/23  07:00:00,64.9005131498,5.664733864,0.0501267153457,7.49742725059,18.5082010057,25.6353820695,49.0840169096,37.5258585371,0.0,11.5581583725
 12/23  08:00:00,76.9796804197,5.62670897257,0.670075472683,4.54274697035,19.4083231844,41.0650158608,45.7065733494,34.0785923285,0.0,11.6279810209
 12/23  09:00:00,94.3519501094,5.70913582064,2.53803151458,1.73939626285,26.3286599382,57.9988325916,68.5610035137,26.9907919402,0.0,41.5702115735
 12/23  10:00:00,80.9210481345,5.60562088408,3.24564339571,2.85895759919,26.3286599382,42.8504436482,73.9052857994,26.3657111676,18.025,29.5145746318
 12/23  11:00:00,59.4718046589,5.61703532136,2.45774327219,6.18057896104,21.7447113004,23.4437158914,76.2340418182,28.799627269,18.025,29.4094145492
 12/23  12:00:00,57.8510326527,5.64828693846,2.41154827761,7.03672510519,19.3027497915,23.426170988,78.3694452907,31.0100583748,18.025,29.3343869159
 12/23  13:00:00,57.8679787111,5.6520331931,2.21041389709,7.10912260905,19.1483137236,23.7250123474,73.2300607179,31.7974918083,18.025,23.4075689096
 12/23  14:00:00,57.5259488081,5.63439693791,2.22054250485,6.62905634492,19.3027497915,23.7161209604,70.600923684,29.1730445295,18.025,23.4028791546
 12/23  15:00:00,57.3220975997,5.62699050975,2.23269033067,6.42046404581,19.3027497915,23.7161209604,70.6645164924,29.2361949128,18.025,23.4033215796
 12/23  16:00:00,56.9824477966,5.62520989459,2.21390094714,6.39133420631,19.3027497915,23.426170988,73.1012971367,31.672515852,18.025,23.4037812847
 12/23  17:00:00,62.5227974451,5.62709931641,1.37597365091,6.43238678166,19.3027497915,27.8956505705,55.9631166096,32.1700333741,18.025,5.76808323552
 12/23  18:00:00,74.4716061379,5.59215928787,0.13098478662,5.38653232192,18.2229234133,37.5968344597,39.9173861002,34.1423046121,0.0,5.77508148807
 12/23  19:00:00,86.9576977077,5.56387955396,0.467628871578,3.61085646643,32.690315043,37.0816133363,45.5030972446,39.7212310331,0.0,5.78186621158
 12/23  20:00:00,86.4517414854,5.57512988901,0.903538376121,2.54584071432,36.8143715336,33.066984531,53.6506696097,42.0787336995,0.0,11.5719359102
 12/23  21:00:00,92.0390219078,5.64316813531,1.53389920434,2.19464522104,36.3493007332,38.7721355839,57.9208217306,46.3506282818,0.0,11.5701934487
 12/23  22:00:00,90.453921995,5.65676829182,1.5004313105,2.74727694149,36.1807251679,36.8228455648,55.7152213714,49.9197462016,0.0,5.7954751698
 12/23  23:00:00,71.5436802614,5.64100529484,0.334152304837,6.33873277832,31.0351095914,20.6438685092,68.5102511459,51.0787541517,0.0,17.4314969942
 12/23  24:00:00,52.6085514074,5.7570810435,0.0504851266717,10.1256518366,17.4250845679,11.7056064465,63.6111266707,52.0540179782,0.0,11.5571086925
 12/24  01:00:00,47.9910488511,5.81360461912,0.0426635311113,11.5682588869,12.925468867,10.100111941,57.6076665676,51.8393537487,0.0,5.76831281895
 12/24  02:00:00,49.054480094,5.85342951897,0.0360446954141,12.5997210036,12.925468867,10.100111941,51.9203892806,51.9003892806,0.0,0.02
 12/24  03:00:00,45.8326772202,5.90624001968,0.026779005136,13.9534091265,8.34152022915,10.0650221343,58.2713164915,52.5097432566,0.0,5.76157323495
 12/24  04:00:00,46.461489373,5.93066725915,0.0208770811865,14.5636957106,8.34152022915,10.0650221343,58.1000461185,52.3390330754,0.0,5.76101304309
 12/24  05:00:00,48.4044850115,5.94474990739,0.0161583996378,14.8905989603,8.34152022915,11.6705166398,57.6761590954,51.9080313726,0.0,5.76812772276
 12/24  06:00:00,52.7289861736,5.95130480444,0.0124903385538,15.0537905607,8.80141237637,15.3678112995,56.1572481237,50.382017638,0.0,5.77523048565
 12/24  07:00:00,70.9961726881,5.88239407822,0.0207133770931,13.4048371824,18.5082010057,25.6353820695,54.7684329726,48.9806020534,0.0,5.78783091927
 12/24  08:00:00,82.0182046903,5.74529635842,0.0570727955956,9.95624884466,19.4926561212,41.1001056674,63.0453451385,45.6135699924,0.0,17.4317751461
 12/24  09:00:00,97.0918195709,5.69802367206,1.17459348699,5.8537989304,26.3286599382,57.9988325916,78.9083989319,37.3321103347,0.0,41.5762885972
 12/24  10:00:00,84.0153824035,5.6931514296,2.73467353545,6.49614538956,26.2443270014,42.8153538416,83.1841460391,35.6448588448,18.025,29.5142871943
 12/24  11:00:00,61.6198800374,5.70143629587,2.35875958424,8.34322856405,21.7447113004,23.4437158914,83.0451150873,35.6088458501,18.025,29.4112692373
 12/24  12:00:00,58.9335451336,5.68820217825,2.32762388756,8.10353056693,19.3449162599,23.4437158914,76.6385570324,35.1388374494,18.025,23.474719583
 12/24  13:00:00,58.7591031889,5.67967856254,2.06030405847,8.06299533176,19.190480192,23.7425572507,77.28392858,35.8402786686,18.025,23.4186499115
 12/24  14:00:00,57.6474726166,5.63925305538,2.07902980886,6.94694389559,19.260583323,23.698576057,75.5989379055,34.1549768549,18.025,23.4189610506
 12/24  15:00:00,56.2769360548,5.59653140038,2.20364665047,5.49451124855,19.260583323,23.698576057,74.9281866504,33.4837025822,18.025,23.4194840681
 12/24  16:00:00,55.2341769876,5.57067667632,2.27817827514,4.69302580881,19.260583323,23.4086260847,74.917004483,33.2841062742,18.025,23.6078982088
 12/24  17:00:00,61.1156729595,5.57692588525,1.32698478578,5.18414006622,19.260583323,27.8781056672,57.5743732371,33.9660900418,18.025,5.58328319536
 12/24  18:00:00,73.6182536226,5.56273209631,0.182155394604,4.5711466742,18.1807569449,37.5792895564,48.6157240251,37.0853673399,0.0,11.5303566852
 12/24  19:00:00,86.3896615155,5.5577158623,0.601688788776,3.03434214641,32.6059821062,37.0465235296,48.6925950005,42.9105228208,0.0,5.78207217968
 12/24  20:00:00,86.5264903382,5.58814086836,1.00471026882,2.50640414992,36.8143715336,33.066984531,56.0274114292,44.4568875071,0.0,11.5705239221
 12/24  21:00:00,91.9452155056,5.64174668726,1.58778551647,1.92893988273,36.43363367,38.8072253906,51.8669629152,46.0723985082,0.0,5.794564407
 12/24  22:00:00,89.9344779233,5.65419750182,1.57758526315,2.2726658916,36.0963922311,36.7877557581,59.5377994259,47.9666548725,0.0,11.5711445534
 12/24  23:00:00,69.998854914,5.60062371508,0.486751297404,4.80109976687,30.9507766546,20.6087787026,67.1519576972,49.7207022774,0.0,17.4312554198
 12/24  24:00:00,51.2034569126,5.70198715994,0.049169203975,8.77696263732,17.4250845679,11.7056064465,61.7710027741,50.2127300298,0.0,11.5582727442
 12/25  01:00:00,46.9305201807,5.77175566304,0.0386372209654,10.5536020616,12.925468867,10.100111941,51.1338378727,51.1138378727,0.0,0.02
 12/25  02:00:00,47.9461496441,5.80971743086,0.032694423055,11.5384484292,12.925468867,10.100111941,56.7931635822,51.0318418152,0.0,5.76132176703
 12/25  03:00:00,44.5356297437,5.85658122396,0.0241821715713,12.7086136719,8.34152022915,10.0650221343,56.3313249189,50.5702806194,0.0,5.76104429948
 12/25  04:00:00,45.1601108443,5.88143072553,0.0188422888121,13.3135869663,8.34152022915,10.0650221343,55.5505921805,49.7895079067,0.0,5.76108427375
 12/25  05:00:00,47.1207415785,5.89557588434,0.0147201790622,13.6574639777,8.34152022915,11.6705166398,49.1384968415,49.1184968415,0.0,0.02
 12/25  06:00:00,51.8015282632,5.91474658958,0.0107674940581,14.1646083193,8.80141237637,15.3678112995,60.180043207,48.6491401844,0.0,11.5309030225
 12/25  07:00:00,70.1022672365,5.84738336463,0.0195009484802,12.5471477965,18.5082010057,25.6353820695,53.1463082978,47.3569422395,0.0,5.78936605822
 12/25  08:00:00,81.3847828921,5.72213933159,0.0828834404776,9.32016185317,19.4926561212,41.1001056674,62.1507192792,44.7186502376,0.0,17.4320690416
 12/25  09:00:00,96.4860339827,5.69895714965,1.4822266446,4.93943315776,26.3286599382,57.9988325916,71.2827666784,35.6431698108,0.0,35.6395968676
 12/25  10:00:00,83.2410620085,5.67481009049,2.94876146352,5.52606571479,26.2443270014,42.8153538416,85.9233401062,32.4833280387,18.025,35.4150120675
 12/25  11:00:00,60.3848686336,5.66002285884,2.60992895349,6.89845423442,21.7447113004,23.4437158914,78.2232433263,30.7854052953,18.025,29.412838031
 12/25  12:00:00,56.9709406854,5.64032244193,2.85949513116,5.65692936866,19.3449162599,23.4437158914,70.5682258282,29.0695086937,18.025,23.4737171345
 12/25  13:00:00,55.8819362748,5.62574759964,2.93477685939,4.36528419703,19.190480192,23.7425572507,68.9778947766,27.5352832957,18.025,23.4176114809
 12/25  14:00:00,55.0695982277,5.61578080611,3.13812038845,3.33344720028,19.260583323,23.698576057,64.6034437902,23.160356582,18.025,23.4180872082
 12/25  15:00:00,54.4438330647,5.60413323434,3.25679856213,2.60065138796,19.260583323,23.698576057,63.6035918203,22.1598344882,18.025,23.4187573321
 12/25  16:00:00,53.5388254051,5.56362225127,3.04750863006,2.23539455857,19.260583323,23.4086260847,65.5664986888,24.1220624897,18.025,23.4194361991
 12/25  17:00:00,58.5876287644,5.51785239931,1.93884861704,2.10329827445,19.260583323,27.8781056672,48.8407751823,25.0476009269,18.025,5.76817425544
 12/25  18:00:00,70.8595587281,5.51732707151,0.699237547426,1.34076813309,18.1807569449,37.5792895564,32.3372120076,26.5631830009,0.0,5.77402900669
 12/25  19:00:00,84.6327399237,5.56283930183,1.19872761468,0.675250358734,32.6059821062,37.0465235296,44.5372142375,32.99259806,0.0,11.5446161775
 12/25  20:00:00,85.1893012905,5.60539022536,1.53378275974,0.622885425005,36.8143715336,33.066984531,47.0389140037,35.4687301104,0.0,11.5701838933
 12/25  21:00:00,91.2351643431,5.6952740591,2.18260128155,0.57053773559,36.43363367,38.8072253906,43.0173670297,37.2229508903,0.0,5.79441613938
 12/25  22:00:00,89.0412055025,5.70963766562,2.23975681435,0.661774162228,36.0963922311,36.7877557581,49.8328893294,38.2607302429,0.0,11.5721590865
 12/25  23:00:00,67.1419808349,5.56153941739,1.00306052305,1.46698952446,30.9507766546,20.6087787026,58.6164825641,41.184118978,0.0,17.4323635861
 12/25  24:00:00,46.3817850799,5.54294235136,0.223077469349,3.94042114097,17.4250845679,11.7056064465,50.2780823211,44.4888701683,0.0,5.78921215279
 12/26  01:00:00,41.0662100512,5.60824888632,0.0728997812181,6.13785245661,11.6412384099,10.0650221343,52.2497033131,46.4812153045,0.0,5.76848800857
 12/26  02:00:00,41.7244895596,5.6880418917,0.0364546045954,8.31360405596,10.0992000411,10.047477231,54.5150094977,48.7535099041,0.0,5.76149959359
 12/26  03:00:00,41.4093017692,5.7454623047,0.0287972988651,9.80820951486,8.25718729233,10.0299323277,55.5072542465,49.7457383467,0.0,5.7615158998
 12/26  04:00:00,42.533845108,5.78780221154,0.0228588554542,10.8963533239,8.25718729233,10.0299323277,56.2801745673,50.5192003348,0.0,5.7609742325
 12/26  05:00:00,45.1292358245,5.82366745484,0.0175554389642,11.854450474,8.25718729233,11.6354268332,51.619171197,51.599171197,0.0,0.02
 12/26  06:00:00,52.8497159364,5.82855299295,0.0164480231871,11.9911127855,12.1011305571,15.3678112995,62.1913234588,50.6324627992,0.0,11.5588606596
 12/26  07:00:00,78.3764049368,5.69336033543,0.300394374303,7.84014328868,19.7275818095,37.2640762949,66.1789145251,48.7456585029,0.0,17.4332560222
 12/26  08:00:00,93.2833968488,5.71388003596,1.35732604035,4.94907009101,24.3117294858,51.2795993405,62.9629495915,45.4441281225,0.0,17.518821469
 12/26  09:00:00,79.2672660963,5.71147501001,0.242676087945,8.97769307838,23.6694662846,40.6342015617,72.8081710723,37.3830611544,0.0,35.4251099179
 12/26  10:00:00,76.7226170402,5.73473980602,2.0301830511,9.62996761086,23.6694662846,35.6302164847,83.0250274279,35.5875316578,18.025,29.4124957701
 12/26  11:00:00,60.7986248887,5.79300413023,2.27522012947,10.9996161778,18.7433767983,22.9618409725,74.8993109398,33.3962457267,18.025,23.4780652132
 12/26  12:00:00,60.694486917,5.78999402026,2.35413755167,10.8220441618,18.7433767983,22.9618409725,73.1310032652,31.6875976137,18.025,23.4184056515
 12/26  13:00:00,59.9034648283,5.76661271938,2.2317785957,10.1333149627,18.5889407304,23.1597249699,70.5704531197,29.1293204493,18.025,23.4161326704
 12/26  14:00:00,59.1942732145,5.73276025311,2.27163070276,9.17162064791,18.7433767983,23.2517909448,67.4220046938,25.9790078027,18.025,23.4179968911
 12/26  15:00:00,58.2826896465,5.69792514856,2.3309292931,8.23557348175,18.7433767983,23.2517909448,65.3013015946,23.8584804641,18.025,23.4178211305
 12/26  16:00:00,57.4616201809,5.67806395674,2.32833107505,7.72691320033,18.7433767983,22.9618409725,66.7374652368,25.2938119506,18.025,23.4186532861
 12/26  17:00:00,62.7034265477,5.66832378848,1.47425819287,7.49719970846,18.7433767983,27.431320555,50.6379480122,26.8450365092,18.025,5.76791150295
 12/26  18:00:00,76.845281191,5.5818304388,0.0946657363747,5.26465997009,17.6635504202,40.6971502883,40.1403303978,28.5958021686,0.0,11.5445282292
 12/26  19:00:00,81.8741288533,5.54905513614,0.369641738936,3.54591719326,27.5259009287,37.3340067412,44.1530955969,32.5384267982,0.0,11.6146687986
 12/26  20:00:00,83.154094379,5.52998330184,0.632153422079,2.25748051887,33.8341110165,33.3544677425,44.6198861398,33.0474077301,0.0,11.5724784096
 12/26  21:00:00,91.4040616564,5.61338838551,1.53526749643,1.3667728281,36.5179666069,38.8247702939,45.9003641547,34.3295307262,0.0,11.5708334285
 12/26  22:00:00,86.1255400997,5.65327624776,1.83705778949,1.26108431475,32.965339924,36.8579353714,46.4178288815,34.790264404,0.0,11.6275644774
 12/26  23:00:00,62.4321825225,5.51966806149,0.434900381679,2.65103998023,25.6355707503,20.6438685092,48.6290579669,37.0420803171,0.0,11.5869776498
 12/26  24:00:00,45.8575372594,5.60490972181,0.0621483347893,5.91739620613,15.0252895274,11.7056064465,49.7100721853,38.1791900626,0.0,11.5308821226
 12/27  01:00:00,42.2863805065,5.6600537152,0.048414619475,7.33069974899,11.6412384099,10.0650221343,39.4654245646,39.4454245646,0.0,0.02
 12/27  02:00:00,42.0857873208,5.71010876768,0.0401657855476,8.64912139135,10.0992000411,10.047477231,47.7336067883,41.9718786864,0.0,5.76172810187
 12/27  03:00:00,41.2292178328,5.74743120114,0.0324135689284,9.62253760956,8.25718729233,10.0299323277,49.0982991659,43.3369566605,0.0,5.76134250539
 12/27  04:00:00,41.7754326697,5.76790244253,0.026758943987,10.1539375793,8.25718729233,10.0299323277,49.5607267145,43.7995044577,0.0,5.76122225676
 12/27  05:00:00,43.820238789,5.78429530196,0.0219542129657,10.5804229476,8.25718729233,11.6354268332,44.1779602882,44.1579602882,0.0,0.02
 12/27  06:00:00,51.1686407969,5.77402602417,0.0214408769983,10.3595660257,12.1011305571,15.3678112995,54.8154453455,43.2562914656,0.0,11.5591538799
 12/27  07:00:00,76.6710543226,5.62096114555,0.146940283506,6.36063488155,19.7275818095,37.2640762949,60.6744127362,43.2402764665,0.0,17.4341362697
 12/27  08:00:00,91.2453954845,5.60517629242,0.973862529313,3.40322113682,24.3117294858,51.2795993405,57.5318638418,40.0130720513,0.0,17.5187917905
 12/27  09:00:00,77.3274875414,5.63849542865,0.320281710968,7.03327795311,23.6694662846,40.6342015617,67.7044861641,32.2774108214,0.0,35.4270753426
 12/27  10:00:00,74.9226878514,5.66866536327,2.1503076665,7.77598122034,23.6694662846,35.6302164847,78.9980443542,31.5618805567,18.025,29.4111637975
 12/27  11:00:00,59.7161685594,5.75643547838,2.32045234524,9.90849112356,18.7433767983,22.9618409725,73.7403147682,32.2363236727,18.025,23.4789910955
 12/27  12:00:00,59.7760919928,5.76015049301,2.33371864145,9.95390811528,18.7433767983,22.9618409725,73.8215320249,32.3769782796,18.025,23.4195537454
 12/27  13:00:00,59.4442559625,5.75443069211,2.1581010457,9.75996097649,18.5889407304,23.1597249699,72.8531152643,31.4090576432,18.025,23.4190576211
 12/27  14:00:00,59.3609711601,5.74365620043,2.15626541772,9.44278394671,18.7433767983,23.2517909448,71.836703288,30.3916469258,18.025,23.4200563622
 12/27  15:00:00,59.0510376973,5.73290350218,2.16388660155,9.13598165521,18.7433767983,23.2517909448,71.6405742444,30.1945778437,18.025,23.4209964007
 12/27  16:00:00,58.4272296743,5.72037511067,2.17532839403,8.80321020997,18.7433767983,22.9618409725,72.7530617593,31.3061138553,18.025,23.4219479039
 12/27  17:00:00,63.5559104462,5.70558921833,1.3566787706,8.42999856622,18.7433767983,27.431320555,54.9909805273,31.1976587428,18.025,5.76832178455
 12/27  18:00:00,78.0779968452,5.62438534397,0.0710301512659,6.47845406641,17.6635504202,40.6971502883,45.1496059246,33.6048226246,0.0,11.5447833
 12/27  19:00:00,83.2363802518,5.57736433266,0.142110232754,5.10738287534,27.5259009287,37.3340067412,50.0224932689,38.4081775563,0.0,11.6143157126
 12/27  20:00:00,84.5900900248,5.54875575469,0.273651501286,4.03319764358,33.8341110165,33.3544677425,50.5304196174,38.958016952,0.0,11.5724026654
 12/27  21:00:00,91.5706708456,5.54336394242,0.790959939624,2.34770570997,36.5179666069,38.8247702939,53.1967292254,41.6242869402,0.0,11.5724422852
 12/27  22:00:00,86.1351713973,5.57323340263,1.10238633877,2.08541872191,32.965339924,36.8579353714,54.3641842406,42.7343883463,0.0,11.6297958943
 12/27  23:00:00,65.0169212957,5.58798473983,0.183204890427,5.41914969377,25.6355707503,20.6438685092,61.391543833,44.0224983965,0.0,17.3690454365
 12/27  24:00:00,48.759028322,5.70586951827,0.0488768013134,8.73119474342,15.0252895274,11.7056064465,51.5565838947,45.7811316121,0.0,5.77545228266
 12/28  01:00:00,45.7147648693,5.78152673981,0.0387916025973,10.6472301647,11.6412384099,10.0650221343,53.9227449597,48.1542773085,0.0,5.7684676512
 12/28  02:00:00,45.9429439222,5.84935632981,0.0300940390464,12.3771009756,10.0992000411,10.047477231,51.0899545738,51.0699545738,0.0,0.02
 12/28  03:00:00,45.5028039335,5.90142031355,0.0219597409976,13.7525864076,8.25718729233,10.0299323277,58.7221267434,52.9604234441,0.0,5.7617032993
 12/28  04:00:00,46.5707178344,5.94006795187,0.0157064143612,14.7881057961,8.25718729233,10.0299323277,60.2146714126,54.4534915475,0.0,5.76117986517
 12/28  05:00:00,49.0675451663,5.97197187558,0.010392598103,15.6516108438,8.25718729233,11.6354268332,61.3508049497,55.5823988511,0.0,5.76840609861
 12/28  06:00:00,56.6138039286,5.96816414269,0.00925344679236,15.6227729831,12.1011305571,15.3678112995,60.4662208692,54.676606732,0.0,5.78961413719
 12/28  07:00:00,81.3345893405,5.77534651626,0.0411576476646,10.9755576374,19.7275818095,37.2640762949,71.1965007552,53.7643607707,0.0,17.4321399845
 12/28  08:00:00,94.875331785,5.66607636579,0.258619036861,7.68748310455,24.3117294858,51.2795993405,67.6579713708,50.1371296497,0.0,17.5208417211
 12/28  09:00:00,81.8230809095,5.79947509,0.143972882913,11.5441912809,23.6694662846,40.6342015617,76.1438097954,40.7160538062,0.0,35.4277559891
 12/28  10:00:00,79.0766347157,5.81916827356,1.93810399733,11.9916236758,23.6694662846,35.6302164847,86.5772760778,39.1376825925,18.025,29.4145934853
 12/28  11:00:00,64.1147486229,5.92035124349,2.11709241194,14.3465081467,18.7433767983,22.9618409725,80.5491538887,39.0439695906,18.025,23.4801842981
 12/28  12:00:00,63.9863849684,5.91893245014,2.15806073344,14.1810728087,18.7433767983,22.9618409725,79.8871721653,38.4388368475,18.025,23.4233353178
 12/28  13:00:00,63.280342496,5.89978539218,1.99493567512,13.6138524015,18.5889407304,23.1597249699,83.8040853367,36.5112930688,18.025,29.2677922679
 12/28  14:00:00,62.9157034979,5.87872929255,2.00627049065,13.012435623,18.7433767983,23.2517909448,76.7780839462,35.3474454287,18.025,23.4056385175
 12/28  15:00:00,62.5464104901,5.86590997403,2.03101740206,12.631215786,18.7433767983,23.2517909448,76.3896470955,34.957843502,18.025,23.4068035935
 12/28  16:00:00,61.9260503136,5.85391307769,2.0474164246,12.2964033364,18.7433767983,22.9618409725,77.595262488,36.1622789527,18.025,23.4079835353
 12/28  17:00:00,66.9678623255,5.83620117591,1.21968785787,11.8483206269,18.7433767983,27.431320555,59.8748596065,36.0814486188,18.025,5.76841098776
 12/28  18:00:00,80.9895032236,5.73046787172,0.0570176561778,9.29788427992,17.6635504202,40.6971502883,43.0775669549,37.2959558583,0.0,5.78161109665
 12/28  19:00:00,85.4364722266,5.65015702978,0.0579949135967,7.31878386245,27.5259009287,37.3340067412,51.7303047868,40.114995876,0.0,11.6153089108
 12/28  20:00:00,86.3988943537,5.6018073913,0.143356816649,5.91923885515,33.8341110165,33.3544677425,51.3832887323,39.8105499734,0.0,11.5727387589
 12/28  21:00:00,93.0734020638,5.55972746288,0.358775650906,4.26625070746,36.5179666069,38.8247702939,53.9548676738,42.3840338742,0.0,11.5708337996
 12/28  22:00:00,87.388607089,5.56919408777,0.577232889192,3.86803515791,32.965339924,36.8579353714,61.2349837032,43.800460357,0.0,17.4345233463
 12/28  23:00:00,66.817870487,5.64683402457,0.10579977476,7.23864645739,25.6355707503,20.6438685092,56.7116448653,45.124450396,0.0,11.5871944693
 12/28  24:00:00,50.5427563788,5.77252671021,0.0423069175953,10.4548322532,15.0252895274,11.7056064465,51.6886328421,45.9136576596,0.0,5.77497518249
 12/29  01:00:00,47.2396922228,5.83896317853,0.0330108658877,12.1204976682,11.6412384099,10.0650221343,52.9269847422,47.1582097547,0.0,5.76877498748
 12/29  02:00:00,46.6255692655,5.87599527253,0.0262652503322,13.0369117223,10.0992000411,10.047477231,53.3788375797,47.6170643593,0.0,5.76177322036
 12/29  03:00:00,45.4159498566,5.90195363652,0.019886778863,13.6672718325,8.25718729233,10.0299323277,47.5498272135,47.5298272135,0.0,0.02
 12/29  04:00:00,45.8923044492,5.92013837044,0.0148437864502,14.1304821839,8.25718729233,10.0299323277,53.7164863664,47.9548119442,0.0,5.76167442219
 12/29  05:00:00,47.6778676574,5.92721414681,0.0107728627926,14.3063063736,8.25718729233,11.6354268332,53.7139600802,47.9452757305,0.0,5.76868434975
 12/29  06:00:00,54.7400200522,5.90628122967,0.0106957263267,13.809421854,12.1011305571,15.3678112995,58.3143958517,46.7555172253,0.0,11.5588786263
 12/29  07:00:00,79.1484836456,5.70185063592,0.0450094972885,8.85908931048,19.7275818095,37.2640762949,57.2230251196,45.5939512055,0.0,11.6290739142
 12/29  08:00:00,92.6860509517,5.59070818872,0.22695203062,5.60522023331,24.3117294858,51.2795993405,66.0029669901,42.6486303745,0.0,23.3543366156
 12/29  09:00:00,79.6503074004,5.72493558808,0.24936480589,9.34055592114,23.6694662846,40.6342015617,64.2040247431,34.6738944413,0.0,29.5301303017
 12/29  10:00:00,77.1308631032,5.7519445677,2.10690975193,9.94426354108,23.6694662846,35.6302164847,80.784082408,33.3458938552,18.025,29.4131885528
 12/29  11:00:00,61.83346385,5.83717389269,2.29573165268,11.9697553188,18.7433767983,22.9618409725,80.2340174277,32.861956271,18.025,29.3470611567
 12/29  12:00:00,61.6027637605,5.83004360801,2.33974400461,11.7046547488,18.7433767983,22.9618409725,73.4100042817,31.9637513968,18.025,23.421252885
 12/29  13:00:00,60.6588605261,5.79878823054,2.16890034448,10.9194031379,18.5889407304,23.1597249699,71.9848289059,30.5451619221,18.025,23.4146669838
 12/29  14:00:00,59.8701955682,5.76019944016,2.16408033927,9.92764421257,18.7433767983,23.2517909448,70.381221417,28.9402793813,18.025,23.4159420357
 12/29  15:00:00,58.9395972397,5.72669536005,2.21664979427,8.97798041766,18.7433767983,23.2517909448,68.820655937,27.3809181961,18.025,23.4147377408
 12/29  16:00:00,57.7016086959,5.69190136476,2.25321708342,8.0281682528,18.7433767983,22.9618409725,69.2298070046,27.7887934146,18.025,23.41601359
 12/29  17:00:00,62.3313576565,5.65872127814,1.44313935427,7.16583595918,18.7433767983,27.431320555,51.3470273168,27.5535661346,18.025,5.76846118221
 12/29  18:00:00,76.3067427513,5.56157690774,0.0657646397969,4.77525916786,17.6635504202,40.6971502883,34.5214669248,28.7390259493,0.0,5.78244097549
 12/29  19:00:00,81.3034162427,5.50582927572,0.10617778054,3.28185951305,27.5259009287,37.3340067412,50.2057917042,32.7929722033,0.0,17.4128195009
 12/29  20:00:00,82.6794116563,5.47509706909,0.198162958016,2.27165581793,33.8341110165,33.3544677425,44.9058038429,33.3345380804,0.0,11.5712657626
 12/29  21:00:00,90.3419954053,5.49065428505,0.61169784508,1.3509846296,36.5179666069,38.8247702939,40.6643749803,34.8693761846,0.0,5.7949987957
 12/29  22:00:00,85.0633613415,5.52680839327,0.913542168064,1.24885776511,32.965339924,36.8579353714,51.5837477004,34.1482460225,0.0,17.4355016778
 12/29  23:00:00,61.8721643044,5.48030896995,0.197919124622,2.367338294,25.6355707503,20.6438685092,43.7276903536,32.141067739,0.0,11.5866226146
 12/29  24:00:00,45.0105380037,5.5772314097,0.0592934364394,5.10091802398,15.0252895274,11.7056064465,36.3926551965,30.616972584,0.0,5.77568261255
 12/30  01:00:00,42.2945582775,5.62042003293,0.0501525072446,6.17686470566,12.8411359301,10.0650221343,36.1173473995,30.3484930518,0.0,5.76885434765
 12/30  02:00:00,42.8840505973,5.64306715798,0.0453788444393,6.74972330233,12.8411359301,10.0650221343,36.4025083294,30.6408986171,0.0,5.7616097123
 12/30  03:00:00,39.1374211295,5.67702406182,0.0369745073273,7.59657964131,8.25718729233,10.0299323277,36.7683487363,31.0068171366,0.0,5.76153159976
 12/30  04:00:00,39.549564868,5.69294267259,0.0315780363419,7.99820381931,8.25718729233,10.0299323277,31.4653304802,31.4453304802,0.0,0.02
 12/30  05:00:00,41.3690406063,5.70109372876,0.0274649524559,8.20690486242,8.25718729233,11.6354268332,37.5385868114,31.7698075432,0.0,5.76877926816
 12/30  06:00:00,45.6769467569,5.70680612766,0.0241976020702,8.3539373326,8.71707943955,15.3327214929,38.1585063897,31.0837093175,0.0,7.07479707216
 12/30  07:00:00,64.17305925,5.64368226907,0.0339870776606,6.80712211152,18.5082010057,25.6353820695,40.1637728232,29.9069765438,0.0,10.2567962794
 12/30  08:00:00,75.8743572184,5.54303771503,0.141169634534,4.04992047882,19.4083231844,41.0650158608,45.7140656082,28.277831358,0.0,17.4362342502
 12/30  09:00:00,92.8315866224,5.54683328364,1.64244252855,1.27682230298,26.3286599382,57.9988325916,56.8848555923,21.2312507688,0.0,35.6536048235
 12/30  10:00:00,79.3310832133,5.48870946425,3.05449112664,1.57698612848,26.3286599382,42.8504436482,72.0691077793,18.6182536188,18.025,35.4258541605
 12/30  11:00:00,56.9030627328,5.50897119289,2.86611031132,3.31148305639,21.7447113004,23.4437158914,64.2125598888,16.7661147806,18.025,29.4214451082
 12/30  12:00:00,54.372427611,5.50539445724,2.9209268751,3.19159686514,19.3027497915,23.426170988,57.326700386,15.8207496876,18.025,23.4809506984
 12/30  13:00:00,53.7463246674,5.48272768349,2.76243447935,2.60472621505,19.1483137236,23.7250123474,57.204720676,15.7548359191,18.025,23.4248847569
 12/30  14:00:00,53.0461995149,5.4526681011,2.77575691145,1.77579513206,19.3027497915,23.7161209604,59.6425496748,12.3472211338,18.025,29.270328541
 12/30  15:00:00,52.5324844835,5.44803317294,2.97497082848,1.06750320082,19.3027497915,23.7161209604,52.1357963007,10.7031012131,18.025,23.4076950876
 12/30  16:00:00,52.0814335589,5.45072845681,3.03988670975,0.838791353994,19.3027497915,23.426170988,53.8462088049,12.4120691554,18.025,23.4091396495
 12/30  17:00:00,57.4634091465,5.43423968798,2.01704606611,0.924761790378,19.3027497915,27.8956505705,38.9794868784,15.1860581144,18.025,5.76842876399
 12/30  18:00:00,69.7773528513,5.44387675159,0.415850777189,0.555664520451,18.2229234133,37.5968344597,25.1257740292,19.3501516778,0.0,5.77562235142
 12/30  19:00:00,84.3044003943,5.52377319449,1.18116099125,0.284095565136,32.690315043,37.0816133363,30.7691662494,24.9865671829,0.0,5.78259906652
 12/30  20:00:00,85.0540039498,5.60848024491,1.87366284255,0.144576476313,36.8143715336,33.066984531,37.9441672119,26.370348556,0.0,11.5738186559
 12/30  21:00:00,91.3258288503,5.73893371279,2.82055277141,0.0989817702899,36.3493007332,38.7721355839,37.938994331,26.3663425946,0.0,11.5726517364
 12/30  22:00:00,89.1756287737,5.74481195297,2.74413904617,0.137181055541,36.1807251679,36.8228455648,38.8307453418,27.2575286599,0.0,11.5732166819
 12/30  23:00:00,66.4546937492,5.5587002226,1.25197711705,0.414149937678,31.0351095914,20.6438685092,40.5976085794,28.9666843251,0.0,11.6309242544
 12/30  24:00:00,43.4877605552,5.45020669485,0.291457549881,1.07071843654,17.4250845679,11.7056064465,41.591600126,30.0318607579,0.0,11.5597393681
 12/31  01:00:00,38.011179638,5.46364349403,0.186648804901,1.79433990136,12.925468867,10.100111941,36.2969975616,30.5281263125,0.0,5.76887124907
 12/31  02:00:00,38.6549885372,5.48339570631,0.133807045099,2.47248073028,12.925468867,10.100111941,36.666430202,30.904791755,0.0,5.76163844697
 12/31  03:00:00,35.1323224748,5.52126458566,0.0738346601868,3.5909573683,8.34152022915,10.0650221343,31.2421010253,31.2221010253,0.0,0.02
 12/31  04:00:00,35.7227813437,5.54261387192,0.0543882740344,4.17951083286,8.34152022915,10.0650221343,37.5688502781,31.8072816054,0.0,5.76156867274
 12/31  05:00:00,37.4976002946,5.5489498121,0.0448511538237,4.35079557812,8.34152022915,11.6705166398,36.6604678834,30.8918476442,0.0,5.76862023927
 12/31  06:00:00,41.7772758968,5.55563815042,0.040942108371,4.46926470032,8.80141237637,15.3678112995,35.1892843436,29.4133770395,0.0,5.77590730407
 12/31  07:00:00,60.8306127929,5.52525328955,0.12672864882,3.49035515968,18.5082010057,25.6353820695,41.2433368747,29.683489081,0.0,11.5598477937
 12/31  08:00:00,74.251877078,5.53364781882,0.800579291396,1.65799042353,19.4926561212,41.1001056674,42.7726790353,31.1427926207,0.0,11.6298864146
 12/31  09:00:00,94.1950944175,5.75874141614,3.19262886718,0.878221050857,26.3286599382,57.9988325916,67.8247976651,26.2278379244,0.0,41.5969597407
 12/31  10:00:00,80.1147903647,5.65990778537,4.53910466185,0.824293450903,26.2443270014,42.8153538416,74.8706110169,21.4116134922,18.025,35.4339975247
 12/31  11:00:00,55.9828437717,5.56746606038,3.94829905981,1.25057501833,21.7447113004,23.4437158914,59.0752617338,17.5096391304,18.025,23.5406226034
 12/31  12:00:00,53.7966771581,5.61378016191,4.43106533841,0.937605594404,19.3449162599,23.4437158914,60.7611349038,13.3871689585,18.025,29.3489659453
 12/31  13:00:00,53.6747897527,5.63920690905,4.58232232775,0.497112213118,19.190480192,23.7425572507,52.3094994974,10.864562043,18.025,23.4199374545
 12/31  14:00:00,53.6122168826,5.65553262298,4.68880697533,0.285608473848,19.260583323,23.698576057,47.908160061,6.46412652352,18.025,23.4190335375
 12/31  15:00:00,53.5158992352,5.65005780734,4.71487491134,0.168695745339,19.260583323,23.698576057,47.018689387,5.57311169525,18.025,23.4205776917
 12/31  16:00:00,53.0267511238,5.62842497919,4.60040831188,0.105596636012,19.260583323,23.4086260847,48.6089640089,7.16187441911,18.025,23.4220895898
 12/31  17:00:00,58.122994751,5.57121274165,3.43894848487,0.0851778070463,19.260583323,27.8781056672,32.5334083717,8.73976860044,18.025,5.76863977126
 12/31  18:00:00,70.6007768071,5.58768729405,1.67539235013,0.0354422044608,18.1807569449,37.5792895564,19.5759122462,13.8002302216,0.0,5.77568202466
 12/31  19:00:00,85.377088695,5.69976451475,2.48136723075,0.0,32.6059821062,37.0465235296,33.2313030275,21.6859515337,0.0,11.5453514938
 12/31  20:00:00,86.073542679,5.76382734279,2.86746400594,0.0149641421128,36.8143715336,33.066984531,39.0824080574,27.5112843499,0.0,11.5711237076
 12/31  21:00:00,92.1545278846,5.85868080814,3.4215045654,0.087548366867,36.43363367,38.8072253906,38.096977488,32.2998577239,0.0,5.79711976408
 12/31  22:00:00,89.7598849042,5.85888220491,3.33317949547,0.137743609553,36.0963922311,36.7877557581,45.1540151303,33.5800462561,0.0,11.5739688742
 12/31  23:00:00,66.9623991111,5.65626956564,1.86070232721,0.334971770726,30.9507766546,20.6087787026,53.4908297518,36.054783068,0.0,17.4360466837
 12/31  24:00:00,43.8782741593,5.51655840528,0.798258097641,0.888075597635,17.4250845679,11.7056064465,49.666286757,38.106434114,0.0,11.559852643
